Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,173.0,15.5,2.8,0.0,30.5,130.39,0.0
2016,1,1,8,0,346.0,31.0,3.1,0.0,61.0,259.79,203.49
2016,1,1,8,15,443.5,39.5,3.05,0.5,100.5,328.98,278.62
2016,1,1,8,30,541.0,48.0,3.0,1.0,140.0,400.02,343.69
2016,1,1,8,45,601.0,53.5,2.95,1.5,180.5,446.07,385.06
2016,1,1,9,0,661.0,59.0,2.9,2.0,221.0,491.01,423.63
2016,1,1,9,15,699.5,63.5,2.75,2.5,259.0,520.1,447.19
2016,1,1,9,30,738.0,68.0,2.6,3.0,297.0,543.41,464.99
2016,1,1,9,45,770.0,69.5,2.5,4.0,331.5,560.77,476.4
2016,1,1,10,0,802.0,71.0,2.4,5.0,366.0,574.99,484.63
2016,1,1,10,15,819.5,73.5,2.3,5.5,394.5,578.43,484.62
2016,1,1,10,30,837.0,76.0,2.2,6.0,423.0,578.6,481.78
2016,1,1,10,45,848.5,77.5,2.1,6.5,444.5,570.94,472.54
2016,1,1,11,0,860.0,79.0,2.0,7.0,466.0,560.03,460.58
2016,1,1,11,15,867.0,80.0,1.9,7.0,480.5,542.99,444.39
2016,1,1,11,30,874.0,81.0,1.8,7.0,495.0,522.9,425.49
2016,1,1,11,45,876.5,81.5,1.75,7.5,501.5,497.19,401.3
2016,1,1,12,0,879.0,82.0,1.7,8.0,508.0,468.82,374.58
2016,1,1,12,15,879.0,82.0,1.65,8.0,507.5,436.38,344.81
2016,1,1,12,30,879.0,82.0,1.6,8.0,507.0,401.69,312.59
2016,1,1,12,45,877.5,80.5,1.55,8.0,499.0,363.0,276.53
2016,1,1,13,0,876.0,79.0,1.5,8.0,491.0,322.51,238.47
2016,1,1,13,15,868.0,78.0,1.45,8.0,475.0,279.27,198.15
2016,1,1,13,30,860.0,77.0,1.4,8.0,459.0,235.13,157.63
2016,1,1,13,45,846.0,76.0,1.4,8.0,436.0,189.4,117.94
2016,1,1,14,0,832.0,75.0,1.4,8.0,413.0,143.76,82.52
2016,1,1,14,15,813.0,72.5,1.3,8.0,384.0,96.94,54.37
2016,1,1,14,30,794.0,70.0,1.2,8.0,355.0,55.05,44.68
2016,1,1,14,45,765.5,67.0,1.2,8.0,320.0,53.42,43.3
2016,1,1,15,0,737.0,64.0,1.2,8.0,285.0,51.86,41.9
2016,1,1,15,15,696.0,60.0,1.1,7.0,246.0,49.43,39.81
2016,1,1,15,30,655.0,56.0,1.0,6.0,207.0,42.99,33.96
2016,1,1,15,45,589.0,50.0,0.95,5.5,166.5,39.07,30.22
2016,1,1,16,0,523.0,44.0,0.9,5.0,126.0,35.16,26.33
2016,1,1,16,15,417.0,35.0,0.95,4.5,87.5,28.42,19.56
2016,1,1,16,30,311.0,26.0,1.0,4.0,49.0,21.56,9.99
2016,1,1,16,45,155.5,13.0,1.05,3.5,24.5,11.82,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,44.5,16.0,1.8,1.5,19.5,51.5,0.0
2016,1,2,8,0,89.0,32.0,2.0,2.0,39.0,107.8,81.18
2016,1,2,8,15,119.5,48.5,2.0,2.0,64.5,145.02,120.43
2016,1,2,8,30,150.0,65.0,2.0,2.0,90.0,181.82,154.86
2016,1,2,8,45,167.5,81.0,2.05,2.5,116.5,209.9,180.42
2016,1,2,9,0,185.0,97.0,2.1,3.0,143.0,237.33,204.63
2016,1,2,9,15,195.0,112.5,2.0,3.5,167.5,258.75,222.78
2016,1,2,9,30,205.0,128.0,1.9,4.0,192.0,279.15,239.47
2016,1,2,9,45,220.5,139.5,1.85,4.5,215.0,296.94,253.68
2016,1,2,10,0,236.0,151.0,1.8,5.0,238.0,313.68,266.64
2016,1,2,10,15,170.0,165.5,1.65,5.5,230.5,274.93,232.22
2016,1,2,10,30,104.0,180.0,1.5,6.0,223.0,237.98,199.6
2016,1,2,10,45,205.5,182.5,1.4,6.5,273.0,300.58,251.55
2016,1,2,11,0,307.0,185.0,1.3,7.0,323.0,358.38,297.24
2016,1,2,11,15,385.0,176.0,1.2,7.5,355.0,378.94,311.71
2016,1,2,11,30,463.0,167.0,1.1,8.0,387.0,401.99,327.44
2016,1,2,11,45,309.0,193.0,1.05,8.5,341.0,331.34,268.97
2016,1,2,12,0,155.0,219.0,1.0,9.0,295.0,269.92,218.9
2016,1,2,12,15,206.0,215.0,1.05,9.0,315.0,277.78,224.35
2016,1,2,12,30,257.0,211.0,1.1,9.0,335.0,284.02,227.44
2016,1,2,12,45,243.0,209.0,1.2,9.5,325.0,263.03,208.98
2016,1,2,13,0,229.0,207.0,1.3,10.0,315.0,242.2,190.82
2016,1,2,13,15,114.5,172.5,1.25,10.0,226.5,173.7,137.37
2016,1,2,13,30,0.0,138.0,1.2,10.0,138.0,118.98,96.14
2016,1,2,13,45,0.0,138.0,1.2,10.5,138.5,117.99,95.38
2016,1,2,14,0,0.0,138.0,1.2,11.0,139.0,116.71,94.25
2016,1,2,14,15,79.5,145.0,1.0,11.0,174.5,120.23,94.88
2016,1,2,14,30,159.0,152.0,0.8,11.0,210.0,113.01,95.56
2016,1,2,14,45,150.5,139.0,0.65,11.0,189.5,104.28,87.94
2016,1,2,15,0,142.0,126.0,0.5,11.0,169.0,95.31,80.04
2016,1,2,15,15,133.0,110.0,0.6,10.5,146.0,84.26,70.37
2016,1,2,15,30,124.0,94.0,0.7,10.0,123.0,72.91,60.23
2016,1,2,15,45,109.5,77.0,0.8,9.5,99.0,60.61,49.01
2016,1,2,16,0,95.0,60.0,0.9,9.0,75.0,47.99,37.31
2016,1,2,16,15,66.5,43.5,0.95,8.0,52.0,35.38,25.39
2016,1,2,16,30,38.0,27.0,1.0,7.0,29.0,22.49,11.03
2016,1,2,16,45,19.0,13.5,1.1,6.5,14.5,12.28,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,42.0,15.5,1.0,4.5,19.5,49.27,0.0
2016,1,3,8,0,84.0,31.0,1.0,5.0,39.0,103.18,76.51
2016,1,3,8,15,112.0,47.5,1.0,5.0,63.5,139.22,113.95
2016,1,3,8,30,140.0,64.0,1.0,5.0,88.0,174.67,146.57
2016,1,3,8,45,156.5,80.5,1.0,5.5,114.0,202.9,171.7
2016,1,3,9,0,173.0,97.0,1.0,6.0,140.0,230.4,195.42
2016,1,3,9,15,181.5,112.5,1.1,6.0,164.0,250.89,212.99
2016,1,3,9,30,190.0,128.0,1.2,6.0,188.0,259.89,220.68
2016,1,3,9,45,198.0,141.0,1.3,6.5,209.0,275.2,232.89
2016,1,3,10,0,206.0,154.0,1.4,7.0,230.0,289.6,244.04
2016,1,3,10,15,235.5,163.0,1.55,7.0,256.5,320.77,269.47
2016,1,3,10,30,265.0,172.0,1.7,7.0,283.0,340.36,285.1
2016,1,3,10,45,318.5,173.5,1.85,7.0,313.0,363.63,303.81
2016,1,3,11,0,372.0,175.0,2.0,7.0,343.0,384.19,319.89
2016,1,3,11,15,239.0,193.5,2.15,7.0,303.0,321.07,266.77
2016,1,3,11,30,106.0,212.0,2.3,7.0,263.0,250.6,207.79
2016,1,3,11,45,62.5,198.5,2.5,7.5,228.5,211.55,174.84
2016,1,3,12,0,19.0,185.0,2.7,8.0,194.0,172.79,142.11
2016,1,3,12,15,47.5,199.0,2.8,8.0,222.0,197.02,162.13
2016,1,3,12,30,76.0,213.0,2.9,8.0,250.0,215.35,176.68
2016,1,3,12,45,150.0,210.5,3.05,8.5,282.5,232.98,188.95
2016,1,3,13,0,224.0,208.0,3.2,9.0,315.0,242.27,193.25
2016,1,3,13,15,162.0,202.5,3.15,9.0,278.5,209.0,166.42
2016,1,3,13,30,100.0,197.0,3.1,9.0,242.0,182.49,146.09
2016,1,3,13,45,214.0,179.0,3.05,9.0,269.0,176.7,135.97
2016,1,3,14,0,328.0,161.0,3.0,9.0,296.0,158.54,116.3
2016,1,3,14,15,280.5,154.5,2.8,9.0,264.5,130.44,98.03
2016,1,3,14,30,233.0,148.0,2.6,9.0,233.0,106.67,90.88
2016,1,3,14,45,217.0,136.5,2.4,9.0,209.5,99.22,84.32
2016,1,3,15,0,201.0,125.0,2.2,9.0,186.0,91.76,77.67
2016,1,3,15,15,188.0,109.5,2.0,8.5,160.5,81.49,68.53
2016,1,3,15,30,175.0,94.0,1.8,8.0,135.0,70.93,58.97
2016,1,3,15,45,150.0,77.5,1.65,8.0,108.0,59.34,48.2
2016,1,3,16,0,125.0,61.0,1.5,8.0,81.0,47.43,36.99
2016,1,3,16,15,89.5,44.5,1.55,7.5,56.5,36.19,26.22
2016,1,3,16,30,54.0,28.0,1.6,7.0,32.0,23.3,12.11
2016,1,3,16,45,27.0,14.0,1.65,6.5,16.0,12.73,0.0
2016,1,3,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,2.0,2.15,7.5,2.0,1.75,0.0
2016,1,4,8,0,0.0,4.0,2.3,8.0,4.0,3.5,0.0
2016,1,4,8,15,0.0,6.5,2.4,8.0,6.5,5.7,0.0
2016,1,4,8,30,0.0,9.0,2.5,8.0,9.0,7.9,1.19
2016,1,4,8,45,0.0,12.0,2.7,8.5,12.0,10.54,3.55
2016,1,4,9,0,0.0,15.0,2.9,9.0,15.0,13.18,5.89
2016,1,4,9,15,0.0,17.5,2.95,9.5,17.5,15.38,7.83
2016,1,4,9,30,0.0,20.0,3.0,10.0,20.0,17.59,9.74
2016,1,4,9,45,0.0,22.5,3.1,10.5,22.5,19.8,11.62
2016,1,4,10,0,0.0,25.0,3.2,11.0,25.0,22.01,13.49
2016,1,4,10,15,188.0,90.5,3.3,11.0,169.0,212.05,178.54
2016,1,4,10,30,376.0,156.0,3.4,11.0,313.0,387.96,323.66
2016,1,4,10,45,328.5,173.0,3.55,11.5,315.5,369.46,305.94
2016,1,4,11,0,281.0,190.0,3.7,12.0,318.0,350.76,288.93
2016,1,4,11,15,285.0,196.0,3.8,12.0,329.0,348.32,286.04
2016,1,4,11,30,289.0,202.0,3.9,12.0,340.0,344.61,281.97
2016,1,4,11,45,185.0,208.5,4.0,12.5,297.5,283.89,231.2
2016,1,4,12,0,81.0,215.0,4.1,13.0,255.0,230.58,186.99
2016,1,4,12,15,85.5,216.0,4.05,13.0,258.0,227.72,184.24
2016,1,4,12,30,90.0,217.0,4.0,13.0,261.0,224.25,180.83
2016,1,4,12,45,45.0,168.0,4.0,13.0,190.0,161.93,129.92
2016,1,4,13,0,0.0,119.0,4.0,13.0,119.0,104.4,83.0
2016,1,4,13,15,55.0,159.0,3.8,13.0,183.5,149.65,119.06
2016,1,4,13,30,110.0,199.0,3.6,13.0,248.0,184.85,145.7
2016,1,4,13,45,55.0,158.5,3.4,13.0,183.0,139.95,110.52
2016,1,4,14,0,0.0,118.0,3.2,13.0,118.0,101.4,80.82
2016,1,4,14,15,0.0,75.5,2.8,12.5,75.5,66.68,51.65
2016,1,4,14,30,0.0,33.0,2.4,12.0,33.0,29.08,20.64
2016,1,4,14,45,0.0,29.5,2.0,12.0,29.5,25.98,17.89
2016,1,4,15,0,0.0,26.0,1.6,12.0,26.0,22.88,15.11
2016,1,4,15,15,0.0,22.5,1.55,11.5,22.5,19.79,12.34
2016,1,4,15,30,0.0,19.0,1.5,11.0,19.0,16.7,9.53
2016,1,4,15,45,0.0,15.0,1.45,11.0,15.0,13.18,6.26
2016,1,4,16,0,0.0,11.0,1.4,11.0,11.0,9.65,2.99
2016,1,4,16,15,0.0,7.5,1.45,10.5,7.5,6.58,0.11
2016,1,4,16,30,0.0,4.0,1.5,10.0,4.0,3.5,0.0
2016,1,4,16,45,0.0,2.0,1.55,10.0,2.0,1.82,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.5,2.3,8.5,12.5,11.0,0.0
2016,1,5,8,0,0.0,25.0,2.3,9.0,25.0,22.93,12.25
2016,1,5,8,15,0.0,41.0,2.35,9.0,41.0,40.25,28.4
2016,1,5,8,30,0.0,57.0,2.4,9.0,57.0,56.47,42.94
2016,1,5,8,45,3.5,73.0,2.45,9.5,73.5,74.18,58.6
2016,1,5,9,0,7.0,89.0,2.5,10.0,90.0,91.6,73.79
2016,1,5,9,15,11.5,103.0,2.65,10.0,106.0,107.04,87.25
2016,1,5,9,30,16.0,117.0,2.8,10.0,122.0,122.41,100.48
2016,1,5,9,45,19.0,129.0,2.95,10.5,135.5,134.54,110.55
2016,1,5,10,0,22.0,141.0,3.1,11.0,149.0,146.59,120.43
2016,1,5,10,15,11.0,79.0,3.25,11.0,83.0,76.65,60.66
2016,1,5,10,30,0.0,17.0,3.4,11.0,17.0,14.97,7.32
2016,1,5,10,45,8.0,93.0,3.6,11.0,97.0,87.36,69.65
2016,1,5,11,0,16.0,169.0,3.8,11.0,177.0,163.22,133.62
2016,1,5,11,15,9.5,164.5,3.85,11.0,169.0,153.91,125.46
2016,1,5,11,30,3.0,160.0,3.9,11.0,161.0,145.23,118.02
2016,1,5,11,45,1.5,150.5,4.0,11.0,151.0,134.98,109.36
2016,1,5,12,0,0.0,141.0,4.1,11.0,141.0,125.15,101.08
2016,1,5,12,15,16.5,169.0,4.1,11.0,177.0,156.08,126.9
2016,1,5,12,30,33.0,197.0,4.1,11.0,213.0,186.13,151.6
2016,1,5,12,45,16.5,135.0,4.15,11.0,143.0,124.03,99.78
2016,1,5,13,0,0.0,73.0,4.2,11.0,73.0,64.57,49.82
2016,1,5,13,15,20.5,129.0,4.1,10.5,138.5,116.91,93.85
2016,1,5,13,30,41.0,185.0,4.0,10.0,204.0,162.28,131.39
2016,1,5,13,45,21.5,163.5,3.9,10.0,173.5,141.48,114.66
2016,1,5,14,0,2.0,142.0,3.8,10.0,143.0,120.26,97.73
2016,1,5,14,15,132.0,145.0,3.6,10.0,193.5,120.91,94.09
2016,1,5,14,30,262.0,148.0,3.4,10.0,244.0,108.73,92.41
2016,1,5,14,45,246.5,137.0,3.25,10.0,220.5,99.7,84.46
2016,1,5,15,0,231.0,126.0,3.1,10.0,197.0,92.57,78.14
2016,1,5,15,15,216.5,111.0,2.85,9.5,171.0,82.64,69.33
2016,1,5,15,30,202.0,96.0,2.6,9.0,145.0,72.42,60.12
2016,1,5,15,45,180.0,79.5,2.35,9.0,117.0,60.87,49.43
2016,1,5,16,0,158.0,63.0,2.1,9.0,89.0,48.99,38.29
2016,1,5,16,15,119.0,46.5,2.0,8.5,63.0,36.73,26.71
2016,1,5,16,30,80.0,30.0,1.9,8.0,37.0,24.15,13.52
2016,1,5,16,45,40.0,15.0,1.8,7.5,18.5,12.37,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,1,6,8,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,8,15,0.0,1.0,3.2,10.0,1.0,0.88,0.0
2016,1,6,8,30,0.0,2.0,3.2,10.0,2.0,1.75,0.0
2016,1,6,8,45,0.0,2.5,3.25,10.0,2.5,2.19,0.0
2016,1,6,9,0,0.0,3.0,3.3,10.0,3.0,2.63,0.0
2016,1,6,9,15,0.0,3.5,3.3,10.0,3.5,3.07,0.0
2016,1,6,9,30,0.0,4.0,3.3,10.0,4.0,3.51,0.0
2016,1,6,9,45,0.0,4.5,3.35,10.0,4.5,3.95,0.0
2016,1,6,10,0,0.0,5.0,3.4,10.0,5.0,4.39,0.0
2016,1,6,10,15,12.5,83.5,3.4,10.0,89.0,81.81,65.49
2016,1,6,10,30,25.0,162.0,3.4,10.0,173.0,165.41,136.5
2016,1,6,10,45,12.5,97.0,3.4,10.0,102.5,93.66,75.22
2016,1,6,11,0,0.0,32.0,3.4,10.0,32.0,28.22,18.81
2016,1,6,11,15,12.5,109.0,3.35,10.0,115.0,103.79,83.74
2016,1,6,11,30,25.0,186.0,3.3,10.0,198.0,180.52,148.19
2016,1,6,11,45,13.5,174.0,3.25,10.0,180.5,162.1,132.42
2016,1,6,12,0,2.0,162.0,3.2,10.0,163.0,144.84,117.89
2016,1,6,12,15,26.5,185.0,3.2,10.0,198.0,174.35,142.41
2016,1,6,12,30,51.0,208.0,3.2,10.0,233.0,202.54,165.31
2016,1,6,12,45,251.0,190.5,3.2,10.0,311.0,253.24,202.79
2016,1,6,13,0,451.0,173.0,3.2,10.0,389.0,284.44,221.14
2016,1,6,13,15,265.0,185.0,3.1,10.0,311.0,222.69,173.63
2016,1,6,13,30,79.0,197.0,3.0,10.0,233.0,179.43,143.83
2016,1,6,13,45,66.5,185.0,2.95,10.0,214.5,161.6,129.39
2016,1,6,14,0,54.0,173.0,2.9,10.0,196.0,145.09,116.29
2016,1,6,14,15,63.0,163.5,2.7,9.5,188.5,132.92,106.6
2016,1,6,14,30,72.0,154.0,2.5,9.0,181.0,119.69,102.44
2016,1,6,14,45,68.0,141.5,2.35,9.0,165.0,109.64,93.6
2016,1,6,15,0,64.0,129.0,2.2,9.0,149.0,100.47,85.47
2016,1,6,15,15,57.0,113.0,2.05,8.5,129.0,88.94,75.25
2016,1,6,15,30,50.0,97.0,1.9,8.0,109.0,77.13,64.61
2016,1,6,15,45,40.5,79.5,1.75,8.0,88.5,64.11,52.56
2016,1,6,16,0,31.0,62.0,1.6,8.0,68.0,50.8,40.12
2016,1,6,16,15,15.5,45.0,1.55,7.5,48.0,37.53,27.61
2016,1,6,16,30,0.0,28.0,1.5,7.0,28.0,24.17,13.95
2016,1,6,16,45,0.0,14.0,1.45,7.0,14.0,12.34,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,91.5,18.5,1.1,6.5,26.5,90.06,0.0
2016,1,7,8,0,183.0,37.0,1.2,7.0,53.0,181.53,137.0
2016,1,7,8,15,277.5,49.5,1.15,7.0,89.0,249.13,204.77
2016,1,7,8,30,372.0,62.0,1.1,7.0,125.0,320.08,267.4
2016,1,7,8,45,458.0,67.0,1.05,7.5,165.5,379.8,318.19
2016,1,7,9,0,544.0,72.0,1.0,8.0,206.0,440.39,367.63
2016,1,7,9,15,586.5,77.5,0.8,8.0,243.5,473.53,392.99
2016,1,7,9,30,629.0,83.0,0.6,8.0,281.0,504.54,415.38
2016,1,7,9,45,698.5,77.5,0.45,8.5,319.5,537.09,437.78
2016,1,7,10,0,768.0,72.0,0.3,9.0,358.0,564.12,454.9
2016,1,7,10,15,786.5,74.0,0.35,9.0,386.0,568.55,457.19
2016,1,7,10,30,805.0,76.0,0.4,9.0,414.0,569.8,457.16
2016,1,7,10,45,816.5,78.0,0.45,9.5,436.0,563.75,450.66
2016,1,7,11,0,828.0,80.0,0.5,10.0,458.0,554.53,441.61
2016,1,7,11,15,835.5,81.0,0.6,10.0,472.5,538.93,428.82
2016,1,7,11,30,843.0,82.0,0.7,10.0,487.0,520.33,413.33
2016,1,7,11,45,846.5,82.5,0.85,10.0,494.5,496.33,393.54
2016,1,7,12,0,850.0,83.0,1.0,10.0,502.0,469.66,370.9
2016,1,7,12,15,850.0,83.0,1.1,10.0,502.0,438.46,343.66
2016,1,7,12,30,850.0,83.0,1.2,10.0,502.0,405.05,313.84
2016,1,7,12,45,850.0,81.0,1.3,10.0,495.0,367.69,280.02
2016,1,7,13,0,850.0,79.0,1.4,10.0,488.0,328.46,243.88
2016,1,7,13,15,842.5,78.0,1.45,10.0,473.5,286.48,205.13
2016,1,7,13,30,835.0,77.0,1.5,10.0,459.0,243.57,165.76
2016,1,7,13,45,823.0,75.5,1.6,10.0,437.0,198.76,126.27
2016,1,7,14,0,811.0,74.0,1.7,10.0,415.0,153.86,89.89
2016,1,7,14,15,793.5,72.0,1.6,10.0,387.0,108.3,59.65
2016,1,7,14,30,776.0,70.0,1.5,10.0,359.0,63.66,42.41
2016,1,7,14,45,755.0,66.0,1.4,10.0,326.0,51.99,41.63
2016,1,7,15,0,734.0,62.0,1.3,10.0,293.0,49.58,39.5
2016,1,7,15,15,696.5,58.0,1.15,9.5,255.0,47.1,37.32
2016,1,7,15,30,659.0,54.0,1.0,9.0,217.0,44.64,35.1
2016,1,7,15,45,607.0,48.5,0.85,9.0,177.5,37.33,28.32
2016,1,7,16,0,555.0,43.0,0.7,9.0,138.0,33.8,24.85
2016,1,7,16,15,462.5,35.5,0.7,8.5,99.0,28.39,19.55
2016,1,7,16,30,370.0,28.0,0.7,8.0,60.0,22.92,13.17
2016,1,7,16,45,185.0,14.0,0.75,8.0,30.0,11.18,0.0
2016,1,7,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,45,13.0,15.5,0.95,4.0,16.5,22.56,0.0
2016,1,8,8,0,26.0,31.0,1.0,4.0,33.0,51.61,35.86
2016,1,8,8,15,45.0,48.0,0.95,4.0,54.5,82.46,65.84
2016,1,8,8,30,64.0,65.0,0.9,4.0,76.0,121.92,101.4
2016,1,8,8,45,75.0,82.0,0.9,4.5,98.0,146.69,123.54
2016,1,8,9,0,86.0,99.0,0.9,5.0,120.0,170.89,144.66
2016,1,8,9,15,92.0,115.0,0.8,5.0,141.0,190.1,161.11
2016,1,8,9,30,98.0,131.0,0.7,5.0,162.0,208.71,176.64
2016,1,8,9,45,99.5,144.5,0.6,5.5,179.0,220.83,185.95
2016,1,8,10,0,101.0,158.0,0.5,6.0,196.0,232.41,194.57
2016,1,8,10,15,88.5,169.0,0.4,6.5,204.0,222.78,185.34
2016,1,8,10,30,76.0,180.0,0.3,7.0,212.0,222.79,184.18
2016,1,8,10,45,191.5,184.5,0.25,7.5,270.5,297.58,245.12
2016,1,8,11,0,307.0,189.0,0.2,8.0,329.0,367.11,298.65
2016,1,8,11,15,274.0,200.0,0.2,8.5,328.5,349.56,282.33
2016,1,8,11,30,241.0,211.0,0.2,9.0,328.0,332.2,267.23
2016,1,8,11,45,120.5,175.5,0.2,9.5,234.0,223.97,180.45
2016,1,8,12,0,0.0,140.0,0.2,10.0,140.0,124.29,99.37
2016,1,8,12,15,21.5,172.5,0.25,10.0,183.5,161.46,130.44
2016,1,8,12,30,43.0,205.0,0.3,10.0,227.0,197.37,159.17
2016,1,8,12,45,132.5,209.5,0.4,10.5,274.0,228.86,182.29
2016,1,8,13,0,222.0,214.0,0.5,11.0,321.0,250.25,195.95
2016,1,8,13,15,303.0,195.0,0.55,11.0,336.5,242.28,185.54
2016,1,8,13,30,384.0,176.0,0.6,11.0,352.0,226.8,168.37
2016,1,8,13,45,230.5,178.0,0.7,11.0,282.5,180.17,135.86
2016,1,8,14,0,77.0,180.0,0.8,11.0,213.0,153.37,120.98
2016,1,8,14,15,58.5,165.0,0.75,10.5,189.0,134.43,106.98
2016,1,8,14,30,40.0,150.0,0.7,10.0,165.0,117.58,94.87
2016,1,8,14,45,35.0,137.0,0.65,10.0,149.0,106.98,90.61
2016,1,8,15,0,30.0,124.0,0.6,10.0,133.0,97.5,82.3
2016,1,8,15,15,25.0,109.0,0.6,9.5,116.0,86.55,72.73
2016,1,8,15,30,20.0,94.0,0.6,9.0,99.0,77.7,64.85
2016,1,8,15,45,12.0,77.5,0.65,9.0,80.5,64.57,52.82
2016,1,8,16,0,4.0,61.0,0.7,9.0,62.0,51.29,40.5
2016,1,8,16,15,2.0,44.0,0.75,8.5,44.5,37.52,27.64
2016,1,8,16,30,0.0,27.0,0.8,8.0,27.0,23.53,13.91
2016,1,8,16,45,0.0,13.5,0.85,8.0,13.5,11.89,0.0
2016,1,8,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,168.5,14.5,3.15,6.5,29.5,128.04,0.0
2016,1,9,8,0,337.0,29.0,3.3,7.0,59.0,256.18,196.71
2016,1,9,8,15,430.5,37.0,3.3,7.0,97.0,323.03,268.26
2016,1,9,8,30,524.0,45.0,3.3,7.0,135.0,392.11,331.09
2016,1,9,8,45,581.0,50.5,3.35,7.0,175.0,437.06,371.7
2016,1,9,9,0,638.0,56.0,3.4,7.0,215.0,481.15,410.0
2016,1,9,9,15,486.0,87.0,3.35,7.0,219.0,420.45,359.04
2016,1,9,9,30,334.0,118.0,3.3,7.0,223.0,349.04,298.18
2016,1,9,9,45,332.5,130.0,3.3,7.5,244.5,357.63,304.53
2016,1,9,10,0,331.0,142.0,3.3,8.0,266.0,364.82,309.12
2016,1,9,10,15,198.0,160.0,3.2,8.0,236.0,288.16,243.05
2016,1,9,10,30,65.0,178.0,3.1,8.0,206.0,214.25,178.85
2016,1,9,10,45,49.0,181.0,3.05,8.5,202.5,203.95,169.44
2016,1,9,11,0,33.0,184.0,3.0,9.0,199.0,194.33,160.55
2016,1,9,11,15,50.0,196.5,2.9,9.0,220.5,212.6,175.66
2016,1,9,11,30,67.0,209.0,2.8,9.0,242.0,229.53,189.39
2016,1,9,11,45,88.5,216.5,2.7,9.0,260.5,242.35,199.53
2016,1,9,12,0,110.0,224.0,2.6,9.0,279.0,253.38,207.97
2016,1,9,12,15,100.0,223.0,2.45,9.0,273.0,241.59,197.62
2016,1,9,12,30,90.0,222.0,2.3,9.0,267.0,230.28,187.81
2016,1,9,12,45,143.5,219.5,2.2,9.0,290.0,241.48,195.45
2016,1,9,13,0,197.0,217.0,2.1,9.0,313.0,245.82,196.62
2016,1,9,13,15,115.5,201.0,2.0,9.0,256.5,199.38,159.71
2016,1,9,13,30,34.0,185.0,1.9,9.0,200.0,161.86,131.18
2016,1,9,13,45,17.0,162.0,1.85,9.0,169.5,140.25,113.87
2016,1,9,14,0,0.0,139.0,1.8,9.0,139.0,118.15,96.13
2016,1,9,14,15,0.0,122.0,1.75,9.0,122.0,103.86,84.15
2016,1,9,14,30,0.0,105.0,1.7,9.0,105.0,89.77,72.25
2016,1,9,14,45,0.0,95.0,1.7,9.0,95.0,81.43,68.32
2016,1,9,15,0,0.0,85.0,1.7,9.0,85.0,73.17,60.95
2016,1,9,15,15,0.0,74.0,1.65,8.5,74.0,64.05,52.83
2016,1,9,15,30,0.0,63.0,1.6,8.0,63.0,54.83,44.5
2016,1,9,15,45,0.0,51.5,1.55,8.0,51.5,45.13,35.52
2016,1,9,16,0,0.0,40.0,1.5,8.0,40.0,35.3,26.32
2016,1,9,16,15,0.0,28.5,1.45,8.0,28.5,25.12,16.74
2016,1,9,16,30,0.0,17.0,1.4,8.0,17.0,14.96,6.92
2016,1,9,16,45,0.0,8.5,1.4,8.0,8.5,7.46,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,161.5,15.5,1.75,6.5,30.0,126.12,0.0
2016,1,10,8,0,323.0,31.0,2.0,7.0,60.0,250.74,192.38
2016,1,10,8,15,417.5,40.0,1.95,7.0,99.0,319.62,264.15
2016,1,10,8,30,512.0,49.0,1.9,7.0,138.0,390.62,327.55
2016,1,10,8,45,577.0,54.5,1.9,7.5,179.0,440.65,370.82
2016,1,10,9,0,642.0,60.0,1.9,8.0,220.0,489.81,411.55
2016,1,10,9,15,680.0,64.5,1.85,8.0,258.5,519.67,435.77
2016,1,10,9,30,718.0,69.0,1.8,8.0,297.0,547.33,457.29
2016,1,10,9,45,751.0,70.5,1.8,8.5,332.0,562.94,468.16
2016,1,10,10,0,784.0,72.0,1.8,9.0,367.0,579.07,478.87
2016,1,10,10,15,801.5,74.0,1.7,9.5,395.5,583.08,479.16
2016,1,10,10,30,819.0,76.0,1.6,10.0,424.0,583.89,476.77
2016,1,10,10,45,836.5,76.0,1.55,10.5,447.0,579.18,470.29
2016,1,10,11,0,854.0,76.0,1.5,11.0,470.0,571.1,461.04
2016,1,10,11,15,861.0,77.0,1.4,11.0,485.0,554.96,445.94
2016,1,10,11,30,868.0,78.0,1.3,11.0,500.0,535.77,428.25
2016,1,10,11,45,875.0,77.0,1.25,11.5,508.5,511.49,405.91
2016,1,10,12,0,882.0,76.0,1.2,12.0,517.0,484.0,380.71
2016,1,10,12,15,881.5,76.0,1.15,12.0,516.5,452.47,352.58
2016,1,10,12,30,881.0,76.0,1.1,12.0,516.0,418.65,322.06
2016,1,10,12,45,879.5,74.5,1.1,12.0,509.0,380.97,288.05
2016,1,10,13,0,878.0,73.0,1.1,12.0,502.0,341.42,251.84
2016,1,10,13,15,870.5,72.0,1.1,12.0,487.0,299.0,213.02
2016,1,10,13,30,863.0,71.0,1.1,12.0,472.0,251.83,170.4
2016,1,10,13,45,851.0,70.0,1.15,12.0,450.0,206.15,130.2
2016,1,10,14,0,839.0,69.0,1.2,12.0,428.0,160.31,92.66
2016,1,10,14,15,602.5,104.5,1.15,12.0,353.5,121.98,75.76
2016,1,10,14,30,366.0,140.0,1.1,12.0,279.0,106.57,79.89
2016,1,10,14,45,560.0,100.0,1.1,12.0,291.0,72.41,59.45
2016,1,10,15,0,754.0,60.0,1.1,12.0,303.0,47.74,37.5
2016,1,10,15,15,719.0,56.5,1.0,11.5,265.0,45.63,35.71
2016,1,10,15,30,684.0,53.0,0.9,11.0,227.0,43.56,33.87
2016,1,10,15,45,631.0,48.0,0.85,10.5,187.0,40.11,30.68
2016,1,10,16,0,578.0,43.0,0.8,10.0,147.0,36.67,27.38
2016,1,10,16,15,492.0,36.0,0.85,9.5,107.5,28.61,19.78
2016,1,10,16,30,406.0,29.0,0.9,9.0,68.0,23.58,14.28
2016,1,10,16,45,203.0,14.5,1.0,8.5,34.0,11.46,0.0
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,17.5,15.5,1.0,7.0,17.5,30.2,0.0
2016,1,11,8,0,35.0,31.0,1.0,7.0,35.0,65.53,46.85
2016,1,11,8,15,55.5,48.5,1.1,7.0,57.0,98.65,78.95
2016,1,11,8,30,76.0,66.0,1.2,7.0,79.0,130.62,107.99
2016,1,11,8,45,87.0,83.0,1.35,7.5,102.0,155.55,130.16
2016,1,11,9,0,98.0,100.0,1.5,8.0,125.0,179.9,151.33
2016,1,11,9,15,104.5,116.5,1.45,8.0,146.5,200.19,168.66
2016,1,11,9,30,111.0,133.0,1.4,8.0,168.0,219.8,185.03
2016,1,11,9,45,116.5,147.0,1.4,8.5,187.5,234.98,197.06
2016,1,11,10,0,122.0,161.0,1.4,9.0,207.0,249.51,208.32
2016,1,11,10,15,68.5,159.5,1.45,9.5,186.0,200.42,166.05
2016,1,11,10,30,15.0,158.0,1.5,10.0,165.0,155.54,127.29
2016,1,11,10,45,7.5,139.5,1.55,10.5,143.0,131.3,106.59
2016,1,11,11,0,0.0,121.0,1.6,11.0,121.0,108.64,87.16
2016,1,11,11,15,2.5,144.0,1.65,11.0,145.0,130.97,105.88
2016,1,11,11,30,5.0,167.0,1.7,11.0,169.0,152.83,123.98
2016,1,11,11,45,27.5,189.0,1.75,11.5,202.5,187.14,152.03
2016,1,11,12,0,50.0,211.0,1.8,12.0,236.0,214.66,173.95
2016,1,11,12,15,74.5,218.0,1.8,12.0,255.5,227.02,183.48
2016,1,11,12,30,99.0,225.0,1.8,12.0,275.0,237.1,190.9
2016,1,11,12,45,203.5,215.5,1.85,12.5,316.0,260.41,206.94
2016,1,11,13,0,308.0,206.0,1.9,13.0,357.0,273.49,213.18
2016,1,11,13,15,163.0,191.0,1.9,13.0,271.0,205.35,160.65
2016,1,11,13,30,18.0,176.0,1.9,13.0,185.0,154.09,123.41
2016,1,11,13,45,420.0,123.0,1.9,13.0,304.5,171.89,120.91
2016,1,11,14,0,822.0,70.0,1.9,13.0,424.0,161.48,94.19
2016,1,11,14,15,411.0,99.5,1.8,13.0,276.5,104.92,68.04
2016,1,11,14,30,0.0,129.0,1.7,13.0,129.0,107.81,86.31
2016,1,11,14,45,373.0,94.5,1.6,13.0,216.0,66.49,53.97
2016,1,11,15,0,746.0,60.0,1.5,13.0,303.0,47.6,37.21
2016,1,11,15,15,711.5,56.5,1.35,12.5,265.5,45.5,35.43
2016,1,11,15,30,677.0,53.0,1.2,12.0,228.0,43.43,33.6
2016,1,11,15,45,626.5,48.0,1.05,11.5,188.0,39.99,30.45
2016,1,11,16,0,576.0,43.0,0.9,11.0,148.0,36.55,27.18
2016,1,11,16,15,491.5,36.0,0.95,10.5,109.0,28.51,19.64
2016,1,11,16,30,407.0,29.0,1.0,10.0,70.0,23.48,14.28
2016,1,11,16,45,203.5,14.5,1.05,9.5,35.0,11.41,0.0
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
