Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,45,192.5,14.0,1.75,6.5,31.5,141.48,0.0
2016,1,12,8,0,385.0,28.0,1.9,7.0,63.0,283.65,219.13
2016,1,12,8,15,475.0,35.5,1.75,7.0,102.5,349.15,288.28
2016,1,12,8,30,565.0,43.0,1.6,7.0,142.0,416.81,348.46
2016,1,12,8,45,621.0,48.0,1.5,7.5,182.5,456.91,383.15
2016,1,12,9,0,677.0,53.0,1.4,8.0,223.0,501.41,419.23
2016,1,12,9,15,480.0,88.5,1.35,8.0,219.0,421.69,353.85
2016,1,12,9,30,283.0,124.0,1.3,8.0,215.0,326.84,274.94
2016,1,12,9,45,294.5,136.0,1.3,8.5,239.5,343.44,288.21
2016,1,12,10,0,306.0,148.0,1.3,9.0,264.0,358.72,299.36
2016,1,12,10,15,328.5,156.5,1.4,9.5,290.0,375.27,311.72
2016,1,12,10,30,351.0,165.0,1.5,10.0,316.0,390.14,322.44
2016,1,12,10,45,439.5,156.5,1.6,10.5,354.5,433.33,355.92
2016,1,12,11,0,528.0,148.0,1.7,11.0,393.0,462.57,377.55
2016,1,12,11,15,417.5,177.0,1.75,11.0,375.0,415.71,338.42
2016,1,12,11,30,307.0,206.0,1.8,11.0,357.0,364.7,296.55
2016,1,12,11,45,590.5,141.0,1.85,11.5,436.5,439.44,354.4
2016,1,12,12,0,874.0,76.0,1.9,12.0,516.0,485.44,385.89
2016,1,12,12,15,523.0,153.0,1.9,12.0,416.0,372.02,295.64
2016,1,12,12,30,172.0,230.0,1.9,12.0,316.0,272.85,218.44
2016,1,12,12,45,278.0,211.5,1.9,12.5,349.5,285.77,225.97
2016,1,12,13,0,384.0,193.0,1.9,13.0,383.0,287.75,222.79
2016,1,12,13,15,251.0,201.0,1.8,13.0,324.0,237.19,183.65
2016,1,12,13,30,118.0,209.0,1.7,13.0,265.0,198.25,155.64
2016,1,12,13,45,316.5,173.0,1.6,13.0,312.5,195.38,144.46
2016,1,12,14,0,515.0,137.0,1.5,13.0,360.0,172.23,116.39
2016,1,12,14,15,399.0,145.5,1.25,12.5,312.0,138.99,96.75
2016,1,12,14,30,283.0,154.0,1.0,12.0,264.0,120.17,91.49
2016,1,12,14,45,270.0,142.5,0.8,12.0,240.0,103.28,86.66
2016,1,12,15,0,257.0,131.0,0.6,12.0,216.0,95.93,80.28
2016,1,12,15,15,246.0,116.0,0.7,11.5,189.0,86.12,71.81
2016,1,12,15,30,235.0,101.0,0.8,11.0,162.0,76.03,62.92
2016,1,12,15,45,213.5,85.0,0.9,11.0,133.5,64.91,52.82
2016,1,12,16,0,192.0,69.0,1.0,11.0,105.0,53.49,42.27
2016,1,12,16,15,160.0,53.0,1.0,11.0,77.5,41.71,31.25
2016,1,12,16,30,128.0,37.0,1.0,11.0,50.0,29.61,19.54
2016,1,12,16,45,64.0,18.5,1.05,11.0,25.0,15.24,1.59
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,146.0,16.5,3.4,10.5,30.0,120.59,0.0
2016,1,13,8,0,292.0,33.0,3.6,11.0,60.0,236.79,181.49
2016,1,13,8,15,390.0,42.5,3.75,11.0,99.0,308.64,253.62
2016,1,13,8,30,488.0,52.0,3.9,11.0,138.0,382.67,319.67
2016,1,13,8,45,545.5,58.5,4.05,11.5,178.0,429.73,360.93
2016,1,13,9,0,603.0,65.0,4.2,12.0,218.0,475.83,399.88
2016,1,13,9,15,644.0,70.0,4.45,12.0,256.5,508.42,427.58
2016,1,13,9,30,685.0,75.0,4.7,12.0,295.0,538.89,452.76
2016,1,13,9,45,375.5,116.5,4.95,12.5,239.0,383.9,322.66
2016,1,13,10,0,66.0,158.0,5.2,13.0,183.0,201.82,166.62
2016,1,13,10,15,303.5,143.5,5.35,13.0,272.5,346.24,290.02
2016,1,13,10,30,541.0,129.0,5.5,13.0,362.0,477.14,397.86
2016,1,13,10,45,342.0,169.0,5.65,13.0,319.0,380.87,316.28
2016,1,13,11,0,143.0,209.0,5.8,13.0,276.0,290.81,239.63
2016,1,13,11,15,336.0,184.5,5.85,13.0,348.5,372.06,307.29
2016,1,13,11,30,529.0,160.0,5.9,13.0,421.0,444.07,364.93
2016,1,13,11,45,672.0,130.0,6.0,13.0,467.0,471.18,384.81
2016,1,13,12,0,815.0,100.0,6.1,13.0,513.0,484.78,392.61
2016,1,13,12,15,599.5,150.5,6.1,12.5,454.5,407.68,328.87
2016,1,13,12,30,384.0,201.0,6.1,12.0,396.0,334.89,269.69
2016,1,13,12,45,214.5,204.0,6.1,12.0,312.5,256.26,205.99
2016,1,13,13,0,45.0,207.0,6.1,12.0,229.0,192.15,155.64
2016,1,13,13,15,196.0,198.0,6.0,12.0,291.0,221.2,174.97
2016,1,13,13,30,347.0,189.0,5.9,12.0,353.0,234.88,179.38
2016,1,13,13,45,336.5,181.5,5.8,12.0,335.0,206.53,154.62
2016,1,13,14,0,326.0,174.0,5.7,12.0,317.0,178.78,131.57
2016,1,13,14,15,304.0,165.0,5.45,11.5,291.5,149.68,110.19
2016,1,13,14,30,282.0,156.0,5.2,11.0,266.0,122.54,93.81
2016,1,13,14,45,492.0,115.5,4.95,11.0,287.0,81.72,68.06
2016,1,13,15,0,702.0,75.0,4.7,11.0,308.0,54.48,43.68
2016,1,13,15,15,664.5,71.0,4.15,10.5,270.5,52.52,42.04
2016,1,13,15,30,627.0,67.0,3.6,10.0,233.0,50.63,40.37
2016,1,13,15,45,591.5,58.5,3.1,10.0,194.0,44.98,35.13
2016,1,13,16,0,556.0,50.0,2.6,10.0,155.0,39.18,29.65
2016,1,13,16,15,466.5,42.5,2.35,9.5,115.0,33.96,24.61
2016,1,13,16,30,377.0,35.0,2.1,9.0,75.0,28.72,19.08
2016,1,13,16,45,230.0,23.0,1.85,8.5,44.0,19.01,4.94
2016,1,13,17,0,83.0,11.0,1.6,8.0,13.0,10.01,0.0
2016,1,13,17,15,41.5,5.5,1.55,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,27.5,16.5,1.2,6.5,19.0,37.38,0.0
2016,1,14,8,0,55.0,33.0,1.3,7.0,38.0,80.28,59.43
2016,1,14,8,15,75.5,50.5,1.4,7.5,61.5,113.49,91.74
2016,1,14,8,30,96.0,68.0,1.5,8.0,85.0,145.68,120.83
2016,1,14,8,45,108.5,85.0,1.65,8.5,109.0,171.72,143.93
2016,1,14,9,0,121.0,102.0,1.8,9.0,133.0,197.2,165.97
2016,1,14,9,15,127.0,118.5,1.8,9.0,156.0,217.31,183.07
2016,1,14,9,30,133.0,135.0,1.8,9.0,179.0,236.69,199.18
2016,1,14,9,45,138.0,149.0,1.85,9.5,198.5,251.56,210.88
2016,1,14,10,0,143.0,163.0,1.9,10.0,218.0,265.73,221.77
2016,1,14,10,15,106.5,173.5,1.95,10.0,216.0,249.57,207.3
2016,1,14,10,30,70.0,184.0,2.0,10.0,214.0,224.48,185.61
2016,1,14,10,45,106.0,197.0,2.05,10.0,245.5,255.06,211.01
2016,1,14,11,0,142.0,210.0,2.1,10.0,277.0,291.72,240.7
2016,1,14,11,15,118.5,215.5,2.15,10.0,272.5,277.2,227.91
2016,1,14,11,30,95.0,221.0,2.2,10.0,268.0,257.03,210.83
2016,1,14,11,45,93.0,225.0,2.25,10.0,271.5,254.13,208.06
2016,1,14,12,0,91.0,229.0,2.3,10.0,275.0,251.0,205.05
2016,1,14,12,15,74.5,224.0,2.3,10.0,262.0,233.28,190.16
2016,1,14,12,30,58.0,219.0,2.3,10.0,249.0,216.77,176.42
2016,1,14,12,45,44.5,209.0,2.3,10.5,232.0,198.43,160.97
2016,1,14,13,0,31.0,199.0,2.3,11.0,215.0,181.43,146.79
2016,1,14,13,15,15.5,146.0,2.15,10.5,154.0,131.27,105.67
2016,1,14,13,30,0.0,93.0,2.0,10.0,93.0,82.02,64.88
2016,1,14,13,45,0.0,80.5,1.95,10.0,80.5,71.24,55.81
2016,1,14,14,0,0.0,68.0,1.9,10.0,68.0,60.11,46.37
2016,1,14,14,15,0.0,84.0,1.75,10.0,84.0,73.94,58.32
2016,1,14,14,30,0.0,100.0,1.6,10.0,100.0,86.31,69.0
2016,1,14,14,45,0.0,90.5,1.5,10.0,90.5,78.27,65.17
2016,1,14,15,0,0.0,81.0,1.4,10.0,81.0,70.35,58.16
2016,1,14,15,15,0.0,71.0,1.45,9.5,71.0,61.97,50.76
2016,1,14,15,30,0.0,61.0,1.5,9.0,61.0,53.51,43.17
2016,1,14,15,45,0.0,50.0,1.6,9.0,50.0,44.15,34.57
2016,1,14,16,0,0.0,39.0,1.7,9.0,39.0,34.4,25.52
2016,1,14,16,15,0.0,28.5,2.0,9.0,28.5,25.11,16.82
2016,1,14,16,30,0.0,18.0,2.3,9.0,18.0,15.83,8.07
2016,1,14,16,45,0.0,10.5,2.65,9.5,10.5,9.22,0.03
2016,1,14,17,0,0.0,3.0,3.0,10.0,3.0,2.73,0.0
2016,1,14,17,15,0.0,1.5,3.2,10.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,176.0,15.5,0.45,7.5,32.0,136.74,8.34
2016,1,15,8,0,352.0,31.0,0.4,8.0,64.0,270.39,208.43
2016,1,15,8,15,444.5,39.0,0.5,8.0,103.5,338.47,275.82
2016,1,15,8,30,537.0,47.0,0.6,8.0,143.0,408.59,336.92
2016,1,15,8,45,591.5,53.0,0.75,8.5,183.5,453.85,375.71
2016,1,15,9,0,646.0,59.0,0.9,9.0,224.0,498.2,412.27
2016,1,15,9,15,683.5,63.0,1.0,9.0,262.5,527.86,436.47
2016,1,15,9,30,721.0,67.0,1.1,9.0,301.0,552.17,455.86
2016,1,15,9,45,735.0,72.5,1.2,9.5,333.5,564.5,464.36
2016,1,15,10,0,749.0,78.0,1.3,10.0,366.0,573.95,470.31
2016,1,15,10,15,767.5,80.5,1.3,10.0,395.0,579.9,473.55
2016,1,15,10,30,786.0,83.0,1.3,10.0,424.0,582.7,474.17
2016,1,15,10,45,798.0,85.0,1.3,10.5,446.5,577.83,467.92
2016,1,15,11,0,810.0,87.0,1.3,11.0,469.0,569.8,459.14
2016,1,15,11,15,592.0,142.5,1.25,11.0,426.5,486.28,391.76
2016,1,15,11,30,374.0,198.0,1.2,11.0,384.0,395.3,318.91
2016,1,15,11,45,390.5,198.0,1.2,11.0,395.5,389.02,313.25
2016,1,15,12,0,407.0,198.0,1.2,11.0,407.0,385.69,308.95
2016,1,15,12,15,390.5,202.0,1.15,11.0,402.5,359.36,286.41
2016,1,15,12,30,374.0,206.0,1.1,11.0,398.0,337.9,267.69
2016,1,15,12,45,250.5,217.0,1.05,11.0,344.5,283.47,224.43
2016,1,15,13,0,127.0,228.0,1.0,11.0,291.0,236.64,188.34
2016,1,15,13,15,477.0,155.0,0.9,11.0,384.5,266.08,201.03
2016,1,15,13,30,827.0,82.0,0.8,11.0,478.0,266.42,185.27
2016,1,15,13,45,818.0,79.5,0.75,11.5,457.0,221.27,144.51
2016,1,15,14,0,809.0,77.0,0.7,12.0,436.0,175.75,105.95
2016,1,15,14,15,791.5,75.0,0.65,12.0,407.5,129.71,72.3
2016,1,15,14,30,774.0,73.0,0.6,12.0,379.0,84.55,48.42
2016,1,15,14,45,755.5,69.0,0.6,12.0,346.5,53.61,42.67
2016,1,15,15,0,737.0,65.0,0.6,12.0,314.0,51.28,40.69
2016,1,15,15,15,702.0,61.0,0.6,11.5,276.0,48.85,38.63
2016,1,15,15,30,667.0,57.0,0.6,11.0,238.0,46.45,36.52
2016,1,15,15,45,618.0,52.0,0.6,11.0,198.0,39.46,30.12
2016,1,15,16,0,569.0,47.0,0.6,11.0,158.0,36.42,27.18
2016,1,15,16,15,487.5,40.0,0.65,10.5,118.5,31.56,22.51
2016,1,15,16,30,406.0,33.0,0.7,10.0,79.0,26.65,17.49
2016,1,15,16,45,266.5,22.5,0.8,9.5,47.0,18.34,6.61
2016,1,15,17,0,127.0,12.0,0.9,9.0,15.0,10.91,0.0
2016,1,15,17,15,63.5,6.0,0.9,9.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,7,45,135.0,17.5,3.25,10.0,30.5,114.65,12.66
2016,1,16,8,0,270.0,35.0,3.3,10.0,61.0,229.39,178.5
2016,1,16,8,15,363.0,45.0,3.25,10.0,99.0,297.95,246.11
2016,1,16,8,30,456.0,55.0,3.2,10.0,137.0,369.98,310.15
2016,1,16,8,45,527.5,60.0,3.2,10.5,178.0,424.28,357.06
2016,1,16,9,0,599.0,65.0,3.2,11.0,219.0,477.76,401.54
2016,1,16,9,15,357.5,101.5,3.15,11.0,197.5,364.91,307.33
2016,1,16,9,30,116.0,138.0,3.1,11.0,176.0,230.2,192.38
2016,1,16,9,45,120.0,151.5,3.1,11.5,194.5,243.78,203.43
2016,1,16,10,0,124.0,165.0,3.1,12.0,213.0,256.79,213.38
2016,1,16,10,15,62.0,134.0,3.05,12.5,158.0,169.03,138.89
2016,1,16,10,30,0.0,103.0,3.0,13.0,103.0,92.42,73.1
2016,1,16,10,45,0.0,102.0,3.0,13.5,102.0,91.14,71.85
2016,1,16,11,0,0.0,101.0,3.0,14.0,101.0,89.98,70.64
2016,1,16,11,15,0.0,129.5,3.0,14.0,129.5,116.07,92.36
2016,1,16,11,30,0.0,158.0,3.0,14.0,158.0,141.89,113.67
2016,1,16,11,45,0.0,129.5,3.0,14.0,129.5,115.3,91.5
2016,1,16,12,0,0.0,101.0,3.0,14.0,101.0,89.52,70.0
2016,1,16,12,15,7.5,145.5,2.9,14.0,149.5,132.13,105.46
2016,1,16,12,30,15.0,190.0,2.8,14.0,198.0,173.16,139.08
2016,1,16,12,45,28.0,199.0,2.75,14.5,213.5,184.43,147.68
2016,1,16,13,0,41.0,208.0,2.7,15.0,229.0,192.47,153.5
2016,1,16,13,15,39.0,203.0,2.55,15.0,222.5,183.36,145.89
2016,1,16,13,30,37.0,198.0,2.4,15.0,216.0,174.34,138.44
2016,1,16,13,45,36.0,189.5,2.3,15.0,206.0,163.0,129.15
2016,1,16,14,0,35.0,181.0,2.2,15.0,196.0,151.76,120.03
2016,1,16,14,15,33.0,169.5,2.0,14.5,183.5,138.45,109.64
2016,1,16,14,30,31.0,158.0,1.8,14.0,171.0,125.42,99.76
2016,1,16,14,45,28.5,145.0,1.65,14.0,156.0,112.96,94.53
2016,1,16,15,0,26.0,132.0,1.5,14.0,141.0,103.58,86.45
2016,1,16,15,15,21.0,117.0,1.4,13.5,124.0,96.21,80.2
2016,1,16,15,30,16.0,102.0,1.3,13.0,107.0,84.31,69.81
2016,1,16,15,45,9.0,86.0,1.2,13.0,88.5,71.56,58.37
2016,1,16,16,0,2.0,70.0,1.1,13.0,70.0,58.67,46.64
2016,1,16,16,15,1.0,52.5,1.1,12.5,52.5,44.57,33.77
2016,1,16,16,30,0.0,35.0,1.1,12.0,35.0,30.27,20.5
2016,1,16,16,45,0.0,21.0,1.15,12.0,21.0,18.46,7.3
2016,1,16,17,0,0.0,7.0,1.2,12.0,7.0,6.37,0.0
2016,1,16,17,15,0.0,3.5,1.2,11.5,3.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,9.0,2.65,12.0,9.0,7.9,0.0
2016,1,17,8,0,0.0,18.0,2.8,12.0,18.0,15.84,7.01
2016,1,17,8,15,0.0,28.5,2.75,12.0,28.5,25.12,15.52
2016,1,17,8,30,0.0,39.0,2.7,12.0,39.0,34.41,23.8
2016,1,17,8,45,0.0,50.0,2.7,12.5,50.0,44.42,32.57
2016,1,17,9,0,0.0,61.0,2.7,13.0,61.0,54.81,41.55
2016,1,17,9,15,0.0,71.5,2.7,13.0,71.5,64.61,49.97
2016,1,17,9,30,0.0,82.0,2.7,13.0,82.0,74.34,58.26
2016,1,17,9,45,0.0,91.5,2.75,13.0,91.5,83.0,65.55
2016,1,17,10,0,0.0,101.0,2.8,13.0,101.0,91.63,72.75
2016,1,17,10,15,11.0,134.5,2.8,13.0,139.5,130.97,105.98
2016,1,17,10,30,22.0,168.0,2.8,13.0,178.0,169.92,138.37
2016,1,17,10,45,11.0,88.5,2.85,13.0,93.5,85.15,67.06
2016,1,17,11,0,0.0,9.0,2.9,13.0,9.0,7.92,1.14
2016,1,17,11,15,0.0,63.5,2.9,13.0,63.5,56.14,42.29
2016,1,17,11,30,0.0,118.0,2.9,13.0,118.0,105.14,83.51
2016,1,17,11,45,0.0,116.5,2.9,13.5,116.5,103.55,81.9
2016,1,17,12,0,0.0,115.0,2.9,14.0,115.0,102.01,80.43
2016,1,17,12,15,1.5,142.0,2.8,13.5,143.0,126.4,100.87
2016,1,17,12,30,3.0,169.0,2.7,13.0,171.0,150.08,120.63
2016,1,17,12,45,1.5,101.5,2.65,13.0,102.5,90.27,70.82
2016,1,17,13,0,0.0,34.0,2.6,13.0,34.0,30.0,19.98
2016,1,17,13,15,0.0,75.5,2.5,13.0,75.5,66.8,51.29
2016,1,17,13,30,0.0,117.0,2.4,13.0,117.0,102.36,81.26
2016,1,17,13,45,0.0,71.5,2.35,13.0,71.5,63.23,48.32
2016,1,17,14,0,0.0,26.0,2.3,13.0,26.0,22.91,14.03
2016,1,17,14,15,0.0,72.5,2.2,13.0,72.5,64.11,49.3
2016,1,17,14,30,0.0,119.0,2.1,13.0,119.0,101.19,80.74
2016,1,17,14,45,0.0,109.0,2.05,13.0,109.0,92.54,77.0
2016,1,17,15,0,0.0,99.0,2.0,13.0,99.0,84.34,69.86
2016,1,17,15,15,0.0,87.5,1.9,12.5,87.5,74.91,61.68
2016,1,17,15,30,0.0,76.0,1.8,12.0,76.0,65.39,53.29
2016,1,17,15,45,0.0,63.5,1.75,12.0,63.5,55.0,43.89
2016,1,17,16,0,0.0,51.0,1.7,12.0,51.0,44.51,34.27
2016,1,17,16,15,0.0,38.5,1.7,12.0,38.5,33.91,24.47
2016,1,17,16,30,0.0,26.0,1.7,12.0,26.0,22.91,14.23
2016,1,17,16,45,0.0,15.5,1.75,12.0,15.5,13.64,4.36
2016,1,17,17,0,0.0,5.0,1.8,12.0,5.0,4.55,0.0
2016,1,17,17,15,0.0,2.5,1.85,12.0,2.5,2.27,0.0
2016,1,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,7,45,212.5,14.0,0.6,9.5,35.0,156.46,37.86
2016,1,18,8,0,425.0,28.0,0.7,10.0,70.0,303.34,235.86
2016,1,18,8,15,513.0,35.5,0.75,10.5,111.5,371.43,301.36
2016,1,18,8,30,601.0,43.0,0.8,11.0,153.0,440.86,360.49
2016,1,18,8,45,658.5,47.0,0.9,12.0,195.5,487.86,399.12
2016,1,18,9,0,716.0,51.0,1.0,13.0,238.0,533.52,434.89
2016,1,18,9,15,750.0,54.5,1.05,13.0,277.5,561.88,457.16
2016,1,18,9,30,784.0,58.0,1.1,13.0,317.0,587.8,476.81
2016,1,18,9,45,802.5,61.5,1.2,13.5,351.5,601.03,485.76
2016,1,18,10,0,821.0,65.0,1.3,14.0,386.0,611.25,492.11
2016,1,18,10,15,553.0,123.5,1.4,14.0,347.0,496.5,401.73
2016,1,18,10,30,285.0,182.0,1.5,14.0,308.0,374.3,303.79
2016,1,18,10,45,279.5,194.5,1.65,14.5,323.0,375.68,304.37
2016,1,18,11,0,274.0,207.0,1.8,15.0,338.0,375.83,303.17
2016,1,18,11,15,236.0,217.5,1.95,15.0,333.5,346.86,279.46
2016,1,18,11,30,198.0,228.0,2.1,15.0,329.0,326.96,262.93
2016,1,18,11,45,193.0,233.5,2.25,15.0,333.0,320.1,256.9
2016,1,18,12,0,188.0,239.0,2.4,15.0,337.0,312.75,250.37
2016,1,18,12,15,95.0,203.0,2.35,15.0,252.5,224.89,179.74
2016,1,18,12,30,2.0,167.0,2.3,15.0,168.0,147.97,117.7
2016,1,18,12,45,1.0,127.0,2.25,15.0,127.5,112.27,88.49
2016,1,18,13,0,0.0,87.0,2.2,15.0,87.0,77.03,59.3
2016,1,18,13,15,8.5,134.5,2.1,14.5,139.0,119.99,95.06
2016,1,18,13,30,17.0,182.0,2.0,14.0,191.0,159.77,127.73
2016,1,18,13,45,17.0,176.0,1.9,14.0,184.5,152.68,121.83
2016,1,18,14,0,17.0,170.0,1.8,14.0,178.0,145.5,116.01
2016,1,18,14,15,15.0,159.5,1.65,14.0,166.5,134.66,107.33
2016,1,18,14,30,13.0,149.0,1.5,14.0,155.0,124.03,98.94
2016,1,18,14,45,10.0,137.5,1.35,14.0,141.5,113.21,94.67
2016,1,18,15,0,7.0,126.0,1.2,14.0,128.0,104.0,86.76
2016,1,18,15,15,3.5,112.0,1.1,13.5,113.0,92.92,77.27
2016,1,18,15,30,0.0,98.0,1.0,13.0,98.0,81.7,67.5
2016,1,18,15,45,0.0,82.0,0.9,13.0,82.0,68.92,56.07
2016,1,18,16,0,0.0,66.0,0.8,13.0,66.0,55.99,44.35
2016,1,18,16,15,0.0,50.0,0.8,12.5,50.0,42.9,32.42
2016,1,18,16,30,0.0,34.0,0.8,12.0,34.0,29.64,20.16
2016,1,18,16,45,0.0,21.0,0.85,12.0,21.0,18.51,8.44
2016,1,18,17,0,0.0,8.0,0.9,12.0,8.0,7.28,0.0
2016,1,18,17,15,0.0,4.0,0.9,12.0,4.0,3.64,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,9.5,5.25,12.0,9.5,8.34,0.0
2016,1,19,8,0,0.0,19.0,5.4,12.0,19.0,16.72,7.8
2016,1,19,8,15,0.0,30.5,5.35,12.0,30.5,26.89,17.02
2016,1,19,8,30,0.0,42.0,5.3,12.0,42.0,37.07,26.07
2016,1,19,8,45,0.0,54.0,5.3,12.5,54.0,48.61,36.15
2016,1,19,9,0,0.0,66.0,5.3,13.0,66.0,60.0,45.98
2016,1,19,9,15,0.0,77.5,5.3,13.0,77.5,70.75,55.23
2016,1,19,9,30,0.0,89.0,5.3,13.0,89.0,81.42,64.31
2016,1,19,9,45,0.0,83.0,5.3,13.5,83.0,74.47,58.18
2016,1,19,10,0,0.0,77.0,5.3,14.0,77.0,68.27,52.71
2016,1,19,10,15,0.5,113.0,5.4,14.0,113.5,102.9,81.92
2016,1,19,10,30,1.0,149.0,5.5,14.0,150.0,137.78,111.03
2016,1,19,10,45,14.0,169.0,5.65,14.0,176.0,164.03,132.97
2016,1,19,11,0,27.0,189.0,5.8,14.0,202.0,189.46,154.05
2016,1,19,11,15,100.5,210.5,5.95,14.0,261.0,256.6,210.04
2016,1,19,11,30,174.0,232.0,6.1,14.0,320.0,318.57,260.62
2016,1,19,11,45,101.5,220.0,6.25,14.5,271.5,255.35,207.52
2016,1,19,12,0,29.0,208.0,6.4,15.0,223.0,203.36,164.02
2016,1,19,12,15,14.5,112.0,6.25,14.5,119.5,105.73,83.38
2016,1,19,12,30,0.0,16.0,6.1,14.0,16.0,14.1,6.34
2016,1,19,12,45,6.0,100.5,5.95,14.0,103.5,91.12,71.36
2016,1,19,13,0,12.0,185.0,5.8,14.0,191.0,164.77,132.59
2016,1,19,13,15,15.0,185.0,5.65,14.0,192.5,163.92,131.72
2016,1,19,13,30,18.0,185.0,5.5,14.0,194.0,162.58,130.51
2016,1,19,13,45,28.5,185.0,5.35,14.0,198.5,159.1,127.2
2016,1,19,14,0,39.0,185.0,5.2,14.0,203.0,156.22,124.4
2016,1,19,14,15,219.0,166.5,4.95,13.5,257.5,148.87,111.12
2016,1,19,14,30,399.0,148.0,4.7,13.0,312.0,125.51,89.54
2016,1,19,14,45,533.0,119.0,4.5,13.0,318.0,83.66,69.17
2016,1,19,15,0,667.0,90.0,4.3,13.0,324.0,65.06,52.75
2016,1,19,15,15,630.0,85.0,3.9,12.5,286.5,62.65,50.76
2016,1,19,15,30,593.0,80.0,3.5,12.0,249.0,60.3,48.75
2016,1,19,15,45,543.5,72.5,3.15,12.0,209.0,55.78,44.61
2016,1,19,16,0,494.0,65.0,2.8,12.0,169.0,51.22,40.31
2016,1,19,16,15,411.5,55.5,2.55,11.5,128.5,44.68,34.13
2016,1,19,16,30,329.0,46.0,2.3,11.0,88.0,35.77,25.62
2016,1,19,16,45,164.5,34.0,2.05,11.0,55.0,26.65,15.22
2016,1,19,17,0,0.0,22.0,1.8,11.0,22.0,20.01,0.0
2016,1,19,17,15,0.0,11.0,1.65,10.5,11.0,10.01,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,45,120.0,17.5,1.05,8.5,29.5,108.61,36.97
2016,1,20,8,0,240.0,35.0,1.1,9.0,59.0,213.62,168.61
2016,1,20,8,15,287.0,49.0,1.15,9.5,92.5,260.24,214.34
2016,1,20,8,30,334.0,63.0,1.2,10.0,126.0,307.77,256.42
2016,1,20,8,45,373.0,74.5,1.25,10.5,160.5,347.16,290.2
2016,1,20,9,0,412.0,86.0,1.3,11.0,195.0,386.11,322.31
2016,1,20,9,15,436.0,95.0,1.2,11.0,227.0,411.4,342.38
2016,1,20,9,30,460.0,104.0,1.1,11.0,259.0,435.27,360.55
2016,1,20,9,45,272.5,136.0,1.05,11.5,230.0,335.45,277.3
2016,1,20,10,0,85.0,168.0,1.0,12.0,201.0,226.11,185.29
2016,1,20,10,15,329.0,148.0,1.0,12.0,292.0,373.62,307.78
2016,1,20,10,30,573.0,128.0,1.0,12.0,383.0,512.76,415.89
2016,1,20,10,45,597.5,128.0,1.05,12.5,406.5,515.94,415.35
2016,1,20,11,0,622.0,128.0,1.1,13.0,430.0,516.09,413.64
2016,1,20,11,15,579.5,146.5,1.1,13.0,435.0,493.13,394.12
2016,1,20,11,30,537.0,165.0,1.1,13.0,440.0,465.76,371.45
2016,1,20,11,45,708.0,122.5,1.1,13.5,491.5,498.18,394.25
2016,1,20,12,0,879.0,80.0,1.1,14.0,543.0,514.15,402.59
2016,1,20,12,15,689.5,132.0,1.0,14.0,495.5,445.79,347.4
2016,1,20,12,30,500.0,184.0,0.9,14.0,448.0,381.25,296.45
2016,1,20,12,45,694.5,129.0,0.85,14.0,491.0,385.38,294.59
2016,1,20,13,0,889.0,74.0,0.8,14.0,534.0,374.17,277.77
2016,1,20,13,15,703.5,119.0,0.7,14.0,477.0,312.93,229.18
2016,1,20,13,30,518.0,164.0,0.6,14.0,420.0,266.13,194.15
2016,1,20,13,45,539.5,150.5,0.5,14.5,407.5,231.01,162.33
2016,1,20,14,0,561.0,137.0,0.4,15.0,395.0,193.47,129.43
2016,1,20,14,15,501.0,139.5,0.3,14.5,359.5,156.63,103.61
2016,1,20,14,30,441.0,142.0,0.2,14.0,324.0,124.98,86.05
2016,1,20,14,45,495.5,120.0,0.15,14.0,308.5,83.95,68.76
2016,1,20,15,0,550.0,98.0,0.1,14.0,293.0,70.53,57.26
2016,1,20,15,15,525.5,90.5,0.15,13.5,260.5,66.37,53.83
2016,1,20,15,30,501.0,83.0,0.2,13.0,228.0,62.16,50.22
2016,1,20,15,45,465.5,74.0,0.3,13.0,192.0,56.52,45.14
2016,1,20,16,0,430.0,65.0,0.4,13.0,156.0,50.77,39.81
2016,1,20,16,15,382.5,53.0,0.45,12.5,120.0,42.08,31.8
2016,1,20,16,30,335.0,41.0,0.5,12.0,84.0,33.11,23.34
2016,1,20,16,45,167.5,31.5,0.6,12.0,53.0,24.61,14.03
2016,1,20,17,0,0.0,22.0,0.7,12.0,22.0,18.4,0.0
2016,1,20,17,15,0.0,11.0,0.7,11.5,11.0,10.01,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,7,45,0.0,11.5,2.35,8.5,11.5,10.11,0.0
2016,1,21,8,0,0.0,23.0,2.6,9.0,23.0,20.26,10.98
2016,1,21,8,15,0.0,36.0,2.55,9.5,36.0,32.12,21.75
2016,1,21,8,30,0.0,49.0,2.5,10.0,49.0,44.86,33.06
2016,1,21,8,45,0.0,63.0,2.5,10.5,63.0,58.47,44.99
2016,1,21,9,0,0.0,77.0,2.5,11.0,77.0,71.86,56.57
2016,1,21,9,15,0.0,90.0,2.55,11.5,90.0,83.98,66.87
2016,1,21,9,30,0.0,103.0,2.6,12.0,103.0,96.0,76.93
2016,1,21,9,45,0.0,119.0,2.65,12.5,119.0,111.08,89.43
2016,1,21,10,0,0.0,135.0,2.7,13.0,135.0,125.97,101.6
2016,1,21,10,15,52.5,166.0,2.75,13.5,189.5,198.6,162.7
2016,1,21,10,30,105.0,197.0,2.8,14.0,244.0,261.5,214.17
2016,1,21,10,45,301.5,181.0,2.9,14.5,326.0,377.53,309.1
2016,1,21,11,0,498.0,165.0,3.0,15.0,408.0,477.59,387.63
2016,1,21,11,15,491.5,173.0,2.9,15.0,419.5,466.98,377.06
2016,1,21,11,30,485.0,181.0,2.8,15.0,431.0,454.71,365.68
2016,1,21,11,45,476.0,188.0,2.75,15.5,436.5,438.63,350.69
2016,1,21,12,0,467.0,195.0,2.7,16.0,442.0,421.3,334.67
2016,1,21,12,15,435.5,202.0,2.55,16.0,433.0,392.57,310.21
2016,1,21,12,30,404.0,209.0,2.4,16.0,424.0,361.3,283.82
2016,1,21,12,45,406.0,205.5,2.25,16.0,419.5,339.09,264.11
2016,1,21,13,0,408.0,202.0,2.1,16.0,415.0,317.03,244.18
2016,1,21,13,15,300.5,213.0,1.8,15.5,368.0,270.41,207.69
2016,1,21,13,30,193.0,224.0,1.5,15.0,321.0,234.0,180.56
2016,1,21,13,45,294.0,199.5,1.2,15.0,339.5,221.25,165.22
2016,1,21,14,0,395.0,175.0,0.9,15.0,358.0,197.76,140.78
2016,1,21,14,15,210.0,168.0,0.85,14.5,265.0,150.75,111.45
2016,1,21,14,30,25.0,161.0,0.8,14.0,172.0,134.01,106.44
2016,1,21,14,45,51.0,155.0,0.8,14.0,174.5,120.02,100.36
2016,1,21,15,0,77.0,149.0,0.8,14.0,177.0,115.08,96.27
2016,1,21,15,15,71.0,133.5,0.85,13.5,157.0,104.04,86.95
2016,1,21,15,30,65.0,118.0,0.9,13.0,137.0,92.74,77.24
2016,1,21,15,45,58.0,100.5,0.95,13.0,115.5,79.94,65.86
2016,1,21,16,0,51.0,83.0,1.0,13.0,94.0,66.85,54.04
2016,1,21,16,15,39.0,65.0,1.05,12.5,72.5,53.14,41.57
2016,1,21,16,30,27.0,47.0,1.1,12.0,51.0,39.16,28.64
2016,1,21,16,45,13.5,30.0,1.15,12.0,32.0,25.59,15.15
2016,1,21,17,0,0.0,13.0,1.2,12.0,13.0,11.45,0.0
2016,1,21,17,15,0.0,6.5,1.2,12.0,6.5,5.91,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
