Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,3.5,12.0,10.5,9.23,0.0
2016,1,22,8,0,0.0,21.0,3.5,12.0,21.0,18.49,9.41
2016,1,22,8,15,0.0,33.5,3.4,12.0,33.5,29.55,19.35
2016,1,22,8,30,0.0,46.0,3.3,12.0,46.0,41.29,29.74
2016,1,22,8,45,0.0,59.0,3.25,12.0,59.0,53.85,40.77
2016,1,22,9,0,0.0,72.0,3.2,12.0,72.0,66.23,51.53
2016,1,22,9,15,0.0,84.0,3.15,12.0,84.0,77.4,61.13
2016,1,22,9,30,0.0,96.0,3.1,12.0,96.0,88.5,70.55
2016,1,22,9,45,0.0,113.0,3.1,12.5,113.0,104.7,84.05
2016,1,22,10,0,0.0,130.0,3.1,13.0,130.0,120.69,97.2
2016,1,22,10,15,13.0,153.0,3.05,13.0,159.0,150.93,122.6
2016,1,22,10,30,26.0,176.0,3.0,13.0,188.0,180.53,147.14
2016,1,22,10,45,13.0,156.0,3.0,13.0,162.0,150.61,121.77
2016,1,22,11,0,0.0,136.0,3.0,13.0,136.0,122.58,98.06
2016,1,22,11,15,76.0,186.5,3.0,13.0,226.0,219.47,179.16
2016,1,22,11,30,152.0,237.0,3.0,13.0,316.0,313.2,254.96
2016,1,22,11,45,80.5,211.0,3.05,13.0,253.0,236.87,192.03
2016,1,22,12,0,9.0,185.0,3.1,13.0,190.0,169.3,136.29
2016,1,22,12,15,16.0,196.0,3.2,13.0,205.0,181.03,146.01
2016,1,22,12,30,23.0,207.0,3.3,13.0,220.0,191.89,154.78
2016,1,22,12,45,11.5,163.0,3.4,13.0,169.5,147.55,118.3
2016,1,22,13,0,0.0,119.0,3.5,13.0,119.0,104.79,82.99
2016,1,22,13,15,0.0,74.5,3.35,13.0,74.5,65.92,50.41
2016,1,22,13,30,0.0,30.0,3.2,13.0,30.0,26.46,16.98
2016,1,22,13,45,0.0,70.0,3.05,13.0,70.0,61.91,47.19
2016,1,22,14,0,0.0,110.0,2.9,13.0,110.0,95.95,76.01
2016,1,22,14,15,0.0,100.0,2.85,13.0,100.0,87.35,68.84
2016,1,22,14,30,0.0,90.0,2.8,13.0,90.0,78.81,61.74
2016,1,22,14,45,0.0,98.5,2.75,13.0,98.5,84.96,70.28
2016,1,22,15,0,0.0,107.0,2.7,13.0,107.0,90.75,75.51
2016,1,22,15,15,0.0,95.0,2.6,12.5,95.0,80.99,67.07
2016,1,22,15,30,0.0,83.0,2.5,12.0,83.0,71.12,58.42
2016,1,22,15,45,0.0,70.0,2.45,12.0,70.0,60.38,48.76
2016,1,22,16,0,0.0,57.0,2.4,12.0,57.0,49.53,38.87
2016,1,22,16,15,0.0,44.0,2.4,11.5,44.0,38.58,28.84
2016,1,22,16,30,0.0,31.0,2.4,11.0,31.0,27.34,18.45
2016,1,22,16,45,0.0,19.5,2.4,11.0,19.5,17.17,8.55
2016,1,22,17,0,0.0,8.0,2.4,11.0,8.0,7.02,0.0
2016,1,22,17,15,0.0,4.0,2.45,11.0,4.0,3.64,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,7,45,63.0,24.5,3.3,9.5,31.0,81.3,37.7
2016,1,23,8,0,126.0,49.0,3.6,10.0,62.0,161.51,127.82
2016,1,23,8,15,210.0,65.0,3.8,10.0,99.5,228.77,189.83
2016,1,23,8,30,294.0,81.0,4.0,10.0,137.0,308.87,260.24
2016,1,23,8,45,335.5,95.5,4.2,10.5,175.0,352.7,298.46
2016,1,23,9,0,377.0,110.0,4.4,11.0,213.0,396.16,335.23
2016,1,23,9,15,188.5,92.0,4.5,11.0,143.5,236.69,200.58
2016,1,23,9,30,0.0,74.0,4.6,11.0,74.0,66.03,51.46
2016,1,23,9,45,3.0,108.5,4.7,11.0,109.5,101.91,82.3
2016,1,23,10,0,6.0,143.0,4.8,11.0,145.0,138.03,112.9
2016,1,23,10,15,83.5,172.0,4.7,11.0,209.5,225.29,187.67
2016,1,23,10,30,161.0,201.0,4.6,11.0,274.0,311.37,259.52
2016,1,23,10,45,80.5,111.5,4.6,11.0,148.0,161.38,133.3
2016,1,23,11,0,0.0,22.0,4.6,11.0,22.0,19.39,11.04
2016,1,23,11,15,0.0,37.0,4.6,11.0,37.0,32.66,22.44
2016,1,23,11,30,0.0,52.0,4.6,11.0,52.0,45.95,33.79
2016,1,23,11,45,5.5,121.0,4.7,11.5,124.5,110.51,88.47
2016,1,23,12,0,11.0,190.0,4.8,12.0,197.0,174.84,141.9
2016,1,23,12,15,32.0,210.0,4.8,12.0,228.0,203.76,165.66
2016,1,23,12,30,53.0,230.0,4.8,12.0,259.0,226.68,184.18
2016,1,23,12,45,126.5,235.5,4.85,12.0,303.0,256.73,207.65
2016,1,23,13,0,200.0,241.0,4.9,12.0,347.0,277.45,222.42
2016,1,23,13,15,103.5,207.0,4.9,12.0,262.0,207.97,166.58
2016,1,23,13,30,7.0,173.0,4.9,12.0,177.0,150.69,121.71
2016,1,23,13,45,43.5,189.0,4.9,12.0,210.0,166.41,133.53
2016,1,23,14,0,80.0,205.0,4.9,12.0,243.0,178.56,142.01
2016,1,23,14,15,161.5,191.5,4.75,11.5,262.5,167.02,129.25
2016,1,23,14,30,243.0,178.0,4.6,11.0,282.0,145.8,110.69
2016,1,23,14,45,475.0,131.0,4.45,11.0,312.5,94.75,79.51
2016,1,23,15,0,707.0,84.0,4.3,11.0,343.0,59.87,48.46
2016,1,23,15,15,672.5,80.0,4.05,10.5,305.0,58.11,47.06
2016,1,23,15,30,638.0,76.0,3.8,10.0,267.0,56.42,45.65
2016,1,23,15,45,593.5,69.5,3.55,10.0,226.0,52.66,42.2
2016,1,23,16,0,549.0,63.0,3.3,10.0,185.0,48.87,38.61
2016,1,23,16,15,470.5,55.0,3.1,9.5,143.5,43.6,33.62
2016,1,23,16,30,392.0,47.0,2.9,9.0,102.0,38.3,28.37
2016,1,23,16,45,275.5,34.5,2.75,9.0,66.0,28.53,18.37
2016,1,23,17,0,159.0,22.0,2.6,9.0,30.0,17.4,0.0
2016,1,23,17,15,79.5,11.0,2.5,8.5,15.0,10.01,0.0
2016,1,23,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,6.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,6.0,8.0,7.28,0.0
2016,1,24,7,45,55.0,24.0,1.5,6.5,30.0,76.0,38.46
2016,1,24,8,0,110.0,40.0,1.7,7.0,52.0,134.12,107.03
2016,1,24,8,15,141.5,58.0,1.65,7.0,81.0,175.57,146.13
2016,1,24,8,30,173.0,76.0,1.6,7.0,110.0,216.71,183.19
2016,1,24,8,45,194.5,93.0,1.55,7.5,139.5,249.77,211.96
2016,1,24,9,0,216.0,110.0,1.5,8.0,169.0,282.27,239.29
2016,1,24,9,15,236.0,123.0,1.45,8.0,197.0,307.81,260.53
2016,1,24,9,30,256.0,136.0,1.4,8.0,225.0,332.65,280.63
2016,1,24,9,45,328.5,141.0,1.35,8.5,267.0,381.36,319.9
2016,1,24,10,0,401.0,146.0,1.3,9.0,309.0,441.0,366.25
2016,1,24,10,15,393.5,163.0,1.25,9.0,333.0,447.45,369.31
2016,1,24,10,30,386.0,180.0,1.2,9.0,357.0,441.8,363.41
2016,1,24,10,45,441.0,174.5,1.2,9.5,386.5,470.47,384.55
2016,1,24,11,0,496.0,169.0,1.2,10.0,416.0,485.85,394.8
2016,1,24,11,15,511.0,171.5,1.25,10.5,433.0,482.26,390.1
2016,1,24,11,30,526.0,174.0,1.3,11.0,450.0,476.21,383.49
2016,1,24,11,45,485.0,188.5,1.4,11.5,446.5,449.23,360.51
2016,1,24,12,0,444.0,203.0,1.5,12.0,443.0,422.39,337.7
2016,1,24,12,15,660.0,143.0,1.55,12.0,500.5,452.15,358.82
2016,1,24,12,30,876.0,83.0,1.6,12.0,558.0,462.74,362.46
2016,1,24,12,45,883.0,79.5,1.7,12.5,554.0,427.27,329.94
2016,1,24,13,0,890.0,76.0,1.8,13.0,550.0,388.62,294.33
2016,1,24,13,15,884.0,75.5,1.95,12.5,536.0,346.14,256.22
2016,1,24,13,30,878.0,75.0,2.1,12.0,522.0,302.38,216.31
2016,1,24,13,45,863.0,75.5,2.25,12.0,500.0,252.17,171.04
2016,1,24,14,0,848.0,76.0,2.4,12.0,478.0,205.53,129.94
2016,1,24,14,15,833.0,74.0,2.3,12.0,450.0,157.06,90.64
2016,1,24,14,30,818.0,72.0,2.2,12.0,422.0,109.14,58.82
2016,1,24,14,45,794.0,70.0,2.15,12.0,388.0,61.84,41.03
2016,1,24,15,0,770.0,68.0,2.1,12.0,354.0,52.82,41.98
2016,1,24,15,15,739.5,64.5,1.85,11.5,315.5,50.89,40.4
2016,1,24,15,30,709.0,61.0,1.6,11.0,277.0,48.99,38.8
2016,1,24,15,45,670.0,56.0,1.35,10.5,235.5,45.76,35.93
2016,1,24,16,0,631.0,51.0,1.1,10.0,194.0,42.52,32.96
2016,1,24,16,15,562.0,44.5,1.1,9.5,151.5,34.58,25.6
2016,1,24,16,30,493.0,38.0,1.1,9.0,109.0,30.2,21.3
2016,1,24,16,45,377.0,28.5,1.15,8.5,71.5,22.96,13.95
2016,1,24,17,0,261.0,19.0,1.2,8.0,34.0,15.55,0.0
2016,1,24,17,15,130.5,9.5,1.2,7.5,17.0,8.64,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,7,15,54.5,5.5,0.8,8.0,6.5,0.0,0.0
2016,1,25,7,30,109.0,11.0,0.9,8.0,13.0,68.87,0.0
2016,1,25,7,45,253.0,22.5,1.0,8.5,45.5,199.83,115.75
2016,1,25,8,0,397.0,34.0,1.1,9.0,78.0,309.31,248.44
2016,1,25,8,15,481.5,41.5,1.2,9.0,119.5,375.64,310.26
2016,1,25,8,30,566.0,49.0,1.3,9.0,161.0,443.64,369.38
2016,1,25,8,45,620.5,54.0,1.45,9.5,203.5,489.91,408.54
2016,1,25,9,0,675.0,59.0,1.6,10.0,246.0,531.2,442.33
2016,1,25,9,15,401.0,102.0,1.65,10.0,218.0,403.64,337.88
2016,1,25,9,30,127.0,145.0,1.7,10.0,190.0,247.81,206.84
2016,1,25,9,45,146.0,160.5,1.8,10.5,217.0,273.88,228.58
2016,1,25,10,0,165.0,176.0,1.9,11.0,244.0,299.05,248.46
2016,1,25,10,15,466.0,135.5,1.95,11.5,346.0,466.27,385.74
2016,1,25,10,30,767.0,95.0,2.0,12.0,448.0,611.41,498.15
2016,1,25,10,45,567.0,147.0,2.05,12.5,415.5,522.2,424.25
2016,1,25,11,0,367.0,199.0,2.1,13.0,383.0,430.68,349.57
2016,1,25,11,15,208.5,211.0,2.15,13.0,316.5,329.87,268.05
2016,1,25,11,30,50.0,223.0,2.2,13.0,250.0,237.05,191.55
2016,1,25,11,45,39.0,219.0,2.25,13.0,240.5,223.12,180.21
2016,1,25,12,0,28.0,215.0,2.3,13.0,231.0,206.1,166.15
2016,1,25,12,15,27.5,216.0,2.3,13.0,231.5,204.44,164.67
2016,1,25,12,30,27.0,217.0,2.3,13.0,232.0,202.71,163.12
2016,1,25,12,45,430.0,155.5,2.35,13.0,386.0,313.71,248.28
2016,1,25,13,0,833.0,94.0,2.4,13.0,540.0,385.74,295.14
2016,1,25,13,15,826.5,93.0,2.4,13.0,526.5,343.99,256.48
2016,1,25,13,30,820.0,92.0,2.4,13.0,513.0,301.16,217.04
2016,1,25,13,45,544.5,148.0,2.4,13.5,423.0,239.78,172.57
2016,1,25,14,0,269.0,204.0,2.4,14.0,333.0,205.58,154.08
2016,1,25,14,15,260.5,194.5,2.35,13.5,313.5,179.04,133.17
2016,1,25,14,30,252.0,185.0,2.3,13.0,294.0,153.17,114.78
2016,1,25,14,45,249.5,170.0,2.25,13.0,271.0,124.65,97.64
2016,1,25,15,0,247.0,155.0,2.2,13.0,248.0,110.93,93.17
2016,1,25,15,15,464.0,110.5,1.9,12.5,261.5,78.78,65.04
2016,1,25,15,30,681.0,66.0,1.6,12.0,275.0,48.37,38.05
2016,1,25,15,45,639.5,60.5,1.3,12.0,234.5,45.17,35.19
2016,1,25,16,0,598.0,55.0,1.0,12.0,194.0,41.94,32.19
2016,1,25,16,15,528.5,48.5,1.0,11.5,152.0,37.74,28.24
2016,1,25,16,30,459.0,42.0,1.0,11.0,110.0,33.52,24.09
2016,1,25,16,45,347.0,31.5,1.05,10.5,72.5,25.51,16.13
2016,1,25,17,0,235.0,21.0,1.1,10.0,35.0,17.27,2.09
2016,1,25,17,15,117.5,10.5,1.1,10.0,17.5,9.55,0.0
2016,1,25,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,0.25,7.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,0.3,7.0,14.0,12.73,0.0
2016,1,26,7,45,206.5,24.5,0.35,7.5,48.0,177.18,108.31
2016,1,26,8,0,413.0,35.0,0.4,8.0,82.0,321.07,257.63
2016,1,26,8,15,497.0,42.5,0.5,8.0,124.5,387.81,318.35
2016,1,26,8,30,581.0,50.0,0.6,8.0,167.0,456.08,376.88
2016,1,26,8,45,636.0,55.0,0.7,8.5,210.5,503.11,415.84
2016,1,26,9,0,691.0,60.0,0.8,9.0,254.0,545.01,449.39
2016,1,26,9,15,375.0,101.0,0.9,9.0,208.5,386.59,322.14
2016,1,26,9,30,59.0,142.0,1.0,9.0,163.0,188.04,155.75
2016,1,26,9,45,209.0,149.0,1.1,9.5,233.5,313.72,262.49
2016,1,26,10,0,359.0,156.0,1.2,10.0,304.0,415.43,344.42
2016,1,26,10,15,249.0,181.0,1.2,10.5,287.5,364.96,300.31
2016,1,26,10,30,139.0,206.0,1.2,11.0,271.0,304.17,248.99
2016,1,26,10,45,317.5,189.0,1.3,11.5,346.5,401.32,328.18
2016,1,26,11,0,496.0,172.0,1.4,12.0,422.0,492.6,398.73
2016,1,26,11,15,685.0,129.5,1.45,12.0,486.5,551.35,443.27
2016,1,26,11,30,874.0,87.0,1.5,12.0,551.0,593.83,474.31
2016,1,26,11,45,878.5,87.0,1.55,12.5,560.5,569.62,452.61
2016,1,26,12,0,883.0,87.0,1.6,13.0,570.0,542.51,428.87
2016,1,26,12,15,884.0,87.5,1.65,13.0,572.0,511.4,402.3
2016,1,26,12,30,885.0,88.0,1.7,13.0,574.0,477.79,373.07
2016,1,26,12,45,877.0,89.5,1.75,13.0,567.0,439.13,339.23
2016,1,26,13,0,869.0,91.0,1.8,13.0,560.0,398.93,303.36
2016,1,26,13,15,712.0,126.0,1.8,13.0,504.0,336.57,252.69
2016,1,26,13,30,555.0,161.0,1.8,13.0,448.0,285.05,212.0
2016,1,26,13,45,541.5,158.0,1.85,13.0,428.5,248.93,180.24
2016,1,26,14,0,528.0,155.0,1.9,13.0,409.0,213.27,149.56
2016,1,26,14,15,492.5,152.0,1.85,13.0,378.5,175.43,119.96
2016,1,26,14,30,457.0,149.0,1.8,13.0,348.0,140.58,96.48
2016,1,26,14,45,385.5,147.0,1.75,13.0,306.0,108.81,81.97
2016,1,26,15,0,314.0,145.0,1.7,13.0,264.0,105.03,87.95
2016,1,26,15,15,296.0,133.5,1.5,12.5,236.0,97.73,81.8
2016,1,26,15,30,278.0,122.0,1.3,12.0,208.0,90.23,75.38
2016,1,26,15,45,450.5,89.5,1.1,11.5,206.0,65.83,53.75
2016,1,26,16,0,623.0,57.0,0.9,11.0,204.0,43.57,33.78
2016,1,26,16,15,554.0,50.0,0.95,10.5,160.5,38.97,29.49
2016,1,26,16,30,485.0,43.0,1.0,10.0,117.0,34.33,24.97
2016,1,26,16,45,367.5,33.0,1.05,9.5,78.0,26.78,17.45
2016,1,26,17,0,250.0,23.0,1.1,9.0,39.0,19.05,4.72
2016,1,26,17,15,125.0,11.5,1.1,8.5,19.5,10.46,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.45,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.6,7.0,15.0,13.64,0.0
2016,1,27,7,45,180.0,27.0,1.8,7.5,48.0,166.43,106.72
2016,1,27,8,0,360.0,39.0,2.0,8.0,81.0,294.76,240.6
2016,1,27,8,15,444.5,48.0,2.05,8.0,122.5,363.38,304.04
2016,1,27,8,30,529.0,57.0,2.1,8.0,164.0,433.43,365.38
2016,1,27,8,45,585.0,63.0,2.15,8.5,207.0,482.18,406.57
2016,1,27,9,0,641.0,69.0,2.2,9.0,250.0,529.92,445.26
2016,1,27,9,15,677.5,73.5,2.15,9.0,290.0,561.42,470.04
2016,1,27,9,30,714.0,78.0,2.1,9.0,330.0,590.7,492.24
2016,1,27,9,45,756.0,77.0,2.1,9.5,369.0,611.45,506.8
2016,1,27,10,0,798.0,76.0,2.1,10.0,408.0,633.09,521.49
2016,1,27,10,15,815.5,78.5,2.05,10.5,438.5,639.2,523.39
2016,1,27,10,30,833.0,81.0,2.0,11.0,469.0,642.01,522.7
2016,1,27,10,45,848.0,81.5,1.95,11.5,494.0,637.6,516.47
2016,1,27,11,0,863.0,82.0,1.9,12.0,519.0,629.78,507.57
2016,1,27,11,15,870.5,83.0,1.8,12.0,536.0,614.57,493.56
2016,1,27,11,30,878.0,84.0,1.7,12.0,553.0,596.16,476.96
2016,1,27,11,45,884.0,83.5,1.6,12.5,563.0,570.66,453.96
2016,1,27,12,0,890.0,83.0,1.5,13.0,573.0,544.44,430.08
2016,1,27,12,15,891.0,83.0,1.45,13.0,575.0,513.41,403.16
2016,1,27,12,30,892.0,83.0,1.4,13.0,577.0,479.88,373.72
2016,1,27,12,45,894.0,81.0,1.4,13.5,571.5,442.55,340.22
2016,1,27,13,0,896.0,79.0,1.4,14.0,566.0,402.97,304.22
2016,1,27,13,15,891.0,78.5,1.35,14.0,552.5,360.36,265.64
2016,1,27,13,30,886.0,78.0,1.3,14.0,539.0,316.34,225.42
2016,1,27,13,45,879.0,76.0,1.3,14.0,518.5,269.39,182.97
2016,1,27,14,0,872.0,74.0,1.3,14.0,498.0,221.65,140.83
2016,1,27,14,15,858.5,72.5,1.25,14.0,470.0,167.53,96.58
2016,1,27,14,30,845.0,71.0,1.2,14.0,442.0,118.55,62.81
2016,1,27,14,45,827.5,68.0,1.2,14.0,408.5,68.86,40.58
2016,1,27,15,0,810.0,65.0,1.2,14.0,375.0,50.33,39.39
2016,1,27,15,15,782.5,62.0,1.05,13.5,336.0,48.73,38.14
2016,1,27,15,30,755.0,59.0,0.9,13.0,297.0,47.17,36.87
2016,1,27,15,45,716.0,54.5,0.8,13.0,254.5,44.3,34.29
2016,1,27,16,0,677.0,50.0,0.7,13.0,212.0,41.42,31.63
2016,1,27,16,15,613.0,44.5,0.75,12.5,168.0,37.55,28.01
2016,1,27,16,30,549.0,39.0,0.8,12.0,124.0,33.68,24.23
2016,1,27,16,45,441.5,30.0,0.9,11.5,84.0,24.08,15.1
2016,1,27,17,0,334.0,21.0,1.0,11.0,44.0,18.72,5.81
2016,1,27,17,15,167.0,10.5,1.0,10.5,22.0,9.55,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.7,8.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,0.7,8.0,3.0,2.73,0.0
2016,1,28,7,45,0.0,9.0,0.75,8.0,9.0,7.9,0.0
2016,1,28,8,0,0.0,15.0,0.8,8.0,15.0,13.18,5.49
2016,1,28,8,15,0.0,22.5,0.95,8.5,22.5,19.79,11.47
2016,1,28,8,30,0.0,30.0,1.1,9.0,30.0,26.42,17.39
2016,1,28,8,45,0.0,38.0,1.25,9.5,38.0,33.49,23.63
2016,1,28,9,0,0.0,46.0,1.4,10.0,46.0,40.58,29.79
2016,1,28,9,15,0.0,53.5,1.3,10.0,53.5,47.23,35.56
2016,1,28,9,30,0.0,61.0,1.2,10.0,61.0,53.89,41.27
2016,1,28,9,45,80.0,121.0,1.2,10.5,155.0,183.91,153.35
2016,1,28,10,0,160.0,181.0,1.2,11.0,249.0,302.81,250.74
2016,1,28,10,15,293.5,176.0,1.2,11.0,310.5,390.35,321.44
2016,1,28,10,30,427.0,171.0,1.2,11.0,372.0,475.09,387.62
2016,1,28,10,45,427.5,181.0,1.3,11.5,391.0,475.25,385.54
2016,1,28,11,0,428.0,191.0,1.4,12.0,410.0,473.49,382.62
2016,1,28,11,15,223.0,196.5,1.55,12.5,311.0,334.25,270.96
2016,1,28,11,30,18.0,202.0,1.7,13.0,212.0,192.98,155.01
2016,1,28,11,45,18.5,205.5,1.9,13.5,215.5,194.72,156.49
2016,1,28,12,0,19.0,209.0,2.1,14.0,219.0,196.35,157.46
2016,1,28,12,15,16.5,205.5,2.05,14.0,214.5,190.17,152.29
2016,1,28,12,30,14.0,202.0,2.0,14.0,210.0,184.24,147.39
2016,1,28,12,45,30.5,216.5,2.0,14.5,233.5,202.49,161.7
2016,1,28,13,0,47.0,231.0,2.0,15.0,257.0,216.69,172.38
2016,1,28,13,15,156.5,230.5,1.85,15.0,313.5,246.35,193.33
2016,1,28,13,30,266.0,230.0,1.7,15.0,370.0,263.88,202.81
2016,1,28,13,45,135.0,197.0,1.6,15.0,268.0,193.17,149.22
2016,1,28,14,0,4.0,164.0,1.5,15.0,166.0,140.43,111.5
2016,1,28,14,15,3.0,157.0,1.4,15.0,159.0,133.25,105.91
2016,1,28,14,30,2.0,150.0,1.3,15.0,152.0,126.09,100.25
2016,1,28,14,45,30.5,154.5,1.25,15.0,167.0,122.47,97.0
2016,1,28,15,0,59.0,159.0,1.2,15.0,182.0,122.27,102.1
2016,1,28,15,15,55.5,143.0,1.05,14.5,163.0,111.05,92.67
2016,1,28,15,30,52.0,127.0,0.9,14.0,144.0,99.55,82.88
2016,1,28,15,45,46.0,110.0,0.75,13.5,123.5,87.15,72.14
2016,1,28,16,0,40.0,93.0,0.6,13.0,103.0,74.48,60.95
2016,1,28,16,15,31.0,75.0,0.65,12.5,81.5,60.88,48.72
2016,1,28,16,30,22.0,57.0,0.7,12.0,60.0,47.01,36.01
2016,1,28,16,45,11.0,39.5,0.8,12.0,41.0,33.21,23.0
2016,1,28,17,0,0.0,22.0,0.9,12.0,22.0,19.19,7.12
2016,1,28,17,15,0.0,11.0,0.9,11.5,11.0,10.01,0.0
2016,1,28,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,4.0,2.85,12.0,4.0,0.0,0.0
2016,1,29,7,30,0.0,8.0,3.0,12.0,8.0,7.28,0.0
2016,1,29,7,45,0.0,24.0,3.2,12.5,24.0,23.04,10.6
2016,1,29,8,0,0.0,40.0,3.4,13.0,40.0,40.46,27.85
2016,1,29,8,15,9.0,58.0,3.5,13.0,60.0,64.76,49.35
2016,1,29,8,30,18.0,76.0,3.6,13.0,80.0,96.43,77.01
2016,1,29,8,45,26.5,93.5,3.7,13.5,100.5,119.79,97.22
2016,1,29,9,0,35.0,111.0,3.8,14.0,121.0,142.87,116.83
2016,1,29,9,15,39.5,127.5,3.8,14.0,140.5,161.66,132.63
2016,1,29,9,30,44.0,144.0,3.8,14.0,160.0,180.15,147.94
2016,1,29,9,45,22.0,115.5,3.85,14.0,123.5,128.44,103.97
2016,1,29,10,0,0.0,87.0,3.9,14.0,87.0,77.56,60.42
2016,1,29,10,15,0.0,57.0,3.9,14.0,57.0,50.35,37.31
2016,1,29,10,30,0.0,27.0,3.9,14.0,27.0,23.8,14.68
2016,1,29,10,45,0.0,63.0,3.9,14.0,63.0,55.69,41.71
2016,1,29,11,0,0.0,99.0,3.9,14.0,99.0,88.02,68.83
2016,1,29,11,15,0.0,86.5,3.9,14.0,86.5,76.61,59.14
2016,1,29,11,30,0.0,74.0,3.9,14.0,74.0,65.49,49.76
2016,1,29,11,45,0.0,75.0,3.95,14.0,75.0,66.38,50.48
2016,1,29,12,0,0.0,76.0,4.0,14.0,76.0,67.28,51.2
2016,1,29,12,15,0.0,92.0,4.05,14.0,92.0,81.51,63.12
2016,1,29,12,30,0.0,108.0,4.1,14.0,108.0,95.61,74.88
2016,1,29,12,45,0.0,65.5,4.2,14.0,65.5,57.94,43.35
2016,1,29,13,0,0.0,23.0,4.3,14.0,23.0,20.29,11.58
2016,1,29,13,15,23.0,122.5,4.3,14.0,134.5,114.98,90.71
2016,1,29,13,30,46.0,222.0,4.3,14.0,246.0,199.19,159.35
2016,1,29,13,45,23.0,115.0,4.3,14.0,127.0,105.0,82.07
2016,1,29,14,0,0.0,8.0,4.3,14.0,8.0,7.05,0.35
2016,1,29,14,15,24.0,96.0,4.2,14.0,107.0,85.97,66.28
2016,1,29,14,30,48.0,184.0,4.1,14.0,206.0,148.87,118.17
2016,1,29,14,45,24.0,158.5,4.1,14.0,169.5,130.82,104.7
2016,1,29,15,0,0.0,133.0,4.1,14.0,133.0,110.41,92.4
2016,1,29,15,15,0.0,119.5,4.05,13.5,119.5,99.7,83.3
2016,1,29,15,30,0.0,106.0,4.0,13.0,106.0,88.85,73.96
2016,1,29,15,45,0.0,91.0,3.95,13.0,91.0,76.79,63.24
2016,1,29,16,0,0.0,76.0,3.9,13.0,76.0,64.59,52.26
2016,1,29,16,15,0.0,60.5,3.9,13.0,60.5,51.89,40.68
2016,1,29,16,30,0.0,45.0,3.9,13.0,45.0,39.03,28.86
2016,1,29,16,45,0.0,30.5,3.95,13.0,30.5,26.81,17.46
2016,1,29,17,0,0.0,16.0,4.0,13.0,16.0,14.08,4.27
2016,1,29,17,15,0.0,8.0,4.0,12.5,8.0,7.28,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.5,1.8,7.5,9.5,8.64,0.0
2016,1,30,7,30,0.0,19.0,2.1,8.0,19.0,17.28,0.0
2016,1,30,7,45,233.0,26.0,2.45,8.5,55.5,201.79,143.82
2016,1,30,8,0,466.0,33.0,2.8,9.0,92.0,355.79,292.46
2016,1,30,8,15,544.0,39.5,2.8,9.0,135.0,413.89,347.12
2016,1,30,8,30,622.0,46.0,2.8,9.0,178.0,479.9,404.99
2016,1,30,8,45,676.5,50.0,2.85,9.5,222.5,527.63,445.13
2016,1,30,9,0,731.0,54.0,2.9,10.0,267.0,574.09,482.48
2016,1,30,9,15,422.5,103.5,2.85,10.0,231.0,426.69,359.9
2016,1,30,9,30,114.0,153.0,2.8,10.0,195.0,250.01,209.29
2016,1,30,9,45,481.0,108.0,2.8,10.5,309.0,465.86,392.05
2016,1,30,10,0,848.0,63.0,2.8,11.0,423.0,654.96,541.9
2016,1,30,10,15,864.0,64.5,2.8,11.0,454.5,659.37,542.52
2016,1,30,10,30,880.0,66.0,2.8,11.0,486.0,660.48,541.76
2016,1,30,10,45,891.0,67.5,2.8,11.5,510.5,654.95,534.79
2016,1,30,11,0,902.0,69.0,2.8,12.0,535.0,646.03,525.15
2016,1,30,11,15,909.0,69.5,2.8,12.0,552.5,630.15,511.04
2016,1,30,11,30,916.0,70.0,2.8,12.0,570.0,611.04,494.22
2016,1,30,11,45,918.5,71.0,2.8,12.5,580.0,586.73,472.21
2016,1,30,12,0,921.0,72.0,2.8,13.0,590.0,559.48,447.6
2016,1,30,12,15,921.5,72.5,2.8,13.0,592.0,527.91,419.99
2016,1,30,12,30,922.0,73.0,2.8,13.0,594.0,493.76,389.71
2016,1,30,12,45,912.5,75.5,2.85,13.0,586.5,454.87,355.15
2016,1,30,13,0,903.0,78.0,2.9,13.0,579.0,414.37,318.54
2016,1,30,13,15,627.0,149.0,2.85,13.0,493.0,338.56,258.71
2016,1,30,13,30,351.0,220.0,2.8,13.0,407.0,282.63,217.71
2016,1,30,13,45,281.5,221.0,2.8,13.0,367.5,245.04,187.79
2016,1,30,14,0,212.0,222.0,2.8,13.0,328.0,216.21,165.98
2016,1,30,14,15,181.5,210.5,2.75,12.5,298.0,188.29,144.56
2016,1,30,14,30,151.0,199.0,2.7,12.0,268.0,163.39,126.63
2016,1,30,14,45,131.0,184.0,2.7,12.0,240.0,139.86,110.58
2016,1,30,15,0,111.0,169.0,2.7,12.0,212.0,123.67,104.66
2016,1,30,15,15,105.5,152.5,2.45,11.5,190.5,112.98,95.6
2016,1,30,15,30,100.0,136.0,2.2,11.0,169.0,101.97,86.13
2016,1,30,15,45,93.5,118.0,2.0,10.5,145.5,89.72,75.39
2016,1,30,16,0,87.0,100.0,1.8,10.0,122.0,77.12,64.14
2016,1,30,16,15,75.0,81.0,1.7,9.5,97.5,63.51,51.74
2016,1,30,16,30,63.0,62.0,1.6,9.0,73.0,49.52,38.79
2016,1,30,16,45,39.0,44.5,1.55,8.5,50.5,37.03,26.92
2016,1,30,17,0,15.0,27.0,1.5,8.0,28.0,23.03,11.7
2016,1,30,17,15,7.5,13.5,1.55,7.5,14.0,12.28,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.3,5.0,9.5,8.64,0.0
2016,1,31,7,30,0.0,19.0,1.6,5.0,19.0,17.28,0.0
2016,1,31,7,45,157.0,30.0,1.9,5.5,50.5,163.86,119.91
2016,1,31,8,0,314.0,41.0,2.2,6.0,82.0,274.16,228.13
2016,1,31,8,15,367.5,53.5,2.35,6.0,119.5,324.65,275.76
2016,1,31,8,30,421.0,66.0,2.5,6.0,157.0,377.93,323.62
2016,1,31,8,45,457.0,76.5,2.65,6.5,194.5,417.19,357.53
2016,1,31,9,0,493.0,87.0,2.8,7.0,232.0,460.25,393.14
2016,1,31,9,15,521.5,94.5,2.95,7.5,267.5,489.56,416.53
2016,1,31,9,30,550.0,102.0,3.1,8.0,303.0,516.87,437.64
2016,1,31,9,45,636.5,93.0,3.3,8.5,348.5,563.07,474.44
2016,1,31,10,0,723.0,84.0,3.5,9.0,394.0,605.71,507.51
2016,1,31,10,15,747.0,85.5,3.6,9.0,425.5,613.21,512.31
2016,1,31,10,30,771.0,87.0,3.7,9.0,457.0,620.16,516.65
2016,1,31,10,45,847.5,79.0,3.85,9.5,505.0,647.11,536.15
2016,1,31,11,0,924.0,71.0,4.0,10.0,553.0,665.44,548.43
2016,1,31,11,15,931.5,72.0,4.1,10.0,571.0,649.94,534.49
2016,1,31,11,30,939.0,73.0,4.2,10.0,589.0,631.07,517.92
2016,1,31,11,45,945.5,72.5,4.3,10.0,600.0,606.75,496.73
2016,1,31,12,0,952.0,72.0,4.4,10.0,611.0,579.24,472.5
2016,1,31,12,15,953.0,72.5,4.45,10.0,613.0,546.87,443.64
2016,1,31,12,30,954.0,73.0,4.5,10.0,615.0,511.8,411.91
2016,1,31,12,45,946.5,74.5,4.55,10.5,608.0,471.52,374.59
2016,1,31,13,0,939.0,76.0,4.6,11.0,601.0,429.45,335.13
2016,1,31,13,15,934.0,75.5,4.6,10.5,587.0,384.86,293.97
2016,1,31,13,30,929.0,75.0,4.6,10.0,573.0,338.76,250.79
2016,1,31,13,45,916.5,75.0,4.65,10.0,550.5,289.95,204.98
2016,1,31,14,0,904.0,75.0,4.7,10.0,528.0,240.71,159.69
2016,1,31,14,15,891.0,73.5,4.65,10.0,499.5,190.03,115.85
2016,1,31,14,30,878.0,72.0,4.6,10.0,471.0,133.61,72.97
2016,1,31,14,45,855.0,70.5,4.55,10.0,435.5,82.68,46.26
2016,1,31,15,0,832.0,69.0,4.5,10.0,400.0,53.13,42.49
2016,1,31,15,15,804.5,66.0,4.3,9.5,360.0,51.61,41.3
2016,1,31,15,30,777.0,63.0,4.1,9.0,320.0,50.12,40.1
2016,1,31,15,45,734.5,59.0,3.9,9.0,275.5,47.75,37.96
2016,1,31,16,0,692.0,55.0,3.7,9.0,231.0,45.41,35.77
2016,1,31,16,15,629.5,49.5,3.75,8.5,186.0,41.67,32.27
2016,1,31,16,30,567.0,44.0,3.8,8.0,141.0,34.72,25.7
2016,1,31,16,45,460.0,35.5,3.9,7.5,98.0,28.53,19.61
2016,1,31,17,0,353.0,27.0,4.0,7.0,55.0,22.25,11.76
2016,1,31,17,15,176.5,13.5,4.35,7.0,27.5,12.28,0.0
2016,1,31,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,7,15,157.0,7.5,3.15,3.5,13.5,90.72,0.0
2016,2,1,7,30,314.0,15.0,3.4,4.0,27.0,189.35,0.0
2016,2,1,7,45,451.0,23.0,3.7,5.0,67.5,322.51,245.03
2016,2,1,8,0,588.0,31.0,4.0,6.0,108.0,424.55,354.82
2016,2,1,8,15,660.0,36.5,4.2,6.5,154.5,487.41,414.15
2016,2,1,8,30,732.0,42.0,4.4,7.0,201.0,550.72,470.38
2016,2,1,8,45,776.0,45.5,4.65,7.5,247.0,592.6,506.88
2016,2,1,9,0,820.0,49.0,4.9,8.0,293.0,627.09,535.24
2016,2,1,9,15,848.5,52.0,5.0,8.0,336.0,653.9,556.85
2016,2,1,9,30,877.0,55.0,5.1,8.0,379.0,678.13,575.8
2016,2,1,9,45,886.0,60.5,5.2,8.5,416.0,689.18,582.81
2016,2,1,10,0,895.0,66.0,5.3,9.0,453.0,696.84,587.03
2016,2,1,10,15,909.0,67.5,5.2,9.0,484.5,699.66,587.73
2016,2,1,10,30,923.0,69.0,5.1,9.0,516.0,699.06,585.2
2016,2,1,10,45,929.5,71.5,5.0,9.5,541.0,691.16,575.62
2016,2,1,11,0,936.0,74.0,4.9,10.0,566.0,679.82,563.26
2016,2,1,11,15,942.0,75.0,4.8,10.0,583.0,663.11,547.67
2016,2,1,11,30,948.0,76.0,4.7,10.0,600.0,643.06,529.25
2016,2,1,11,45,950.0,76.5,4.65,10.0,610.0,616.94,505.98
2016,2,1,12,0,952.0,77.0,4.6,10.0,620.0,587.83,479.96
2016,2,1,12,15,952.5,77.0,4.5,10.0,621.5,554.59,450.01
2016,2,1,12,30,953.0,77.0,4.4,10.0,623.0,518.7,417.35
2016,2,1,12,45,948.0,77.5,4.35,10.5,616.0,478.43,379.93
2016,2,1,13,0,943.0,78.0,4.3,11.0,609.0,436.2,340.3
2016,2,1,13,15,937.5,77.5,4.1,11.0,594.5,391.17,298.13
2016,2,1,13,30,932.0,77.0,3.9,11.0,580.0,344.66,254.27
2016,2,1,13,45,924.0,75.0,3.75,11.0,558.5,295.01,207.87
2016,2,1,14,0,916.0,73.0,3.6,11.0,537.0,244.59,161.59
2016,2,1,14,15,902.0,71.5,3.4,10.5,507.5,193.12,117.41
2016,2,1,14,30,888.0,70.0,3.2,10.0,478.0,141.88,78.91
2016,2,1,14,45,794.5,75.5,3.0,10.0,420.5,86.84,49.82
2016,2,1,15,0,701.0,81.0,2.8,10.0,363.0,56.0,45.07
