Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,15,749.5,70.5,2.35,9.5,345.0,54.75,44.15
2016,2,1,15,30,798.0,60.0,1.9,9.0,327.0,47.65,37.87
2016,2,1,15,45,760.5,56.0,1.5,9.0,282.5,45.21,35.69
2016,2,1,16,0,723.0,52.0,1.1,9.0,238.0,42.77,33.44
2016,2,1,16,15,664.0,46.5,1.1,8.5,192.5,38.93,29.85
2016,2,1,16,30,605.0,41.0,1.1,8.0,147.0,35.07,26.1
2016,2,1,16,45,508.0,33.0,1.1,7.5,103.5,28.69,19.87
2016,2,1,17,0,411.0,25.0,1.1,7.0,60.0,22.21,12.25
2016,2,1,17,15,205.5,12.5,1.15,6.5,30.0,11.37,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,7,15,49.0,9.0,1.6,6.0,11.0,34.5,0.0
2016,2,2,7,30,98.0,18.0,1.7,6.0,22.0,96.76,0.0
2016,2,2,7,45,224.0,32.0,1.85,6.5,57.5,207.8,158.22
2016,2,2,8,0,350.0,46.0,2.0,7.0,93.0,303.2,252.05
2016,2,2,8,15,432.5,55.5,2.05,7.0,135.5,373.33,315.39
2016,2,2,8,30,515.0,65.0,2.1,7.0,178.0,444.56,377.22
2016,2,2,8,45,291.0,94.0,2.15,7.0,160.5,318.72,272.31
2016,2,2,9,0,67.0,123.0,2.2,7.0,143.0,179.52,151.43
2016,2,2,9,15,76.0,139.5,2.2,7.0,165.5,201.2,170.31
2016,2,2,9,30,85.0,156.0,2.2,7.0,188.0,222.59,188.19
2016,2,2,9,45,42.5,111.5,2.25,7.5,127.5,138.02,115.0
2016,2,2,10,0,0.0,67.0,2.3,8.0,67.0,59.23,45.92
2016,2,2,10,15,3.0,117.5,2.2,8.0,119.5,108.34,88.17
2016,2,2,10,30,6.0,168.0,2.1,8.0,172.0,159.0,130.85
2016,2,2,10,45,3.0,133.0,2.05,8.5,135.0,121.94,99.0
2016,2,2,11,0,0.0,98.0,2.0,9.0,98.0,87.07,69.16
2016,2,2,11,15,42.0,174.5,1.9,9.0,198.0,189.37,155.77
2016,2,2,11,30,84.0,251.0,1.8,9.0,298.0,285.68,234.29
2016,2,2,11,45,138.0,259.0,1.7,9.0,337.5,324.24,264.8
2016,2,2,12,0,192.0,267.0,1.6,9.0,377.0,351.75,285.99
2016,2,2,12,15,188.5,270.0,1.4,9.0,378.5,341.62,276.45
2016,2,2,12,30,185.0,273.0,1.2,9.0,380.0,331.04,266.72
2016,2,2,12,45,190.0,269.0,1.0,9.5,378.0,317.76,254.3
2016,2,2,13,0,195.0,265.0,0.8,10.0,376.0,303.71,241.15
2016,2,2,13,15,195.0,258.5,0.9,10.0,367.0,285.17,225.65
2016,2,2,13,30,195.0,252.0,1.0,10.0,358.0,266.32,209.72
2016,2,2,13,45,532.0,167.0,1.15,10.0,441.5,267.45,198.21
2016,2,2,14,0,869.0,82.0,1.3,10.0,525.0,240.92,160.1
2016,2,2,14,15,855.5,80.0,1.45,10.0,496.5,190.63,117.0
2016,2,2,14,30,842.0,78.0,1.6,10.0,468.0,140.7,79.09
2016,2,2,14,45,822.0,75.5,1.75,10.0,433.5,90.67,51.07
2016,2,2,15,0,802.0,73.0,1.9,10.0,399.0,55.77,44.85
2016,2,2,15,15,774.5,70.0,1.85,9.5,359.5,54.36,43.8
2016,2,2,15,30,747.0,67.0,1.8,9.0,320.0,53.0,42.72
2016,2,2,15,45,695.0,64.5,1.75,9.0,275.5,47.48,37.74
2016,2,2,16,0,643.0,62.0,1.7,9.0,231.0,46.7,36.99
2016,2,2,16,15,580.5,55.5,1.65,8.5,186.5,42.68,33.26
2016,2,2,16,30,518.0,49.0,1.6,8.0,142.0,38.63,29.33
2016,2,2,16,45,415.0,40.0,1.55,7.5,100.0,32.2,23.03
2016,2,2,17,0,312.0,31.0,1.5,7.0,58.0,25.66,15.44
2016,2,2,17,15,156.0,15.5,1.5,6.5,29.0,12.6,0.0
2016,2,2,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,0.5,3.0,13.0,11.82,0.0
2016,2,3,7,30,0.0,26.0,0.5,3.0,26.0,34.08,0.0
2016,2,3,7,45,218.0,33.5,0.55,3.5,63.0,206.98,161.08
2016,2,3,8,0,436.0,41.0,0.6,4.0,100.0,353.17,293.58
2016,2,3,8,15,512.0,48.5,0.75,4.5,144.0,418.08,351.07
2016,2,3,8,30,588.0,56.0,0.9,5.0,188.0,484.02,407.31
2016,2,3,8,45,633.5,62.0,1.05,5.5,231.5,527.92,443.81
2016,2,3,9,0,679.0,68.0,1.2,6.0,275.0,570.58,477.97
2016,2,3,9,15,712.5,72.0,1.3,6.5,316.0,600.74,500.87
2016,2,3,9,30,746.0,76.0,1.4,7.0,357.0,625.18,518.81
2016,2,3,9,45,763.0,81.0,1.5,7.5,393.0,640.55,529.08
2016,2,3,10,0,780.0,86.0,1.6,8.0,429.0,652.88,536.82
2016,2,3,10,15,641.5,125.0,1.65,8.5,420.5,596.24,489.32
2016,2,3,10,30,503.0,164.0,1.7,9.0,412.0,528.86,433.97
2016,2,3,10,45,406.0,195.5,1.75,9.5,402.0,486.14,397.93
2016,2,3,11,0,309.0,227.0,1.8,10.0,392.0,434.86,355.07
2016,2,3,11,15,375.5,220.5,1.75,10.0,427.0,458.05,373.2
2016,2,3,11,30,442.0,214.0,1.7,10.0,462.0,485.27,393.28
2016,2,3,11,45,320.5,241.0,1.7,10.5,423.0,417.79,337.61
2016,2,3,12,0,199.0,268.0,1.7,11.0,384.0,357.21,287.93
2016,2,3,12,15,171.5,270.0,1.65,11.0,370.0,333.82,268.76
2016,2,3,12,30,144.0,272.0,1.6,11.0,356.0,311.75,250.51
2016,2,3,12,45,112.0,264.5,1.6,11.0,329.5,279.46,224.41
2016,2,3,13,0,80.0,257.0,1.6,11.0,303.0,252.61,202.83
2016,2,3,13,15,53.5,236.5,1.5,11.0,267.0,220.05,176.67
2016,2,3,13,30,27.0,216.0,1.4,11.0,231.0,192.83,155.05
2016,2,3,13,45,32.5,213.0,1.35,11.0,230.5,185.28,148.72
2016,2,3,14,0,38.0,210.0,1.3,11.0,230.0,179.3,143.58
2016,2,3,14,15,141.0,205.5,1.2,11.0,273.0,182.32,141.52
2016,2,3,14,30,244.0,201.0,1.1,11.0,316.0,172.71,129.86
2016,2,3,14,45,274.5,181.5,1.0,11.0,302.0,142.88,108.21
2016,2,3,15,0,305.0,162.0,0.9,11.0,288.0,115.37,97.32
2016,2,3,15,15,284.0,150.5,0.85,10.5,258.5,108.32,91.55
2016,2,3,15,30,263.0,139.0,0.8,10.0,229.0,101.07,85.46
2016,2,3,15,45,247.0,122.0,0.75,10.0,197.5,90.06,75.74
2016,2,3,16,0,231.0,105.0,0.7,10.0,166.0,78.7,65.56
2016,2,3,16,15,206.5,87.0,0.75,9.5,134.0,66.25,54.33
2016,2,3,16,30,182.0,69.0,0.8,9.0,102.0,53.42,42.51
2016,2,3,16,45,141.0,51.0,0.85,9.0,72.0,40.15,29.99
2016,2,3,17,0,100.0,33.0,0.9,9.0,42.0,26.5,16.35
2016,2,3,17,15,50.0,16.5,0.9,8.5,21.0,13.58,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,4,7,15,110.5,9.0,2.3,4.0,14.0,68.18,0.0
2016,2,4,7,30,221.0,18.0,2.5,4.0,28.0,170.74,0.0
2016,2,4,7,45,346.5,28.5,2.75,4.5,66.5,278.52,220.79
2016,2,4,8,0,472.0,39.0,3.0,5.0,105.0,374.85,315.87
2016,2,4,8,15,546.5,46.0,2.95,5.5,150.0,438.94,374.24
2016,2,4,8,30,621.0,53.0,2.9,6.0,195.0,504.08,430.51
2016,2,4,8,45,665.5,58.5,2.9,6.5,239.0,547.28,466.52
2016,2,4,9,0,710.0,64.0,2.9,7.0,283.0,585.14,496.77
2016,2,4,9,15,742.0,68.0,2.85,7.0,324.5,615.32,520.12
2016,2,4,9,30,774.0,72.0,2.8,7.0,366.0,642.95,540.71
2016,2,4,9,45,707.0,90.0,2.8,7.5,379.0,618.42,518.32
2016,2,4,10,0,640.0,108.0,2.8,8.0,392.0,587.13,490.71
2016,2,4,10,15,740.0,96.5,2.7,8.0,447.0,634.88,527.7
2016,2,4,10,30,840.0,85.0,2.6,8.0,502.0,676.45,558.48
2016,2,4,10,45,851.0,86.5,2.55,8.5,526.5,670.86,550.94
2016,2,4,11,0,862.0,88.0,2.5,9.0,551.0,661.9,541.1
2016,2,4,11,15,605.0,163.0,2.45,9.5,493.0,558.61,455.73
2016,2,4,11,30,348.0,238.0,2.4,10.0,435.0,446.47,363.61
2016,2,4,11,45,345.5,244.0,2.35,10.5,442.5,436.22,354.14
2016,2,4,12,0,343.0,250.0,2.3,11.0,450.0,424.78,343.12
2016,2,4,12,15,617.0,170.0,2.2,11.0,531.0,482.73,387.54
2016,2,4,12,30,891.0,90.0,2.1,11.0,612.0,512.32,406.6
2016,2,4,12,45,889.0,89.5,2.05,11.5,606.0,474.37,371.94
2016,2,4,13,0,887.0,89.0,2.0,12.0,600.0,434.41,335.46
2016,2,4,13,15,881.5,88.5,2.0,12.0,586.0,388.78,294.58
2016,2,4,13,30,876.0,88.0,2.0,12.0,572.0,343.67,253.3
2016,2,4,13,45,707.0,127.0,2.05,12.0,508.5,284.85,206.08
2016,2,4,14,0,538.0,166.0,2.1,12.0,445.0,240.87,173.21
2016,2,4,14,15,482.5,169.0,2.05,12.0,409.0,202.32,142.51
2016,2,4,14,30,427.0,172.0,2.0,12.0,373.0,168.64,118.48
2016,2,4,14,45,485.0,146.5,2.0,12.0,359.5,125.97,87.57
2016,2,4,15,0,543.0,121.0,2.0,12.0,346.0,83.83,69.37
2016,2,4,15,15,516.0,115.0,1.7,11.5,312.5,80.78,66.98
2016,2,4,15,30,489.0,109.0,1.4,11.0,279.0,77.7,64.47
2016,2,4,15,45,468.5,97.0,1.15,11.0,242.5,70.28,57.9
2016,2,4,16,0,448.0,85.0,0.9,11.0,206.0,62.63,51.01
2016,2,4,16,15,500.5,66.5,0.9,10.5,178.5,51.44,40.91
2016,2,4,16,30,553.0,48.0,0.9,10.0,151.0,37.56,28.22
2016,2,4,16,45,462.0,39.0,0.95,9.5,108.5,31.1,22.01
2016,2,4,17,0,371.0,30.0,1.0,9.0,66.0,24.49,14.96
2016,2,4,17,15,185.5,15.0,1.0,8.5,33.0,11.99,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,7,15,98.5,10.0,0.95,4.5,15.0,62.86,0.0
2016,2,5,7,30,197.0,20.0,1.1,5.0,30.0,160.94,8.97
2016,2,5,7,45,320.5,32.0,1.25,5.5,68.5,267.8,212.4
2016,2,5,8,0,444.0,44.0,1.4,6.0,107.0,364.69,304.13
2016,2,5,8,15,520.0,52.0,1.5,6.5,152.0,431.2,363.12
2016,2,5,8,30,596.0,60.0,1.6,7.0,197.0,498.6,420.2
2016,2,5,8,45,645.5,65.5,1.7,7.5,242.0,545.16,458.35
2016,2,5,9,0,695.0,71.0,1.8,8.0,287.0,590.48,494.03
2016,2,5,9,15,728.5,75.0,1.9,8.5,329.5,621.05,516.97
2016,2,5,9,30,762.0,79.0,2.0,9.0,372.0,645.59,534.65
2016,2,5,9,45,789.0,81.5,2.1,10.0,410.5,665.29,547.12
2016,2,5,10,0,816.0,84.0,2.2,11.0,449.0,681.85,556.99
2016,2,5,10,15,832.5,86.0,2.2,11.0,481.0,687.23,559.47
2016,2,5,10,30,849.0,88.0,2.2,11.0,513.0,689.21,559.37
2016,2,5,10,45,860.0,90.0,2.2,11.5,538.0,684.04,552.78
2016,2,5,11,0,871.0,92.0,2.2,12.0,563.0,675.43,543.6
2016,2,5,11,15,878.0,93.5,2.15,12.0,581.0,660.32,530.14
2016,2,5,11,30,885.0,95.0,2.1,12.0,599.0,641.93,514.07
2016,2,5,11,45,884.5,97.0,2.1,12.5,608.0,616.47,491.79
2016,2,5,12,0,884.0,99.0,2.1,13.0,617.0,588.24,467.14
2016,2,5,12,15,659.5,164.5,1.95,13.0,552.0,501.88,397.62
2016,2,5,12,30,435.0,230.0,1.8,13.0,487.0,421.39,333.36
2016,2,5,12,45,657.0,164.0,1.7,13.5,547.5,441.15,344.8
2016,2,5,13,0,879.0,98.0,1.6,14.0,608.0,440.88,337.38
2016,2,5,13,15,873.0,97.0,1.55,14.0,594.0,396.57,297.82
2016,2,5,13,30,867.0,96.0,1.5,14.0,580.0,351.02,256.82
2016,2,5,13,45,655.5,144.5,1.45,14.0,502.5,288.49,208.61
2016,2,5,14,0,444.0,193.0,1.4,14.0,425.0,243.6,177.32
2016,2,5,14,15,639.5,139.0,1.5,14.0,453.5,207.45,138.45
2016,2,5,14,30,835.0,85.0,1.6,14.0,482.0,153.95,87.88
2016,2,5,14,45,822.5,80.5,1.75,14.0,448.5,102.65,56.78
2016,2,5,15,0,810.0,76.0,1.9,14.0,415.0,57.73,45.81
2016,2,5,15,15,785.0,72.5,1.7,13.5,375.5,56.0,44.51
2016,2,5,15,30,760.0,69.0,1.5,13.0,336.0,54.29,43.17
2016,2,5,15,45,720.5,65.5,1.35,12.5,292.0,52.53,41.73
2016,2,5,16,0,681.0,62.0,1.2,12.0,248.0,46.43,36.32
2016,2,5,16,15,623.5,56.0,1.2,11.0,202.5,42.81,33.1
2016,2,5,16,30,566.0,50.0,1.2,10.0,157.0,39.18,29.7
2016,2,5,16,45,462.0,41.5,1.2,9.5,113.0,33.18,23.9
2016,2,5,17,0,358.0,33.0,1.2,9.0,69.0,27.11,17.39
2016,2,5,17,15,179.0,16.5,1.2,8.5,34.5,13.24,0.0
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,7,15,121.5,10.0,1.6,4.5,16.5,75.79,0.0
2016,2,6,7,30,243.0,20.0,1.8,5.0,33.0,189.72,41.72
2016,2,6,7,45,363.0,30.0,2.05,6.0,72.0,292.58,234.63
2016,2,6,8,0,483.0,40.0,2.3,7.0,111.0,386.41,323.33
2016,2,6,8,15,554.5,47.0,2.2,7.5,156.0,449.39,379.29
2016,2,6,8,30,626.0,54.0,2.1,8.0,201.0,513.3,433.02
2016,2,6,8,45,677.0,58.0,2.05,8.5,246.5,555.04,466.89
2016,2,6,9,0,728.0,62.0,2.0,9.0,292.0,600.78,501.77
2016,2,6,9,15,758.0,65.5,1.95,9.5,333.5,629.32,521.83
2016,2,6,9,30,788.0,69.0,1.9,10.0,375.0,655.29,539.33
2016,2,6,9,45,807.0,72.5,1.9,11.0,412.0,670.64,547.68
2016,2,6,10,0,826.0,76.0,1.9,12.0,449.0,682.88,553.6
2016,2,6,10,15,841.0,78.0,1.85,12.0,480.0,687.29,555.32
2016,2,6,10,30,856.0,80.0,1.8,12.0,511.0,688.34,554.33
2016,2,6,10,45,868.0,81.0,1.8,12.5,536.0,682.79,547.57
2016,2,6,11,0,880.0,82.0,1.8,13.0,561.0,670.07,535.6
2016,2,6,11,15,886.0,82.5,1.95,13.0,578.5,653.89,522.79
2016,2,6,11,30,892.0,83.0,2.1,13.0,596.0,634.54,507.26
2016,2,6,11,45,719.5,138.0,2.3,13.5,556.0,565.46,451.51
2016,2,6,12,0,547.0,193.0,2.5,14.0,516.0,492.56,392.89
2016,2,6,12,15,438.5,225.5,2.55,14.0,485.0,442.54,352.41
2016,2,6,12,30,330.0,258.0,2.6,14.0,454.0,393.89,313.03
2016,2,6,12,45,611.0,171.5,2.65,14.5,530.0,429.97,337.86
2016,2,6,13,0,892.0,85.0,2.7,15.0,606.0,439.34,338.02
2016,2,6,13,15,886.5,84.5,2.7,15.0,592.5,396.06,298.89
2016,2,6,13,30,881.0,84.0,2.7,15.0,579.0,351.39,258.14
2016,2,6,13,45,873.0,82.5,2.7,15.0,558.0,304.05,214.9
2016,2,6,14,0,865.0,81.0,2.7,15.0,537.0,251.18,167.49
2016,2,6,14,15,648.5,128.0,2.55,15.0,459.5,202.18,133.78
2016,2,6,14,30,432.0,175.0,2.4,15.0,382.0,174.37,121.32
2016,2,6,14,45,418.0,163.5,2.3,15.0,352.5,137.33,96.77
2016,2,6,15,0,404.0,152.0,2.2,15.0,323.0,103.5,85.69
2016,2,6,15,15,581.0,108.5,1.9,14.5,328.5,76.79,62.63
2016,2,6,15,30,758.0,65.0,1.6,14.0,334.0,50.84,39.89
2016,2,6,15,45,725.0,60.5,1.35,13.5,291.5,48.16,37.66
2016,2,6,16,0,692.0,56.0,1.1,13.0,249.0,45.46,35.32
2016,2,6,16,15,636.5,50.5,1.1,12.5,203.5,41.75,31.97
2016,2,6,16,30,581.0,45.0,1.1,12.0,158.0,34.84,25.61
2016,2,6,16,45,492.5,37.5,1.1,11.5,115.0,29.59,20.58
2016,2,6,17,0,404.0,30.0,1.1,11.0,72.0,24.27,15.01
2016,2,6,17,15,202.0,15.0,1.1,10.5,36.0,11.85,0.0
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,7,7,15,164.5,9.0,2.45,7.5,18.5,99.0,0.0
2016,2,7,7,30,329.0,18.0,2.8,8.0,37.0,233.99,81.31
2016,2,7,7,45,449.5,26.5,3.15,8.5,78.5,334.96,269.38
2016,2,7,8,0,570.0,35.0,3.5,9.0,120.0,430.63,359.81
2016,2,7,8,15,636.5,40.0,3.55,9.5,166.5,490.84,413.98
2016,2,7,8,30,703.0,45.0,3.6,10.0,213.0,551.22,465.39
2016,2,7,8,45,746.5,48.5,3.7,10.5,258.5,593.52,499.53
2016,2,7,9,0,790.0,52.0,3.8,11.0,304.0,634.22,530.99
2016,2,7,9,15,818.0,55.0,3.7,11.5,347.0,655.3,545.39
2016,2,7,9,30,846.0,58.0,3.6,12.0,390.0,679.83,561.99
2016,2,7,9,45,859.0,62.5,3.55,12.5,427.0,692.72,569.38
2016,2,7,10,0,872.0,67.0,3.5,13.0,464.0,702.36,574.22
2016,2,7,10,15,886.5,68.5,3.45,13.5,496.0,706.09,574.59
2016,2,7,10,30,901.0,70.0,3.4,14.0,528.0,706.43,572.5
2016,2,7,10,45,911.5,71.0,3.35,14.5,553.5,700.0,565.23
2016,2,7,11,0,922.0,72.0,3.3,15.0,579.0,690.1,554.77
2016,2,7,11,15,928.0,73.0,3.3,15.0,596.5,673.83,540.63
2016,2,7,11,30,934.0,74.0,3.3,15.0,614.0,654.23,523.8
2016,2,7,11,45,937.5,74.5,3.35,15.5,624.5,629.36,501.94
2016,2,7,12,0,941.0,75.0,3.4,16.0,635.0,601.42,477.41
2016,2,7,12,15,941.5,75.0,3.4,16.0,636.5,568.44,449.32
2016,2,7,12,30,942.0,75.0,3.4,16.0,638.0,532.81,418.56
2016,2,7,12,45,941.5,74.0,3.4,16.5,632.5,493.28,383.33
2016,2,7,13,0,941.0,73.0,3.4,17.0,627.0,451.51,345.6
2016,2,7,13,15,935.5,72.5,3.3,17.0,612.5,406.3,304.94
2016,2,7,13,30,930.0,72.0,3.2,17.0,598.0,359.62,262.37
2016,2,7,13,45,922.0,70.5,3.15,17.0,576.5,310.13,217.26
2016,2,7,14,0,914.0,69.0,3.1,17.0,555.0,259.86,171.75
2016,2,7,14,15,902.0,68.0,2.9,17.0,526.5,208.74,127.32
2016,2,7,14,30,890.0,67.0,2.7,17.0,498.0,157.64,87.14
2016,2,7,14,45,873.5,65.0,2.55,17.0,463.0,105.74,55.1
2016,2,7,15,0,857.0,63.0,2.4,17.0,428.0,54.98,42.81
2016,2,7,15,15,833.0,60.5,2.05,16.5,388.0,53.06,41.36
2016,2,7,15,30,809.0,58.0,1.7,16.0,348.0,45.44,34.79
2016,2,7,15,45,775.0,54.5,1.35,16.0,304.0,43.38,33.03
2016,2,7,16,0,741.0,51.0,1.0,16.0,260.0,41.32,31.21
2016,2,7,16,15,689.0,46.5,1.05,15.0,214.0,38.33,28.6
2016,2,7,16,30,637.0,42.0,1.1,14.0,168.0,35.35,25.86
2016,2,7,16,45,550.5,35.5,1.15,13.5,123.0,30.42,21.17
2016,2,7,17,0,464.0,29.0,1.2,13.0,78.0,25.48,16.04
2016,2,7,17,15,232.0,14.5,1.2,12.5,39.0,12.35,0.28
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,136.0,10.5,1.35,8.5,19.0,85.07,0.0
2016,2,8,7,30,272.0,21.0,1.4,9.0,38.0,212.51,94.04
2016,2,8,7,45,391.0,31.0,1.5,10.0,79.0,313.41,250.42
2016,2,8,8,0,510.0,41.0,1.6,11.0,120.0,408.37,335.9
2016,2,8,8,15,581.5,47.5,1.7,11.5,166.0,471.87,390.98
2016,2,8,8,30,653.0,54.0,1.8,12.0,212.0,531.02,440.25
2016,2,8,8,45,696.0,59.0,1.95,12.5,257.5,574.65,475.07
2016,2,8,9,0,739.0,64.0,2.1,13.0,303.0,616.6,506.97
2016,2,8,9,15,770.0,67.5,2.1,13.5,345.5,646.2,527.64
2016,2,8,9,30,801.0,71.0,2.1,14.0,388.0,673.18,545.79
2016,2,8,9,45,828.5,72.0,2.1,14.5,427.5,691.75,557.27
2016,2,8,10,0,856.0,73.0,2.1,15.0,467.0,707.14,566.29
2016,2,8,10,15,871.0,75.0,2.1,15.5,499.0,711.51,567.17
2016,2,8,10,30,886.0,77.0,2.1,16.0,531.0,707.65,562.21
2016,2,8,10,45,895.5,78.5,2.15,16.5,556.0,701.17,555.51
2016,2,8,11,0,905.0,80.0,2.2,17.0,581.0,691.28,545.84
2016,2,8,11,15,911.5,81.0,2.2,17.0,599.0,675.49,532.46
2016,2,8,11,30,918.0,82.0,2.2,17.0,617.0,656.4,516.49
2016,2,8,11,45,921.0,82.5,2.2,17.5,627.0,631.47,495.01
2016,2,8,12,0,924.0,83.0,2.2,18.0,637.0,603.54,471.03
2016,2,8,12,15,924.5,83.0,2.15,18.0,639.0,570.91,443.78
2016,2,8,12,30,925.0,83.0,2.1,18.0,641.0,535.67,413.99
2016,2,8,12,45,930.0,80.5,2.05,18.5,636.5,497.67,380.67
2016,2,8,13,0,935.0,78.0,2.0,19.0,632.0,457.06,344.62
2016,2,8,13,15,930.0,77.0,1.9,19.0,618.0,411.68,304.74
2016,2,8,13,30,925.0,76.0,1.8,19.0,604.0,364.79,262.93
2016,2,8,13,45,916.5,75.5,1.75,19.0,582.5,316.08,219.37
2016,2,8,14,0,908.0,75.0,1.7,19.0,561.0,266.59,175.31
2016,2,8,14,15,896.0,73.5,1.55,19.0,532.5,215.14,131.21
2016,2,8,14,30,884.0,72.0,1.4,19.0,504.0,163.73,91.05
2016,2,8,14,45,866.0,70.0,1.3,19.0,469.0,111.81,58.79
2016,2,8,15,0,848.0,68.0,1.2,19.0,434.0,54.06,41.63
2016,2,8,15,15,824.0,65.5,1.1,18.5,393.5,50.32,38.62
2016,2,8,15,30,800.0,63.0,1.0,18.0,353.0,49.23,37.84
2016,2,8,15,45,764.5,59.5,0.9,17.5,308.5,47.29,36.27
2016,2,8,16,0,729.0,56.0,0.8,17.0,264.0,45.38,34.67
2016,2,8,16,15,676.0,51.0,0.85,16.0,218.0,42.1,31.84
2016,2,8,16,30,623.0,46.0,0.9,15.0,172.0,38.83,28.86
2016,2,8,16,45,535.5,38.5,1.0,14.5,126.5,33.1,23.46
2016,2,8,17,0,448.0,31.0,1.1,14.0,81.0,25.0,15.68
2016,2,8,17,15,224.0,15.5,1.1,13.5,40.5,12.17,1.23
2016,2,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,7,15,151.0,11.0,1.55,8.5,20.5,94.35,0.0
2016,2,9,7,30,302.0,22.0,1.7,9.0,41.0,233.83,122.58
2016,2,9,7,45,419.5,31.5,1.9,9.5,83.0,332.93,268.43
2016,2,9,8,0,537.0,41.0,2.1,10.0,125.0,427.54,354.35
2016,2,9,8,15,606.0,47.0,2.2,10.5,172.0,483.79,404.2
2016,2,9,8,30,675.0,53.0,2.3,11.0,219.0,547.46,457.2
2016,2,9,8,45,719.5,57.5,2.4,11.5,265.5,591.95,492.26
2016,2,9,9,0,764.0,62.0,2.5,12.0,312.0,634.76,524.63
2016,2,9,9,15,794.0,65.5,2.5,12.5,355.5,663.94,545.02
2016,2,9,9,30,824.0,69.0,2.5,13.0,399.0,690.43,562.85
2016,2,9,9,45,847.0,71.0,2.5,13.5,437.5,707.1,572.93
2016,2,9,10,0,870.0,73.0,2.5,14.0,476.0,720.54,580.54
2016,2,9,10,15,738.0,108.0,2.45,14.5,466.5,661.4,532.75
2016,2,9,10,30,606.0,143.0,2.4,15.0,457.0,595.9,479.34
2016,2,9,10,45,762.5,111.0,2.35,15.5,524.5,656.14,524.5
2016,2,9,11,0,919.0,79.0,2.3,16.0,592.0,703.04,557.61
2016,2,9,11,15,925.5,80.0,2.15,16.5,610.0,686.99,541.61
2016,2,9,11,30,932.0,81.0,2.0,17.0,628.0,667.59,523.55
2016,2,9,11,45,933.5,82.0,1.9,17.5,638.0,641.91,501.05
2016,2,9,12,0,935.0,83.0,1.8,18.0,648.0,613.25,476.15
2016,2,9,12,15,935.5,83.0,1.65,18.0,649.5,580.22,448.3
2016,2,9,12,30,936.0,83.0,1.5,18.0,651.0,544.54,417.97
2016,2,9,12,45,934.5,82.5,1.4,18.5,645.0,504.99,383.66
2016,2,9,13,0,933.0,82.0,1.3,19.0,639.0,463.27,347.07
2016,2,9,13,15,927.5,81.0,1.2,19.0,624.5,417.64,307.48
2016,2,9,13,30,922.0,80.0,1.1,19.0,610.0,370.55,266.0
2016,2,9,13,45,910.0,80.0,1.0,19.0,587.5,321.26,222.47
2016,2,9,14,0,898.0,80.0,0.9,19.0,565.0,271.52,178.72
2016,2,9,14,15,569.5,148.0,0.9,19.0,449.5,211.09,141.24
2016,2,9,14,30,241.0,216.0,0.9,19.0,334.0,188.57,137.71
2016,2,9,14,45,280.0,194.5,0.9,19.0,323.0,158.4,114.97
2016,2,9,15,0,319.0,173.0,0.9,19.0,312.0,124.51,101.89
2016,2,9,15,15,303.5,158.0,0.9,18.0,280.5,112.95,92.74
2016,2,9,15,30,288.0,143.0,0.9,17.0,249.0,103.66,85.32
2016,2,9,15,45,269.0,128.0,0.9,16.5,217.5,94.06,77.3
2016,2,9,16,0,250.0,113.0,0.9,16.0,186.0,84.16,68.86
2016,2,9,16,15,229.0,95.5,0.95,15.5,153.5,72.25,58.45
2016,2,9,16,30,208.0,78.0,1.0,15.0,121.0,59.95,47.46
2016,2,9,16,45,177.0,59.5,1.05,14.5,89.5,46.53,35.24
2016,2,9,17,0,146.0,41.0,1.1,14.0,58.0,32.7,22.34
2016,2,9,17,15,73.0,25.0,1.1,14.0,33.5,20.26,7.13
2016,2,9,17,30,0.0,9.0,1.1,14.0,9.0,8.19,0.0
2016,2,9,17,45,0.0,4.5,1.1,14.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,8.0,1.0,9.5,8.0,7.28,0.0
2016,2,10,7,30,0.0,16.0,1.0,10.0,16.0,14.09,2.92
2016,2,10,7,45,0.0,32.0,1.0,10.5,32.0,29.87,19.19
2016,2,10,8,0,0.0,48.0,1.0,11.0,48.0,46.32,33.88
2016,2,10,8,15,0.0,66.0,1.05,11.0,66.0,64.61,49.99
2016,2,10,8,30,0.0,84.0,1.1,11.0,84.0,82.32,65.43
2016,2,10,8,45,2.5,101.0,1.2,11.5,101.5,100.18,80.68
2016,2,10,9,0,5.0,118.0,1.3,12.0,119.0,117.91,95.53
2016,2,10,9,15,8.5,132.5,1.3,12.0,135.5,133.38,108.45
2016,2,10,9,30,12.0,147.0,1.3,12.0,152.0,148.85,121.2
2016,2,10,9,45,223.5,157.5,1.35,12.5,261.5,344.19,284.99
2016,2,10,10,0,435.0,168.0,1.4,13.0,371.0,515.98,419.65
2016,2,10,10,15,501.5,162.5,1.4,13.5,412.0,549.97,443.09
2016,2,10,10,30,568.0,157.0,1.4,14.0,453.0,581.03,464.94
2016,2,10,10,45,722.5,123.5,1.4,14.5,518.0,645.4,512.06
2016,2,10,11,0,877.0,90.0,1.4,15.0,583.0,694.56,546.48
2016,2,10,11,15,753.5,128.0,1.4,15.0,560.5,634.42,498.91
2016,2,10,11,30,630.0,166.0,1.4,15.0,538.0,572.7,450.95
2016,2,10,11,45,764.0,129.5,1.4,15.5,588.5,594.87,466.52
2016,2,10,12,0,898.0,93.0,1.4,16.0,639.0,605.76,472.07
2016,2,10,12,15,899.0,93.0,1.4,16.0,641.0,573.97,445.72
2016,2,10,12,30,900.0,93.0,1.4,16.0,643.0,539.6,417.2
2016,2,10,12,45,899.5,92.0,1.45,16.5,637.5,501.19,384.44
2016,2,10,13,0,899.0,91.0,1.5,17.0,632.0,460.62,349.21
2016,2,10,13,15,894.0,90.0,1.55,17.0,618.0,416.39,310.96
2016,2,10,13,30,889.0,89.0,1.6,17.0,604.0,370.73,270.63
2016,2,10,13,45,744.0,123.0,1.7,17.0,543.5,306.62,219.42
2016,2,10,14,0,599.0,157.0,1.8,17.0,483.0,260.4,183.84
2016,2,10,14,15,608.5,145.0,1.8,17.0,461.5,217.41,146.59
2016,2,10,14,30,618.0,133.0,1.8,17.0,440.0,173.07,110.47
2016,2,10,14,45,614.0,123.5,1.8,17.0,411.5,128.47,79.99
2016,2,10,15,0,610.0,114.0,1.8,17.0,383.0,84.13,60.31
2016,2,10,15,15,525.0,118.0,1.6,16.5,334.5,81.95,66.58
2016,2,10,15,30,440.0,122.0,1.4,16.0,286.0,85.53,69.99
2016,2,10,15,45,409.0,112.5,1.2,15.5,250.0,80.16,65.5
2016,2,10,16,0,378.0,103.0,1.0,15.0,214.0,74.63,60.8
2016,2,10,16,15,347.5,88.5,1.0,14.5,177.0,65.23,52.53
2016,2,10,16,30,317.0,74.0,1.0,14.0,140.0,55.5,43.77
2016,2,10,16,45,270.0,57.5,1.05,13.5,104.0,43.82,33.07
2016,2,10,17,0,223.0,41.0,1.1,13.0,68.0,31.73,21.74
2016,2,10,17,15,111.5,26.0,1.1,12.5,39.5,20.34,8.29
2016,2,10,17,30,0.0,11.0,1.1,12.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.1,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,85.5,12.5,0.75,9.5,18.5,59.71,0.0
2016,2,11,7,30,171.0,25.0,0.8,10.0,37.0,163.32,102.33
2016,2,11,7,45,234.0,40.5,0.85,10.5,71.0,230.12,185.57
2016,2,11,8,0,297.0,56.0,0.9,11.0,105.0,292.8,241.92
2016,2,11,8,15,336.5,70.5,0.9,11.5,143.0,340.28,282.81
2016,2,11,8,30,376.0,85.0,0.9,12.0,181.0,388.05,322.09
2016,2,11,8,45,407.5,96.0,0.95,12.5,217.5,425.51,351.86
2016,2,11,9,0,439.0,107.0,1.0,13.0,254.0,462.22,379.98
2016,2,11,9,15,415.5,127.0,1.0,13.0,280.5,468.84,383.52
2016,2,11,9,30,392.0,147.0,1.0,13.0,307.0,472.71,384.92
2016,2,11,9,45,496.5,137.5,1.0,13.5,359.5,533.72,431.37
2016,2,11,10,0,601.0,128.0,1.0,14.0,412.0,599.24,478.99
2016,2,11,10,15,616.0,133.5,1.0,14.0,441.0,608.26,483.69
2016,2,11,10,30,631.0,139.0,1.0,14.0,470.0,614.45,486.83
2016,2,11,10,45,561.5,170.5,1.0,14.5,475.5,580.94,458.73
2016,2,11,11,0,492.0,202.0,1.0,15.0,481.0,551.99,434.33
2016,2,11,11,15,399.5,233.0,1.05,15.0,463.5,497.98,392.43
2016,2,11,11,30,307.0,264.0,1.1,15.0,446.0,455.8,359.08
2016,2,11,11,45,301.5,271.0,1.15,15.5,453.0,445.12,349.85
2016,2,11,12,0,296.0,278.0,1.2,16.0,460.0,433.51,339.61
2016,2,11,12,15,266.0,282.5,1.2,16.0,446.5,405.66,317.41
2016,2,11,12,30,236.0,287.0,1.2,16.0,433.0,375.6,293.64
2016,2,11,12,45,406.5,238.5,1.3,16.5,486.5,402.9,312.86
2016,2,11,13,0,577.0,190.0,1.4,17.0,540.0,410.43,314.62
2016,2,11,13,15,434.5,224.5,1.4,17.0,485.0,354.96,270.93
2016,2,11,13,30,292.0,259.0,1.4,17.0,430.0,310.09,236.86
2016,2,11,13,45,523.5,193.0,1.45,17.0,486.0,302.78,222.93
2016,2,11,14,0,755.0,127.0,1.5,17.0,542.0,274.01,188.78
2016,2,11,14,15,740.5,124.0,1.4,17.0,514.0,226.36,147.95
2016,2,11,14,30,726.0,121.0,1.3,17.0,486.0,179.41,110.54
2016,2,11,14,45,576.0,139.5,1.25,17.0,416.5,139.38,89.54
2016,2,11,15,0,426.0,158.0,1.2,17.0,347.0,113.16,84.64
2016,2,11,15,15,450.0,138.0,1.1,16.5,321.5,94.87,77.7
2016,2,11,15,30,474.0,118.0,1.0,16.0,296.0,82.8,67.54
2016,2,11,15,45,423.5,114.0,0.9,16.0,258.5,81.15,66.22
2016,2,11,16,0,373.0,110.0,0.8,16.0,221.0,79.55,64.86
2016,2,11,16,15,334.5,95.0,0.85,15.5,182.0,69.87,56.4
2016,2,11,16,30,296.0,80.0,0.9,15.0,143.0,59.85,47.44
2016,2,11,16,45,239.5,63.0,0.95,14.5,106.0,47.88,36.53
2016,2,11,17,0,183.0,46.0,1.0,14.0,69.0,35.5,24.98
2016,2,11,17,15,91.5,28.5,1.0,13.5,40.0,22.97,10.94
2016,2,11,17,30,0.0,11.0,1.0,13.0,11.0,10.01,0.0
2016,2,11,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
