Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,0,945.0,83.0,3.9,15.0,667.0,773.09,616.79
2016,2,22,11,15,951.0,83.5,3.95,15.0,685.5,755.4,603.28
2016,2,22,11,30,957.0,84.0,4.0,15.0,704.0,734.27,586.36
2016,2,22,11,45,959.5,85.0,4.05,15.5,714.5,707.99,563.86
2016,2,22,12,0,962.0,86.0,4.1,16.0,725.0,678.54,538.71
2016,2,22,12,15,963.0,86.0,4.1,16.0,727.0,644.2,510.33
2016,2,22,12,30,964.0,86.0,4.1,16.0,729.0,607.08,479.23
2016,2,22,12,45,959.5,87.0,4.15,16.0,722.5,565.48,444.08
2016,2,22,13,0,955.0,88.0,4.2,16.0,716.0,521.8,406.46
2016,2,22,13,15,951.5,87.5,4.15,16.0,702.0,475.35,365.5
2016,2,22,13,30,948.0,87.0,4.1,16.0,688.0,427.19,322.24
2016,2,22,13,45,941.5,85.5,4.1,16.0,666.0,375.74,275.62
2016,2,22,14,0,935.0,84.0,4.1,16.0,644.0,323.32,227.69
2016,2,22,14,15,925.0,82.5,3.95,16.0,614.5,269.39,178.93
2016,2,22,14,30,915.0,81.0,3.8,16.0,585.0,215.29,132.05
2016,2,22,14,45,791.5,98.0,3.65,16.0,514.0,156.57,91.2
2016,2,22,15,0,668.0,115.0,3.5,16.0,443.0,109.75,67.42
2016,2,22,15,15,756.0,93.5,3.15,15.5,435.5,62.81,49.86
2016,2,22,15,30,844.0,72.0,2.8,15.0,428.0,54.76,43.03
2016,2,22,15,45,813.5,69.0,2.45,15.0,381.5,53.47,42.0
2016,2,22,16,0,783.0,66.0,2.1,15.0,335.0,52.22,40.98
2016,2,22,16,15,739.5,61.0,1.95,14.0,285.0,49.23,38.53
2016,2,22,16,30,696.0,56.0,1.8,13.0,235.0,46.23,35.95
2016,2,22,16,45,625.5,50.0,1.7,12.0,185.0,38.61,29.07
2016,2,22,17,0,555.0,44.0,1.6,11.0,135.0,34.92,25.51
2016,2,22,17,15,434.0,34.0,1.6,10.5,90.0,27.5,18.24
2016,2,22,17,30,313.0,24.0,1.6,10.0,45.0,19.9,6.93
2016,2,22,17,45,156.5,12.0,1.6,10.0,22.5,10.91,0.0
2016,2,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,6,45,73.5,5.5,1.4,6.5,7.5,0.0,0.0
2016,2,23,7,0,147.0,11.0,1.5,7.0,15.0,95.32,0.0
2016,2,23,7,15,308.0,23.0,1.6,7.5,53.5,251.58,164.54
2016,2,23,7,30,469.0,35.0,1.7,8.0,92.0,382.72,313.38
2016,2,23,7,45,556.5,43.0,1.8,8.5,141.5,462.37,385.75
2016,2,23,8,0,644.0,51.0,1.9,9.0,191.0,538.65,450.53
2016,2,23,8,15,614.0,64.5,1.75,9.0,224.0,552.38,462.17
2016,2,23,8,30,584.0,78.0,1.6,9.0,257.0,555.86,464.48
2016,2,23,8,45,629.0,79.5,1.45,9.5,300.0,597.68,494.73
2016,2,23,9,0,674.0,81.0,1.3,10.0,343.0,637.97,522.03
2016,2,23,9,15,775.5,78.5,1.3,10.5,412.5,711.53,574.22
2016,2,23,9,30,877.0,76.0,1.3,11.0,482.0,787.51,626.04
2016,2,23,9,45,896.0,78.0,1.35,11.5,522.0,795.63,628.85
2016,2,23,10,0,915.0,80.0,1.4,12.0,562.0,807.06,634.89
2016,2,23,10,15,927.0,81.5,1.4,12.5,595.5,809.01,633.64
2016,2,23,10,30,939.0,83.0,1.4,13.0,629.0,807.37,630.13
2016,2,23,10,45,947.0,84.5,1.45,13.5,655.0,799.09,622.73
2016,2,23,11,0,955.0,86.0,1.5,14.0,681.0,787.18,612.99
2016,2,23,11,15,960.5,87.0,1.45,14.5,699.5,769.37,598.21
2016,2,23,11,30,966.0,88.0,1.4,15.0,718.0,748.07,580.37
2016,2,23,11,45,966.5,89.0,1.35,15.5,727.5,720.1,557.16
2016,2,23,12,0,967.0,90.0,1.3,16.0,737.0,689.06,531.58
2016,2,23,12,15,967.0,90.5,1.25,16.0,738.5,654.3,503.96
2016,2,23,12,30,967.0,91.0,1.2,16.0,740.0,616.8,473.79
2016,2,23,12,45,961.0,92.0,1.15,16.5,732.5,574.13,438.36
2016,2,23,13,0,955.0,93.0,1.1,17.0,725.0,529.5,400.77
2016,2,23,13,15,950.0,92.5,1.1,17.0,710.0,482.24,361.37
2016,2,23,13,30,945.0,92.0,1.1,17.0,695.0,433.41,319.65
2016,2,23,13,45,935.5,91.5,1.1,17.0,672.0,381.79,274.82
2016,2,23,14,0,926.0,91.0,1.1,17.0,649.0,329.45,228.74
2016,2,23,14,15,915.0,89.0,1.05,17.0,619.0,275.15,181.13
2016,2,23,14,30,904.0,87.0,1.0,17.0,589.0,220.81,135.15
2016,2,23,14,45,887.0,85.0,0.95,17.0,551.5,159.29,88.1
2016,2,23,15,0,870.0,83.0,0.9,17.0,514.0,105.14,56.41
2016,2,23,15,15,741.5,95.5,0.85,16.5,441.5,63.89,50.54
2016,2,23,15,30,613.0,108.0,0.8,16.0,369.0,74.12,59.8
2016,2,23,15,45,573.0,105.0,0.8,16.0,328.0,74.11,59.93
2016,2,23,16,0,533.0,102.0,0.8,16.0,287.0,74.31,60.23
2016,2,23,16,15,501.0,90.5,0.85,15.5,244.5,65.93,53.03
2016,2,23,16,30,469.0,79.0,0.9,15.0,202.0,58.57,46.59
2016,2,23,16,45,407.5,68.0,1.0,14.5,158.5,51.2,39.93
2016,2,23,17,0,346.0,57.0,1.1,14.0,115.0,43.6,32.85
2016,2,23,17,15,263.5,41.5,1.1,13.5,77.0,32.2,22.12
2016,2,23,17,30,181.0,26.0,1.1,13.0,39.0,20.44,8.18
2016,2,23,17,45,90.5,13.0,1.1,13.0,19.5,11.82,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.0,6.0,0.3,8.5,7.0,0.0,0.0
2016,2,24,7,0,100.0,12.0,0.3,9.0,14.0,69.34,0.0
2016,2,24,7,15,240.0,25.5,0.35,9.0,50.5,215.94,148.49
2016,2,24,7,30,380.0,39.0,0.4,9.0,87.0,331.5,268.86
2016,2,24,7,45,469.0,48.0,0.45,9.5,134.0,411.84,338.6
2016,2,24,8,0,558.0,57.0,0.5,10.0,181.0,495.22,406.93
2016,2,24,8,15,613.0,63.5,0.55,10.5,229.5,553.0,451.88
2016,2,24,8,30,668.0,70.0,0.6,11.0,278.0,610.62,494.57
2016,2,24,8,45,710.5,74.0,0.7,11.5,326.0,654.84,526.3
2016,2,24,9,0,753.0,78.0,0.8,12.0,374.0,693.36,553.09
2016,2,24,9,15,779.0,81.5,0.85,12.5,417.5,721.06,570.87
2016,2,24,9,30,805.0,85.0,0.9,13.0,461.0,745.94,586.46
2016,2,24,9,45,827.0,86.5,0.95,13.5,500.5,762.31,595.88
2016,2,24,10,0,849.0,88.0,1.0,14.0,540.0,775.39,603.08
2016,2,24,10,15,862.0,90.0,0.95,14.5,572.5,778.67,602.14
2016,2,24,10,30,875.0,92.0,0.9,15.0,605.0,778.46,599.0
2016,2,24,10,45,884.5,93.5,0.85,15.5,630.5,766.26,587.78
2016,2,24,11,0,894.0,95.0,0.8,16.0,656.0,756.33,578.47
2016,2,24,11,15,899.5,96.0,0.75,16.0,673.5,739.58,565.66
2016,2,24,11,30,905.0,97.0,0.7,16.0,691.0,719.54,549.7
2016,2,24,11,45,907.0,97.5,0.65,16.5,701.0,693.5,528.29
2016,2,24,12,0,909.0,98.0,0.6,17.0,711.0,664.5,504.67
2016,2,24,12,15,909.5,98.5,0.65,17.0,712.5,631.78,480.24
2016,2,24,12,30,910.0,99.0,0.7,17.0,714.0,596.43,453.25
2016,2,24,12,45,906.0,99.0,0.8,17.5,707.5,555.88,421.33
2016,2,24,13,0,902.0,99.0,0.9,18.0,701.0,513.38,386.97
2016,2,24,13,15,897.5,98.5,1.0,18.0,686.5,468.5,350.36
2016,2,24,13,30,893.0,98.0,1.1,18.0,672.0,422.11,311.32
2016,2,24,13,45,885.5,96.0,1.2,18.0,650.0,372.23,268.47
2016,2,24,14,0,878.0,94.0,1.3,18.0,628.0,316.79,220.46
2016,2,24,14,15,866.5,92.5,1.35,18.0,598.5,264.43,174.67
2016,2,24,14,30,855.0,91.0,1.4,18.0,569.0,212.23,130.36
2016,2,24,14,45,838.5,88.5,1.45,18.0,533.0,159.07,89.55
2016,2,24,15,0,822.0,86.0,1.5,18.0,497.0,107.11,58.35
2016,2,24,15,15,800.0,83.0,1.4,17.5,455.5,61.17,47.97
2016,2,24,15,30,778.0,80.0,1.3,17.0,414.0,60.17,47.39
2016,2,24,15,45,746.5,76.0,1.25,17.0,368.5,58.33,45.91
2016,2,24,16,0,715.0,72.0,1.2,17.0,323.0,51.5,40.0
2016,2,24,16,15,670.5,66.5,1.15,16.0,275.0,48.63,37.69
2016,2,24,16,30,626.0,61.0,1.1,15.0,227.0,45.71,35.22
2016,2,24,16,45,558.5,53.5,1.05,14.5,179.0,41.0,30.94
2016,2,24,17,0,491.0,46.0,1.0,14.0,131.0,36.18,26.38
2016,2,24,17,15,381.0,35.5,1.0,13.5,88.0,28.46,19.0
2016,2,24,17,30,271.0,25.0,1.0,13.0,45.0,20.51,9.05
2016,2,24,17,45,135.5,12.5,1.05,12.5,22.5,11.37,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,46.0,6.5,0.7,9.5,8.0,0.0,0.0
2016,2,25,7,0,92.0,13.0,0.7,10.0,16.0,65.94,0.0
2016,2,25,7,15,223.0,27.5,0.8,10.5,52.0,210.89,151.39
2016,2,25,7,30,354.0,42.0,0.9,11.0,88.0,319.32,259.89
2016,2,25,7,45,432.5,53.0,1.0,11.5,133.5,394.76,325.88
2016,2,25,8,0,511.0,64.0,1.1,12.0,179.0,472.79,390.74
2016,2,25,8,15,566.0,71.5,1.1,12.5,227.0,531.33,437.0
2016,2,25,8,30,621.0,79.0,1.1,13.0,275.0,589.69,480.45
2016,2,25,8,45,656.0,85.5,1.1,13.5,321.0,630.92,509.27
2016,2,25,9,0,691.0,92.0,1.1,14.0,367.0,670.39,535.93
2016,2,25,9,15,718.0,96.5,1.15,14.5,410.0,699.07,554.55
2016,2,25,9,30,745.0,101.0,1.2,15.0,453.0,725.17,571.11
2016,2,25,9,45,768.0,103.0,1.3,15.5,491.5,742.29,581.64
2016,2,25,10,0,791.0,105.0,1.4,16.0,530.0,752.95,587.66
2016,2,25,10,15,805.5,107.5,1.35,16.5,562.0,758.19,588.39
2016,2,25,10,30,820.0,110.0,1.3,17.0,594.0,760.02,586.88
2016,2,25,10,45,835.0,109.5,1.3,17.5,620.5,755.52,581.68
2016,2,25,11,0,850.0,109.0,1.3,18.0,647.0,747.5,574.24
2016,2,25,11,15,705.0,164.0,1.25,18.0,618.0,681.59,523.88
2016,2,25,11,30,560.0,219.0,1.2,18.0,589.0,609.48,469.09
2016,2,25,11,45,560.5,223.0,1.2,18.5,598.0,592.21,455.16
2016,2,25,12,0,561.0,227.0,1.2,19.0,607.0,572.92,439.11
2016,2,25,12,15,718.5,169.0,1.15,19.0,657.0,590.35,451.35
2016,2,25,12,30,876.0,111.0,1.1,19.0,707.0,592.43,450.99
2016,2,25,12,45,882.5,106.5,1.05,19.0,703.0,553.66,419.53
2016,2,25,13,0,889.0,102.0,1.0,19.0,699.0,512.94,386.17
2016,2,25,13,15,653.0,183.5,0.95,19.0,617.0,436.23,327.15
2016,2,25,13,30,417.0,265.0,0.9,19.0,535.0,376.71,282.55
2016,2,25,13,45,640.0,182.0,0.85,19.5,581.0,357.84,260.78
2016,2,25,14,0,863.0,99.0,0.8,20.0,627.0,319.47,220.47
2016,2,25,14,15,852.0,97.5,0.75,20.0,598.5,267.83,175.76
2016,2,25,14,30,841.0,96.0,0.7,20.0,570.0,216.33,132.54
2016,2,25,14,45,821.5,95.0,0.65,20.0,534.0,164.59,93.3
2016,2,25,15,0,802.0,94.0,0.6,20.0,498.0,114.38,63.34
2016,2,25,15,15,780.0,90.5,0.55,19.5,457.0,66.58,52.15
2016,2,25,15,30,758.0,87.0,0.5,19.0,416.0,65.39,51.48
2016,2,25,15,45,724.5,83.0,0.5,18.5,370.5,57.9,45.23
2016,2,25,16,0,691.0,79.0,0.5,18.0,325.0,56.47,44.19
2016,2,25,16,15,646.5,73.0,0.55,17.5,277.0,53.43,41.67
2016,2,25,16,30,602.0,67.0,0.6,17.0,229.0,50.33,39.01
2016,2,25,16,45,541.5,58.0,0.7,16.5,181.5,44.57,33.85
2016,2,25,17,0,481.0,49.0,0.8,16.0,134.0,38.63,28.33
2016,2,25,17,15,373.0,38.0,0.85,15.5,90.5,30.56,20.71
2016,2,25,17,30,265.0,27.0,0.9,15.0,47.0,22.24,10.86
2016,2,25,17,45,132.5,13.5,0.95,14.5,23.5,12.28,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.5,0.95,10.5,7.5,0.0,0.0
2016,2,26,7,0,0.0,15.0,0.9,11.0,15.0,13.64,0.0
2016,2,26,7,15,101.0,32.0,1.1,11.0,45.5,128.21,93.52
2016,2,26,7,30,202.0,49.0,1.3,11.0,76.0,229.86,188.25
2016,2,26,7,45,246.0,67.0,1.5,11.5,114.0,285.1,237.54
2016,2,26,8,0,290.0,85.0,1.7,12.0,152.0,341.61,286.11
2016,2,26,8,15,320.0,102.0,1.75,12.0,191.5,387.33,324.33
2016,2,26,8,30,350.0,119.0,1.8,12.0,231.0,432.75,361.03
2016,2,26,8,45,366.5,136.0,1.85,12.5,269.5,467.13,387.02
2016,2,26,9,0,383.0,153.0,1.9,13.0,308.0,500.08,411.18
2016,2,26,9,15,409.0,162.0,2.0,13.5,343.5,529.75,432.82
2016,2,26,9,30,435.0,171.0,2.1,14.0,379.0,557.91,452.91
2016,2,26,9,45,394.0,196.5,2.25,14.5,396.0,535.6,433.36
2016,2,26,10,0,353.0,222.0,2.4,15.0,413.0,526.13,423.63
2016,2,26,10,15,264.5,250.0,2.4,15.0,398.5,480.67,385.68
2016,2,26,10,30,176.0,278.0,2.4,15.0,384.0,422.39,338.08
2016,2,26,10,45,356.0,247.0,2.45,15.5,471.0,528.35,422.04
2016,2,26,11,0,536.0,216.0,2.5,16.0,558.0,628.05,497.28
2016,2,26,11,15,531.5,224.5,2.5,16.0,571.0,616.28,486.42
2016,2,26,11,30,527.0,233.0,2.5,16.0,584.0,602.48,474.83
2016,2,26,11,45,474.5,259.0,2.55,16.5,578.5,571.49,448.96
2016,2,26,12,0,422.0,285.0,2.6,17.0,573.0,535.29,419.45
2016,2,26,12,15,649.0,199.5,2.65,17.0,644.0,579.65,454.06
2016,2,26,12,30,876.0,114.0,2.7,17.0,715.0,598.27,467.28
2016,2,26,12,45,648.5,196.5,2.8,17.0,639.0,515.19,401.28
2016,2,26,13,0,421.0,279.0,2.9,17.0,563.0,441.08,343.03
2016,2,26,13,15,645.0,193.0,2.95,17.0,618.5,442.94,341.2
2016,2,26,13,30,869.0,107.0,3.0,17.0,674.0,423.27,319.25
2016,2,26,13,45,861.0,105.0,3.15,17.0,651.5,373.23,274.97
2016,2,26,14,0,853.0,103.0,3.3,17.0,629.0,322.61,229.6
2016,2,26,14,15,840.5,101.0,3.35,16.5,599.0,270.6,183.53
2016,2,26,14,30,828.0,99.0,3.4,16.0,569.0,218.92,138.94
2016,2,26,14,45,815.0,95.0,3.5,16.0,533.5,166.17,96.98
2016,2,26,15,0,802.0,91.0,3.6,16.0,498.0,114.31,63.87
2016,2,26,15,15,779.5,87.5,3.55,15.5,457.0,64.07,50.89
2016,2,26,15,30,757.0,84.0,3.5,15.0,416.0,62.8,50.06
2016,2,26,15,45,730.5,78.5,3.5,14.5,371.0,59.9,47.74
2016,2,26,16,0,704.0,73.0,3.5,14.0,326.0,51.87,40.8
2016,2,26,16,15,660.5,68.0,3.25,13.5,278.5,49.44,38.77
2016,2,26,16,30,617.0,63.0,3.0,13.0,231.0,46.98,36.64
2016,2,26,16,45,553.0,55.5,2.8,12.5,183.5,42.35,32.42
2016,2,26,17,0,489.0,48.0,2.6,12.0,136.0,37.62,27.93
2016,2,26,17,15,380.5,37.5,2.4,11.5,93.0,29.97,20.61
2016,2,26,17,30,272.0,27.0,2.2,11.0,50.0,22.1,11.51
2016,2,26,17,45,136.0,13.5,2.0,11.0,25.0,12.28,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.15,8.5,12.0,10.91,0.0
2016,2,27,7,0,0.0,24.0,1.2,9.0,24.0,31.26,0.0
2016,2,27,7,15,230.0,31.5,1.3,9.5,63.5,222.34,170.38
2016,2,27,7,30,460.0,39.0,1.4,10.0,103.0,389.5,320.6
2016,2,27,7,45,540.0,46.5,1.55,10.5,151.5,464.81,386.37
2016,2,27,8,0,620.0,54.0,1.7,11.0,200.0,542.62,450.59
2016,2,27,8,15,669.5,59.5,1.65,11.0,249.5,591.83,489.26
2016,2,27,8,30,719.0,65.0,1.6,11.0,299.0,646.37,530.25
2016,2,27,8,45,752.5,69.0,1.55,11.5,346.5,685.58,557.04
2016,2,27,9,0,786.0,73.0,1.5,12.0,394.0,722.69,581.38
2016,2,27,9,15,810.0,76.0,1.5,12.5,437.5,748.65,597.38
2016,2,27,9,30,834.0,79.0,1.5,13.0,481.0,771.72,611.1
2016,2,27,9,45,850.0,81.5,1.5,13.5,519.5,784.73,617.5
2016,2,27,10,0,866.0,84.0,1.5,14.0,558.0,794.4,621.66
2016,2,27,10,15,878.5,86.0,1.5,14.0,590.5,791.11,617.93
2016,2,27,10,30,891.0,88.0,1.5,14.0,623.0,790.86,616.66
2016,2,27,10,45,900.0,89.5,1.5,14.5,648.5,783.85,609.61
2016,2,27,11,0,909.0,91.0,1.5,15.0,674.0,773.34,600.33
2016,2,27,11,15,681.5,178.0,1.5,15.0,621.5,684.07,532.89
2016,2,27,11,30,454.0,265.0,1.5,15.0,569.0,584.55,456.26
2016,2,27,11,45,689.5,179.5,1.5,15.5,649.5,644.05,502.08
2016,2,27,12,0,925.0,94.0,1.5,16.0,730.0,680.44,528.06
2016,2,27,12,15,925.5,94.0,1.55,16.0,732.0,646.62,501.27
2016,2,27,12,30,926.0,94.0,1.6,16.0,734.0,610.15,472.54
2016,2,27,12,45,718.0,169.5,1.7,16.0,663.5,529.55,409.97
2016,2,27,13,0,510.0,245.0,1.8,16.0,593.0,457.53,354.03
2016,2,27,13,15,485.0,250.0,1.75,16.0,575.0,421.63,324.68
2016,2,27,13,30,460.0,255.0,1.7,16.0,557.0,386.79,295.64
2016,2,27,13,45,669.0,177.0,1.7,16.0,600.5,367.28,273.57
2016,2,27,14,0,878.0,99.0,1.7,16.0,644.0,328.97,233.28
2016,2,27,14,15,672.5,154.5,1.7,16.0,560.5,271.7,189.9
2016,2,27,14,30,467.0,210.0,1.7,16.0,477.0,235.46,166.74
2016,2,27,14,45,486.5,190.5,1.75,16.0,453.5,193.06,132.27
2016,2,27,15,0,506.0,171.0,1.8,16.0,430.0,148.77,101.05
2016,2,27,15,15,475.5,161.5,1.65,15.5,389.5,108.74,89.62
2016,2,27,15,30,445.0,152.0,1.5,15.0,349.0,102.73,84.88
2016,2,27,15,45,597.0,110.5,1.35,15.0,345.0,77.5,63.05
2016,2,27,16,0,749.0,69.0,1.2,15.0,341.0,53.76,42.3
2016,2,27,16,15,707.0,64.5,1.15,14.5,292.5,51.33,40.32
2016,2,27,16,30,665.0,60.0,1.1,14.0,244.0,44.68,34.47
2016,2,27,16,45,607.0,52.5,1.05,13.5,195.0,39.95,30.2
2016,2,27,17,0,549.0,45.0,1.0,13.0,146.0,35.09,25.64
2016,2,27,17,15,441.0,36.0,1.05,12.5,100.5,28.64,19.45
2016,2,27,17,30,333.0,27.0,1.1,12.0,55.0,22.05,11.87
2016,2,27,17,45,166.5,13.5,1.15,11.5,27.5,12.28,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,8.5,5.5,5.0,0.0
2016,2,28,7,0,0.0,11.0,1.7,9.0,11.0,9.67,0.0
2016,2,28,7,15,0.0,30.0,1.9,9.5,30.0,29.97,18.39
2016,2,28,7,30,0.0,49.0,2.1,10.0,49.0,50.62,37.34
2016,2,28,7,45,10.0,69.0,2.3,10.5,71.5,78.12,61.77
2016,2,28,8,0,20.0,89.0,2.5,11.0,94.0,114.96,93.89
2016,2,28,8,15,26.5,109.0,2.45,11.0,117.0,140.59,116.06
2016,2,28,8,30,33.0,129.0,2.4,11.0,140.0,165.93,137.56
2016,2,28,8,45,38.5,147.5,2.4,11.5,162.0,188.25,155.85
2016,2,28,9,0,44.0,166.0,2.4,12.0,184.0,210.37,173.6
2016,2,28,9,15,40.0,180.5,2.4,12.0,198.5,219.8,180.67
2016,2,28,9,30,36.0,195.0,2.4,12.0,213.0,229.08,187.56
2016,2,28,9,45,99.0,224.0,2.4,12.5,278.0,308.11,252.53
2016,2,28,10,0,162.0,253.0,2.4,13.0,343.0,398.99,324.5
2016,2,28,10,15,196.5,266.0,2.4,13.5,381.0,433.71,350.45
2016,2,28,10,30,231.0,279.0,2.4,14.0,419.0,466.84,374.98
2016,2,28,10,45,218.5,293.0,2.4,14.5,430.0,463.37,370.18
2016,2,28,11,0,206.0,307.0,2.4,15.0,441.0,459.11,365.06
2016,2,28,11,15,360.0,274.5,2.45,15.0,515.5,536.82,426.52
2016,2,28,11,30,514.0,242.0,2.5,15.0,590.0,606.02,479.39
2016,2,28,11,45,519.0,244.0,2.55,15.0,599.5,590.58,466.38
2016,2,28,12,0,524.0,246.0,2.6,15.0,609.0,573.04,452.21
2016,2,28,12,15,414.0,283.5,2.6,15.0,570.5,516.08,406.7
2016,2,28,12,30,304.0,321.0,2.6,15.0,532.0,461.39,363.18
2016,2,28,12,45,252.0,326.0,2.6,15.5,500.0,419.55,329.5
2016,2,28,13,0,200.0,331.0,2.6,16.0,468.0,380.44,298.0
2016,2,28,13,15,368.5,278.5,2.55,15.5,524.5,395.94,308.65
2016,2,28,13,30,537.0,226.0,2.5,15.0,581.0,394.94,303.93
2016,2,28,13,45,414.0,253.5,2.45,15.0,522.0,342.54,262.02
2016,2,28,14,0,291.0,281.0,2.4,15.0,463.0,303.19,231.89
2016,2,28,14,15,403.5,238.0,2.35,15.0,478.0,277.39,205.73
2016,2,28,14,30,516.0,195.0,2.3,15.0,493.0,234.85,165.24
2016,2,28,14,45,342.0,214.0,2.25,15.0,406.0,198.58,143.61
2016,2,28,15,0,168.0,233.0,2.2,15.0,319.0,180.46,138.48
2016,2,28,15,15,364.0,180.5,2.0,15.0,348.5,128.53,106.84
2016,2,28,15,30,560.0,128.0,1.8,15.0,378.0,87.61,71.69
2016,2,28,15,45,432.5,133.5,1.6,15.0,314.5,91.82,75.61
2016,2,28,16,0,305.0,139.0,1.4,15.0,251.0,101.21,83.99
2016,2,28,16,15,274.5,125.0,1.3,14.5,215.0,92.15,76.31
2016,2,28,16,30,244.0,111.0,1.2,14.0,179.0,82.78,68.21
2016,2,28,16,45,217.5,91.0,1.15,13.5,143.0,69.07,56.03
2016,2,28,17,0,191.0,71.0,1.1,13.0,107.0,54.88,43.16
2016,2,28,17,15,144.0,51.5,1.1,12.5,74.0,40.52,29.86
2016,2,28,17,30,97.0,32.0,1.1,12.0,41.0,25.72,15.16
2016,2,28,17,45,48.5,16.0,1.15,11.5,20.5,14.55,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,99.5,9.5,1.65,7.5,14.5,65.93,0.0
2016,2,29,7,0,199.0,19.0,1.8,8.0,29.0,172.33,46.04
2016,2,29,7,15,331.0,30.5,1.85,8.5,70.5,289.83,233.21
2016,2,29,7,30,463.0,42.0,1.9,9.0,112.0,401.08,334.47
2016,2,29,7,45,550.0,48.5,2.0,9.5,161.5,481.19,403.92
2016,2,29,8,0,637.0,55.0,2.1,10.0,211.0,564.02,471.38
2016,2,29,8,15,685.5,60.5,2.05,10.5,261.5,613.78,509.35
2016,2,29,8,30,734.0,66.0,2.0,11.0,312.0,668.36,549.26
2016,2,29,8,45,768.0,69.5,2.0,12.0,360.0,707.86,575.48
2016,2,29,9,0,802.0,73.0,2.0,13.0,408.0,745.23,599.26
2016,2,29,9,15,824.5,76.0,2.0,13.5,452.0,770.29,614.53
2016,2,29,9,30,847.0,79.0,2.0,14.0,496.0,792.4,627.52
2016,2,29,9,45,856.5,84.0,2.05,14.5,533.5,803.27,632.81
2016,2,29,10,0,866.0,89.0,2.1,15.0,571.0,810.68,635.79
2016,2,29,10,15,878.0,91.0,2.05,15.0,603.5,813.07,635.67
2016,2,29,10,30,890.0,93.0,2.0,15.0,636.0,805.92,628.99
2016,2,29,10,45,897.0,94.5,1.95,15.5,661.0,797.23,620.32
2016,2,29,11,0,904.0,96.0,1.9,16.0,686.0,785.1,609.43
2016,2,29,11,15,909.5,97.0,1.95,16.0,703.5,767.92,597.15
2016,2,29,11,30,915.0,98.0,2.0,16.0,721.0,747.41,582.57
2016,2,29,11,45,924.5,95.0,2.1,16.5,732.0,722.34,562.75
2016,2,29,12,0,934.0,92.0,2.2,17.0,743.0,693.94,540.15
2016,2,29,12,15,935.0,92.0,2.25,17.0,745.0,659.98,513.63
2016,2,29,12,30,936.0,92.0,2.3,17.0,747.0,623.31,484.49
2016,2,29,12,45,937.5,90.5,2.35,17.5,741.5,582.97,451.02
2016,2,29,13,0,939.0,89.0,2.4,18.0,736.0,540.23,414.92
2016,2,29,13,15,935.0,88.0,2.3,18.0,721.5,493.25,375.02
2016,2,29,13,30,931.0,87.0,2.2,18.0,707.0,444.69,332.91
2016,2,29,13,45,713.5,157.0,2.15,18.5,623.0,372.16,275.16
2016,2,29,14,0,496.0,227.0,2.1,19.0,539.0,321.55,236.69
2016,2,29,14,15,693.5,155.5,1.95,19.0,570.5,283.27,196.86
2016,2,29,14,30,891.0,84.0,1.8,19.0,602.0,234.83,147.11
2016,2,29,14,45,869.5,84.5,1.65,19.0,564.0,174.4,99.01
2016,2,29,15,0,848.0,85.0,1.5,19.0,526.0,122.1,64.82
2016,2,29,15,15,827.0,82.0,1.35,18.5,484.0,69.12,44.65
2016,2,29,15,30,806.0,79.0,1.2,18.0,442.0,58.65,45.77
2016,2,29,15,45,774.0,76.0,1.05,18.0,395.5,57.57,44.98
2016,2,29,16,0,742.0,73.0,0.9,18.0,349.0,56.54,44.2
2016,2,29,16,15,700.0,68.5,0.85,17.5,299.5,49.47,38.18
2016,2,29,16,30,658.0,64.0,0.8,17.0,250.0,47.4,36.45
2016,2,29,16,45,586.5,58.0,0.8,16.5,200.0,43.98,33.41
2016,2,29,17,0,515.0,52.0,0.8,16.0,150.0,40.57,30.2
2016,2,29,17,15,411.5,41.5,0.75,16.0,105.0,33.05,23.12
2016,2,29,17,30,308.0,31.0,0.7,16.0,60.0,25.31,15.12
2016,2,29,17,45,154.0,15.5,0.7,16.0,30.0,12.5,0.0
2016,2,29,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,119.5,10.0,1.4,9.5,16.5,78.35,0.0
2016,3,1,7,0,239.0,20.0,1.4,10.0,33.0,201.06,85.62
2016,3,1,7,15,368.5,31.0,1.7,10.5,76.0,315.98,254.16
2016,3,1,7,30,498.0,42.0,2.0,11.0,119.0,426.76,353.64
2016,3,1,7,45,577.5,49.0,2.3,12.0,169.5,503.54,419.13
2016,3,1,8,0,657.0,56.0,2.6,13.0,220.0,577.0,478.34
2016,3,1,8,15,633.5,67.5,2.65,13.5,253.5,591.65,489.28
2016,3,1,8,30,610.0,79.0,2.7,14.0,287.0,597.11,492.31
2016,3,1,8,45,618.5,90.5,2.8,14.5,327.0,624.29,511.74
2016,3,1,9,0,627.0,102.0,2.9,15.0,367.0,648.96,528.56
2016,3,1,9,15,582.5,128.0,3.0,15.0,394.5,644.69,523.9
2016,3,1,9,30,538.0,154.0,3.1,15.0,422.0,630.39,510.94
2016,3,1,9,45,720.0,116.5,3.25,15.5,504.0,738.23,591.74
2016,3,1,10,0,902.0,79.0,3.4,16.0,586.0,824.58,652.44
2016,3,1,10,15,913.0,80.5,3.45,16.0,618.5,825.93,651.68
2016,3,1,10,30,924.0,82.0,3.5,16.0,651.0,823.71,649.15
2016,3,1,10,45,933.0,82.5,3.6,16.5,676.5,815.2,641.3
2016,3,1,11,0,942.0,83.0,3.7,17.0,702.0,803.1,631.05
2016,3,1,11,15,947.0,84.0,3.7,17.0,720.0,785.0,617.33
2016,3,1,11,30,952.0,85.0,3.7,17.0,738.0,763.46,601.25
2016,3,1,11,45,956.5,84.5,3.75,17.0,748.5,736.68,580.87
2016,3,1,12,0,961.0,84.0,3.8,17.0,759.0,706.68,557.04
2016,3,1,12,15,961.5,84.0,3.8,17.0,761.0,671.6,528.78
2016,3,1,12,30,962.0,84.0,3.8,17.0,763.0,633.77,497.89
2016,3,1,12,45,959.5,84.0,3.8,17.0,756.0,591.74,463.12
2016,3,1,13,0,957.0,84.0,3.8,17.0,749.0,547.53,425.81
2016,3,1,13,15,952.5,83.5,3.8,17.0,734.0,499.99,384.99
2016,3,1,13,30,948.0,83.0,3.8,17.0,719.0,450.86,341.84
2016,3,1,13,45,942.0,81.5,3.8,17.0,696.5,398.97,295.54
2016,3,1,14,0,936.0,80.0,3.8,17.0,674.0,346.1,247.61
2016,3,1,14,15,925.5,78.5,3.8,16.5,643.5,291.37,198.51
2016,3,1,14,30,915.0,77.0,3.8,16.0,613.0,236.55,150.22
2016,3,1,14,45,901.0,75.0,3.8,16.0,576.0,181.03,104.58
2016,3,1,15,0,887.0,73.0,3.8,16.0,539.0,126.28,67.21
2016,3,1,15,15,867.0,70.5,3.65,15.5,496.0,72.01,45.62
2016,3,1,15,30,847.0,68.0,3.5,15.0,453.0,58.31,46.03
2016,3,1,15,45,820.0,65.0,3.4,15.0,406.0,49.31,38.21
2016,3,1,16,0,793.0,62.0,3.3,15.0,359.0,47.95,37.12
2016,3,1,16,15,753.5,58.0,2.9,14.5,309.5,45.71,35.28
2016,3,1,16,30,714.0,54.0,2.5,14.0,260.0,43.45,33.36
2016,3,1,16,45,652.5,49.0,2.2,13.5,209.0,40.23,30.47
2016,3,1,17,0,591.0,44.0,1.9,13.0,158.0,37.02,27.44
2016,3,1,17,15,491.0,36.0,1.8,12.5,111.5,28.31,19.33
2016,3,1,17,30,391.0,28.0,1.7,12.0,65.0,22.57,13.31
2016,3,1,17,45,195.5,14.0,1.65,11.5,32.5,11.11,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.0,10.5,1.0,10.5,18.0,84.81,0.0
2016,3,2,7,0,258.0,21.0,1.1,11.0,36.0,217.25,116.3
2016,3,2,7,15,381.0,31.0,1.25,11.5,78.5,325.49,261.76
2016,3,2,7,30,504.0,41.0,1.4,12.0,121.0,431.57,355.18
2016,3,2,7,45,368.0,68.5,1.55,12.5,138.0,377.89,314.43
2016,3,2,8,0,232.0,96.0,1.7,13.0,155.0,304.59,254.69
2016,3,2,8,15,251.5,114.5,1.65,13.5,190.5,343.49,286.63
2016,3,2,8,30,271.0,133.0,1.6,14.0,226.0,381.85,316.41
2016,3,2,8,45,531.0,103.5,1.55,14.5,319.0,573.23,468.26
2016,3,2,9,0,791.0,74.0,1.5,15.0,412.0,744.31,590.97
2016,3,2,9,15,813.5,77.0,1.45,15.5,456.0,769.39,603.84
2016,3,2,9,30,836.0,80.0,1.4,16.0,500.0,791.55,615.94
2016,3,2,9,45,849.5,83.0,1.35,16.5,538.0,803.23,620.58
2016,3,2,10,0,863.0,86.0,1.3,17.0,576.0,804.8,618.36
2016,3,2,10,15,729.0,136.0,1.35,17.0,566.0,754.59,582.7
2016,3,2,10,30,595.0,186.0,1.4,17.0,556.0,688.86,533.95
2016,3,2,10,45,586.5,198.5,1.5,17.5,575.0,676.36,524.09
2016,3,2,11,0,578.0,211.0,1.6,18.0,594.0,666.84,515.63
2016,3,2,11,15,563.5,223.5,1.75,18.0,604.5,650.59,503.52
2016,3,2,11,30,549.0,236.0,1.9,18.0,615.0,632.47,489.92
2016,3,2,11,45,546.0,241.0,2.05,18.0,622.5,613.45,475.74
2016,3,2,12,0,543.0,246.0,2.2,18.0,630.0,592.6,459.94
2016,3,2,12,15,544.0,246.5,2.35,18.0,631.5,568.47,441.5
2016,3,2,12,30,545.0,247.0,2.5,18.0,633.0,542.65,421.38
2016,3,2,12,45,458.0,276.5,2.65,18.0,599.0,492.83,382.33
2016,3,2,13,0,371.0,306.0,2.8,18.0,565.0,447.08,346.38
2016,3,2,13,15,353.0,311.5,2.9,17.5,554.0,420.19,325.18
2016,3,2,13,30,335.0,317.0,3.0,17.0,543.0,393.82,304.01
2016,3,2,13,45,284.0,307.5,3.1,17.0,495.0,345.43,265.78
2016,3,2,14,0,233.0,298.0,3.2,17.0,447.0,306.14,234.9
2016,3,2,14,15,144.0,276.0,3.3,16.5,366.5,250.86,193.57
2016,3,2,14,30,55.0,254.0,3.4,16.0,286.0,211.53,165.81
2016,3,2,14,45,65.0,242.5,3.5,16.0,278.5,197.47,154.39
2016,3,2,15,0,75.0,231.0,3.6,16.0,271.0,182.19,142.5
2016,3,2,15,15,37.5,174.0,3.65,15.5,194.0,136.99,108.44
2016,3,2,15,30,0.0,117.0,3.7,15.0,117.0,100.38,82.82
2016,3,2,15,45,59.0,138.0,3.8,15.0,160.5,110.54,91.97
2016,3,2,16,0,118.0,159.0,3.9,15.0,204.0,117.55,98.33
2016,3,2,16,15,102.0,140.0,3.8,14.5,175.0,104.82,87.53
2016,3,2,16,30,86.0,121.0,3.7,14.0,146.0,94.84,78.96
2016,3,2,16,45,78.0,99.0,3.65,13.5,118.5,76.4,62.64
2016,3,2,17,0,70.0,77.0,3.6,13.0,91.0,60.61,48.38
2016,3,2,17,15,47.5,56.0,3.4,12.5,64.0,46.13,35.01
2016,3,2,17,30,25.0,35.0,3.2,12.0,37.0,29.63,19.39
2016,3,2,17,45,12.5,17.5,3.05,12.0,18.5,15.32,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,0.9,11.0,10.5,9.55,0.0
2016,3,3,7,0,0.0,21.0,0.9,11.0,21.0,19.35,6.68
2016,3,3,7,15,24.5,40.5,0.95,11.0,44.5,64.6,48.72
2016,3,3,7,30,49.0,60.0,1.0,11.0,68.0,104.14,84.19
2016,3,3,7,45,62.5,81.0,1.1,11.5,95.0,138.11,114.01
2016,3,3,8,0,76.0,102.0,1.2,12.0,122.0,171.61,142.76
2016,3,3,8,15,86.0,123.0,1.15,12.0,150.0,202.18,168.42
2016,3,3,8,30,96.0,144.0,1.1,12.0,178.0,246.22,204.37
2016,3,3,8,45,48.0,141.5,1.1,12.5,158.5,186.16,152.79
2016,3,3,9,0,0.0,139.0,1.1,13.0,139.0,130.86,104.93
2016,3,3,9,15,10.0,164.5,1.0,13.0,169.5,163.84,132.32
2016,3,3,9,30,20.0,190.0,0.9,13.0,200.0,196.57,158.73
2016,3,3,9,45,27.5,210.5,0.85,13.5,225.5,221.59,178.13
2016,3,3,10,0,35.0,231.0,0.8,14.0,251.0,259.41,207.28
2016,3,3,10,15,43.0,250.0,0.7,14.0,276.5,282.37,224.51
2016,3,3,10,30,51.0,269.0,0.6,14.0,302.0,304.56,240.94
2016,3,3,10,45,40.0,267.0,0.55,14.5,293.0,289.33,227.68
2016,3,3,11,0,29.0,265.0,0.5,15.0,284.0,274.82,215.36
2016,3,3,11,15,38.0,283.5,0.7,15.0,309.5,295.87,232.15
2016,3,3,11,30,47.0,302.0,0.9,15.0,335.0,315.77,247.7
2016,3,3,11,45,48.0,305.5,1.15,15.0,339.5,314.75,247.16
2016,3,3,12,0,49.0,309.0,1.4,15.0,344.0,313.46,246.46
2016,3,3,12,15,48.0,310.0,1.6,15.0,344.5,308.37,242.66
2016,3,3,12,30,47.0,311.0,1.8,15.0,345.0,303.18,238.75
2016,3,3,12,45,80.5,325.0,2.0,15.0,382.5,327.4,257.89
2016,3,3,13,0,114.0,339.0,2.2,15.0,420.0,347.79,273.54
2016,3,3,13,15,115.0,331.5,1.95,15.0,411.5,332.38,260.67
2016,3,3,13,30,116.0,324.0,1.7,15.0,403.0,316.76,247.7
2016,3,3,13,45,78.5,296.5,1.45,15.0,349.5,272.43,213.05
2016,3,3,14,0,41.0,269.0,1.2,15.0,296.0,232.59,182.33
2016,3,3,14,15,31.5,247.0,1.1,15.0,267.5,208.28,163.46
2016,3,3,14,30,22.0,225.0,1.0,15.0,239.0,192.3,151.26
2016,3,3,14,45,65.0,232.5,0.95,15.0,268.5,191.42,148.94
2016,3,3,15,0,108.0,240.0,0.9,15.0,298.0,190.93,147.65
2016,3,3,15,15,61.0,203.5,0.8,14.5,236.0,156.21,123.36
2016,3,3,15,30,14.0,167.0,0.7,14.0,174.0,137.06,114.35
2016,3,3,15,45,14.0,153.0,0.6,14.0,159.5,125.9,105.08
2016,3,3,16,0,14.0,139.0,0.5,14.0,145.0,114.59,95.57
