Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,15,8.5,121.0,0.5,13.5,124.5,100.32,83.55
2016,3,3,16,30,3.0,103.0,0.5,13.0,104.0,85.9,71.16
2016,3,3,16,45,1.5,83.5,0.55,13.0,84.0,70.28,57.29
2016,3,3,17,0,0.0,64.0,0.6,13.0,64.0,54.49,43.01
2016,3,3,17,15,0.0,45.5,0.65,13.0,45.5,39.26,29.02
2016,3,3,17,30,0.0,27.0,0.7,13.0,27.0,23.81,14.6
2016,3,3,17,45,0.0,13.5,0.75,13.0,13.5,11.88,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,0.95,11.5,8.0,7.28,0.0
2016,3,4,7,0,0.0,16.0,1.0,12.0,16.0,14.08,4.06
2016,3,4,7,15,0.0,33.5,1.1,12.0,33.5,30.91,20.17
2016,3,4,7,30,0.0,51.0,1.2,12.0,51.0,49.09,36.25
2016,3,4,7,45,0.0,71.0,1.3,12.5,71.0,69.68,54.15
2016,3,4,8,0,0.0,91.0,1.4,13.0,91.0,89.59,71.18
2016,3,4,8,15,4.5,109.0,1.5,13.5,110.5,110.08,88.5
2016,3,4,8,30,9.0,127.0,1.6,14.0,130.0,130.56,105.47
2016,3,4,8,45,5.5,136.5,1.75,14.5,138.5,135.01,108.57
2016,3,4,9,0,2.0,146.0,1.9,15.0,147.0,139.76,111.86
2016,3,4,9,15,1.0,141.5,2.05,15.0,142.0,132.12,105.22
2016,3,4,9,30,0.0,137.0,2.2,15.0,137.0,125.43,99.4
2016,3,4,9,45,7.5,172.5,2.35,15.5,177.0,165.95,132.42
2016,3,4,10,0,15.0,208.0,2.5,16.0,217.0,206.25,164.58
2016,3,4,10,15,7.5,187.5,2.6,16.0,192.5,178.09,141.24
2016,3,4,10,30,0.0,167.0,2.7,16.0,168.0,151.37,119.19
2016,3,4,10,45,0.0,132.5,2.85,16.0,133.0,118.63,92.46
2016,3,4,11,0,0.0,98.0,3.0,16.0,98.0,87.01,66.52
2016,3,4,11,15,0.0,126.5,2.9,16.0,126.5,112.79,87.56
2016,3,4,11,30,0.0,155.0,2.8,16.0,155.0,138.46,108.29
2016,3,4,11,45,0.0,88.0,2.7,16.0,88.0,78.09,58.99
2016,3,4,12,0,0.0,21.0,2.6,16.0,21.0,18.58,9.83
2016,3,4,12,15,2.0,101.5,2.6,16.0,103.0,91.35,69.98
2016,3,4,12,30,4.0,182.0,2.6,16.0,185.0,163.38,128.32
2016,3,4,12,45,2.0,132.0,2.6,16.0,133.5,117.94,91.48
2016,3,4,13,0,0.0,82.0,2.6,16.0,82.0,72.74,54.63
2016,3,4,13,15,0.0,80.0,2.7,15.5,80.0,70.95,53.35
2016,3,4,13,30,0.0,78.0,2.8,15.0,78.0,69.16,52.03
2016,3,4,13,45,0.0,86.5,2.9,15.0,86.5,76.71,58.35
2016,3,4,14,0,0.0,95.0,3.0,15.0,95.0,84.23,64.65
2016,3,4,14,15,6.5,152.0,2.95,14.5,156.0,133.62,105.38
2016,3,4,14,30,13.0,209.0,2.9,14.0,217.0,178.62,142.19
2016,3,4,14,45,25.0,213.0,2.9,14.0,227.0,180.44,143.32
2016,3,4,15,0,37.0,217.0,2.9,14.0,237.0,171.24,135.8
2016,3,4,15,15,25.0,192.0,2.55,14.0,205.0,157.06,125.51
2016,3,4,15,30,13.0,167.0,2.2,14.0,173.0,137.2,114.93
2016,3,4,15,45,6.5,148.5,1.85,14.0,151.5,122.84,102.77
2016,3,4,16,0,0.0,130.0,1.5,14.0,130.0,108.29,90.34
2016,3,4,16,15,0.0,112.0,1.35,13.5,112.0,93.98,78.15
2016,3,4,16,30,0.0,94.0,1.2,13.0,94.0,79.5,65.59
2016,3,4,16,45,0.0,75.5,1.05,13.0,75.5,64.49,52.2
2016,3,4,17,0,0.0,57.0,0.9,13.0,57.0,49.29,38.43
2016,3,4,17,15,0.0,40.5,1.0,13.0,40.5,35.46,25.72
2016,3,4,17,30,0.0,24.0,1.1,13.0,24.0,21.15,12.43
2016,3,4,17,45,0.0,12.0,1.2,13.0,12.0,10.55,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,13.0,1.0,0.88,0.0
2016,3,5,7,30,0.0,2.0,3.4,13.0,2.0,1.75,0.0
2016,3,5,7,45,0.0,3.0,3.55,13.5,3.0,2.63,0.0
2016,3,5,8,0,0.0,4.0,3.7,14.0,4.0,3.51,0.0
2016,3,5,8,15,0.0,5.0,3.85,14.0,5.0,4.39,0.0
2016,3,5,8,30,0.0,6.0,4.0,14.0,6.0,5.27,0.0
2016,3,5,8,45,0.0,48.0,4.2,14.5,48.0,42.36,30.57
2016,3,5,9,0,0.0,90.0,4.4,15.0,90.0,80.41,62.53
2016,3,5,9,15,0.0,91.5,4.5,15.0,91.5,81.47,63.21
2016,3,5,9,30,0.0,93.0,4.6,15.0,93.0,82.67,64.03
2016,3,5,9,45,0.0,118.0,4.7,15.0,118.0,106.14,83.39
2016,3,5,10,0,0.0,143.0,4.8,15.0,143.0,129.62,102.59
2016,3,5,10,15,0.0,116.5,4.9,15.0,116.5,104.17,81.35
2016,3,5,10,30,0.0,90.0,5.0,15.0,90.0,79.8,61.05
2016,3,5,10,45,10.5,172.5,5.15,15.5,180.0,164.12,130.42
2016,3,5,11,0,21.0,255.0,5.3,16.0,270.0,249.19,198.74
2016,3,5,11,15,21.0,259.5,5.4,16.0,274.5,251.41,200.14
2016,3,5,11,30,21.0,264.0,5.5,16.0,279.0,253.56,201.67
2016,3,5,11,45,22.5,271.0,5.6,16.5,287.5,258.94,205.44
2016,3,5,12,0,24.0,278.0,5.7,17.0,296.0,264.02,208.99
2016,3,5,12,15,15.5,241.0,5.6,17.0,252.5,223.53,176.49
2016,3,5,12,30,7.0,204.0,5.5,17.0,209.0,184.47,145.08
2016,3,5,12,45,3.5,146.5,5.4,17.0,149.0,131.47,102.3
2016,3,5,13,0,0.0,89.0,5.3,17.0,89.0,78.99,59.54
2016,3,5,13,15,0.0,87.0,5.2,16.5,87.0,77.19,58.26
2016,3,5,13,30,0.0,85.0,5.1,16.0,85.0,75.4,56.95
2016,3,5,13,45,0.0,108.0,5.05,16.0,108.0,95.51,73.6
2016,3,5,14,0,0.0,131.0,5.0,16.0,131.0,114.96,89.67
2016,3,5,14,15,0.0,88.0,5.4,15.5,88.0,78.01,59.48
2016,3,5,14,30,0.0,45.0,5.8,15.0,45.0,39.78,27.8
2016,3,5,14,45,0.0,38.5,6.2,15.0,38.5,34.01,23.03
2016,3,5,15,0,0.0,32.0,6.6,15.0,32.0,28.25,18.23
2016,3,5,15,15,0.0,32.5,6.95,14.5,32.5,28.68,18.7
2016,3,5,15,30,0.0,33.0,7.3,14.0,33.0,29.11,20.26
2016,3,5,15,45,0.0,20.5,7.65,14.0,20.5,18.06,10.47
2016,3,5,16,0,0.0,8.0,8.0,14.0,8.0,7.03,0.64
2016,3,5,16,15,0.0,7.0,8.05,14.0,7.0,6.15,0.0
2016,3,5,16,30,0.0,6.0,8.1,14.0,6.0,5.27,0.0
2016,3,5,16,45,0.0,4.5,8.15,14.0,4.5,3.95,0.0
2016,3,5,17,0,0.0,3.0,8.2,14.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,8.15,13.5,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,72.5,17.0,1.65,9.5,23.0,58.94,0.0
2016,3,6,7,0,145.0,34.0,1.7,10.0,46.0,176.75,129.92
2016,3,6,7,15,261.0,49.0,1.95,10.0,89.0,273.16,225.56
2016,3,6,7,30,377.0,64.0,2.2,10.0,132.0,377.81,317.66
2016,3,6,7,45,456.5,73.5,2.5,10.5,181.5,454.22,383.34
2016,3,6,8,0,536.0,83.0,2.8,11.0,231.0,538.57,452.85
2016,3,6,8,15,587.5,90.5,2.9,11.0,281.0,597.57,499.5
2016,3,6,8,30,639.0,98.0,3.0,11.0,331.0,655.94,544.24
2016,3,6,8,45,675.0,103.5,3.2,11.5,379.5,698.38,575.01
2016,3,6,9,0,711.0,109.0,3.4,12.0,428.0,738.87,603.74
2016,3,6,9,15,434.0,172.5,3.5,12.0,373.0,578.73,475.98
2016,3,6,9,30,157.0,236.0,3.6,12.0,318.0,389.73,319.93
2016,3,6,9,45,78.5,189.0,3.7,12.5,230.0,252.34,206.95
2016,3,6,10,0,0.0,142.0,3.8,13.0,142.0,128.6,102.22
2016,3,6,10,15,204.0,201.5,3.85,13.0,332.5,387.03,318.04
2016,3,6,10,30,408.0,261.0,3.9,13.0,523.0,607.91,491.59
2016,3,6,10,45,344.0,288.5,4.0,13.0,515.5,574.49,462.34
2016,3,6,11,0,280.0,316.0,4.1,13.0,508.0,540.73,434.19
2016,3,6,11,15,565.0,227.0,4.1,13.0,625.5,663.14,532.9
2016,3,6,11,30,850.0,138.0,4.1,13.0,743.0,763.78,611.16
2016,3,6,11,45,854.5,138.5,4.15,13.0,752.5,738.81,590.43
2016,3,6,12,0,859.0,139.0,4.2,13.0,762.0,710.83,568.1
2016,3,6,12,15,620.0,229.0,4.3,13.0,679.5,609.5,486.99
2016,3,6,12,30,381.0,319.0,4.4,13.0,597.0,512.57,408.99
2016,3,6,12,45,254.5,334.0,4.5,13.5,519.0,433.92,345.76
2016,3,6,13,0,128.0,349.0,4.6,14.0,441.0,364.17,289.53
2016,3,6,13,15,126.0,343.0,4.6,13.5,432.0,346.48,275.77
2016,3,6,13,30,124.0,337.0,4.6,13.0,423.0,328.8,261.72
2016,3,6,13,45,91.0,313.0,4.7,13.0,375.5,290.38,231.16
2016,3,6,14,0,58.0,289.0,4.8,13.0,328.0,253.28,201.9
2016,3,6,14,15,76.5,283.5,4.8,13.0,331.5,246.46,195.67
2016,3,6,14,30,95.0,278.0,4.8,13.0,335.0,237.28,187.31
2016,3,6,14,45,76.0,255.0,4.8,13.0,299.5,208.96,165.17
2016,3,6,15,0,57.0,232.0,4.8,13.0,264.0,183.23,145.59
2016,3,6,15,15,29.0,192.5,4.7,12.5,209.0,149.74,120.21
2016,3,6,15,30,1.0,153.0,4.6,12.0,154.0,127.47,107.53
2016,3,6,15,45,0.5,133.5,4.5,12.0,134.0,112.26,94.46
2016,3,6,16,0,0.0,114.0,4.4,12.0,114.0,96.82,81.06
2016,3,6,16,15,0.0,98.5,4.2,11.5,98.5,84.19,70.15
2016,3,6,16,30,0.0,83.0,4.0,11.0,83.0,71.43,58.94
2016,3,6,16,45,0.0,66.5,3.85,11.0,66.5,57.77,46.62
2016,3,6,17,0,0.0,50.0,3.7,11.0,50.0,43.94,33.98
2016,3,6,17,15,0.0,35.5,3.7,10.5,35.5,31.31,22.34
2016,3,6,17,30,0.0,21.0,3.7,10.0,21.0,18.48,10.43
2016,3,6,17,45,0.0,10.5,3.75,10.0,10.5,9.22,0.03
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,75.0,14.5,2.2,7.5,21.0,58.47,0.0
2016,3,7,7,0,150.0,29.0,2.3,8.0,42.0,169.71,129.66
2016,3,7,7,15,203.0,47.0,2.4,8.0,77.5,231.3,193.06
2016,3,7,7,30,256.0,65.0,2.5,8.0,113.0,295.13,251.03
2016,3,7,7,45,288.0,83.0,2.7,8.0,152.0,345.46,295.68
2016,3,7,8,0,320.0,101.0,2.9,8.0,191.0,396.07,339.06
2016,3,7,8,15,344.0,116.5,3.05,8.0,229.5,437.24,373.24
2016,3,7,8,30,368.0,132.0,3.2,8.0,268.0,477.8,406.01
2016,3,7,8,45,206.0,157.5,3.35,8.5,235.5,362.71,306.91
2016,3,7,9,0,44.0,183.0,3.5,9.0,203.0,228.22,189.91
2016,3,7,9,15,40.0,197.5,3.55,9.0,217.5,237.48,197.2
2016,3,7,9,30,36.0,212.0,3.6,9.0,232.0,246.54,203.94
2016,3,7,9,45,25.5,211.5,3.65,9.5,226.0,220.4,181.12
2016,3,7,10,0,15.0,211.0,3.7,10.0,220.0,208.92,170.58
2016,3,7,10,15,17.0,224.0,3.75,10.0,235.0,221.62,180.73
2016,3,7,10,30,19.0,237.0,3.8,10.0,250.0,234.12,190.65
2016,3,7,10,45,16.0,235.0,3.85,10.5,246.0,227.92,184.8
2016,3,7,11,0,13.0,233.0,3.9,11.0,242.0,222.04,179.35
2016,3,7,11,15,21.0,259.5,3.95,11.0,274.5,251.4,203.15
2016,3,7,11,30,29.0,286.0,4.0,11.0,307.0,287.52,232.13
2016,3,7,11,45,98.5,323.0,4.05,11.0,395.5,366.61,296.42
2016,3,7,12,0,168.0,360.0,4.1,11.0,484.0,445.13,358.57
2016,3,7,12,15,108.5,341.0,4.1,11.0,421.0,374.59,301.55
2016,3,7,12,30,49.0,322.0,4.1,11.0,358.0,314.48,252.96
2016,3,7,12,45,81.0,336.0,4.2,11.0,395.0,338.05,272.09
2016,3,7,13,0,113.0,350.0,4.3,11.0,432.0,357.89,287.64
2016,3,7,13,15,152.5,344.0,4.3,11.0,452.0,359.91,288.61
2016,3,7,13,30,192.0,338.0,4.3,11.0,472.0,358.13,286.03
2016,3,7,13,45,321.5,298.5,4.3,11.0,514.0,356.64,281.59
2016,3,7,14,0,451.0,259.0,4.3,11.0,556.0,341.43,263.98
2016,3,7,14,15,408.5,257.5,4.2,11.0,517.5,303.62,231.68
2016,3,7,14,30,366.0,256.0,4.1,11.0,479.0,265.9,200.45
2016,3,7,14,45,379.5,236.0,4.0,11.0,455.5,228.42,168.43
2016,3,7,15,0,393.0,216.0,3.9,11.0,432.0,189.78,138.12
2016,3,7,15,15,551.5,166.0,3.65,11.0,444.0,127.91,91.36
2016,3,7,15,30,710.0,116.0,3.4,11.0,456.0,77.08,63.34
2016,3,7,15,45,693.5,106.5,3.15,11.0,411.0,72.53,59.52
2016,3,7,16,0,677.0,97.0,2.9,11.0,366.0,67.74,55.42
2016,3,7,16,15,634.0,90.5,2.4,10.5,316.5,64.88,53.11
2016,3,7,16,30,591.0,84.0,1.9,10.0,267.0,61.97,50.66
2016,3,7,16,45,540.5,74.0,1.45,10.0,218.5,55.98,45.22
2016,3,7,17,0,490.0,64.0,1.0,10.0,170.0,49.75,39.41
2016,3,7,17,15,393.0,52.5,1.0,9.5,123.0,41.77,31.88
2016,3,7,17,30,296.0,41.0,1.0,9.0,76.0,31.87,22.31
2016,3,7,17,45,148.0,20.5,1.05,8.5,38.0,16.04,5.16
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,163.0,15.0,1.2,6.0,30.0,141.3,0.0
2016,3,8,7,0,326.0,30.0,1.3,7.0,60.0,287.57,226.18
2016,3,8,7,15,433.5,40.5,1.2,7.5,106.5,382.3,317.86
2016,3,8,7,30,541.0,51.0,1.1,8.0,153.0,483.35,403.45
2016,3,8,7,45,592.5,60.0,1.05,8.5,203.0,545.89,453.5
2016,3,8,8,0,644.0,69.0,1.0,9.0,253.0,609.03,501.23
2016,3,8,8,15,629.0,79.0,0.95,9.0,286.5,621.33,509.11
2016,3,8,8,30,614.0,89.0,0.9,9.0,320.0,630.52,514.42
2016,3,8,8,45,685.5,93.5,0.9,9.5,382.5,700.37,563.82
2016,3,8,9,0,757.0,98.0,0.9,10.0,445.0,769.23,610.04
2016,3,8,9,15,563.5,155.0,1.05,10.0,427.0,669.57,536.47
2016,3,8,9,30,370.0,212.0,1.2,10.0,409.0,555.09,448.12
2016,3,8,9,45,505.0,186.5,1.35,10.5,476.0,649.87,521.84
2016,3,8,10,0,640.0,161.0,1.5,11.0,543.0,734.34,584.12
2016,3,8,10,15,611.0,182.0,1.65,11.0,562.5,723.08,574.09
2016,3,8,10,30,582.0,203.0,1.8,11.0,582.0,704.12,559.56
2016,3,8,10,45,454.5,257.0,1.95,11.5,560.0,643.88,511.18
2016,3,8,11,0,327.0,311.0,2.1,12.0,538.0,573.86,455.48
2016,3,8,11,15,180.0,303.0,2.1,12.0,428.5,431.73,344.78
2016,3,8,11,30,33.0,295.0,2.1,12.0,319.0,299.05,238.32
2016,3,8,11,45,29.5,292.0,2.15,12.0,313.5,289.5,231.08
2016,3,8,12,0,26.0,289.0,2.2,12.0,308.0,275.41,219.8
2016,3,8,12,15,41.0,310.0,2.15,11.5,340.0,304.52,243.3
2016,3,8,12,30,56.0,331.0,2.1,11.0,372.0,326.61,260.94
2016,3,8,12,45,31.0,264.5,2.05,11.0,287.0,249.76,199.73
2016,3,8,13,0,6.0,198.0,2.0,11.0,202.0,176.92,141.17
2016,3,8,13,15,70.5,269.0,2.1,11.0,318.0,263.5,211.11
2016,3,8,13,30,135.0,340.0,2.2,11.0,434.0,336.54,267.66
2016,3,8,13,45,82.0,302.0,2.35,11.0,359.0,279.63,222.71
2016,3,8,14,0,29.0,264.0,2.5,11.0,284.0,226.36,181.22
2016,3,8,14,15,70.5,274.5,2.5,10.5,319.0,239.38,190.91
2016,3,8,14,30,112.0,285.0,2.5,10.0,354.0,246.48,195.12
2016,3,8,14,45,72.5,253.0,2.5,10.0,297.0,208.08,165.56
2016,3,8,15,0,33.0,221.0,2.5,10.0,240.0,174.83,140.57
2016,3,8,15,15,20.0,193.0,2.2,9.5,204.5,158.71,128.74
2016,3,8,15,30,7.0,165.0,1.9,9.0,169.0,136.29,116.11
2016,3,8,15,45,15.0,158.0,1.65,9.0,164.5,130.09,110.99
2016,3,8,16,0,23.0,151.0,1.4,9.0,160.0,123.7,105.62
2016,3,8,16,15,18.0,132.5,1.25,9.0,139.0,109.13,92.93
2016,3,8,16,30,13.0,114.0,1.1,9.0,118.0,94.41,79.94
2016,3,8,16,45,6.5,94.5,0.95,9.0,96.5,78.84,65.96
2016,3,8,17,0,0.0,75.0,0.8,9.0,75.0,63.11,51.6
2016,3,8,17,15,0.0,54.5,0.8,8.5,54.5,46.51,36.3
2016,3,8,17,30,0.0,34.0,0.8,8.0,34.0,29.66,20.56
2016,3,8,17,45,0.0,19.5,0.85,7.5,19.5,17.19,6.7
2016,3,8,18,0,0.0,5.0,0.9,7.0,5.0,4.55,0.0
2016,3,8,18,15,0.0,2.5,0.9,7.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,6,45,137.0,16.5,1.75,9.0,29.5,126.17,0.0
2016,3,9,7,0,274.0,33.0,1.9,9.0,59.0,258.24,205.23
2016,3,9,7,15,377.5,44.0,1.95,9.0,103.5,350.05,292.43
2016,3,9,7,30,481.0,55.0,2.0,9.0,148.0,447.74,377.52
2016,3,9,7,45,240.5,75.0,2.15,9.5,121.5,283.94,241.85
2016,3,9,8,0,0.0,95.0,2.3,10.0,95.0,91.97,73.84
2016,3,9,8,15,2.5,113.5,2.35,10.0,114.5,111.66,90.98
2016,3,9,8,30,5.0,132.0,2.4,10.0,134.0,131.22,107.47
2016,3,9,8,45,3.0,141.0,2.45,10.5,142.0,136.45,111.27
2016,3,9,9,0,1.0,150.0,2.5,11.0,150.0,141.98,115.28
2016,3,9,9,15,59.0,196.0,2.5,11.0,228.0,251.02,207.23
2016,3,9,9,30,117.0,242.0,2.5,11.0,306.0,363.84,298.8
2016,3,9,9,45,95.0,255.0,2.5,11.5,309.5,340.11,277.41
2016,3,9,10,0,73.0,268.0,2.5,12.0,313.0,330.98,268.27
2016,3,9,10,15,42.5,245.0,2.55,12.5,271.5,275.98,222.67
2016,3,9,10,30,12.0,222.0,2.6,13.0,230.0,213.65,171.07
2016,3,9,10,45,19.5,248.0,2.65,13.5,262.0,243.16,194.53
2016,3,9,11,0,27.0,274.0,2.7,14.0,294.0,271.93,216.87
2016,3,9,11,15,17.0,240.0,2.7,14.0,252.5,230.11,183.05
2016,3,9,11,30,7.0,206.0,2.7,14.0,211.0,190.0,150.6
2016,3,9,11,45,12.5,236.0,2.75,14.5,245.5,220.17,174.57
2016,3,9,12,0,18.0,266.0,2.8,15.0,280.0,249.42,197.36
2016,3,9,12,15,9.0,162.5,2.8,15.0,169.5,149.98,117.69
2016,3,9,12,30,0.0,59.0,2.8,15.0,59.0,52.31,37.85
2016,3,9,12,45,3.5,134.5,2.8,15.5,137.5,121.03,94.23
2016,3,9,13,0,7.0,210.0,2.8,16.0,216.0,187.77,147.72
2016,3,9,13,15,8.0,214.5,2.8,16.0,221.0,190.91,150.14
2016,3,9,13,30,9.0,219.0,2.8,16.0,226.0,193.75,152.47
2016,3,9,13,45,13.5,231.5,2.8,16.0,241.5,204.05,160.72
2016,3,9,14,0,18.0,244.0,2.8,16.0,257.0,213.23,168.01
2016,3,9,14,15,19.0,237.0,2.75,16.0,250.0,205.17,161.63
2016,3,9,14,30,20.0,230.0,2.7,16.0,243.0,196.89,155.12
2016,3,9,14,45,12.0,203.0,2.65,16.0,210.5,172.09,135.75
2016,3,9,15,0,4.0,176.0,2.6,16.0,178.0,148.48,117.31
2016,3,9,15,15,17.5,183.0,2.4,15.5,192.0,151.83,120.34
2016,3,9,15,30,31.0,190.0,2.2,15.0,206.0,145.07,121.09
2016,3,9,15,45,15.5,147.0,2.0,15.0,155.0,122.46,101.93
2016,3,9,16,0,0.0,104.0,1.8,15.0,104.0,89.47,73.51
2016,3,9,16,15,0.0,90.0,1.6,14.5,90.0,77.89,63.69
2016,3,9,16,30,0.0,76.0,1.4,14.0,76.0,66.2,53.58
2016,3,9,16,45,0.0,62.5,1.25,14.0,62.5,54.79,43.45
2016,3,9,17,0,0.0,49.0,1.1,14.0,49.0,43.26,33.05
2016,3,9,17,15,0.0,36.0,1.1,13.5,36.0,31.75,22.56
2016,3,9,17,30,0.0,23.0,1.1,13.0,23.0,20.25,11.99
2016,3,9,17,45,0.0,13.0,1.1,12.5,13.0,11.43,2.77
2016,3,9,18,0,0.0,3.0,1.1,12.0,3.0,2.73,0.0
2016,3,9,18,15,0.0,1.5,1.1,11.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,6,45,19.0,17.5,2.2,11.5,19.5,37.0,4.17
2016,3,10,7,0,38.0,35.0,2.4,12.0,39.0,77.83,58.38
2016,3,10,7,15,63.0,56.0,2.55,12.0,67.0,122.15,98.89
2016,3,10,7,30,88.0,77.0,2.7,12.0,95.0,165.76,137.75
2016,3,10,7,45,102.0,99.0,2.85,12.5,125.5,202.83,169.78
2016,3,10,8,0,116.0,121.0,3.0,13.0,156.0,239.44,200.55
2016,3,10,8,15,128.5,141.5,3.25,13.5,186.5,272.38,227.51
2016,3,10,8,30,141.0,162.0,3.5,14.0,217.0,304.97,253.56
2016,3,10,8,45,263.5,168.5,3.8,14.5,286.5,425.32,352.6
2016,3,10,9,0,386.0,175.0,4.1,15.0,356.0,549.19,450.7
2016,3,10,9,15,213.0,198.0,4.25,15.0,299.5,413.02,338.3
2016,3,10,9,30,40.0,221.0,4.4,15.0,243.0,259.53,209.85
2016,3,10,9,45,157.5,246.5,4.55,15.0,341.0,397.56,323.68
2016,3,10,10,0,275.0,272.0,4.7,15.0,439.0,533.22,431.31
2016,3,10,10,15,140.0,231.5,4.75,15.0,316.5,355.58,288.18
2016,3,10,10,30,5.0,191.0,4.8,15.0,194.0,177.98,141.32
2016,3,10,10,45,7.5,207.5,4.85,15.5,213.0,194.71,154.68
2016,3,10,11,0,10.0,224.0,4.9,16.0,232.0,211.12,167.43
2016,3,10,11,15,8.5,216.0,4.8,16.0,223.0,201.31,159.27
2016,3,10,11,30,7.0,208.0,4.7,16.0,214.0,191.83,151.46
2016,3,10,11,45,7.5,210.5,4.65,16.0,216.5,193.53,152.73
2016,3,10,12,0,8.0,213.0,4.6,16.0,219.0,195.16,153.94
2016,3,10,12,15,4.0,149.0,4.5,16.0,152.0,134.84,105.19
2016,3,10,12,30,0.0,85.0,4.4,16.0,85.0,75.46,56.73
2016,3,10,12,45,0.0,101.0,4.35,16.0,101.0,89.64,68.41
2016,3,10,13,0,0.0,117.0,4.3,16.0,117.0,103.63,79.88
2016,3,10,13,15,1.0,142.5,4.1,15.5,143.5,126.11,98.42
2016,3,10,13,30,2.0,168.0,3.9,15.0,170.0,147.98,116.45
2016,3,10,13,45,1.0,125.5,3.7,15.0,126.5,110.96,86.34
2016,3,10,14,0,0.0,83.0,3.5,15.0,83.0,73.6,55.72
2016,3,10,14,15,0.0,56.5,3.25,15.0,56.5,50.02,36.25
2016,3,10,14,30,0.0,30.0,3.0,15.0,30.0,26.51,16.66
2016,3,10,14,45,0.0,26.0,2.75,15.0,26.0,22.96,13.72
2016,3,10,15,0,0.0,22.0,2.5,15.0,22.0,19.41,10.78
2016,3,10,15,15,0.0,25.5,2.25,15.0,25.5,22.49,13.44
2016,3,10,15,30,0.0,29.0,2.0,15.0,29.0,25.58,17.07
2016,3,10,15,45,0.0,33.0,1.75,15.0,33.0,29.1,20.26
2016,3,10,16,0,0.0,37.0,1.5,15.0,37.0,32.62,23.48
2016,3,10,16,15,0.0,32.0,1.3,14.5,32.0,28.19,19.64
2016,3,10,16,30,0.0,27.0,1.1,14.0,27.0,23.77,15.77
2016,3,10,16,45,0.0,22.0,0.95,14.0,22.0,19.35,11.8
2016,3,10,17,0,0.0,17.0,0.8,14.0,17.0,14.94,7.79
2016,3,10,17,15,0.0,12.5,0.9,13.5,12.5,10.97,4.14
2016,3,10,17,30,0.0,8.0,1.0,13.0,8.0,7.02,0.48
2016,3,10,17,45,0.0,4.5,1.1,13.0,4.5,3.94,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,1.25,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,3.9,11.0,2.0,1.75,0.0
2016,3,11,7,0,0.0,4.0,4.1,11.0,4.0,3.5,0.0
2016,3,11,7,15,0.0,7.5,4.25,11.0,7.5,6.58,0.0
2016,3,11,7,30,0.0,11.0,4.4,11.0,11.0,9.66,2.7
2016,3,11,7,45,0.0,14.0,4.6,11.0,14.0,12.3,5.05
2016,3,11,8,0,0.0,17.0,4.8,11.0,17.0,14.95,7.36
2016,3,11,8,15,0.0,20.5,4.7,11.0,20.5,18.04,10.04
2016,3,11,8,30,0.0,24.0,4.6,11.0,24.0,21.13,12.69
2016,3,11,8,45,0.0,40.0,4.55,11.0,40.0,35.28,24.85
2016,3,11,9,0,0.0,56.0,4.5,11.0,56.0,49.47,36.94
2016,3,11,9,15,0.0,102.0,4.6,11.0,102.0,91.31,72.42
2016,3,11,9,30,0.0,148.0,4.7,11.0,148.0,135.63,109.48
2016,3,11,9,45,18.5,199.5,4.8,11.0,210.5,201.68,164.79
2016,3,11,10,0,37.0,251.0,4.9,11.0,273.0,281.7,230.47
2016,3,11,10,15,18.5,203.0,5.0,11.0,214.0,201.87,164.05
2016,3,11,10,30,0.0,155.0,5.1,11.0,155.0,139.74,111.86
2016,3,11,10,45,0.0,124.0,5.25,11.5,124.0,110.74,87.47
2016,3,11,11,0,0.0,93.0,5.4,12.0,93.0,82.54,63.75
2016,3,11,11,15,2.0,138.0,5.5,12.0,139.5,124.75,98.83
2016,3,11,11,30,4.0,183.0,5.6,12.0,186.0,166.8,133.42
2016,3,11,11,45,26.5,257.0,5.75,12.5,277.0,254.76,205.17
2016,3,11,12,0,49.0,331.0,5.9,13.0,368.0,334.32,268.64
2016,3,11,12,15,147.0,348.5,5.85,13.0,459.0,411.3,330.96
2016,3,11,12,30,245.0,366.0,5.8,13.0,550.0,473.99,380.5
2016,3,11,12,45,345.5,333.0,5.75,13.0,590.0,487.79,391.14
2016,3,11,13,0,446.0,300.0,5.7,13.0,630.0,491.22,392.7
2016,3,11,13,15,284.5,323.5,5.7,13.0,532.0,406.63,324.32
2016,3,11,13,30,123.0,347.0,5.7,13.0,434.0,338.1,269.73
2016,3,11,13,45,99.5,329.0,5.7,13.0,398.5,307.44,245.12
2016,3,11,14,0,76.0,311.0,5.7,13.0,363.0,276.63,220.48
2016,3,11,14,15,78.5,298.0,5.8,12.5,349.0,259.13,206.46
2016,3,11,14,30,81.0,285.0,5.9,12.0,335.0,241.41,192.16
2016,3,11,14,45,98.0,271.5,6.0,11.5,329.0,225.43,178.74
2016,3,11,15,0,115.0,258.0,6.1,11.0,323.0,199.55,157.63
2016,3,11,15,15,57.5,187.0,5.95,10.5,219.5,149.13,119.63
2016,3,11,15,30,0.0,116.0,5.8,10.0,116.0,100.13,84.06
2016,3,11,15,45,0.0,113.0,5.65,10.0,113.0,97.23,81.75
2016,3,11,16,0,0.0,110.0,5.5,10.0,110.0,94.19,79.29
2016,3,11,16,15,0.0,95.5,5.2,9.5,95.5,82.27,68.93
2016,3,11,16,30,0.0,81.0,4.9,9.0,81.0,70.23,58.31
2016,3,11,16,45,262.0,72.5,4.6,9.0,133.0,52.34,42.1
2016,3,11,17,0,524.0,64.0,4.3,9.0,185.0,49.15,39.07
2016,3,11,17,15,432.0,54.0,4.1,8.5,137.0,42.52,32.79
2016,3,11,17,30,340.0,44.0,3.9,8.0,89.0,35.72,26.06
2016,3,11,17,45,187.5,29.0,3.75,8.0,52.0,22.69,12.36
2016,3,11,18,0,35.0,14.0,3.6,8.0,15.0,12.73,0.0
2016,3,11,18,15,17.5,7.0,3.55,8.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,23.5,20.5,2.6,8.5,23.5,45.23,20.04
2016,3,12,7,0,47.0,41.0,2.9,9.0,47.0,93.2,73.0
2016,3,12,7,15,83.0,63.5,3.05,9.0,79.0,147.41,122.31
2016,3,12,7,30,119.0,86.0,3.2,9.0,111.0,201.54,170.74
2016,3,12,7,45,144.5,108.0,3.4,9.0,147.0,247.57,211.17
2016,3,12,8,0,170.0,130.0,3.6,9.0,183.0,293.78,250.81
2016,3,12,8,15,202.5,145.5,3.7,9.0,218.5,336.64,287.01
2016,3,12,8,30,235.0,161.0,3.8,9.0,254.0,395.86,335.64
2016,3,12,8,45,134.5,175.0,3.95,9.5,230.0,311.85,262.37
2016,3,12,9,0,34.0,189.0,4.1,10.0,206.0,225.45,186.57
2016,3,12,9,15,105.5,220.0,4.2,10.0,278.0,318.25,265.14
2016,3,12,9,30,177.0,251.0,4.3,10.0,350.0,425.57,352.88
2016,3,12,9,45,124.0,263.0,4.4,10.5,334.5,388.44,319.64
2016,3,12,10,0,71.0,275.0,4.5,11.0,319.0,336.77,275.33
2016,3,12,10,15,43.5,257.0,4.45,11.0,284.5,289.34,235.74
2016,3,12,10,30,16.0,239.0,4.4,11.0,250.0,233.29,188.97
2016,3,12,10,45,34.5,276.0,4.35,11.0,300.5,293.66,238.15
2016,3,12,11,0,53.0,313.0,4.3,11.0,351.0,341.4,276.25
2016,3,12,11,15,26.5,191.0,4.35,11.0,210.0,197.88,159.71
2016,3,12,11,30,0.0,69.0,4.4,11.0,69.0,61.21,45.93
2016,3,12,11,45,30.0,206.0,4.5,11.5,228.5,209.95,169.47
2016,3,12,12,0,60.0,343.0,4.6,12.0,388.0,352.85,283.63
2016,3,12,12,15,173.0,351.0,4.7,12.0,481.5,430.66,346.34
2016,3,12,12,30,286.0,359.0,4.8,12.0,575.0,496.19,397.99
2016,3,12,12,45,147.0,287.0,4.9,12.0,398.0,336.63,270.89
2016,3,12,13,0,8.0,215.0,5.0,12.0,221.0,192.7,154.05
2016,3,12,13,15,6.5,203.5,4.95,12.0,208.5,181.02,144.76
2016,3,12,13,30,5.0,192.0,4.9,12.0,196.0,169.62,135.53
2016,3,12,13,45,19.0,234.0,4.85,12.0,247.0,208.46,167.19
2016,3,12,14,0,33.0,276.0,4.8,12.0,298.0,237.35,190.3
2016,3,12,14,15,23.0,247.0,4.65,12.0,262.5,214.49,171.97
2016,3,12,14,30,13.0,218.0,4.5,12.0,227.0,186.75,149.82
2016,3,12,14,45,6.5,150.5,4.4,12.0,155.0,130.83,104.2
2016,3,12,15,0,0.0,83.0,4.3,12.0,83.0,73.51,56.77
2016,3,12,15,15,0.0,73.5,4.2,12.0,73.5,65.04,49.8
2016,3,12,15,30,0.0,64.0,4.1,12.0,64.0,56.58,44.9
2016,3,12,15,45,19.5,114.0,4.0,12.0,122.5,94.31,78.52
2016,3,12,16,0,39.0,164.0,3.9,12.0,181.0,126.7,107.31
2016,3,12,16,15,31.5,144.5,3.8,11.5,157.0,112.87,95.53
2016,3,12,16,30,24.0,125.0,3.7,11.0,133.0,98.73,83.31
2016,3,12,16,45,16.0,104.0,3.65,11.0,109.0,86.12,72.08
2016,3,12,17,0,8.0,83.0,3.6,11.0,85.0,69.38,56.91
2016,3,12,17,15,4.0,61.5,3.6,11.0,62.5,52.12,41.03
2016,3,12,17,30,0.0,40.0,3.6,11.0,40.0,34.6,24.81
2016,3,12,17,45,0.0,23.0,3.6,11.0,23.0,20.28,10.61
2016,3,12,18,0,0.0,6.0,3.6,11.0,6.0,5.46,0.0
2016,3,12,18,15,0.0,3.0,3.6,11.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.0,11.5,1.5,1.31,0.0
2016,3,13,7,0,0.0,3.0,3.1,12.0,3.0,2.63,0.0
2016,3,13,7,15,0.0,5.0,3.1,12.0,5.0,4.38,0.0
2016,3,13,7,30,0.0,7.0,3.1,12.0,7.0,6.14,0.0
2016,3,13,7,45,0.0,9.5,3.15,12.0,9.5,8.34,1.59
2016,3,13,8,0,0.0,12.0,3.2,12.0,12.0,10.55,3.51
2016,3,13,8,15,0.0,14.5,3.25,12.0,14.5,12.75,5.41
2016,3,13,8,30,0.0,17.0,3.3,12.0,17.0,14.96,7.29
2016,3,13,8,45,0.0,68.5,3.4,12.0,68.5,60.56,46.38
2016,3,13,9,0,0.0,120.0,3.5,12.0,120.0,109.46,87.58
2016,3,13,9,15,0.0,97.0,3.6,12.0,97.0,86.46,67.92
2016,3,13,9,30,0.0,74.0,3.7,12.0,74.0,65.5,50.08
2016,3,13,9,45,1.5,126.5,3.85,12.0,127.5,115.21,91.71
2016,3,13,10,0,3.0,179.0,4.0,12.0,181.0,166.48,133.96
2016,3,13,10,15,8.5,205.5,4.05,12.0,211.0,195.83,157.88
2016,3,13,10,30,14.0,232.0,4.1,12.0,241.0,224.75,181.27
2016,3,13,10,45,9.0,207.5,4.15,12.0,213.5,195.81,157.28
2016,3,13,11,0,4.0,183.0,4.2,12.0,186.0,168.01,134.27
2016,3,13,11,15,3.0,173.5,4.3,12.0,176.0,157.91,125.89
2016,3,13,11,30,2.0,164.0,4.4,12.0,166.0,148.06,117.7
2016,3,13,11,45,3.0,173.0,4.55,12.5,175.5,156.49,124.37
2016,3,13,12,0,4.0,182.0,4.7,13.0,185.0,164.74,130.84
2016,3,13,12,15,6.0,196.5,4.85,13.0,201.0,178.3,141.9
2016,3,13,12,30,8.0,211.0,5.0,13.0,217.0,191.45,152.6
2016,3,13,12,45,6.0,194.0,5.15,13.0,198.5,174.5,138.82
2016,3,13,13,0,4.0,177.0,5.3,13.0,180.0,157.93,125.36
2016,3,13,13,15,3.5,178.0,5.15,13.0,181.0,157.89,125.38
2016,3,13,13,30,3.0,179.0,5.0,13.0,182.0,157.82,125.4
2016,3,13,13,45,7.5,203.0,4.9,13.0,209.0,178.74,142.55
2016,3,13,14,0,12.0,227.0,4.8,13.0,236.0,198.24,158.42
2016,3,13,14,15,77.0,263.0,4.7,13.0,312.5,234.68,186.04
2016,3,13,14,30,142.0,299.0,4.6,13.0,389.0,258.23,202.14
2016,3,13,14,45,73.0,239.0,4.5,13.0,285.5,200.97,158.36
2016,3,13,15,0,4.0,179.0,4.4,13.0,182.0,151.25,121.02
2016,3,13,15,15,2.0,137.0,4.25,13.0,138.5,117.5,93.46
2016,3,13,15,30,0.0,95.0,4.1,13.0,95.0,83.51,68.41
2016,3,13,15,45,0.0,110.5,3.95,13.0,110.5,95.4,79.13
2016,3,13,16,0,0.0,126.0,3.8,13.0,126.0,106.34,89.0
2016,3,13,16,15,0.0,109.5,3.65,12.5,109.5,93.03,77.62
2016,3,13,16,30,0.0,93.0,3.5,12.0,93.0,79.58,65.95
2016,3,13,16,45,0.0,76.5,3.4,12.0,76.5,65.99,53.84
2016,3,13,17,0,0.0,60.0,3.3,12.0,60.0,52.25,41.41
2016,3,13,17,15,0.0,44.5,3.25,12.0,44.5,39.16,29.39
2016,3,13,17,30,0.0,29.0,3.2,12.0,29.0,25.56,16.84
2016,3,13,17,45,0.0,17.0,3.2,12.0,17.0,14.96,6.5
2016,3,13,18,0,0.0,5.0,3.2,12.0,5.0,4.55,0.0
2016,3,13,18,15,0.0,2.5,3.05,11.5,2.5,2.27,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
