Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.05,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.2,8.0,9.0,8.19,0.0
2016,3,14,6,45,89.5,28.5,2.35,8.5,39.0,115.19,76.19
2016,3,14,7,0,179.0,48.0,2.5,9.0,69.0,205.43,169.18
2016,3,14,7,15,249.5,65.5,2.55,9.0,111.5,293.48,247.82
2016,3,14,7,30,320.0,83.0,2.6,9.0,154.0,371.79,316.32
2016,3,14,7,45,370.5,98.0,2.7,9.5,200.0,434.54,369.1
2016,3,14,8,0,421.0,113.0,2.8,10.0,246.0,498.56,420.95
2016,3,14,8,15,486.5,112.5,2.85,10.0,291.5,555.8,467.12
2016,3,14,8,30,552.0,112.0,2.9,10.0,337.0,621.56,518.07
2016,3,14,8,45,516.0,138.0,2.95,10.5,368.0,620.06,513.7
2016,3,14,9,0,480.0,164.0,3.0,11.0,399.0,621.95,511.7
2016,3,14,9,15,402.0,200.0,2.95,11.0,409.0,595.37,487.3
2016,3,14,9,30,324.0,236.0,2.9,11.0,419.0,550.42,449.27
2016,3,14,9,45,374.0,241.5,2.9,11.5,466.0,593.87,481.9
2016,3,14,10,0,424.0,247.0,2.9,12.0,513.0,649.94,522.53
2016,3,14,10,15,369.0,276.5,2.85,12.0,516.0,612.47,491.2
2016,3,14,10,30,314.0,306.0,2.8,12.0,519.0,587.74,469.89
2016,3,14,10,45,324.5,315.5,2.8,12.0,542.5,594.9,474.61
2016,3,14,11,0,335.0,325.0,2.8,12.0,566.0,600.15,477.68
2016,3,14,11,15,239.0,346.5,2.75,12.0,521.0,522.93,416.31
2016,3,14,11,30,143.0,368.0,2.7,12.0,476.0,459.65,365.35
2016,3,14,11,45,345.0,319.5,2.7,12.5,582.5,556.03,442.07
2016,3,14,12,0,547.0,271.0,2.7,13.0,689.0,638.61,504.58
2016,3,14,12,15,441.0,311.5,2.65,13.0,648.5,578.86,456.32
2016,3,14,12,30,335.0,352.0,2.6,13.0,608.0,521.64,410.89
2016,3,14,12,45,364.0,339.5,2.6,13.5,615.5,506.6,398.31
2016,3,14,13,0,393.0,327.0,2.6,14.0,623.0,488.73,382.9
2016,3,14,13,15,287.0,341.0,2.65,14.0,555.0,423.96,332.12
2016,3,14,13,30,181.0,355.0,2.7,14.0,487.0,370.47,290.49
2016,3,14,13,45,127.5,335.0,2.75,14.0,426.5,319.71,251.07
2016,3,14,14,0,74.0,315.0,2.8,14.0,366.0,279.92,220.5
2016,3,14,14,15,448.0,220.5,2.85,13.5,508.0,290.31,217.81
2016,3,14,14,30,822.0,126.0,2.9,13.0,650.0,279.05,191.98
2016,3,14,14,45,804.0,123.5,2.95,13.0,612.0,225.48,145.85
2016,3,14,15,0,786.0,121.0,3.0,13.0,574.0,166.5,99.73
2016,3,14,15,15,764.5,117.0,2.95,12.5,531.0,114.28,68.38
2016,3,14,15,30,743.0,113.0,2.9,12.0,488.0,73.53,59.84
2016,3,14,15,45,710.0,109.0,2.9,12.0,440.0,72.88,59.49
2016,3,14,16,0,677.0,105.0,2.9,12.0,392.0,72.27,59.13
2016,3,14,16,15,636.0,98.5,2.7,11.5,342.0,69.7,57.12
2016,3,14,16,30,595.0,92.0,2.5,11.0,292.0,67.06,54.99
2016,3,14,16,45,535.0,83.5,2.35,11.0,241.0,62.58,51.0
2016,3,14,17,0,475.0,75.0,2.2,11.0,190.0,57.98,46.74
2016,3,14,17,15,386.5,63.0,2.25,10.5,142.0,47.79,37.34
2016,3,14,17,30,298.0,51.0,2.3,10.0,94.0,39.28,29.19
2016,3,14,17,45,178.5,34.0,2.35,9.5,56.5,26.51,16.37
2016,3,14,18,0,59.0,17.0,2.4,9.0,19.0,13.95,0.0
2016,3,14,18,15,29.5,8.5,2.45,8.5,9.5,7.73,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.0,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,15,6,30,56.0,11.0,1.4,6.0,13.0,43.63,0.0
2016,3,15,6,45,204.5,26.0,1.55,6.5,49.5,199.21,144.49
2016,3,15,7,0,353.0,41.0,1.7,7.0,86.0,327.63,272.82
2016,3,15,7,15,444.5,51.0,1.7,7.5,134.0,415.62,350.93
2016,3,15,7,30,536.0,61.0,1.7,8.0,182.0,507.96,428.18
2016,3,15,7,45,601.5,66.5,1.7,8.5,234.5,578.09,483.56
2016,3,15,8,0,667.0,72.0,1.7,9.0,287.0,649.24,537.13
2016,3,15,8,15,705.5,77.0,1.75,9.5,337.5,698.27,572.11
2016,3,15,8,30,744.0,82.0,1.8,10.0,388.0,741.45,601.76
2016,3,15,8,45,774.5,85.0,1.9,11.0,437.0,778.95,625.82
2016,3,15,9,0,805.0,88.0,2.0,12.0,486.0,814.07,647.66
2016,3,15,9,15,824.5,91.0,2.05,12.5,529.5,837.04,661.2
2016,3,15,9,30,844.0,94.0,2.1,13.0,573.0,856.92,672.59
2016,3,15,9,45,860.0,95.5,2.2,13.5,611.5,868.71,678.79
2016,3,15,10,0,876.0,97.0,2.3,14.0,650.0,869.49,677.41
2016,3,15,10,15,886.5,98.5,2.35,14.0,682.0,869.99,676.91
2016,3,15,10,30,897.0,100.0,2.4,14.0,714.0,866.99,674.09
2016,3,15,10,45,905.5,101.0,2.5,14.5,739.5,858.23,666.59
2016,3,15,11,0,914.0,102.0,2.6,15.0,765.0,845.94,656.76
2016,3,15,11,15,918.5,102.5,2.65,15.0,782.0,826.49,642.84
2016,3,15,11,30,923.0,103.0,2.7,15.0,799.0,803.73,626.69
2016,3,15,11,45,926.5,103.0,2.75,15.5,808.0,776.52,606.25
2016,3,15,12,0,930.0,103.0,2.8,16.0,817.0,746.23,582.89
2016,3,15,12,15,930.5,103.0,2.8,16.0,818.0,711.01,555.57
2016,3,15,12,30,931.0,103.0,2.8,16.0,819.0,673.15,525.8
2016,3,15,12,45,934.0,100.5,2.8,16.0,813.0,632.05,492.99
2016,3,15,13,0,937.0,98.0,2.8,16.0,807.0,588.49,457.49
2016,3,15,13,15,933.5,97.0,2.75,16.0,791.5,540.77,417.7
2016,3,15,13,30,930.0,96.0,2.7,16.0,776.0,491.47,375.62
2016,3,15,13,45,923.5,95.0,2.7,16.0,752.5,439.63,330.6
2016,3,15,14,0,917.0,94.0,2.7,16.0,729.0,386.92,283.81
2016,3,15,14,15,908.0,92.5,2.65,16.0,698.5,332.48,234.9
2016,3,15,14,30,899.0,91.0,2.6,16.0,668.0,277.87,185.96
2016,3,15,14,45,886.0,89.0,2.55,16.0,631.0,222.28,138.06
2016,3,15,15,0,873.0,87.0,2.5,16.0,594.0,167.42,95.36
2016,3,15,15,15,855.5,84.5,2.35,15.5,551.0,104.55,56.02
2016,3,15,15,30,838.0,82.0,2.2,15.0,508.0,58.96,46.37
2016,3,15,15,45,815.0,78.5,2.05,15.0,460.5,57.68,45.44
2016,3,15,16,0,792.0,75.0,1.9,15.0,413.0,56.37,44.43
2016,3,15,16,15,758.0,70.5,1.7,14.5,362.0,54.17,42.71
2016,3,15,16,30,724.0,66.0,1.5,14.0,311.0,51.91,40.89
2016,3,15,16,45,674.5,60.5,1.35,13.5,259.0,48.68,38.12
2016,3,15,17,0,625.0,55.0,1.2,13.0,207.0,41.51,31.71
2016,3,15,17,15,545.0,47.5,1.2,12.0,157.0,36.69,27.28
2016,3,15,17,30,465.0,40.0,1.2,11.0,107.0,31.78,22.54
2016,3,15,17,45,323.0,28.0,1.25,10.5,65.5,22.55,13.25
2016,3,15,18,0,181.0,16.0,1.3,10.0,24.0,12.99,0.0
2016,3,15,18,15,90.5,8.0,1.3,9.5,12.0,7.28,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,57.5,6.5,1.45,6.5,8.0,0.0,0.0
2016,3,16,6,30,115.0,13.0,1.7,7.0,16.0,81.34,0.0
2016,3,16,6,45,266.0,25.5,1.95,8.0,54.5,244.23,183.95
2016,3,16,7,0,417.0,38.0,2.2,9.0,93.0,369.3,306.72
2016,3,16,7,15,504.5,47.0,2.3,9.5,143.0,455.22,382.72
2016,3,16,7,30,592.0,56.0,2.4,10.0,193.0,545.34,457.4
2016,3,16,7,45,647.0,62.0,2.5,10.5,245.0,609.5,508.21
2016,3,16,8,0,702.0,68.0,2.6,11.0,297.0,669.11,553.34
2016,3,16,8,15,739.0,72.5,2.7,11.5,348.5,717.78,588.47
2016,3,16,8,30,776.0,77.0,2.8,12.0,400.0,764.95,621.46
2016,3,16,8,45,802.5,80.5,2.9,12.5,449.0,800.11,644.77
2016,3,16,9,0,829.0,84.0,3.0,13.0,498.0,832.75,665.94
2016,3,16,9,15,847.5,86.5,2.95,13.5,542.0,854.44,677.94
2016,3,16,9,30,866.0,89.0,2.9,14.0,586.0,872.97,687.67
2016,3,16,9,45,880.0,91.0,2.9,14.5,624.5,875.88,686.66
2016,3,16,10,0,894.0,93.0,2.9,15.0,663.0,883.39,689.2
2016,3,16,10,15,903.5,95.0,2.85,15.0,694.5,883.52,687.55
2016,3,16,10,30,913.0,97.0,2.8,15.0,726.0,880.07,683.62
2016,3,16,10,45,920.5,98.0,2.8,15.5,751.0,870.27,674.53
2016,3,16,11,0,928.0,99.0,2.8,16.0,776.0,856.92,663.18
2016,3,16,11,15,932.0,99.5,2.8,16.0,792.5,836.78,648.47
2016,3,16,11,30,936.0,100.0,2.8,16.0,809.0,813.3,631.54
2016,3,16,11,45,938.0,100.0,2.8,16.5,817.5,784.64,609.84
2016,3,16,12,0,940.0,100.0,2.8,17.0,826.0,752.95,585.59
2016,3,16,12,15,940.0,100.0,2.8,17.0,826.5,717.06,557.94
2016,3,16,12,30,940.0,100.0,2.8,17.0,827.0,678.55,527.85
2016,3,16,12,45,942.5,97.0,2.85,17.5,820.0,636.35,493.7
2016,3,16,13,0,945.0,94.0,2.9,18.0,813.0,591.75,456.97
2016,3,16,13,15,940.5,93.5,2.9,18.0,797.0,543.63,417.29
2016,3,16,13,30,936.0,93.0,2.9,18.0,781.0,494.0,375.35
2016,3,16,13,45,930.0,91.5,2.9,18.0,757.5,441.66,330.2
2016,3,16,14,0,924.0,90.0,2.9,18.0,734.0,388.41,283.23
2016,3,16,14,15,914.5,88.5,2.85,18.0,703.0,333.49,234.21
2016,3,16,14,30,905.0,87.0,2.8,18.0,672.0,278.46,185.15
2016,3,16,14,45,892.5,85.0,2.75,18.0,634.5,222.66,137.19
2016,3,16,15,0,880.0,83.0,2.7,18.0,597.0,167.54,94.24
2016,3,16,15,15,863.0,80.5,2.5,17.5,554.0,112.69,61.25
2016,3,16,15,30,846.0,78.0,2.3,17.0,511.0,56.05,43.44
2016,3,16,15,45,822.5,75.0,2.15,17.0,463.5,55.04,42.74
2016,3,16,16,0,799.0,72.0,2.0,17.0,416.0,54.01,41.98
2016,3,16,16,15,766.0,68.0,1.75,16.5,365.5,52.12,40.54
2016,3,16,16,30,733.0,64.0,1.5,16.0,315.0,50.2,39.03
2016,3,16,16,45,684.5,58.5,1.25,15.5,263.0,46.89,36.23
2016,3,16,17,0,636.0,53.0,1.0,15.0,211.0,43.53,33.25
2016,3,16,17,15,559.0,46.0,1.05,14.5,160.5,35.38,25.85
2016,3,16,17,30,482.0,39.0,1.1,14.0,110.0,30.83,21.44
2016,3,16,17,45,346.0,28.0,1.15,13.5,68.0,22.48,13.16
2016,3,16,18,0,210.0,17.0,1.2,13.0,26.0,13.85,0.0
2016,3,16,18,15,105.0,8.5,1.2,12.5,13.0,7.73,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.0,7.0,1.2,9.5,10.0,6.37,0.0
2016,3,17,6,30,174.0,14.0,1.3,10.0,20.0,145.27,0.0
2016,3,17,6,45,322.5,25.5,1.45,10.5,60.5,281.43,215.41
2016,3,17,7,0,471.0,37.0,1.6,11.0,101.0,406.5,334.1
2016,3,17,7,15,554.5,44.5,1.75,11.5,152.0,489.53,405.71
2016,3,17,7,30,638.0,52.0,1.9,12.0,203.0,570.79,471.9
2016,3,17,7,45,689.5,57.5,2.05,12.5,256.0,633.84,520.94
2016,3,17,8,0,741.0,63.0,2.2,13.0,309.0,696.92,567.91
2016,3,17,8,15,775.5,67.0,2.2,13.5,361.5,743.68,600.03
2016,3,17,8,30,810.0,71.0,2.2,14.0,414.0,788.81,629.95
2016,3,17,8,45,834.0,74.5,2.25,14.5,462.5,822.35,651.11
2016,3,17,9,0,858.0,78.0,2.3,15.0,511.0,853.25,670.12
2016,3,17,9,15,876.0,80.5,2.25,15.5,555.5,866.7,675.74
2016,3,17,9,30,894.0,83.0,2.2,16.0,600.0,885.15,685.02
2016,3,17,9,45,906.5,85.5,2.15,16.5,638.5,895.47,688.58
2016,3,17,10,0,919.0,88.0,2.1,17.0,677.0,902.26,689.88
2016,3,17,10,15,928.0,89.5,2.05,17.5,709.0,901.27,686.03
2016,3,17,10,30,937.0,91.0,2.0,18.0,741.0,896.66,679.97
2016,3,17,10,45,943.5,92.0,2.0,18.5,766.0,885.75,670.38
2016,3,17,11,0,950.0,93.0,2.0,19.0,791.0,871.25,658.59
2016,3,17,11,15,954.0,94.0,1.95,19.0,808.0,851.2,643.97
2016,3,17,11,30,958.0,95.0,1.9,19.0,825.0,827.72,627.18
2016,3,17,11,45,959.5,95.5,1.9,19.5,833.5,798.59,605.9
2016,3,17,12,0,961.0,96.0,1.9,20.0,842.0,766.38,582.43
2016,3,17,12,15,961.0,96.0,1.85,20.0,842.5,729.77,554.83
2016,3,17,12,30,961.0,96.0,1.8,20.0,843.0,690.48,524.85
2016,3,17,12,45,959.0,95.5,1.8,20.0,835.0,647.08,491.62
2016,3,17,13,0,957.0,95.0,1.8,20.0,827.0,601.52,455.96
2016,3,17,13,15,953.0,94.5,1.75,20.0,811.0,553.02,416.88
2016,3,17,13,30,949.0,94.0,1.7,20.0,795.0,502.94,375.54
2016,3,17,13,45,942.5,92.5,1.7,20.5,771.0,449.7,330.23
2016,3,17,14,0,936.0,91.0,1.7,21.0,747.0,395.58,283.24
2016,3,17,14,15,927.0,89.5,1.65,21.0,715.5,340.1,234.9
2016,3,17,14,30,918.0,88.0,1.6,21.0,684.0,284.46,186.34
2016,3,17,14,45,905.0,86.0,1.55,21.0,646.0,227.79,138.55
2016,3,17,15,0,892.0,84.0,1.5,21.0,608.0,171.86,95.53
2016,3,17,15,15,875.0,81.5,1.4,20.5,564.5,116.27,62.14
2016,3,17,15,30,858.0,79.0,1.3,20.0,521.0,56.75,43.46
2016,3,17,15,45,835.0,76.0,1.25,20.0,473.0,55.76,42.82
2016,3,17,16,0,812.0,73.0,1.2,20.0,425.0,54.75,42.1
2016,3,17,16,15,779.0,69.0,1.1,19.5,373.5,52.89,40.7
2016,3,17,16,30,746.0,65.0,1.0,19.0,322.0,50.98,39.23
2016,3,17,16,45,698.0,59.5,0.95,18.5,269.0,47.71,36.48
2016,3,17,17,0,650.0,54.0,0.9,18.0,216.0,44.37,33.57
2016,3,17,17,15,573.5,46.5,0.9,17.5,165.0,35.74,25.85
2016,3,17,17,30,497.0,39.0,0.9,17.0,114.0,30.76,21.13
2016,3,17,17,45,362.5,28.0,0.95,16.5,71.5,22.41,13.04
2016,3,17,18,0,228.0,17.0,1.0,16.0,29.0,13.78,0.0
2016,3,17,18,15,114.0,8.5,0.95,15.5,14.5,7.73,0.0
2016,3,17,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,85.0,8.0,2.0,8.5,11.5,56.21,0.0
2016,3,18,6,30,170.0,16.0,2.3,9.0,23.0,148.06,0.0
2016,3,18,6,45,312.0,28.0,2.6,10.0,64.0,278.88,219.05
2016,3,18,7,0,454.0,40.0,2.9,11.0,105.0,400.52,332.68
2016,3,18,7,15,537.5,48.5,2.85,11.0,156.0,484.91,406.55
2016,3,18,7,30,621.0,57.0,2.8,11.0,207.0,573.06,479.26
2016,3,18,7,45,361.0,97.0,2.75,11.5,189.0,430.73,362.78
2016,3,18,8,0,101.0,137.0,2.7,12.0,171.0,247.46,206.56
2016,3,18,8,15,122.0,160.0,2.7,12.0,207.5,290.67,242.8
2016,3,18,8,30,143.0,183.0,2.7,12.0,244.0,333.65,277.42
2016,3,18,8,45,247.5,192.5,2.7,12.5,312.5,446.8,368.93
2016,3,18,9,0,352.0,202.0,2.7,13.0,381.0,545.76,445.97
2016,3,18,9,15,612.5,147.5,2.7,13.0,491.5,731.89,589.76
2016,3,18,9,30,873.0,93.0,2.7,13.0,602.0,889.95,701.51
2016,3,18,9,45,885.0,95.5,2.75,13.5,640.0,891.39,698.47
2016,3,18,10,0,897.0,98.0,2.8,14.0,678.0,897.57,700.44
2016,3,18,10,15,907.0,100.0,2.8,14.0,710.5,897.92,699.32
2016,3,18,10,30,917.0,102.0,2.8,14.0,743.0,894.66,695.88
2016,3,18,10,45,922.5,104.0,2.8,14.5,767.5,884.0,686.17
2016,3,18,11,0,928.0,106.0,2.8,15.0,792.0,869.8,674.22
2016,3,18,11,15,932.5,107.0,2.8,15.0,809.0,850.29,659.97
2016,3,18,11,30,937.0,108.0,2.8,15.0,826.0,827.41,643.46
2016,3,18,11,45,936.0,110.0,2.85,15.5,834.0,798.15,621.64
2016,3,18,12,0,935.0,112.0,2.9,16.0,842.0,765.99,597.2
2016,3,18,12,15,935.0,112.0,2.9,16.0,842.5,729.91,569.43
2016,3,18,12,30,935.0,112.0,2.9,16.0,843.0,691.24,539.24
2016,3,18,12,45,927.5,114.5,2.9,16.0,834.0,647.94,504.9
2016,3,18,13,0,920.0,117.0,2.9,16.0,825.0,602.91,468.47
2016,3,18,13,15,915.5,116.5,2.9,16.0,808.5,555.39,429.27
2016,3,18,13,30,911.0,116.0,2.9,16.0,792.0,506.43,387.87
2016,3,18,13,45,904.0,114.0,2.95,16.0,768.0,454.06,342.86
2016,3,18,14,0,897.0,112.0,3.0,16.0,744.0,400.96,296.12
2016,3,18,14,15,887.0,110.0,3.05,16.0,713.0,340.94,243.23
2016,3,18,14,30,877.0,108.0,3.1,16.0,682.0,285.75,193.92
2016,3,18,14,45,868.0,104.0,3.15,16.0,645.0,229.54,145.08
2016,3,18,15,0,859.0,100.0,3.2,16.0,608.0,173.83,100.64
2016,3,18,15,15,841.0,97.0,3.2,15.5,564.0,118.98,66.15
2016,3,18,15,30,823.0,94.0,3.2,15.0,520.0,67.1,53.44
2016,3,18,15,45,693.0,107.5,3.2,14.5,443.5,70.8,57.01
2016,3,18,16,0,563.0,121.0,3.2,14.0,367.0,82.64,67.75
2016,3,18,16,15,522.5,116.0,3.0,13.5,322.5,80.94,66.57
2016,3,18,16,30,482.0,111.0,2.8,13.0,278.0,78.88,65.03
2016,3,18,16,45,447.5,96.5,2.6,12.5,232.5,69.95,57.28
2016,3,18,17,0,413.0,82.0,2.4,12.0,187.0,60.62,48.97
2016,3,18,17,15,356.0,67.5,2.3,11.5,143.0,50.8,39.99
2016,3,18,17,30,299.0,53.0,2.2,11.0,99.0,40.59,30.43
2016,3,18,17,45,149.5,39.0,2.15,10.5,62.0,31.15,21.0
2016,3,18,18,0,0.0,25.0,2.1,10.0,25.0,21.03,0.91
2016,3,18,18,15,0.0,12.5,2.1,9.5,12.5,11.37,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.5,9.5,9.5,8.64,0.0
2016,3,19,6,30,0.0,19.0,1.7,10.0,19.0,19.05,0.0
2016,3,19,6,45,96.5,35.5,1.95,10.5,50.0,131.5,102.4
2016,3,19,7,0,193.0,52.0,2.2,11.0,81.0,219.45,182.59
2016,3,19,7,15,231.0,71.0,2.25,11.0,119.0,275.06,232.27
2016,3,19,7,30,269.0,90.0,2.3,11.0,157.0,331.7,281.26
2016,3,19,7,45,301.5,106.0,2.35,11.5,197.0,380.59,321.71
2016,3,19,8,0,334.0,122.0,2.4,12.0,237.0,447.01,374.39
2016,3,19,8,15,291.0,150.0,2.4,12.0,261.0,432.92,360.97
2016,3,19,8,30,248.0,178.0,2.4,12.0,285.0,431.94,357.8
2016,3,19,8,45,222.0,203.0,2.45,12.5,307.0,422.23,347.76
2016,3,19,9,0,196.0,228.0,2.5,13.0,329.0,426.53,348.55
2016,3,19,9,15,224.5,245.5,2.5,13.5,370.5,467.64,379.44
2016,3,19,9,30,253.0,263.0,2.5,14.0,412.0,523.8,420.76
2016,3,19,9,45,556.5,181.0,2.5,14.5,535.5,708.11,564.13
2016,3,19,10,0,860.0,99.0,2.5,15.0,659.0,869.41,677.19
2016,3,19,10,15,869.5,100.5,2.5,15.0,690.0,869.05,674.13
2016,3,19,10,30,879.0,102.0,2.5,15.0,721.0,865.25,670.38
2016,3,19,10,45,883.0,105.0,2.5,15.5,744.5,854.96,661.03
2016,3,19,11,0,887.0,108.0,2.5,16.0,768.0,841.26,649.55
2016,3,19,11,15,604.0,233.5,2.5,16.0,687.0,727.08,564.5
2016,3,19,11,30,321.0,359.0,2.5,16.0,606.0,596.75,463.34
2016,3,19,11,45,287.5,371.0,2.55,16.0,594.5,566.4,440.6
2016,3,19,12,0,254.0,383.0,2.6,16.0,583.0,536.64,417.55
2016,3,19,12,15,383.0,339.0,2.65,16.0,640.5,566.46,441.61
2016,3,19,12,30,512.0,295.0,2.7,16.0,698.0,590.27,459.82
2016,3,19,12,45,369.5,337.0,2.75,16.0,626.5,512.27,398.93
2016,3,19,13,0,227.0,379.0,2.8,16.0,555.0,446.68,347.77
2016,3,19,13,15,562.0,242.0,2.8,16.0,665.0,483.11,375.52
2016,3,19,13,30,897.0,105.0,2.8,16.0,775.0,493.53,378.76
2016,3,19,13,45,618.5,210.5,2.8,16.0,666.0,413.32,315.14
2016,3,19,14,0,340.0,316.0,2.8,16.0,557.0,363.1,277.68
2016,3,19,14,15,324.0,304.5,2.8,16.0,526.5,325.49,246.82
2016,3,19,14,30,308.0,293.0,2.8,16.0,496.0,289.55,217.32
2016,3,19,14,45,255.5,283.0,2.8,16.0,445.0,249.71,186.84
2016,3,19,15,0,203.0,273.0,2.8,16.0,394.0,223.88,168.92
2016,3,19,15,15,201.5,253.5,2.85,15.5,366.0,193.97,147.81
2016,3,19,15,30,200.0,234.0,2.9,15.0,338.0,164.52,137.43
2016,3,19,15,45,306.0,194.5,2.95,15.0,337.5,133.98,111.68
2016,3,19,16,0,412.0,155.0,3.0,15.0,337.0,104.39,86.4
2016,3,19,16,15,394.5,139.5,2.85,14.5,297.0,96.03,79.53
2016,3,19,16,30,377.0,124.0,2.7,14.0,257.0,87.25,72.14
2016,3,19,16,45,363.5,105.0,2.6,13.5,216.5,75.5,61.97
2016,3,19,17,0,350.0,86.0,2.5,13.0,176.0,63.18,51.06
2016,3,19,17,15,310.0,69.0,2.4,12.5,135.5,51.68,40.63
2016,3,19,17,30,270.0,52.0,2.3,12.0,95.0,39.68,29.53
2016,3,19,17,45,197.5,35.5,2.2,11.5,60.5,27.51,17.93
2016,3,19,18,0,125.0,19.0,2.1,11.0,26.0,14.91,0.66
2016,3,19,18,15,62.5,9.5,2.1,10.5,13.0,8.64,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.1,10.5,7.0,6.37,0.0
2016,3,20,6,30,0.0,14.0,1.2,11.0,14.0,12.32,0.0
2016,3,20,6,45,7.0,33.0,1.35,11.5,34.5,37.53,25.22
2016,3,20,7,0,14.0,52.0,1.5,12.0,55.0,69.84,53.9
2016,3,20,7,15,25.5,73.5,1.65,12.0,79.5,103.05,83.23
2016,3,20,7,30,37.0,95.0,1.8,12.0,104.0,135.66,111.7
2016,3,20,7,45,44.5,116.0,2.0,12.5,129.5,164.19,135.85
2016,3,20,8,0,52.0,137.0,2.2,13.0,155.0,192.49,159.24
2016,3,20,8,15,120.5,161.5,2.25,13.0,212.0,291.02,241.86
2016,3,20,8,30,189.0,186.0,2.3,13.0,269.0,376.43,311.38
2016,3,20,8,45,217.0,205.5,2.4,13.5,310.5,421.34,345.7
2016,3,20,9,0,245.0,225.0,2.5,14.0,352.0,482.19,391.6
2016,3,20,9,15,242.5,246.0,2.65,14.0,381.0,500.67,404.37
2016,3,20,9,30,240.0,267.0,2.8,14.0,410.0,501.55,404.12
2016,3,20,9,45,145.5,275.0,2.95,14.5,363.5,421.69,338.46
2016,3,20,10,0,51.0,283.0,3.1,15.0,317.0,327.3,261.01
2016,3,20,10,15,42.0,285.0,3.3,15.0,314.0,316.99,252.56
2016,3,20,10,30,33.0,287.0,3.5,15.0,311.0,307.08,244.17
2016,3,20,10,45,19.0,239.0,3.7,15.5,253.0,233.8,185.27
2016,3,20,11,0,5.0,191.0,3.9,16.0,195.0,176.14,138.42
2016,3,20,11,15,21.0,258.5,4.1,16.0,275.0,250.5,198.14
2016,3,20,11,30,37.0,326.0,4.3,16.0,355.0,331.59,261.87
2016,3,20,11,45,30.5,314.0,4.55,16.5,338.0,310.82,244.84
2016,3,20,12,0,24.0,302.0,4.8,17.0,321.0,286.27,225.11
2016,3,20,12,15,14.5,242.5,4.9,16.5,254.0,224.83,176.89
2016,3,20,12,30,5.0,183.0,5.0,16.0,187.0,165.17,129.42
2016,3,20,12,45,6.0,195.0,5.15,16.0,200.0,175.55,137.89
2016,3,20,13,0,7.0,207.0,5.3,16.0,213.0,185.6,146.02
2016,3,20,13,15,78.5,288.0,5.3,16.0,347.5,285.6,225.97
2016,3,20,13,30,150.0,369.0,5.3,16.0,482.0,370.21,291.4
2016,3,20,13,45,75.0,235.0,5.35,16.0,291.5,228.51,179.71
2016,3,20,14,0,0.0,101.0,5.4,16.0,101.0,89.49,68.37
2016,3,20,14,15,0.0,58.0,5.3,15.5,58.0,51.38,37.18
2016,3,20,14,30,0.0,15.0,5.2,15.0,15.0,13.25,5.47
2016,3,20,14,45,0.0,78.5,5.15,15.0,78.5,69.56,52.61
2016,3,20,15,0,0.0,142.0,5.1,15.0,142.0,122.62,96.73
2016,3,20,15,15,0.0,116.0,4.85,14.5,116.0,101.14,79.29
2016,3,20,15,30,0.0,90.0,4.6,14.0,90.0,79.59,64.6
2016,3,20,15,45,23.0,134.0,4.45,14.0,144.5,108.83,90.44
2016,3,20,16,0,46.0,178.0,4.3,14.0,199.0,136.35,114.71
2016,3,20,16,15,41.5,158.0,4.0,13.5,175.0,122.39,103.0
2016,3,20,16,30,37.0,138.0,3.7,13.0,151.0,108.11,90.86
2016,3,20,16,45,30.5,117.0,3.45,13.0,126.5,92.85,77.49
2016,3,20,17,0,24.0,96.0,3.2,13.0,102.0,77.26,63.59
2016,3,20,17,15,13.5,75.0,2.95,12.5,78.5,62.84,50.58
2016,3,20,17,30,3.0,54.0,2.7,12.0,55.0,45.84,35.01
2016,3,20,17,45,1.5,34.5,2.5,12.0,35.0,29.8,19.95
2016,3,20,18,0,0.0,15.0,2.3,12.0,15.0,13.21,1.08
2016,3,20,18,15,0.0,7.5,2.25,12.0,7.5,6.82,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,8.5,10.0,1.4,9.5,10.5,14.08,0.0
2016,3,21,6,30,17.0,20.0,1.5,10.0,21.0,32.82,9.77
2016,3,21,6,45,74.0,40.0,1.65,10.5,51.0,110.67,87.08
2016,3,21,7,0,131.0,60.0,1.8,11.0,81.0,189.42,157.05
2016,3,21,7,15,166.0,81.5,2.0,11.0,117.5,244.25,205.56
2016,3,21,7,30,201.0,103.0,2.2,11.0,154.0,299.86,253.54
2016,3,21,7,45,238.5,118.5,2.4,11.5,192.5,349.62,295.11
2016,3,21,8,0,276.0,134.0,2.6,12.0,231.0,400.65,336.49
2016,3,21,8,15,449.5,120.5,2.8,12.0,306.5,546.9,455.99
2016,3,21,8,30,623.0,107.0,3.0,12.0,382.0,691.09,567.01
2016,3,21,8,45,687.0,109.5,3.2,12.5,444.0,755.13,612.42
2016,3,21,9,0,751.0,112.0,3.4,13.0,506.0,817.82,656.47
2016,3,21,9,15,771.0,115.5,3.6,13.0,549.0,840.91,672.16
2016,3,21,9,30,791.0,119.0,3.8,13.0,592.0,856.35,682.59
2016,3,21,9,45,435.0,210.0,4.05,13.0,472.5,636.75,514.44
2016,3,21,10,0,79.0,301.0,4.3,13.0,353.0,371.46,299.18
2016,3,21,10,15,67.0,308.0,4.45,13.0,354.0,363.13,292.54
2016,3,21,10,30,55.0,315.0,4.6,13.0,355.0,354.95,285.28
2016,3,21,10,45,27.5,180.5,4.85,13.5,200.5,192.8,154.38
2016,3,21,11,0,0.0,46.0,5.1,14.0,46.0,40.77,28.38
2016,3,21,11,15,13.5,177.0,5.25,14.0,188.0,169.44,134.7
2016,3,21,11,30,27.0,308.0,5.4,14.0,330.0,306.76,244.92
2016,3,21,11,45,18.0,264.5,5.6,14.5,279.5,250.24,198.99
2016,3,21,12,0,9.0,221.0,5.8,15.0,229.0,203.2,160.78
2016,3,21,12,15,9.0,221.5,5.85,15.0,229.0,202.59,160.31
2016,3,21,12,30,9.0,222.0,5.9,15.0,229.0,201.94,159.77
2016,3,21,12,45,135.5,302.5,6.0,15.0,408.5,346.33,276.53
2016,3,21,13,0,262.0,383.0,6.1,15.0,588.0,469.47,372.54
2016,3,21,13,15,266.0,371.5,5.95,14.5,576.0,442.32,350.52
2016,3,21,13,30,270.0,360.0,5.8,14.0,564.0,414.73,328.16
2016,3,21,13,45,175.5,346.0,5.65,14.0,477.5,349.82,276.51
2016,3,21,14,0,81.0,332.0,5.5,14.0,391.0,296.91,235.3
2016,3,21,14,15,61.5,305.5,5.4,14.0,349.0,263.04,208.48
2016,3,21,14,30,42.0,279.0,5.3,14.0,307.0,231.92,184.02
2016,3,21,14,45,21.0,221.5,5.25,14.0,235.5,189.53,150.69
2016,3,21,15,0,0.0,164.0,5.2,14.0,164.0,140.02,111.36
2016,3,21,15,15,0.0,115.0,5.0,13.5,115.0,100.36,78.92
2016,3,21,15,30,0.0,66.0,4.8,13.0,66.0,58.37,46.16
2016,3,21,15,45,0.5,106.0,4.65,13.0,106.0,92.22,76.21
2016,3,21,16,0,1.0,146.0,4.5,13.0,146.0,121.65,102.3
2016,3,21,16,15,39.0,145.5,4.3,12.5,159.5,114.74,96.67
2016,3,21,16,30,77.0,145.0,4.1,12.0,173.0,112.8,95.39
2016,3,21,16,45,256.5,118.5,3.9,11.5,190.0,87.81,73.45
2016,3,21,17,0,436.0,92.0,3.7,11.0,207.0,67.82,55.65
2016,3,21,17,15,356.5,78.5,3.4,10.5,158.5,58.85,47.44
2016,3,21,17,30,277.0,65.0,3.1,10.0,110.0,49.59,38.68
2016,3,21,17,45,197.5,45.5,2.85,10.0,71.5,35.27,24.97
2016,3,21,18,0,118.0,26.0,2.6,10.0,33.0,20.43,6.28
2016,3,21,18,15,59.0,13.0,2.45,9.5,16.5,11.82,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,103.5,11.5,1.4,7.5,18.0,71.56,0.0
2016,3,22,6,30,207.0,23.0,1.6,8.0,36.0,191.36,106.57
2016,3,22,6,45,342.0,34.5,1.85,8.5,80.0,311.2,254.97
2016,3,22,7,0,477.0,46.0,2.1,9.0,124.0,431.32,361.67
2016,3,22,7,15,554.5,54.0,2.25,9.5,176.0,512.92,431.02
2016,3,22,7,30,632.0,62.0,2.4,10.0,228.0,597.61,499.34
2016,3,22,7,45,682.5,67.5,2.55,10.5,281.5,659.74,547.15
2016,3,22,8,0,733.0,73.0,2.7,11.0,335.0,716.97,589.43
2016,3,22,8,15,766.0,77.0,2.7,11.0,387.0,762.8,622.06
2016,3,22,8,30,799.0,81.0,2.7,11.0,439.0,806.85,652.59
2016,3,22,8,45,826.0,83.5,2.7,11.5,488.5,841.7,674.55
2016,3,22,9,0,853.0,86.0,2.7,12.0,538.0,873.95,694.31
2016,3,22,9,15,870.0,88.5,2.7,12.0,582.0,894.44,706.75
2016,3,22,9,30,887.0,91.0,2.7,12.0,626.0,903.38,711.1
2016,3,22,9,45,903.0,91.5,2.75,12.5,665.0,914.2,716.13
2016,3,22,10,0,919.0,92.0,2.8,13.0,704.0,921.55,718.82
2016,3,22,10,15,928.0,93.5,2.75,13.0,735.5,920.3,716.15
2016,3,22,10,30,937.0,95.0,2.7,13.0,767.0,915.41,711.18
2016,3,22,10,45,944.0,95.0,2.7,13.0,791.5,903.54,701.97
2016,3,22,11,0,951.0,95.0,2.7,13.0,816.0,888.11,690.46
2016,3,22,11,15,954.5,96.0,2.7,13.0,832.5,867.33,675.34
2016,3,22,11,30,958.0,97.0,2.7,13.0,849.0,843.16,657.95
2016,3,22,11,45,960.5,97.0,2.75,13.5,857.0,813.97,636.2
2016,3,22,12,0,963.0,97.0,2.8,14.0,865.0,781.68,612.27
2016,3,22,12,15,963.0,97.0,2.85,14.0,865.0,744.72,584.62
2016,3,22,12,30,963.0,97.0,2.9,14.0,865.0,705.1,553.92
2016,3,22,12,45,958.5,97.5,3.0,14.0,856.5,660.77,519.16
2016,3,22,13,0,954.0,98.0,3.1,14.0,848.0,614.48,481.97
2016,3,22,13,15,950.0,97.5,3.15,14.0,831.5,565.86,441.76
2016,3,22,13,30,946.0,97.0,3.2,14.0,815.0,515.69,399.16
2016,3,22,13,45,940.0,95.5,3.3,14.0,790.5,462.56,353.13
2016,3,22,14,0,934.0,94.0,3.4,14.0,766.0,408.55,305.11
2016,3,22,14,15,925.0,92.5,3.4,13.5,734.5,352.97,255.32
2016,3,22,14,30,916.0,91.0,3.4,13.0,703.0,297.25,204.99
2016,3,22,14,45,905.0,88.5,3.45,13.0,665.5,240.5,154.6
2016,3,22,15,0,894.0,86.0,3.5,13.0,628.0,184.31,108.34
2016,3,22,15,15,877.5,83.5,3.3,13.0,584.0,128.47,70.81
2016,3,22,15,30,861.0,81.0,3.1,13.0,540.0,65.28,52.2
2016,3,22,15,45,838.0,78.5,2.95,13.0,491.5,57.01,45.11
2016,3,22,16,0,815.0,76.0,2.8,13.0,443.0,56.46,44.79
2016,3,22,16,15,783.5,72.0,2.55,12.5,391.5,54.7,43.46
2016,3,22,16,30,752.0,68.0,2.3,12.0,340.0,52.9,42.06
2016,3,22,16,45,707.0,62.5,2.05,12.0,287.0,49.73,39.29
2016,3,22,17,0,662.0,57.0,1.8,12.0,234.0,46.49,36.36
2016,3,22,17,15,589.5,50.0,1.8,11.0,182.0,38.17,28.85
2016,3,22,17,30,517.0,43.0,1.8,10.0,130.0,33.73,24.61
2016,3,22,17,45,391.5,33.0,1.8,9.5,85.0,26.4,17.44
2016,3,22,18,0,266.0,23.0,1.8,9.0,40.0,18.87,6.48
2016,3,22,18,15,133.0,11.5,1.85,9.0,20.0,10.46,0.0
2016,3,22,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,74.0,11.5,2.05,5.5,16.5,54.43,0.0
2016,3,23,6,30,148.0,23.0,2.3,6.0,33.0,154.08,97.89
2016,3,23,6,45,226.5,39.5,2.55,7.0,70.0,238.5,197.78
2016,3,23,7,0,305.0,56.0,2.8,8.0,107.0,320.83,272.5
2016,3,23,7,15,352.5,71.5,2.9,8.5,150.5,383.19,327.52
2016,3,23,7,30,400.0,87.0,3.0,9.0,194.0,447.35,381.76
2016,3,23,7,45,440.5,97.5,3.1,9.5,238.0,500.5,425.03
2016,3,23,8,0,481.0,108.0,3.2,10.0,282.0,554.23,467.24
2016,3,23,8,15,577.5,102.0,3.2,10.5,341.5,643.04,534.94
2016,3,23,8,30,674.0,96.0,3.2,11.0,401.0,725.7,595.28
2016,3,23,8,45,760.0,93.0,3.2,11.5,471.5,798.49,646.36
2016,3,23,9,0,846.0,90.0,3.2,12.0,542.0,875.57,699.17
2016,3,23,9,15,863.5,93.0,3.2,12.5,586.5,897.02,710.75
2016,3,23,9,30,881.0,96.0,3.2,13.0,631.0,915.2,720.43
2016,3,23,9,45,895.0,97.5,3.2,13.5,669.5,916.8,718.42
2016,3,23,10,0,909.0,99.0,3.2,14.0,708.0,923.42,720.28
2016,3,23,10,15,918.0,100.5,3.2,14.0,740.0,922.06,717.96
2016,3,23,10,30,927.0,102.0,3.2,14.0,772.0,917.09,713.35
2016,3,23,10,45,756.0,178.5,3.2,14.5,736.0,845.66,660.58
2016,3,23,11,0,585.0,255.0,3.2,15.0,700.0,755.93,591.12
2016,3,23,11,15,579.5,264.5,3.1,15.0,713.5,740.86,579.08
2016,3,23,11,30,574.0,274.0,3.0,15.0,727.0,723.58,564.89
2016,3,23,11,45,607.5,264.0,2.95,15.5,747.5,716.79,558.35
2016,3,23,12,0,641.0,254.0,2.9,16.0,768.0,704.73,547.77
2016,3,23,12,15,667.0,241.0,2.85,16.0,776.5,680.87,529.44
2016,3,23,12,30,693.0,228.0,2.8,16.0,785.0,653.5,508.21
2016,3,23,12,45,812.0,171.5,2.8,16.5,817.0,641.01,497.71
2016,3,23,13,0,931.0,115.0,2.8,17.0,849.0,618.58,478.49
2016,3,23,13,15,926.5,114.0,2.75,17.0,832.5,569.99,438.66
2016,3,23,13,30,922.0,113.0,2.7,17.0,816.0,519.99,396.85
2016,3,23,13,45,911.0,113.5,2.65,17.0,790.5,467.3,351.93
2016,3,23,14,0,900.0,114.0,2.6,17.0,765.0,414.21,305.63
2016,3,23,14,15,890.0,112.0,2.5,16.5,733.0,359.38,257.58
2016,3,23,14,30,880.0,110.0,2.4,16.0,701.0,298.29,204.23
2016,3,23,14,45,865.0,108.0,2.35,16.0,662.5,242.17,155.47
2016,3,23,15,0,850.0,106.0,2.3,16.0,624.0,187.21,110.96
2016,3,23,15,15,831.5,103.0,2.2,15.5,580.0,132.62,74.46
2016,3,23,15,30,813.0,100.0,2.1,15.0,536.0,80.05,54.22
2016,3,23,15,45,788.5,96.0,2.05,15.0,487.5,69.42,55.6
2016,3,23,16,0,764.0,92.0,2.0,15.0,439.0,68.26,54.78
2016,3,23,16,15,672.5,91.0,1.8,14.5,370.5,62.56,50.03
2016,3,23,16,30,581.0,90.0,1.6,14.0,302.0,63.59,51.2
2016,3,23,16,45,514.0,87.5,1.4,13.5,254.0,63.95,51.72
2016,3,23,17,0,447.0,85.0,1.2,13.0,206.0,62.55,50.55
2016,3,23,17,15,387.0,71.5,1.2,12.0,160.0,53.55,42.5
2016,3,23,17,30,327.0,58.0,1.2,11.0,114.0,44.21,33.87
2016,3,23,17,45,230.5,42.0,1.3,10.5,74.5,32.48,22.72
2016,3,23,18,0,134.0,26.0,1.4,10.0,35.0,20.37,8.3
2016,3,23,18,15,67.0,13.0,1.45,9.5,17.5,11.82,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,13.0,1.35,7.5,19.5,68.92,0.0
2016,3,24,6,30,191.0,26.0,1.6,8.0,39.0,189.55,130.54
2016,3,24,6,45,302.5,39.5,1.85,9.0,82.0,292.76,241.77
2016,3,24,7,0,414.0,53.0,2.1,10.0,125.0,398.38,334.48
2016,3,24,7,15,488.0,62.5,2.05,10.5,175.5,478.2,401.92
2016,3,24,7,30,562.0,72.0,2.0,11.0,226.0,560.82,467.46
2016,3,24,7,45,599.5,82.0,2.0,11.5,276.5,616.87,509.53
