Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,0,637.0,92.0,2.0,12.0,327.0,672.5,549.62
2016,3,24,8,15,673.0,98.0,2.05,12.5,378.0,721.07,583.34
2016,3,24,8,30,709.0,104.0,2.1,13.0,429.0,768.26,615.17
2016,3,24,8,45,713.5,117.0,2.15,13.5,473.5,794.54,631.17
2016,3,24,9,0,718.0,130.0,2.2,14.0,518.0,817.69,644.93
2016,3,24,9,15,739.0,134.0,2.2,14.5,561.0,841.98,659.01
2016,3,24,9,30,760.0,138.0,2.2,15.0,604.0,863.36,670.91
2016,3,24,9,45,780.5,139.0,2.2,15.5,642.5,877.71,677.92
2016,3,24,10,0,801.0,140.0,2.2,16.0,681.0,883.79,679.34
2016,3,24,10,15,812.5,142.5,2.15,16.0,712.5,885.65,678.86
2016,3,24,10,30,824.0,145.0,2.1,16.0,744.0,884.02,676.18
2016,3,24,10,45,835.5,145.0,2.1,16.5,769.0,876.3,668.74
2016,3,24,11,0,847.0,145.0,2.1,17.0,794.0,865.06,659.12
2016,3,24,11,15,852.5,146.5,2.1,17.0,811.0,846.96,646.19
2016,3,24,11,30,858.0,148.0,2.1,17.0,828.0,825.59,631.16
2016,3,24,11,45,851.0,154.0,2.1,17.5,834.5,795.97,609.04
2016,3,24,12,0,844.0,160.0,2.1,18.0,841.0,763.88,584.1
2016,3,24,12,15,708.5,223.0,2.1,18.0,794.5,694.72,531.64
2016,3,24,12,30,573.0,286.0,2.1,18.0,748.0,627.67,480.6
2016,3,24,12,45,733.0,207.5,2.15,18.0,792.5,626.18,480.63
2016,3,24,13,0,893.0,129.0,2.2,18.0,837.0,611.36,468.94
2016,3,24,13,15,888.5,128.0,2.2,18.0,820.5,564.25,430.95
2016,3,24,13,30,884.0,127.0,2.2,18.0,804.0,513.36,389.33
2016,3,24,13,45,877.5,125.0,2.25,18.0,780.0,461.2,345.7
2016,3,24,14,0,871.0,123.0,2.3,18.0,756.0,408.41,300.34
2016,3,24,14,15,861.0,121.0,2.3,18.0,725.0,354.14,252.87
2016,3,24,14,30,851.0,119.0,2.3,18.0,694.0,300.06,205.2
2016,3,24,14,45,831.0,119.0,2.3,18.0,655.0,246.0,158.78
2016,3,24,15,0,811.0,119.0,2.3,18.0,616.0,193.69,116.87
2016,3,24,15,15,792.0,115.5,2.15,17.5,572.5,140.8,81.43
2016,3,24,15,30,773.0,112.0,2.0,17.0,529.0,82.33,54.65
2016,3,24,15,45,737.0,111.0,1.95,17.0,479.5,72.42,57.73
2016,3,24,16,0,701.0,110.0,1.9,17.0,430.0,74.04,59.34
2016,3,24,16,15,665.0,103.5,1.8,16.5,379.0,71.68,57.6
2016,3,24,16,30,629.0,97.0,1.7,16.0,328.0,69.23,55.73
2016,3,24,16,45,596.5,85.5,1.6,15.5,278.0,62.6,50.1
2016,3,24,17,0,564.0,74.0,1.5,15.0,228.0,55.6,44.0
2016,3,24,17,15,492.0,64.0,1.6,14.0,177.5,49.36,38.45
2016,3,24,17,30,420.0,54.0,1.7,13.0,127.0,42.89,32.45
2016,3,24,17,45,322.0,39.5,1.8,12.5,84.0,31.92,22.1
2016,3,24,18,0,224.0,25.0,1.9,12.0,41.0,20.45,8.96
2016,3,24,18,15,112.0,12.5,2.15,11.5,20.5,11.37,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,115.0,14.0,0.95,8.0,23.0,81.92,0.0
2016,3,25,6,30,230.0,28.0,1.0,8.0,46.0,222.09,161.43
2016,3,25,6,45,331.5,42.0,1.1,8.5,89.5,316.37,261.15
2016,3,25,7,0,433.0,56.0,1.2,9.0,133.0,416.97,348.64
2016,3,25,7,15,505.0,65.0,1.35,9.0,184.0,495.81,415.48
2016,3,25,7,30,577.0,74.0,1.5,9.0,235.0,577.08,480.88
2016,3,25,7,45,633.0,79.0,1.7,9.5,288.0,642.34,530.84
2016,3,25,8,0,689.0,84.0,1.9,10.0,341.0,707.89,579.37
2016,3,25,8,15,722.0,88.5,1.95,10.5,391.5,753.03,610.13
2016,3,25,8,30,755.0,93.0,2.0,11.0,442.0,796.63,639.12
2016,3,25,8,45,789.0,93.0,2.05,12.0,492.0,829.19,658.34
2016,3,25,9,0,823.0,93.0,2.1,13.0,542.0,864.36,679.15
2016,3,25,9,15,840.5,96.0,2.1,13.5,585.0,885.63,690.61
2016,3,25,9,30,858.0,99.0,2.1,14.0,628.0,903.71,699.96
2016,3,25,9,45,872.0,100.5,2.15,15.0,666.0,905.09,697.05
2016,3,25,10,0,886.0,102.0,2.2,16.0,704.0,911.73,698.1
2016,3,25,10,15,895.5,104.0,2.2,16.0,736.0,911.42,696.57
2016,3,25,10,30,905.0,106.0,2.2,16.0,768.0,907.55,692.85
2016,3,25,10,45,907.5,110.0,2.25,16.5,791.5,896.18,683.39
2016,3,25,11,0,910.0,114.0,2.3,17.0,815.0,881.34,671.76
2016,3,25,11,15,914.0,114.5,2.3,17.0,831.0,860.84,657.2
2016,3,25,11,30,918.0,115.0,2.3,17.0,847.0,837.09,640.52
2016,3,25,11,45,921.5,115.0,2.35,17.5,856.0,809.33,620.32
2016,3,25,12,0,925.0,115.0,2.4,18.0,865.0,778.53,598.02
2016,3,25,12,15,925.0,115.0,2.4,18.0,864.5,742.43,571.13
2016,3,25,12,30,925.0,115.0,2.4,18.0,864.0,703.8,541.77
2016,3,25,12,45,932.5,109.0,2.45,18.0,858.0,662.12,509.94
2016,3,25,13,0,940.0,103.0,2.5,18.0,852.0,617.76,475.2
2016,3,25,13,15,936.0,102.0,2.5,18.0,835.5,569.18,436.01
2016,3,25,13,30,932.0,101.0,2.5,18.0,819.0,519.11,394.59
2016,3,25,13,45,927.0,99.5,2.5,18.0,795.0,466.96,350.37
2016,3,25,14,0,922.0,98.0,2.5,18.0,771.0,413.85,304.21
2016,3,25,14,15,912.5,96.0,2.45,18.0,739.0,358.24,255.17
2016,3,25,14,30,903.0,94.0,2.4,18.0,707.0,302.6,205.74
2016,3,25,14,45,890.5,92.0,2.4,18.0,669.0,246.56,157.01
2016,3,25,15,0,878.0,90.0,2.4,18.0,631.0,191.24,111.99
2016,3,25,15,15,861.0,87.5,2.35,17.5,587.0,136.14,74.66
2016,3,25,15,30,844.0,85.0,2.3,17.0,543.0,73.79,45.42
2016,3,25,15,45,817.0,83.0,2.25,17.0,494.0,59.71,46.69
2016,3,25,16,0,790.0,81.0,2.2,17.0,445.0,59.66,46.82
2016,3,25,16,15,758.5,76.5,2.05,16.5,393.5,57.68,45.34
2016,3,25,16,30,727.0,72.0,1.9,16.0,342.0,55.64,43.77
2016,3,25,16,45,676.5,67.5,1.8,15.5,289.0,48.75,37.85
2016,3,25,17,0,626.0,63.0,1.7,15.0,236.0,46.77,36.17
2016,3,25,17,15,555.0,55.5,1.7,14.0,184.5,42.24,32.14
2016,3,25,17,30,484.0,48.0,1.7,13.0,133.0,37.6,27.81
2016,3,25,17,45,365.5,37.0,1.75,12.5,88.5,29.59,20.15
2016,3,25,18,0,247.0,26.0,1.8,12.0,44.0,21.3,10.17
2016,3,25,18,15,123.5,13.0,1.85,11.5,22.0,11.82,0.0
2016,3,25,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,12.5,2.5,9.5,25.5,109.45,0.0
2016,3,26,6,30,324.0,25.0,2.7,10.0,51.0,281.95,212.83
2016,3,26,6,45,432.0,34.5,2.95,10.5,97.0,377.38,313.06
2016,3,26,7,0,540.0,44.0,3.2,11.0,143.0,480.95,403.42
2016,3,26,7,15,604.5,50.0,3.25,11.5,194.5,547.51,459.12
2016,3,26,7,30,669.0,56.0,3.3,12.0,246.0,622.52,518.59
2016,3,26,7,45,710.5,61.0,3.4,12.5,298.0,678.85,561.07
2016,3,26,8,0,752.0,66.0,3.5,13.0,350.0,734.68,601.61
2016,3,26,8,15,781.0,69.5,3.55,13.5,401.0,776.92,630.46
2016,3,26,8,30,810.0,73.0,3.6,14.0,452.0,817.3,657.29
2016,3,26,8,45,829.0,76.5,3.7,14.5,499.0,846.64,675.78
2016,3,26,9,0,848.0,80.0,3.8,15.0,546.0,864.71,685.97
2016,3,26,9,15,863.5,82.5,3.75,15.5,589.0,884.01,696.31
2016,3,26,9,30,879.0,85.0,3.7,16.0,632.0,900.16,704.37
2016,3,26,9,45,887.5,88.0,3.7,16.5,668.5,907.26,706.36
2016,3,26,10,0,896.0,91.0,3.7,17.0,705.0,910.88,706.11
2016,3,26,10,15,904.5,92.5,3.65,17.0,735.5,909.27,703.41
2016,3,26,10,30,913.0,94.0,3.6,17.0,766.0,904.13,698.43
2016,3,26,10,45,920.0,94.0,3.6,17.5,789.5,892.52,688.11
2016,3,26,11,0,927.0,94.0,3.6,18.0,813.0,877.43,675.58
2016,3,26,11,15,930.0,95.0,3.5,18.0,828.5,856.64,659.93
2016,3,26,11,30,933.0,96.0,3.4,18.0,844.0,832.57,642.14
2016,3,26,11,45,934.5,96.0,3.35,18.5,851.5,803.22,619.79
2016,3,26,12,0,936.0,96.0,3.3,19.0,859.0,770.93,595.47
2016,3,26,12,15,935.5,96.0,3.15,19.0,858.5,734.46,567.97
2016,3,26,12,30,935.0,96.0,3.0,19.0,858.0,695.46,537.34
2016,3,26,12,45,918.0,104.0,2.95,19.0,846.0,651.19,502.54
2016,3,26,13,0,901.0,112.0,2.9,19.0,834.0,605.77,466.24
2016,3,26,13,15,896.5,111.5,2.8,19.0,817.5,558.96,428.07
2016,3,26,13,30,892.0,111.0,2.7,19.0,801.0,510.79,387.9
2016,3,26,13,45,873.5,115.5,2.65,19.0,774.5,459.59,344.65
2016,3,26,14,0,855.0,120.0,2.6,19.0,748.0,404.12,297.29
2016,3,26,14,15,609.0,206.5,2.6,19.0,644.5,341.22,249.13
2016,3,26,14,30,363.0,293.0,2.6,19.0,541.0,308.96,228.1
2016,3,26,14,45,576.0,206.0,2.6,19.0,574.0,258.06,178.23
2016,3,26,15,0,789.0,119.0,2.6,19.0,607.0,194.26,117.75
2016,3,26,15,15,673.0,141.0,2.55,18.5,537.0,145.18,88.19
2016,3,26,15,30,557.0,163.0,2.5,18.0,467.0,116.7,83.0
2016,3,26,15,45,523.0,156.0,2.45,17.5,421.0,102.32,83.34
2016,3,26,16,0,489.0,149.0,2.4,17.0,375.0,99.75,81.57
2016,3,26,16,15,462.0,134.5,2.35,16.5,329.0,92.0,75.27
2016,3,26,16,30,435.0,120.0,2.3,16.0,283.0,83.86,68.52
2016,3,26,16,45,402.0,107.0,2.3,16.0,240.0,76.33,62.06
2016,3,26,17,0,369.0,94.0,2.3,16.0,197.0,68.45,55.14
2016,3,26,17,15,322.5,78.0,2.45,15.0,154.0,57.9,45.86
2016,3,26,17,30,276.0,62.0,2.6,14.0,111.0,46.9,35.9
2016,3,26,17,45,197.5,45.0,2.8,13.5,74.0,34.59,24.42
2016,3,26,18,0,119.0,28.0,3.0,13.0,37.0,21.83,10.99
2016,3,26,18,15,59.5,14.0,3.15,12.5,18.5,12.73,0.0
2016,3,26,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.5,14.5,2.55,9.5,27.0,129.02,0.0
2016,3,27,6,30,291.0,29.0,2.7,10.0,54.0,266.3,205.94
2016,3,27,6,45,397.0,40.0,2.9,10.5,100.0,362.06,301.18
2016,3,27,7,0,503.0,51.0,3.1,11.0,146.0,465.46,391.31
2016,3,27,7,15,571.5,58.5,3.1,11.0,198.5,541.86,455.38
2016,3,27,7,30,640.0,66.0,3.1,11.0,251.0,620.62,518.4
2016,3,27,7,45,677.0,73.5,3.1,11.5,303.0,675.42,559.22
2016,3,27,8,0,714.0,81.0,3.1,12.0,355.0,729.63,598.03
2016,3,27,8,15,746.5,85.5,3.2,12.0,407.0,769.96,626.83
2016,3,27,8,30,779.0,90.0,3.3,12.0,459.0,814.13,658.03
2016,3,27,8,45,802.0,94.0,3.4,12.5,507.0,847.13,679.29
2016,3,27,9,0,825.0,98.0,3.5,13.0,555.0,877.44,698.42
2016,3,27,9,15,842.5,101.0,3.6,13.0,599.0,898.66,712.19
2016,3,27,9,30,860.0,104.0,3.7,13.0,643.0,916.65,723.78
2016,3,27,9,45,872.5,106.5,3.85,13.5,681.0,926.14,728.35
2016,3,27,10,0,885.0,109.0,4.0,14.0,719.0,923.65,724.57
2016,3,27,10,15,894.5,111.0,4.05,14.0,750.5,923.12,723.23
2016,3,27,10,30,904.0,113.0,4.1,14.0,782.0,919.03,719.49
2016,3,27,10,45,910.0,115.0,4.2,14.5,806.5,908.33,710.16
2016,3,27,11,0,916.0,117.0,4.3,15.0,831.0,894.12,698.64
2016,3,27,11,15,920.5,118.0,4.3,15.0,847.5,874.22,683.91
2016,3,27,11,30,925.0,119.0,4.3,15.0,864.0,851.01,666.93
2016,3,27,11,45,926.0,120.0,4.35,15.0,872.0,821.92,646.11
2016,3,27,12,0,927.0,121.0,4.4,15.0,880.0,789.9,623.14
2016,3,27,12,15,927.5,121.0,4.4,15.0,880.5,753.87,595.29
2016,3,27,12,30,928.0,121.0,4.4,15.0,881.0,715.28,564.82
2016,3,27,12,45,926.0,121.0,4.4,15.5,872.5,672.77,529.77
2016,3,27,13,0,924.0,121.0,4.4,16.0,864.0,628.23,492.55
2016,3,27,13,15,920.5,120.0,4.4,15.5,847.5,580.27,453.71
2016,3,27,13,30,917.0,119.0,4.4,15.0,831.0,530.83,412.5
2016,3,27,13,45,760.0,177.0,4.45,15.0,755.5,456.23,351.4
2016,3,27,14,0,603.0,235.0,4.5,15.0,680.0,400.15,305.43
2016,3,27,14,15,741.0,175.0,4.5,15.0,699.0,359.19,265.65
2016,3,27,14,30,879.0,115.0,4.5,15.0,718.0,309.83,216.53
2016,3,27,14,45,721.0,154.0,4.55,15.0,630.5,249.31,169.08
2016,3,27,15,0,563.0,193.0,4.6,15.0,543.0,211.27,143.72
2016,3,27,15,15,472.0,204.0,4.55,14.5,483.5,173.88,120.71
2016,3,27,15,30,381.0,215.0,4.5,14.0,424.0,155.05,118.1
2016,3,27,15,45,416.0,186.5,4.5,13.5,396.5,120.92,100.92
2016,3,27,16,0,451.0,158.0,4.5,13.0,369.0,105.22,87.72
2016,3,27,16,15,378.5,149.5,4.35,12.5,313.0,101.41,84.81
2016,3,27,16,30,306.0,141.0,4.2,12.0,257.0,102.39,86.1
2016,3,27,16,45,264.5,127.5,4.1,12.0,217.0,93.69,78.53
2016,3,27,17,0,223.0,114.0,4.0,12.0,177.0,84.67,70.52
2016,3,27,17,15,191.0,92.5,3.95,11.5,138.5,69.98,57.33
2016,3,27,17,30,159.0,71.0,3.9,11.0,100.0,54.76,43.37
2016,3,27,17,45,107.0,50.5,3.85,10.5,67.0,39.67,29.26
2016,3,27,18,0,55.0,30.0,3.8,10.0,34.0,24.88,13.98
2016,3,27,18,15,27.5,15.0,3.75,10.0,17.0,13.64,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,188.0,14.0,3.5,6.5,31.5,156.62,0.0
2016,3,28,6,30,376.0,28.0,3.7,7.0,63.0,321.62,256.96
2016,3,28,6,45,489.5,36.5,3.95,7.5,112.5,422.78,357.03
2016,3,28,7,0,603.0,45.0,4.2,8.0,162.0,525.58,447.03
2016,3,28,7,15,665.0,51.0,4.4,8.0,216.0,599.31,510.34
2016,3,28,7,30,727.0,57.0,4.6,8.0,270.0,674.5,572.19
2016,3,28,7,45,769.0,61.0,4.8,8.5,325.0,731.67,616.48
2016,3,28,8,0,811.0,65.0,5.0,9.0,380.0,788.14,658.81
2016,3,28,8,15,838.5,68.5,5.05,9.5,432.5,830.34,688.21
2016,3,28,8,30,866.0,72.0,5.1,10.0,485.0,861.9,708.92
2016,3,28,8,45,886.5,74.5,5.15,10.5,534.5,892.0,728.25
2016,3,28,9,0,907.0,77.0,5.2,11.0,584.0,919.3,745.29
2016,3,28,9,15,921.5,79.0,5.2,11.0,628.0,937.47,756.57
2016,3,28,9,30,936.0,81.0,5.2,11.0,672.0,952.29,765.51
2016,3,28,9,45,946.0,83.0,5.25,11.5,710.0,959.5,767.91
2016,3,28,10,0,956.0,85.0,5.3,12.0,748.0,963.06,767.84
2016,3,28,10,15,963.5,86.5,5.3,12.0,779.0,960.07,764.31
2016,3,28,10,30,971.0,88.0,5.3,12.0,810.0,953.35,758.29
2016,3,28,10,45,975.0,89.0,5.35,12.0,834.0,939.32,747.47
2016,3,28,11,0,979.0,90.0,5.4,12.0,858.0,921.68,734.18
2016,3,28,11,15,982.0,91.0,5.45,12.0,873.5,899.67,717.8
2016,3,28,11,30,985.0,92.0,5.5,12.0,889.0,874.21,698.95
2016,3,28,11,45,985.0,93.0,5.55,12.5,896.5,843.12,674.67
2016,3,28,12,0,985.0,94.0,5.6,13.0,904.0,809.0,648.2
2016,3,28,12,15,984.5,94.0,5.55,13.0,903.0,770.71,618.89
2016,3,28,12,30,984.0,94.0,5.5,13.0,902.0,729.77,585.64
2016,3,28,12,45,965.0,103.0,5.45,13.0,889.0,683.03,547.1
2016,3,28,13,0,946.0,112.0,5.4,13.0,876.0,635.15,507.02
2016,3,28,13,15,749.5,195.0,5.3,13.0,793.0,552.6,438.69
2016,3,28,13,30,553.0,278.0,5.2,13.0,710.0,485.23,382.9
2016,3,28,13,45,525.0,276.0,5.1,13.0,676.0,437.5,342.7
2016,3,28,14,0,497.0,274.0,5.0,13.0,642.0,391.97,303.84
2016,3,28,14,15,254.5,252.0,4.85,13.0,440.5,273.39,212.15
2016,3,28,14,30,12.0,230.0,4.7,13.0,239.0,197.79,157.7
2016,3,28,14,45,6.0,131.5,4.6,13.0,136.0,116.09,91.25
2016,3,28,15,0,0.0,33.0,4.5,13.0,33.0,29.17,19.03
2016,3,28,15,15,0.0,56.0,4.3,12.5,56.0,49.53,36.41
2016,3,28,15,30,0.0,79.0,4.1,12.0,79.0,69.94,53.89
2016,3,28,15,45,403.0,81.5,3.95,12.0,271.0,49.09,38.19
2016,3,28,16,0,806.0,84.0,3.8,12.0,463.0,61.68,49.55
2016,3,28,16,15,774.5,79.5,3.4,11.5,410.5,59.78,48.11
2016,3,28,16,30,743.0,75.0,3.0,11.0,358.0,57.82,46.6
2016,3,28,16,45,701.5,69.0,2.7,11.0,305.0,49.7,39.39
2016,3,28,17,0,660.0,63.0,2.4,11.0,252.0,46.59,36.62
2016,3,28,17,15,591.5,56.0,2.3,10.5,199.0,42.45,32.85
2016,3,28,17,30,523.0,49.0,2.2,10.0,146.0,38.22,28.8
2016,3,28,17,45,411.0,38.5,2.1,9.5,99.5,30.67,21.54
2016,3,28,18,0,299.0,28.0,2.0,9.0,53.0,22.88,12.84
2016,3,28,18,15,149.5,14.0,2.05,8.5,26.5,12.73,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,192.5,14.5,2.0,5.5,33.0,162.52,10.79
2016,3,29,6,30,385.0,29.0,2.4,6.0,66.0,329.96,267.08
2016,3,29,6,45,493.0,37.0,2.8,7.0,115.5,427.5,360.7
2016,3,29,7,0,601.0,45.0,3.2,8.0,165.0,526.45,445.88
2016,3,29,7,15,662.0,51.0,3.35,8.5,219.0,599.44,506.43
2016,3,29,7,30,723.0,57.0,3.5,9.0,273.0,673.89,565.22
2016,3,29,7,45,765.5,60.5,3.65,9.5,327.5,730.77,607.93
2016,3,29,8,0,808.0,64.0,3.8,10.0,382.0,786.99,648.69
2016,3,29,8,15,835.5,67.5,3.7,10.5,434.5,829.16,676.5
2016,3,29,8,30,863.0,71.0,3.6,11.0,487.0,860.69,695.7
2016,3,29,8,45,883.0,73.5,3.55,11.5,536.0,890.35,713.47
2016,3,29,9,0,903.0,76.0,3.5,12.0,585.0,917.2,728.95
2016,3,29,9,15,917.5,78.5,3.35,12.0,629.0,935.98,739.18
2016,3,29,9,30,932.0,81.0,3.2,12.0,673.0,951.38,747.03
2016,3,29,9,45,942.0,83.0,3.05,12.5,711.0,958.56,747.73
2016,3,29,10,0,952.0,85.0,2.9,13.0,749.0,962.1,746.03
2016,3,29,10,15,960.0,86.5,2.85,13.0,780.5,959.56,742.51
2016,3,29,10,30,968.0,88.0,2.8,13.0,812.0,953.29,736.65
2016,3,29,10,45,972.5,89.0,2.75,13.5,836.0,939.69,724.57
2016,3,29,11,0,977.0,90.0,2.7,14.0,860.0,922.47,710.25
2016,3,29,11,15,980.0,91.0,2.65,14.0,875.5,900.45,694.12
2016,3,29,11,30,983.0,92.0,2.6,14.0,891.0,875.0,675.73
2016,3,29,11,45,983.5,92.5,2.6,14.5,898.5,843.83,652.57
2016,3,29,12,0,984.0,93.0,2.6,15.0,906.0,809.61,627.36
2016,3,29,12,15,983.0,93.0,2.6,15.0,905.5,771.0,599.85
2016,3,29,12,30,982.0,93.0,2.6,15.0,905.0,729.78,568.36
2016,3,29,12,45,977.5,94.0,2.6,15.0,895.0,684.89,533.45
2016,3,29,13,0,973.0,95.0,2.6,15.0,885.0,638.02,496.22
2016,3,29,13,15,490.0,149.0,2.55,15.0,547.0,381.29,299.71
2016,3,29,13,30,7.0,203.0,2.5,15.0,209.0,180.45,141.23
2016,3,29,13,45,476.5,149.0,2.5,15.0,504.0,318.18,246.96
2016,3,29,14,0,946.0,95.0,2.5,15.0,799.0,428.55,320.16
2016,3,29,14,15,709.0,177.0,2.45,15.0,692.5,353.82,260.46
2016,3,29,14,30,472.0,259.0,2.4,15.0,586.0,309.65,228.52
2016,3,29,14,45,684.5,174.5,2.4,15.0,620.0,260.17,178.42
2016,3,29,15,0,897.0,90.0,2.4,15.0,654.0,202.16,121.06
2016,3,29,15,15,880.5,87.5,2.3,14.5,609.5,146.0,81.01
2016,3,29,15,30,864.0,85.0,2.2,14.0,565.0,82.42,47.7
2016,3,29,15,45,840.0,82.5,2.15,14.0,515.5,59.08,46.65
2016,3,29,16,0,816.0,80.0,2.1,14.0,466.0,58.64,46.46
2016,3,29,16,15,785.0,76.0,1.9,13.5,414.0,57.02,45.27
2016,3,29,16,30,754.0,72.0,1.7,13.0,362.0,55.35,44.02
2016,3,29,16,45,709.0,67.0,1.55,12.5,308.0,52.72,41.87
2016,3,29,17,0,664.0,62.0,1.4,12.0,254.0,45.72,35.7
2016,3,29,17,15,597.0,55.0,1.4,11.0,201.0,41.55,31.99
2016,3,29,17,30,530.0,48.0,1.4,10.0,148.0,37.27,27.99
2016,3,29,17,45,415.0,38.0,1.45,9.5,101.0,30.12,21.11
2016,3,29,18,0,300.0,28.0,1.5,9.0,54.0,22.76,13.04
2016,3,29,18,15,150.0,14.0,1.6,8.5,27.0,12.73,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,130.5,18.0,2.05,7.5,31.5,127.78,36.86
2016,3,30,6,30,261.0,36.0,2.3,8.0,63.0,255.99,207.61
2016,3,30,6,45,362.5,48.5,2.6,8.5,109.5,352.12,296.71
2016,3,30,7,0,464.0,61.0,2.9,9.0,156.0,454.26,385.72
2016,3,30,7,15,531.0,69.5,2.95,9.5,208.0,530.71,449.1
2016,3,30,7,30,598.0,78.0,3.0,10.0,260.0,609.21,511.04
2016,3,30,7,45,647.5,83.5,3.05,10.5,313.5,671.0,557.4
2016,3,30,8,0,697.0,89.0,3.1,11.0,367.0,732.74,602.11
2016,3,30,8,15,728.5,94.0,3.05,11.0,418.0,777.67,633.47
2016,3,30,8,30,760.0,99.0,3.0,11.0,469.0,820.93,662.96
2016,3,30,8,45,787.5,101.0,3.0,11.5,517.5,850.06,680.68
2016,3,30,9,0,815.0,103.0,3.0,12.0,566.0,881.95,700.26
2016,3,30,9,15,832.0,106.0,3.0,12.5,609.5,902.57,711.56
2016,3,30,9,30,849.0,109.0,3.0,13.0,653.0,919.99,720.67
2016,3,30,9,45,863.5,110.5,3.05,13.5,691.0,930.02,725.03
2016,3,30,10,0,878.0,112.0,3.1,14.0,729.0,927.88,721.07
2016,3,30,10,15,887.0,113.5,3.1,14.0,760.0,926.27,718.72
2016,3,30,10,30,896.0,115.0,3.1,14.0,791.0,921.16,714.09
2016,3,30,10,45,903.5,116.0,3.1,14.5,814.5,910.69,704.59
2016,3,30,11,0,911.0,117.0,3.1,15.0,838.0,896.73,692.88
2016,3,30,11,15,915.0,118.0,3.05,15.0,854.0,876.43,677.83
2016,3,30,11,30,919.0,119.0,3.0,15.0,870.0,852.86,660.65
2016,3,30,11,45,921.0,119.0,3.0,15.0,878.0,823.65,639.87
2016,3,30,12,0,923.0,119.0,3.0,15.0,886.0,791.53,617.04
2016,3,30,12,15,923.0,119.0,3.0,15.0,885.0,755.25,590.02
2016,3,30,12,30,923.0,119.0,3.0,15.0,884.0,716.46,560.1
2016,3,30,12,45,924.5,116.5,3.0,15.5,876.5,674.14,526.01
2016,3,30,13,0,926.0,114.0,3.0,16.0,869.0,629.59,489.59
2016,3,30,13,15,922.0,113.0,3.0,16.0,852.0,581.36,450.41
2016,3,30,13,30,918.0,112.0,3.0,16.0,835.0,531.7,409.07
2016,3,30,13,45,912.0,110.0,3.0,16.0,810.5,479.19,364.39
2016,3,30,14,0,906.0,108.0,3.0,16.0,786.0,425.9,317.91
2016,3,30,14,15,897.0,106.5,3.0,15.5,754.0,371.47,270.07
2016,3,30,14,30,888.0,105.0,3.0,15.0,722.0,316.97,221.5
2016,3,30,14,45,875.5,102.5,3.05,15.0,683.5,261.17,172.13
2016,3,30,15,0,863.0,100.0,3.1,15.0,645.0,198.24,119.54
2016,3,30,15,15,846.0,97.0,3.15,14.5,601.0,142.97,79.57
2016,3,30,15,30,829.0,94.0,3.2,14.0,557.0,89.55,53.23
2016,3,30,15,45,806.0,90.5,3.3,14.0,508.5,64.4,51.32
2016,3,30,16,0,783.0,87.0,3.4,14.0,460.0,63.49,50.71
2016,3,30,16,15,751.5,82.5,3.45,13.5,408.5,61.7,49.4
2016,3,30,16,30,720.0,78.0,3.5,13.0,357.0,54.46,43.21
2016,3,30,16,45,674.5,72.5,3.6,12.5,304.0,51.95,41.15
2016,3,30,17,0,629.0,67.0,3.7,12.0,251.0,49.36,38.94
2016,3,30,17,15,561.5,59.5,3.8,11.5,199.0,44.97,34.97
2016,3,30,17,30,494.0,52.0,3.9,11.0,147.0,40.46,30.71
2016,3,30,17,45,382.5,41.0,4.0,10.5,101.0,32.59,23.2
2016,3,30,18,0,271.0,30.0,4.1,10.0,55.0,24.45,14.57
2016,3,30,18,15,135.5,15.0,4.1,9.5,27.5,12.13,0.0
2016,3,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,148.0,18.5,2.3,9.0,34.5,141.2,63.21
2016,3,31,6,30,296.0,37.0,2.5,9.0,69.0,282.22,230.12
2016,3,31,6,45,394.0,49.0,2.7,9.5,116.5,376.34,316.4
2016,3,31,7,0,492.0,61.0,2.9,10.0,164.0,476.78,403.02
2016,3,31,7,15,259.0,88.5,2.9,10.0,144.0,325.04,277.02
2016,3,31,7,30,26.0,116.0,2.9,10.0,124.0,149.2,123.59
2016,3,31,7,45,33.0,136.5,2.95,10.5,149.0,176.3,146.66
2016,3,31,8,0,40.0,157.0,3.0,11.0,174.0,203.32,168.8
2016,3,31,8,15,32.0,171.0,3.0,11.5,185.5,208.94,172.22
2016,3,31,8,30,24.0,185.0,3.0,12.0,197.0,199.87,163.51
2016,3,31,8,45,178.0,211.0,3.0,12.5,312.5,396.07,326.61
2016,3,31,9,0,332.0,237.0,3.0,13.0,428.0,580.77,471.17
2016,3,31,9,15,601.5,169.5,3.0,13.0,545.5,772.07,618.08
2016,3,31,9,30,871.0,102.0,3.0,13.0,663.0,934.34,731.79
2016,3,31,9,45,886.0,102.5,3.0,13.5,701.5,934.98,727.79
2016,3,31,10,0,901.0,103.0,3.0,14.0,740.0,941.19,729.35
2016,3,31,10,15,909.5,104.5,3.0,14.0,770.5,939.07,726.58
2016,3,31,10,30,918.0,106.0,3.0,14.0,801.0,933.39,721.58
2016,3,31,10,45,925.0,106.5,3.05,14.5,825.0,921.77,711.69
2016,3,31,11,0,932.0,107.0,3.1,15.0,849.0,906.63,699.54
2016,3,31,11,15,935.5,107.5,3.2,15.0,864.5,885.11,684.69
2016,3,31,11,30,939.0,108.0,3.3,15.0,880.0,860.3,667.58
2016,3,31,11,45,941.5,108.0,3.4,15.5,887.5,831.07,646.08
2016,3,31,12,0,944.0,108.0,3.5,16.0,895.0,798.84,622.42
2016,3,31,12,15,943.5,108.0,3.6,16.0,894.0,761.64,595.62
2016,3,31,12,30,943.0,108.0,3.7,16.0,893.0,721.93,565.26
2016,3,31,12,45,947.0,104.0,3.8,16.0,885.5,679.17,532.01
2016,3,31,13,0,951.0,100.0,3.9,16.0,878.0,633.98,496.01
2016,3,31,13,15,947.0,99.0,4.0,16.0,861.0,584.82,455.9
2016,3,31,13,30,943.0,98.0,4.1,16.0,844.0,534.19,413.48
2016,3,31,13,45,936.0,97.5,4.2,16.0,819.0,481.42,368.2
2016,3,31,14,0,929.0,97.0,4.3,16.0,794.0,427.89,321.11
2016,3,31,14,15,920.5,95.5,4.4,16.0,762.5,372.57,271.56
2016,3,31,14,30,912.0,94.0,4.5,16.0,731.0,317.11,221.33
2016,3,31,14,45,899.0,92.5,4.6,16.0,692.5,260.8,171.11
2016,3,31,15,0,886.0,91.0,4.7,16.0,654.0,205.28,124.14
2016,3,31,15,15,870.5,88.5,4.75,15.5,610.5,149.82,83.7
2016,3,31,15,30,855.0,86.0,4.8,15.0,567.0,86.82,49.16
2016,3,31,15,45,832.5,83.5,4.85,14.5,518.0,59.48,46.89
2016,3,31,16,0,810.0,81.0,4.9,14.0,469.0,59.1,46.82
2016,3,31,16,15,780.5,77.0,4.85,13.5,417.5,57.52,45.68
2016,3,31,16,30,751.0,73.0,4.8,13.0,366.0,55.9,44.48
2016,3,31,16,45,709.0,68.0,4.8,12.5,313.0,53.33,42.38
2016,3,31,17,0,667.0,63.0,4.8,12.0,260.0,46.3,36.19
2016,3,31,17,15,603.0,56.5,4.6,11.5,207.5,42.58,32.83
2016,3,31,17,30,539.0,50.0,4.4,11.0,155.0,38.77,29.22
2016,3,31,17,45,431.5,40.0,4.25,10.5,107.5,31.7,22.46
2016,3,31,18,0,324.0,30.0,4.1,10.0,60.0,24.41,14.76
2016,3,31,18,15,162.0,15.0,3.95,9.5,30.0,12.07,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,178.5,17.5,2.5,8.5,37.5,166.0,93.24
2016,4,1,6,30,357.0,35.0,2.7,9.0,75.0,322.3,264.69
2016,4,1,6,45,451.0,45.0,2.95,9.5,123.0,413.5,348.19
2016,4,1,7,0,545.0,55.0,3.2,10.0,171.0,510.65,431.17
2016,4,1,7,15,604.5,61.5,3.25,10.5,223.5,581.16,488.49
2016,4,1,7,30,664.0,68.0,3.3,11.0,276.0,653.33,544.43
2016,4,1,7,45,703.0,73.5,3.35,11.5,329.0,708.13,584.66
2016,4,1,8,0,742.0,79.0,3.4,12.0,382.0,757.67,619.57
2016,4,1,8,15,770.5,83.0,3.4,12.0,433.0,800.18,649.2
2016,4,1,8,30,799.0,87.0,3.4,12.0,484.0,840.72,676.84
2016,4,1,8,45,819.5,90.5,3.4,12.5,531.5,871.13,695.41
2016,4,1,9,0,840.0,94.0,3.4,13.0,579.0,898.77,711.82
2016,4,1,9,15,855.5,96.5,3.4,13.0,622.0,917.6,723.17
2016,4,1,9,30,871.0,99.0,3.4,13.0,665.0,924.29,726.02
2016,4,1,9,45,882.0,101.5,3.45,13.5,702.0,932.55,729.23
2016,4,1,10,0,893.0,104.0,3.5,14.0,739.0,937.35,730.12
2016,4,1,10,15,901.5,105.5,3.5,14.0,769.5,935.26,727.38
2016,4,1,10,30,910.0,107.0,3.5,14.0,800.0,929.63,722.38
2016,4,1,10,45,916.0,108.0,3.5,14.5,823.5,917.73,711.83
2016,4,1,11,0,922.0,109.0,3.5,15.0,847.0,902.36,699.07
2016,4,1,11,15,925.5,110.0,3.45,15.0,862.5,881.49,683.6
2016,4,1,11,30,929.0,111.0,3.4,15.0,878.0,857.35,665.96
2016,4,1,11,45,931.5,111.0,3.4,15.5,885.5,828.32,644.0
2016,4,1,12,0,934.0,111.0,3.4,16.0,893.0,796.33,620.02
2016,4,1,12,15,933.5,111.0,3.35,16.0,892.5,759.4,592.76
2016,4,1,12,30,933.0,111.0,3.3,16.0,892.0,720.0,562.17
2016,4,1,12,45,935.0,108.0,3.3,16.0,884.0,677.25,528.79
2016,4,1,13,0,937.0,105.0,3.3,16.0,876.0,632.23,492.9
2016,4,1,13,15,933.0,104.5,3.3,16.0,859.0,584.03,453.62
2016,4,1,13,30,929.0,104.0,3.3,16.0,842.0,534.39,412.15
2016,4,1,13,45,924.0,102.5,3.35,16.0,818.0,482.27,367.72
2016,4,1,14,0,919.0,101.0,3.4,16.0,794.0,429.25,321.33
2016,4,1,14,15,910.5,99.5,3.45,15.5,762.0,374.39,273.01
2016,4,1,14,30,902.0,98.0,3.5,15.0,730.0,319.42,223.83
2016,4,1,14,45,891.0,95.5,3.55,15.0,692.5,263.29,173.77
2016,4,1,15,0,880.0,93.0,3.6,15.0,655.0,207.77,126.62
2016,4,1,15,15,864.5,90.5,3.65,14.5,611.0,152.62,86.09
2016,4,1,15,30,849.0,88.0,3.7,14.0,567.0,89.98,51.04
2016,4,1,15,45,828.0,84.5,3.75,14.0,519.0,60.03,47.45
2016,4,1,16,0,807.0,81.0,3.8,14.0,471.0,58.96,46.69
2016,4,1,16,15,778.0,77.0,3.75,13.5,419.5,57.39,45.56
2016,4,1,16,30,749.0,73.0,3.7,13.0,368.0,55.77,44.36
2016,4,1,16,45,707.0,68.0,3.65,13.0,315.0,53.2,42.18
2016,4,1,17,0,665.0,63.0,3.6,13.0,262.0,46.19,35.94
2016,4,1,17,15,602.5,56.5,3.4,12.0,209.5,42.47,32.68
2016,4,1,17,30,540.0,50.0,3.2,11.0,157.0,38.66,29.15
2016,4,1,17,45,437.0,40.0,3.05,10.5,109.5,31.6,22.42
2016,4,1,18,0,334.0,30.0,2.9,10.0,62.0,24.31,14.86
2016,4,1,18,15,167.0,15.0,2.85,9.5,31.0,12.0,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,178.5,18.5,1.45,8.5,39.5,170.16,108.13
2016,4,2,6,30,357.0,37.0,1.6,9.0,79.0,325.82,267.58
2016,4,2,6,45,444.5,47.5,1.8,9.5,127.0,413.54,346.38
2016,4,2,7,0,532.0,58.0,2.0,10.0,175.0,506.62,424.84
2016,4,2,7,15,266.5,83.0,1.9,10.0,142.0,341.38,289.01
2016,4,2,7,30,1.0,108.0,1.8,10.0,109.0,106.32,85.93
2016,4,2,7,45,5.5,126.5,1.7,10.5,129.0,127.57,104.22
2016,4,2,8,0,10.0,145.0,1.6,11.0,149.0,148.88,121.74
2016,4,2,8,15,18.5,168.0,1.5,11.5,177.0,178.8,146.18
2016,4,2,8,30,27.0,191.0,1.4,12.0,205.0,223.6,182.18
2016,4,2,8,45,63.0,226.0,1.35,12.5,262.0,293.64,238.44
2016,4,2,9,0,99.0,261.0,1.3,13.0,319.0,363.39,292.55
2016,4,2,9,15,468.5,189.0,1.25,13.5,492.0,667.55,528.93
2016,4,2,9,30,838.0,117.0,1.2,14.0,665.0,926.08,704.81
2016,4,2,9,45,840.5,125.0,1.2,14.5,700.5,932.22,702.51
2016,4,2,10,0,843.0,133.0,1.2,15.0,736.0,934.78,701.48
2016,4,2,10,15,693.0,201.0,1.2,15.0,710.5,864.84,653.56
2016,4,2,10,30,543.0,269.0,1.2,15.0,685.0,781.31,593.09
2016,4,2,10,45,703.5,207.5,1.2,15.5,763.0,848.94,641.78
2016,4,2,11,0,864.0,146.0,1.2,16.0,841.0,899.63,673.04
2016,4,2,11,15,868.5,147.0,1.25,16.0,856.5,879.42,659.12
2016,4,2,11,30,873.0,148.0,1.3,16.0,872.0,855.99,643.97
2016,4,2,11,45,875.5,148.0,1.4,16.5,879.5,826.96,624.45
2016,4,2,12,0,878.0,148.0,1.5,17.0,887.0,795.07,602.52
2016,4,2,12,15,877.5,148.0,1.6,17.0,885.5,758.38,576.98
2016,4,2,12,30,877.0,148.0,1.7,17.0,884.0,719.35,549.1
2016,4,2,12,45,888.0,139.0,1.8,17.5,878.0,676.23,516.76
2016,4,2,13,0,899.0,130.0,1.9,18.0,872.0,633.12,483.39
2016,4,2,13,15,894.5,129.0,1.95,18.0,855.0,585.56,446.21
2016,4,2,13,30,890.0,128.0,2.0,18.0,838.0,536.71,406.92
2016,4,2,13,45,882.0,127.0,2.15,18.0,812.5,485.26,364.78
2016,4,2,14,0,874.0,126.0,2.3,18.0,787.0,428.89,317.57
2016,4,2,14,15,864.0,123.5,2.35,18.0,755.5,373.93,269.99
2016,4,2,14,30,854.0,121.0,2.4,18.0,724.0,319.2,221.92
2016,4,2,14,45,837.5,120.0,2.5,18.0,685.0,264.7,174.58
2016,4,2,15,0,821.0,119.0,2.6,18.0,646.0,211.58,130.46
2016,4,2,15,15,803.0,116.0,2.6,17.5,602.5,158.44,91.78
2016,4,2,15,30,785.0,113.0,2.6,17.0,559.0,107.34,65.16
2016,4,2,15,45,756.5,110.0,2.65,17.0,510.0,70.23,55.69
2016,4,2,16,0,728.0,107.0,2.7,17.0,461.0,70.4,56.07
2016,4,2,16,15,695.5,101.5,2.6,16.5,410.0,68.76,54.94
2016,4,2,16,30,663.0,96.0,2.5,16.0,359.0,67.03,53.72
2016,4,2,16,45,612.5,90.0,2.45,15.5,306.0,64.73,51.94
2016,4,2,17,0,562.0,84.0,2.4,15.0,253.0,62.4,50.04
2016,4,2,17,15,495.5,74.0,2.3,14.0,202.0,56.52,44.93
2016,4,2,17,30,429.0,64.0,2.2,13.0,151.0,50.41,39.37
2016,4,2,17,45,322.5,51.0,2.15,12.5,105.0,39.19,28.94
2016,4,2,18,0,216.0,38.0,2.1,12.0,59.0,29.62,19.35
2016,4,2,18,15,108.0,19.0,2.2,11.5,29.5,14.95,0.0
2016,4,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.0,1.8,6.5,5.5,0.0,0.0
2016,4,3,6,0,59.0,10.0,2.0,7.0,11.0,44.18,0.0
2016,4,3,6,15,203.0,25.0,2.1,7.5,47.0,197.73,136.87
2016,4,3,6,30,347.0,40.0,2.2,8.0,83.0,323.55,268.47
2016,4,3,6,45,443.0,50.0,2.3,8.5,132.0,417.02,352.15
2016,4,3,7,0,539.0,60.0,2.4,9.0,181.0,516.17,435.63
2016,4,3,7,15,296.5,94.0,2.35,9.5,163.5,380.41,322.72
2016,4,3,7,30,54.0,128.0,2.3,10.0,146.0,186.78,155.94
2016,4,3,7,45,62.0,149.5,2.3,10.5,173.0,216.46,180.95
2016,4,3,8,0,70.0,171.0,2.3,11.0,200.0,246.0,204.67
2016,4,3,8,15,69.0,192.5,2.3,11.5,224.0,267.4,220.92
2016,4,3,8,30,68.0,214.0,2.3,12.0,248.0,288.23,236.43
2016,4,3,8,45,114.5,241.0,2.3,12.5,305.0,375.21,305.82
2016,4,3,9,0,161.0,268.0,2.3,13.0,362.0,445.34,359.86
2016,4,3,9,15,516.5,187.5,2.3,13.0,521.5,711.31,568.95
2016,4,3,9,30,872.0,107.0,2.3,13.0,681.0,948.21,735.38
2016,4,3,9,45,883.5,109.5,2.35,13.5,718.5,947.43,729.87
2016,4,3,10,0,895.0,112.0,2.4,14.0,756.0,952.43,731.08
2016,4,3,10,15,903.5,113.5,2.4,14.5,787.0,950.07,726.85
2016,4,3,10,30,912.0,115.0,2.4,15.0,818.0,944.16,720.45
2016,4,3,10,45,916.5,117.5,2.45,15.5,841.0,932.19,710.6
2016,4,3,11,0,921.0,120.0,2.5,16.0,864.0,916.74,698.58
