Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,15,740.0,212.5,2.55,16.0,817.5,842.68,646.76
2016,4,3,11,30,559.0,305.0,2.6,16.0,771.0,755.35,580.87
2016,4,3,11,45,550.0,312.0,2.65,16.5,774.0,730.22,561.77
2016,4,3,12,0,541.0,319.0,2.7,17.0,777.0,703.58,540.96
2016,4,3,12,15,734.0,222.0,2.75,17.0,842.0,727.07,560.96
2016,4,3,12,30,927.0,125.0,2.8,17.0,907.0,732.07,566.3
2016,4,3,12,45,921.5,126.5,2.9,17.0,897.0,688.46,532.85
2016,4,3,13,0,916.0,128.0,3.0,17.0,887.0,643.12,497.59
2016,4,3,13,15,911.5,127.5,3.05,17.0,870.0,595.19,459.24
2016,4,3,13,30,907.0,127.0,3.1,17.0,853.0,545.93,418.78
2016,4,3,13,45,895.5,127.5,3.2,17.0,827.0,493.28,374.7
2016,4,3,14,0,884.0,128.0,3.3,17.0,801.0,436.08,325.99
2016,4,3,14,15,874.5,126.0,3.35,16.5,769.0,381.11,278.28
2016,4,3,14,30,865.0,124.0,3.4,16.0,737.0,326.31,229.88
2016,4,3,14,45,848.5,123.0,3.5,16.0,697.5,271.16,181.28
2016,4,3,15,0,832.0,122.0,3.6,16.0,658.0,217.4,135.96
2016,4,3,15,15,814.0,118.5,3.6,15.5,614.0,163.25,95.81
2016,4,3,15,30,796.0,115.0,3.6,15.0,570.0,111.15,67.71
2016,4,3,15,45,773.0,110.5,3.6,15.0,521.5,70.55,56.42
2016,4,3,16,0,750.0,106.0,3.6,15.0,473.0,69.72,55.92
2016,4,3,16,15,718.0,100.5,3.45,14.5,421.0,68.04,54.75
2016,4,3,16,30,686.0,95.0,3.3,14.0,369.0,66.27,53.47
2016,4,3,16,45,643.0,88.0,3.2,13.5,316.0,63.18,50.97
2016,4,3,17,0,600.0,81.0,3.1,13.0,263.0,59.95,48.25
2016,4,3,17,15,534.5,72.0,2.95,12.0,210.5,54.8,43.76
2016,4,3,17,30,469.0,63.0,2.8,11.0,158.0,49.47,38.88
2016,4,3,17,45,370.0,50.0,2.7,10.5,111.5,40.18,30.1
2016,4,3,18,0,271.0,37.0,2.6,10.0,65.0,28.89,19.05
2016,4,3,18,15,135.5,18.5,2.6,9.5,32.5,14.56,0.0
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.95,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.1,9.0,13.0,11.82,0.0
2016,4,4,6,15,180.0,27.0,2.2,9.5,50.0,186.17,134.47
2016,4,4,6,30,360.0,41.0,2.3,10.0,87.0,334.81,276.93
2016,4,4,6,45,456.0,51.0,2.4,10.5,137.0,429.1,360.14
2016,4,4,7,0,552.0,61.0,2.5,11.0,187.0,529.02,443.18
2016,4,4,7,15,611.5,68.0,2.4,11.5,241.0,601.1,499.5
2016,4,4,7,30,671.0,75.0,2.3,12.0,295.0,674.68,554.08
2016,4,4,7,45,713.5,79.5,2.25,12.5,349.5,731.55,593.84
2016,4,4,8,0,756.0,84.0,2.2,13.0,404.0,782.82,628.03
2016,4,4,8,15,784.0,88.5,2.25,13.5,455.5,825.86,656.02
2016,4,4,8,30,812.0,93.0,2.3,14.0,507.0,866.83,681.99
2016,4,4,8,45,831.5,96.5,2.4,14.5,555.0,896.45,700.01
2016,4,4,9,0,851.0,100.0,2.5,15.0,603.0,923.19,716.0
2016,4,4,9,15,866.0,103.0,2.55,15.0,646.5,942.08,727.4
2016,4,4,9,30,881.0,106.0,2.6,15.0,690.0,957.65,736.68
2016,4,4,9,45,890.5,109.0,2.7,15.5,726.5,955.55,733.07
2016,4,4,10,0,900.0,112.0,2.8,16.0,763.0,959.2,733.72
2016,4,4,10,15,908.0,113.5,2.75,16.0,794.0,956.3,730.05
2016,4,4,10,30,916.0,115.0,2.7,16.0,825.0,949.86,724.2
2016,4,4,10,45,920.0,117.5,2.7,16.5,847.5,937.34,713.48
2016,4,4,11,0,924.0,120.0,2.7,17.0,870.0,921.34,700.62
2016,4,4,11,15,927.0,121.0,2.7,17.0,885.0,899.64,685.33
2016,4,4,11,30,930.0,122.0,2.7,17.0,900.0,874.71,667.92
2016,4,4,11,45,930.0,123.5,2.7,17.5,907.0,844.78,645.87
2016,4,4,12,0,930.0,125.0,2.7,18.0,914.0,812.0,621.92
2016,4,4,12,15,929.5,124.5,2.65,18.0,912.5,774.41,594.72
2016,4,4,12,30,929.0,124.0,2.6,18.0,911.0,734.41,564.43
2016,4,4,12,45,931.5,121.0,2.6,18.0,903.0,691.91,532.08
2016,4,4,13,0,934.0,118.0,2.6,18.0,895.0,647.14,497.26
2016,4,4,13,15,929.5,117.0,2.6,18.0,877.5,598.16,458.35
2016,4,4,13,30,925.0,116.0,2.6,18.0,860.0,547.81,417.34
2016,4,4,13,45,916.0,115.5,2.6,18.5,834.0,494.76,372.42
2016,4,4,14,0,907.0,115.0,2.6,19.0,808.0,441.2,326.08
2016,4,4,14,15,897.0,113.5,2.7,18.5,775.0,386.28,279.05
2016,4,4,14,30,887.0,112.0,2.8,18.0,742.0,331.44,231.16
2016,4,4,14,45,872.0,110.0,2.95,18.0,702.5,268.28,176.64
2016,4,4,15,0,857.0,108.0,3.1,18.0,663.0,212.79,130.07
2016,4,4,15,15,840.0,105.0,3.15,17.5,618.5,157.79,89.24
2016,4,4,15,30,823.0,102.0,3.2,17.0,574.0,104.66,60.26
2016,4,4,15,45,797.5,99.0,3.25,17.0,525.0,69.82,55.33
2016,4,4,16,0,772.0,96.0,3.3,17.0,476.0,69.54,55.3
2016,4,4,16,15,740.5,91.5,3.05,16.5,424.0,61.64,48.69
2016,4,4,16,30,709.0,87.0,2.8,16.0,372.0,60.32,47.8
2016,4,4,16,45,663.5,81.5,2.55,15.5,318.5,58.1,46.07
2016,4,4,17,0,618.0,76.0,2.3,15.0,265.0,55.82,44.21
2016,4,4,17,15,551.5,68.0,2.05,14.0,212.5,51.33,40.34
2016,4,4,17,30,485.0,60.0,1.8,13.0,160.0,46.7,36.14
2016,4,4,17,45,381.5,48.5,1.55,12.5,113.0,38.67,28.58
2016,4,4,18,0,278.0,37.0,1.3,12.0,66.0,28.86,19.01
2016,4,4,18,15,139.0,18.5,1.3,11.5,33.0,14.54,0.0
2016,4,4,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,45,58.5,6.5,2.15,8.5,8.5,0.0,0.0
2016,4,5,6,0,117.0,13.0,2.2,9.0,17.0,82.19,0.0
2016,4,5,6,15,270.0,26.0,2.35,9.5,56.0,247.64,186.43
2016,4,5,6,30,423.0,39.0,2.5,10.0,95.0,377.02,312.54
2016,4,5,6,45,509.0,48.0,2.65,10.5,146.0,465.14,390.23
2016,4,5,7,0,595.0,57.0,2.8,11.0,197.0,558.2,467.28
2016,4,5,7,15,651.0,63.5,2.85,11.5,251.0,628.19,522.3
2016,4,5,7,30,707.0,70.0,2.9,12.0,305.0,699.47,575.79
2016,4,5,7,45,750.0,73.5,3.0,12.5,360.0,751.66,612.99
2016,4,5,8,0,793.0,77.0,3.1,13.0,415.0,808.62,652.66
2016,4,5,8,15,819.0,80.5,3.15,13.5,467.0,849.32,679.06
2016,4,5,8,30,845.0,84.0,3.2,14.0,519.0,887.83,703.46
2016,4,5,8,45,866.0,86.0,3.25,14.5,567.5,917.38,721.11
2016,4,5,9,0,887.0,88.0,3.3,15.0,616.0,935.02,730.28
2016,4,5,9,15,900.5,90.5,3.4,15.5,659.0,952.35,739.73
2016,4,5,9,30,914.0,93.0,3.5,16.0,702.0,966.35,746.92
2016,4,5,9,45,923.0,95.5,3.65,16.5,739.0,972.68,749.25
2016,4,5,10,0,932.0,98.0,3.8,17.0,776.0,975.42,749.28
2016,4,5,10,15,939.5,99.5,3.9,17.5,806.5,972.04,744.92
2016,4,5,10,30,947.0,101.0,4.0,18.0,837.0,965.01,738.25
2016,4,5,10,45,951.0,102.0,4.1,18.5,859.5,950.71,726.72
2016,4,5,11,0,955.0,103.0,4.2,19.0,882.0,932.91,712.94
2016,4,5,11,15,958.5,104.0,4.2,19.0,897.5,911.24,697.41
2016,4,5,11,30,962.0,105.0,4.2,19.0,913.0,886.21,679.64
2016,4,5,11,45,963.0,105.0,4.2,19.5,920.0,855.03,656.34
2016,4,5,12,0,964.0,105.0,4.2,20.0,927.0,820.9,631.06
2016,4,5,12,15,963.5,105.0,4.1,20.0,925.5,782.91,603.82
2016,4,5,12,30,963.0,105.0,4.0,20.0,924.0,742.38,572.67
2016,4,5,12,45,961.0,104.0,3.9,20.0,914.5,697.68,537.89
2016,4,5,13,0,959.0,103.0,3.8,20.0,905.0,650.96,500.91
2016,4,5,13,15,954.5,102.5,3.65,20.0,887.0,601.48,460.87
2016,4,5,13,30,950.0,102.0,3.5,20.0,869.0,550.58,418.8
2016,4,5,13,45,943.0,101.0,3.4,20.5,843.5,496.99,373.04
2016,4,5,14,0,936.0,100.0,3.3,21.0,818.0,442.66,325.76
2016,4,5,14,15,927.0,98.0,3.15,21.0,785.0,386.41,276.69
2016,4,5,14,30,918.0,96.0,3.0,21.0,752.0,330.1,227.01
2016,4,5,14,45,905.5,94.5,2.95,21.0,713.0,273.57,177.66
2016,4,5,15,0,893.0,93.0,2.9,21.0,674.0,217.79,130.95
2016,4,5,15,15,877.0,90.5,2.75,20.5,629.0,161.9,89.66
2016,4,5,15,30,861.0,88.0,2.6,20.0,584.0,98.48,52.62
2016,4,5,15,45,839.0,85.0,2.5,20.0,535.0,60.02,46.23
2016,4,5,16,0,817.0,82.0,2.4,20.0,486.0,59.33,45.83
2016,4,5,16,15,788.5,78.0,2.15,19.5,434.0,57.79,44.76
2016,4,5,16,30,760.0,74.0,1.9,19.0,382.0,56.2,43.62
2016,4,5,16,45,718.5,69.0,1.65,18.5,328.0,53.66,41.62
2016,4,5,17,0,677.0,64.0,1.4,18.0,274.0,46.62,35.59
2016,4,5,17,15,616.0,57.5,1.35,17.0,221.0,42.92,32.45
2016,4,5,17,30,555.0,51.0,1.3,16.0,168.0,39.12,29.04
2016,4,5,17,45,455.5,42.0,1.3,15.5,119.5,32.96,23.27
2016,4,5,18,0,356.0,33.0,1.3,15.0,71.0,26.63,16.97
2016,4,5,18,15,178.0,16.5,1.3,14.5,35.5,13.07,0.46
2016,4,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,1.2,11.5,9.0,6.37,0.0
2016,4,6,6,0,115.0,14.0,1.2,12.0,18.0,105.16,0.0
2016,4,6,6,15,258.0,27.5,1.35,12.5,57.0,242.31,184.18
2016,4,6,6,30,401.0,41.0,1.5,13.0,96.0,365.67,299.02
2016,4,6,6,45,489.0,50.0,1.65,14.0,146.5,454.83,374.85
2016,4,6,7,0,577.0,59.0,1.8,15.0,197.0,549.01,449.84
2016,4,6,7,15,633.0,65.5,1.9,15.5,251.0,618.6,503.03
2016,4,6,7,30,689.0,72.0,2.0,16.0,305.0,689.5,554.9
2016,4,6,7,45,728.0,77.0,2.15,16.5,359.0,739.56,589.87
2016,4,6,8,0,767.0,82.0,2.3,17.0,413.0,794.52,627.48
2016,4,6,8,15,794.0,86.0,2.35,17.5,464.5,836.27,653.96
2016,4,6,8,30,821.0,90.0,2.4,18.0,516.0,875.9,678.52
2016,4,6,8,45,842.0,93.0,2.5,18.5,564.5,906.38,696.8
2016,4,6,9,0,863.0,96.0,2.6,19.0,613.0,934.01,713.06
2016,4,6,9,15,877.5,98.5,2.65,19.5,656.5,942.63,715.91
2016,4,6,9,30,892.0,101.0,2.7,20.0,700.0,957.32,723.18
2016,4,6,9,45,903.5,103.0,2.75,20.5,737.0,965.25,725.92
2016,4,6,10,0,915.0,105.0,2.8,21.0,774.0,969.65,726.49
2016,4,6,10,15,922.5,106.5,2.75,21.0,804.5,966.24,722.55
2016,4,6,10,30,930.0,108.0,2.7,21.0,835.0,959.24,716.45
2016,4,6,10,45,935.0,109.5,2.7,21.5,858.0,946.43,705.74
2016,4,6,11,0,940.0,111.0,2.7,22.0,881.0,930.11,692.91
2016,4,6,11,15,943.0,112.0,2.65,22.0,896.0,908.16,677.39
2016,4,6,11,30,946.0,113.0,2.6,22.0,911.0,882.94,659.8
2016,4,6,11,45,946.0,114.0,2.55,22.5,917.5,852.2,637.32
2016,4,6,12,0,946.0,115.0,2.5,23.0,924.0,818.59,613.02
2016,4,6,12,15,945.0,115.0,2.5,23.0,922.5,780.68,587.1
2016,4,6,12,30,944.0,115.0,2.5,23.0,921.0,740.32,557.56
2016,4,6,12,45,939.5,115.5,2.5,23.5,910.5,695.94,523.5
2016,4,6,13,0,935.0,116.0,2.5,24.0,900.0,649.75,487.52
2016,4,6,13,15,930.5,115.0,2.45,24.0,882.5,600.75,449.44
2016,4,6,13,30,926.0,114.0,2.4,24.0,865.0,550.41,409.36
2016,4,6,13,45,918.0,113.5,2.4,24.0,839.0,497.77,366.64
2016,4,6,14,0,910.0,113.0,2.4,24.0,813.0,444.55,322.28
2016,4,6,14,15,670.5,200.0,2.35,24.0,704.5,370.18,265.8
2016,4,6,14,30,431.0,287.0,2.3,24.0,596.0,326.12,234.93
2016,4,6,14,45,648.0,196.0,2.25,24.5,633.0,279.69,188.99
2016,4,6,15,0,865.0,105.0,2.2,25.0,670.0,215.67,128.17
2016,4,6,15,15,848.5,102.0,2.1,24.5,625.5,160.31,87.72
2016,4,6,15,30,832.0,99.0,2.0,24.0,581.0,106.76,58.26
2016,4,6,15,45,711.5,115.5,1.9,24.0,503.5,72.77,56.17
2016,4,6,16,0,591.0,132.0,1.8,24.0,426.0,86.37,67.87
2016,4,6,16,15,521.0,131.0,1.65,23.5,370.0,88.62,70.12
2016,4,6,16,30,451.0,130.0,1.5,23.0,314.0,89.44,71.18
2016,4,6,16,45,412.0,119.5,1.35,23.0,269.5,83.94,66.69
2016,4,6,17,0,373.0,109.0,1.2,23.0,225.0,78.18,61.87
2016,4,6,17,15,336.5,91.5,1.2,22.0,181.5,66.99,52.48
2016,4,6,17,30,300.0,74.0,1.2,21.0,138.0,55.27,42.35
2016,4,6,17,45,240.5,56.5,1.2,20.5,98.5,42.95,31.33
2016,4,6,18,0,181.0,39.0,1.2,20.0,59.0,30.15,19.57
2016,4,6,18,15,90.5,19.5,1.2,20.0,29.5,15.23,2.41
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,2.4,11.5,5.5,5.0,0.0
2016,4,7,6,0,0.0,11.0,2.5,12.0,11.0,9.68,0.0
2016,4,7,6,15,16.0,30.5,2.75,12.5,33.0,46.35,31.52
2016,4,7,6,30,32.0,50.0,3.0,13.0,55.0,81.27,63.46
2016,4,7,6,45,48.5,72.5,3.3,13.5,83.0,120.65,98.18
2016,4,7,7,0,65.0,95.0,3.6,14.0,111.0,159.54,131.97
2016,4,7,7,15,81.0,116.5,3.8,14.5,141.0,196.55,163.44
2016,4,7,7,30,97.0,138.0,4.0,15.0,171.0,248.72,206.55
2016,4,7,7,45,95.5,160.5,4.2,15.5,197.5,257.78,213.08
2016,4,7,8,0,94.0,183.0,4.4,16.0,224.0,280.96,230.85
2016,4,7,8,15,58.5,189.5,4.4,16.0,216.0,252.84,205.97
2016,4,7,8,30,23.0,196.0,4.4,16.0,208.0,209.32,168.64
2016,4,7,8,45,183.5,223.5,4.4,16.0,333.5,417.19,339.97
2016,4,7,9,0,344.0,251.0,4.4,16.0,459.0,612.93,493.02
2016,4,7,9,15,397.5,254.5,4.35,16.0,510.5,663.32,529.74
2016,4,7,9,30,451.0,258.0,4.3,16.0,562.0,729.38,577.72
2016,4,7,9,45,416.5,287.0,4.3,16.5,579.5,721.55,567.83
2016,4,7,10,0,382.0,316.0,4.3,17.0,597.0,697.74,547.14
2016,4,7,10,15,418.5,313.5,4.25,17.0,632.5,731.99,571.64
2016,4,7,10,30,455.0,311.0,4.2,17.0,668.0,750.24,584.4
2016,4,7,10,45,498.0,308.0,4.2,17.0,709.0,770.73,599.07
2016,4,7,11,0,541.0,305.0,4.2,17.0,750.0,787.65,611.04
2016,4,7,11,15,512.0,320.5,4.2,17.0,748.0,757.73,587.72
2016,4,7,11,30,483.0,336.0,4.2,17.0,746.0,726.74,563.88
2016,4,7,11,45,489.0,333.0,4.2,17.0,751.0,705.84,548.23
2016,4,7,12,0,495.0,330.0,4.2,17.0,756.0,683.05,531.01
2016,4,7,12,15,689.0,235.0,4.15,17.0,826.5,712.17,555.25
2016,4,7,12,30,883.0,140.0,4.1,17.0,897.0,722.53,564.4
2016,4,7,12,45,662.5,243.5,4.1,17.0,808.0,633.26,493.38
2016,4,7,13,0,442.0,347.0,4.1,17.0,719.0,552.98,429.56
2016,4,7,13,15,482.0,326.0,4.1,17.0,724.0,529.41,410.91
2016,4,7,13,30,522.0,305.0,4.1,17.0,729.0,501.91,388.18
2016,4,7,13,45,528.5,290.5,4.1,17.0,709.0,460.54,354.15
2016,4,7,14,0,535.0,276.0,4.1,17.0,689.0,418.3,318.68
2016,4,7,14,15,544.0,258.5,4.1,16.5,664.0,373.93,281.23
2016,4,7,14,30,553.0,241.0,4.1,16.0,639.0,328.65,242.28
2016,4,7,14,45,652.5,194.5,4.1,16.0,640.0,280.91,197.32
2016,4,7,15,0,752.0,148.0,4.1,16.0,641.0,223.22,144.32
2016,4,7,15,15,554.0,192.5,4.05,15.5,542.5,187.79,125.73
2016,4,7,15,30,356.0,237.0,4.0,15.0,444.0,178.34,132.05
2016,4,7,15,45,277.0,227.0,4.0,15.0,380.0,151.18,126.03
2016,4,7,16,0,198.0,217.0,4.0,15.0,316.0,154.37,129.22
2016,4,7,16,15,136.0,192.5,3.85,14.5,257.5,139.1,116.68
2016,4,7,16,30,74.0,168.0,3.7,14.0,199.0,129.07,108.54
2016,4,7,16,45,63.5,146.5,3.55,14.0,170.5,113.85,95.51
2016,4,7,17,0,53.0,125.0,3.4,14.0,142.0,98.3,81.98
2016,4,7,17,15,42.0,102.5,3.2,13.5,114.5,81.78,67.49
2016,4,7,17,30,31.0,80.0,3.0,13.0,87.0,64.92,52.36
2016,4,7,17,45,15.5,58.5,2.9,13.0,62.0,48.37,37.15
2016,4,7,18,0,0.0,37.0,2.8,13.0,37.0,31.8,21.72
2016,4,7,18,15,0.0,18.5,2.75,12.5,18.5,16.31,4.22
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.3,10.5,5.5,5.0,0.0
2016,4,8,6,0,0.0,11.0,1.4,11.0,11.0,9.67,0.0
2016,4,8,6,15,1.0,30.0,1.65,11.5,30.0,29.73,18.41
2016,4,8,6,30,2.0,49.0,1.9,12.0,49.0,51.01,37.58
2016,4,8,6,45,13.5,70.0,2.15,12.5,73.0,81.45,64.4
2016,4,8,7,0,25.0,91.0,2.4,13.0,97.0,121.95,99.43
2016,4,8,7,15,35.5,112.5,2.45,13.0,123.5,153.75,126.7
2016,4,8,7,30,46.0,134.0,2.5,13.0,150.0,185.54,153.45
2016,4,8,7,45,26.5,142.0,2.55,13.5,151.5,174.01,142.42
2016,4,8,8,0,7.0,150.0,2.6,14.0,153.0,150.04,121.09
2016,4,8,8,15,3.5,95.0,2.6,14.0,96.5,88.07,69.04
2016,4,8,8,30,0.0,40.0,2.6,14.0,40.0,35.32,24.35
2016,4,8,8,45,20.5,144.5,2.65,14.5,157.0,160.97,129.57
2016,4,8,9,0,41.0,249.0,2.7,15.0,274.0,294.27,236.35
2016,4,8,9,15,26.0,234.5,2.75,15.0,250.5,259.96,207.57
2016,4,8,9,30,11.0,220.0,2.8,15.0,227.0,214.47,170.37
2016,4,8,9,45,9.0,210.5,2.9,15.5,216.5,201.9,159.71
2016,4,8,10,0,7.0,201.0,3.0,16.0,206.0,189.88,149.49
2016,4,8,10,15,28.0,274.0,3.05,16.0,296.0,291.16,230.01
2016,4,8,10,30,49.0,347.0,3.1,16.0,386.0,381.23,299.49
2016,4,8,10,45,34.0,320.5,3.15,16.0,348.0,336.32,263.88
2016,4,8,11,0,19.0,294.0,3.2,16.0,310.0,283.72,222.55
2016,4,8,11,15,16.5,282.0,3.3,16.0,296.0,268.65,210.73
2016,4,8,11,30,14.0,270.0,3.4,16.0,282.0,253.99,199.13
2016,4,8,11,45,72.0,352.0,3.5,16.0,414.0,378.34,297.0
2016,4,8,12,0,130.0,434.0,3.6,16.0,546.0,494.12,385.01
2016,4,8,12,15,217.0,424.0,3.65,16.0,611.0,535.42,416.96
2016,4,8,12,30,304.0,414.0,3.7,16.0,676.0,571.06,444.24
2016,4,8,12,45,348.5,393.0,3.75,16.0,690.0,560.63,436.35
2016,4,8,13,0,393.0,372.0,3.8,16.0,704.0,546.46,425.39
2016,4,8,13,15,309.5,387.5,3.85,16.0,646.0,487.72,379.51
2016,4,8,13,30,226.0,403.0,3.9,16.0,588.0,440.09,342.28
2016,4,8,13,45,273.0,380.0,3.95,16.0,597.0,419.98,325.91
2016,4,8,14,0,320.0,357.0,4.0,16.0,606.0,400.1,308.62
2016,4,8,14,15,379.0,321.5,4.05,16.0,604.5,370.99,282.97
2016,4,8,14,30,438.0,286.0,4.1,16.0,603.0,329.19,246.17
2016,4,8,14,45,237.0,277.0,4.15,16.0,447.5,254.8,192.39
2016,4,8,15,0,36.0,268.0,4.2,16.0,292.0,214.54,168.34
2016,4,8,15,15,18.0,184.5,4.2,15.5,196.5,157.84,124.15
2016,4,8,15,30,0.0,101.0,4.2,15.0,101.0,88.99,68.87
2016,4,8,15,45,0.0,87.0,4.2,15.0,87.0,77.06,62.05
2016,4,8,16,0,0.0,73.0,4.2,15.0,73.0,64.58,51.35
2016,4,8,16,15,0.0,87.5,4.1,14.5,87.5,77.07,62.63
2016,4,8,16,30,0.0,102.0,4.0,14.0,102.0,88.04,72.64
2016,4,8,16,45,0.0,87.5,3.9,14.0,87.5,75.99,62.18
2016,4,8,17,0,0.0,73.0,3.8,14.0,73.0,63.83,51.5
2016,4,8,17,15,0.0,58.5,3.6,13.5,58.5,51.56,40.64
2016,4,8,17,30,0.0,44.0,3.4,13.0,44.0,38.82,29.16
2016,4,8,17,45,0.0,31.0,3.25,13.0,31.0,27.31,18.6
2016,4,8,18,0,0.0,18.0,3.1,13.0,18.0,15.83,8.03
2016,4,8,18,15,0.0,9.0,3.0,12.5,9.0,7.9,0.0
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.4,12.0,1.5,1.31,0.0
2016,4,9,6,30,0.0,3.0,2.5,12.0,3.0,2.63,0.0
2016,4,9,6,45,0.0,5.0,2.65,12.0,5.0,4.38,0.0
2016,4,9,7,0,0.0,7.0,2.8,12.0,7.0,6.14,0.0
2016,4,9,7,15,0.0,8.5,2.85,12.0,8.5,7.47,0.83
2016,4,9,7,30,0.0,10.0,2.9,12.0,10.0,8.79,1.97
2016,4,9,7,45,0.0,72.0,2.95,12.0,72.0,63.67,49.2
2016,4,9,8,0,0.0,134.0,3.0,12.0,134.0,126.04,101.79
2016,4,9,8,15,0.0,101.0,3.0,12.0,101.0,90.76,71.7
2016,4,9,8,30,0.0,68.0,3.0,12.0,68.0,60.15,45.65
2016,4,9,8,45,2.0,124.5,3.0,12.5,125.5,114.49,91.07
2016,4,9,9,0,4.0,181.0,3.0,13.0,183.0,171.52,137.61
2016,4,9,9,15,8.5,204.5,3.0,13.0,210.0,198.0,158.87
2016,4,9,9,30,13.0,228.0,3.0,13.0,237.0,224.26,179.8
2016,4,9,9,45,6.5,183.0,3.0,13.0,187.5,172.89,137.64
2016,4,9,10,0,0.0,138.0,3.0,13.0,138.0,123.93,97.29
2016,4,9,10,15,0.0,135.5,3.0,13.0,135.5,121.47,95.18
2016,4,9,10,30,0.0,133.0,3.0,13.0,133.0,119.06,93.07
2016,4,9,10,45,3.5,165.0,3.05,13.5,168.0,151.33,119.16
2016,4,9,11,0,7.0,197.0,3.1,14.0,203.0,183.32,144.64
2016,4,9,11,15,9.0,215.5,3.05,14.0,223.5,201.24,158.83
2016,4,9,11,30,11.0,234.0,3.0,14.0,244.0,218.81,172.69
2016,4,9,11,45,7.0,193.5,2.95,14.5,200.0,178.2,139.8
2016,4,9,12,0,3.0,153.0,2.9,15.0,156.0,138.43,107.59
2016,4,9,12,15,11.5,232.5,2.85,15.0,243.0,214.49,168.54
2016,4,9,12,30,20.0,312.0,2.8,15.0,330.0,288.35,226.33
2016,4,9,12,45,27.5,332.5,2.8,15.0,356.5,307.49,241.03
2016,4,9,13,0,35.0,353.0,2.8,15.0,383.0,324.04,253.82
2016,4,9,13,15,34.0,345.0,2.8,15.0,373.5,311.39,243.98
2016,4,9,13,30,33.0,337.0,2.8,15.0,364.0,298.96,234.39
2016,4,9,13,45,16.5,222.0,2.85,15.0,235.5,199.84,156.76
2016,4,9,14,0,0.0,107.0,2.9,15.0,107.0,94.74,72.53
2016,4,9,14,15,0.0,84.5,2.9,15.0,84.5,75.02,56.58
2016,4,9,14,30,0.0,62.0,2.9,15.0,62.0,54.96,40.14
2016,4,9,14,45,0.0,44.5,2.9,15.0,44.5,39.4,27.3
2016,4,9,15,0,0.0,27.0,2.9,15.0,27.0,23.87,14.39
2016,4,9,15,15,0.0,77.5,2.85,14.5,77.5,68.66,51.99
2016,4,9,15,30,0.0,128.0,2.8,14.0,128.0,110.9,87.36
2016,4,9,15,45,2.0,145.0,2.75,14.0,146.0,123.21,102.32
2016,4,9,16,0,4.0,162.0,2.7,14.0,164.0,134.82,112.68
2016,4,9,16,15,2.0,127.5,2.5,13.5,128.5,108.41,90.24
2016,4,9,16,30,0.0,93.0,2.3,13.0,93.0,81.03,66.64
2016,4,9,16,45,0.0,80.0,2.1,13.0,80.0,70.09,57.16
2016,4,9,17,0,0.0,67.0,1.9,13.0,67.0,59.06,47.45
2016,4,9,17,15,0.0,54.0,1.7,12.5,54.0,47.68,37.36
2016,4,9,17,30,0.0,41.0,1.5,12.0,41.0,36.16,26.95
2016,4,9,17,45,0.0,29.5,1.35,12.0,29.5,25.98,17.56
2016,4,9,18,0,0.0,18.0,1.2,12.0,18.0,15.83,8.15
2016,4,9,18,15,0.0,10.0,1.2,12.0,10.0,8.78,0.44
2016,4,9,18,30,0.0,2.0,1.2,12.0,2.0,1.82,0.0
2016,4,9,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.91,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.75,0.0
2016,4,10,6,15,0.0,5.5,1.9,11.0,5.5,4.82,0.0
2016,4,10,6,30,0.0,9.0,2.0,11.0,9.0,7.9,1.1
2016,4,10,6,45,0.0,14.0,2.1,11.5,14.0,12.3,4.99
2016,4,10,7,0,0.0,19.0,2.2,12.0,19.0,16.7,8.85
2016,4,10,7,15,0.0,23.5,2.2,12.0,23.5,20.68,12.31
2016,4,10,7,30,0.0,28.0,2.2,12.0,28.0,24.66,15.73
2016,4,10,7,45,0.0,32.0,2.2,12.0,32.0,28.2,18.74
2016,4,10,8,0,0.0,36.0,2.2,12.0,36.0,31.75,21.71
2016,4,10,8,15,0.0,52.5,2.2,12.0,52.5,46.38,34.12
2016,4,10,8,30,0.0,69.0,2.2,12.0,69.0,61.04,46.43
2016,4,10,8,45,0.0,94.5,2.2,12.5,94.5,83.91,65.38
2016,4,10,9,0,0.0,120.0,2.2,13.0,120.0,107.86,84.93
2016,4,10,9,15,0.5,142.5,2.25,13.0,143.5,129.47,102.51
2016,4,10,9,30,1.0,165.0,2.3,13.0,167.0,151.04,119.89
2016,4,10,9,45,3.5,178.0,2.35,13.0,181.5,165.25,131.26
2016,4,10,10,0,6.0,191.0,2.4,13.0,196.0,179.34,142.49
2016,4,10,10,15,8.5,214.5,2.45,13.0,221.5,203.21,161.52
2016,4,10,10,30,11.0,238.0,2.5,13.0,247.0,226.78,180.14
2016,4,10,10,45,11.0,238.5,2.55,13.5,247.5,226.14,179.03
2016,4,10,11,0,11.0,239.0,2.6,14.0,248.0,225.52,178.03
2016,4,10,11,15,8.5,209.0,2.65,14.0,216.5,194.89,153.5
2016,4,10,11,30,6.0,179.0,2.7,14.0,185.0,164.95,129.46
2016,4,10,11,45,9.5,218.0,2.8,14.0,227.0,202.18,159.33
2016,4,10,12,0,13.0,257.0,2.9,14.0,269.0,238.64,188.19
2016,4,10,12,15,13.5,256.0,3.0,14.0,268.5,236.7,186.57
2016,4,10,12,30,14.0,255.0,3.1,14.0,268.0,234.68,185.01
2016,4,10,12,45,11.0,226.0,3.25,14.0,236.0,206.11,162.37
2016,4,10,13,0,8.0,197.0,3.4,14.0,204.0,178.12,140.09
2016,4,10,13,15,11.0,230.0,3.5,14.0,239.5,206.98,163.34
2016,4,10,13,30,14.0,263.0,3.6,14.0,275.0,234.62,185.38
2016,4,10,13,45,12.0,243.5,3.7,14.0,253.5,215.69,170.4
2016,4,10,14,0,10.0,224.0,3.8,14.0,232.0,197.18,155.8
2016,4,10,14,15,8.5,215.5,3.8,13.5,222.0,188.17,149.05
2016,4,10,14,30,7.0,207.0,3.8,13.0,212.0,179.36,142.45
2016,4,10,14,45,3.5,145.5,3.8,13.0,148.0,127.52,100.46
2016,4,10,15,0,0.0,84.0,3.8,13.0,84.0,74.48,56.93
2016,4,10,15,15,3.0,134.0,3.75,12.5,135.5,116.7,92.31
2016,4,10,15,30,6.0,184.0,3.7,12.0,187.0,154.23,123.79
2016,4,10,15,45,3.0,146.0,3.7,12.0,147.5,124.02,103.81
2016,4,10,16,0,0.0,108.0,3.7,12.0,108.0,94.0,77.87
2016,4,10,16,15,0.0,89.5,3.6,12.0,89.5,78.74,64.67
2016,4,10,16,30,0.0,71.0,3.5,12.0,71.0,62.78,50.7
2016,4,10,16,45,0.0,61.0,3.45,12.0,61.0,53.89,42.91
2016,4,10,17,0,0.0,51.0,3.4,12.0,51.0,45.01,35.02
2016,4,10,17,15,189.5,64.0,3.15,11.5,107.0,49.98,39.58
2016,4,10,17,30,379.0,77.0,2.9,11.0,163.0,57.53,46.26
2016,4,10,17,45,296.5,62.0,2.65,11.0,118.5,47.09,36.45
2016,4,10,18,0,214.0,47.0,2.4,11.0,74.0,36.29,26.06
2016,4,10,18,15,107.0,28.5,2.25,10.5,42.0,22.99,11.09
2016,4,10,18,30,0.0,10.0,2.1,10.0,10.0,9.1,0.0
2016,4,10,18,45,0.0,5.0,2.0,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,11.5,0.9,9.5,15.0,42.05,0.0
2016,4,11,6,0,109.0,23.0,0.9,10.0,30.0,126.09,64.25
2016,4,11,6,15,219.0,39.5,1.05,10.0,69.5,232.96,188.43
2016,4,11,6,30,329.0,56.0,1.2,10.0,109.0,337.62,281.38
2016,4,11,6,45,407.5,67.0,1.35,10.5,157.5,418.8,351.02
2016,4,11,7,0,486.0,78.0,1.5,11.0,206.0,510.18,425.61
2016,4,11,7,15,539.5,86.5,1.55,11.5,257.5,578.7,478.04
2016,4,11,7,30,593.0,95.0,1.6,12.0,309.0,648.26,529.17
2016,4,11,7,45,626.5,103.0,1.65,12.5,360.0,700.53,565.53
2016,4,11,8,0,660.0,111.0,1.7,13.0,411.0,751.92,600.31
2016,4,11,8,15,688.5,116.5,1.7,13.0,460.5,794.51,628.56
2016,4,11,8,30,717.0,122.0,1.7,13.0,510.0,835.3,655.1
2016,4,11,8,45,509.0,195.5,1.75,13.5,482.5,724.52,571.41
2016,4,11,9,0,301.0,269.0,1.8,14.0,455.0,595.97,470.74
2016,4,11,9,15,198.5,294.5,1.8,14.0,421.0,506.9,401.44
2016,4,11,9,30,96.0,320.0,1.8,14.0,387.0,416.74,329.54
2016,4,11,9,45,61.0,305.0,1.8,14.5,349.0,362.04,285.87
2016,4,11,10,0,26.0,290.0,1.8,15.0,311.0,294.28,231.61
2016,4,11,10,15,71.0,340.0,1.8,15.0,397.0,399.01,313.25
2016,4,11,10,30,116.0,390.0,1.8,15.0,483.0,499.98,388.62
2016,4,11,10,45,96.0,393.0,1.85,15.0,471.5,464.36,360.63
2016,4,11,11,0,76.0,396.0,1.9,15.0,460.0,442.89,343.92
2016,4,11,11,15,162.5,411.0,1.9,15.0,550.5,533.61,413.15
2016,4,11,11,30,249.0,426.0,1.9,15.0,641.0,615.2,473.08
2016,4,11,11,45,224.5,433.0,1.95,15.5,628.0,579.87,445.3
2016,4,11,12,0,200.0,440.0,2.0,16.0,615.0,552.8,424.28
2016,4,11,12,15,535.5,292.0,2.05,16.0,758.0,656.32,506.31
2016,4,11,12,30,871.0,144.0,2.1,16.0,901.0,724.14,558.67
2016,4,11,12,45,853.0,153.0,2.2,16.0,888.0,682.53,526.54
2016,4,11,13,0,835.0,162.0,2.3,16.0,875.0,637.56,492.18
2016,4,11,13,15,575.0,272.5,2.35,16.0,759.5,541.38,417.53
2016,4,11,13,30,315.0,383.0,2.4,16.0,644.0,465.97,358.96
2016,4,11,13,45,312.0,373.5,2.5,16.0,625.0,434.24,334.26
2016,4,11,14,0,309.0,364.0,2.6,16.0,606.0,402.72,308.99
2016,4,11,14,15,302.5,349.5,2.65,15.5,578.5,366.78,280.45
2016,4,11,14,30,296.0,335.0,2.7,15.0,551.0,331.7,252.2
2016,4,11,14,45,293.0,318.5,2.8,15.0,523.5,297.01,223.63
2016,4,11,15,0,290.0,302.0,2.9,15.0,496.0,262.93,195.94
2016,4,11,15,15,241.0,285.5,2.9,15.0,440.0,233.87,175.52
2016,4,11,15,30,192.0,269.0,2.9,15.0,384.0,200.83,153.81
2016,4,11,15,45,273.5,233.5,2.95,15.0,381.5,154.49,128.56
2016,4,11,16,0,355.0,198.0,3.0,15.0,379.0,135.84,113.07
2016,4,11,16,15,328.5,184.5,2.95,14.5,339.0,128.48,107.32
2016,4,11,16,30,302.0,171.0,2.9,14.0,299.0,120.76,101.16
2016,4,11,16,45,427.0,131.0,2.9,14.0,285.0,91.48,75.77
2016,4,11,17,0,552.0,91.0,2.9,14.0,271.0,66.54,53.88
2016,4,11,17,15,491.5,81.5,2.7,13.5,220.5,61.35,49.39
2016,4,11,17,30,431.0,72.0,2.5,13.0,170.0,53.95,42.71
2016,4,11,17,45,353.0,58.0,2.35,12.5,124.5,44.16,33.67
2016,4,11,18,0,275.0,44.0,2.2,12.0,79.0,34.03,24.06
2016,4,11,18,15,157.5,27.5,2.2,11.5,45.5,21.52,10.51
2016,4,11,18,30,40.0,11.0,2.2,11.0,12.0,10.01,0.0
2016,4,11,18,45,20.0,5.5,2.2,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,12,5,45,52.5,12.0,2.6,10.0,15.5,41.5,0.0
2016,4,12,6,0,105.0,24.0,2.8,10.0,31.0,127.05,74.96
2016,4,12,6,15,205.5,41.5,2.85,10.0,70.0,227.11,185.65
2016,4,12,6,30,306.0,59.0,2.9,10.0,109.0,326.31,274.82
2016,4,12,6,45,387.5,70.0,3.0,10.5,157.5,409.06,346.96
2016,4,12,7,0,469.0,81.0,3.1,11.0,206.0,497.1,420.51
2016,4,12,7,15,234.5,66.5,3.1,11.0,129.0,296.77,253.32
2016,4,12,7,30,0.0,52.0,3.1,11.0,52.0,45.9,34.03
2016,4,12,7,45,4.0,104.0,3.1,11.5,105.5,98.97,79.51
2016,4,12,8,0,8.0,156.0,3.1,12.0,159.0,156.52,127.52
2016,4,12,8,15,52.0,197.5,3.1,12.0,225.0,255.29,210.17
2016,4,12,8,30,96.0,239.0,3.1,12.0,291.0,341.91,280.61
2016,4,12,8,45,54.0,225.5,3.1,12.5,255.0,282.34,229.76
2016,4,12,9,0,12.0,212.0,3.1,13.0,219.0,210.31,169.08
2016,4,12,9,15,70.5,270.0,3.1,13.0,318.5,340.88,275.47
2016,4,12,9,30,129.0,328.0,3.1,13.0,418.0,473.72,379.14
2016,4,12,9,45,110.5,341.5,3.15,13.5,421.5,448.63,357.24
2016,4,12,10,0,92.0,355.0,3.2,14.0,425.0,440.05,348.75
2016,4,12,10,15,199.5,365.0,3.3,14.0,524.0,559.04,441.81
2016,4,12,10,30,307.0,375.0,3.4,14.0,623.0,672.41,527.33
2016,4,12,10,45,185.5,381.5,3.5,14.0,532.5,545.33,428.86
2016,4,12,11,0,64.0,388.0,3.6,14.0,442.0,424.48,333.85
2016,4,12,11,15,153.5,408.5,3.65,14.0,540.5,523.74,411.92
2016,4,12,11,30,243.0,429.0,3.7,14.0,639.0,605.72,474.37
2016,4,12,11,45,250.5,426.5,3.8,14.5,644.5,600.82,469.26
2016,4,12,12,0,258.0,424.0,3.9,15.0,650.0,587.07,458.14
2016,4,12,12,15,389.5,374.5,3.95,15.0,715.5,620.61,485.56
2016,4,12,12,30,521.0,325.0,4.0,15.0,781.0,646.87,506.38
2016,4,12,12,45,505.0,331.5,4.05,15.0,769.0,612.17,479.05
2016,4,12,13,0,489.0,338.0,4.1,15.0,757.0,577.51,451.72
2016,4,12,13,15,449.0,345.5,4.1,15.0,724.0,530.74,414.72
2016,4,12,13,30,409.0,353.0,4.1,15.0,691.0,486.8,379.61
2016,4,12,13,45,603.5,259.5,4.15,15.0,742.5,474.53,367.78
2016,4,12,14,0,798.0,166.0,4.2,15.0,794.0,447.66,341.41
2016,4,12,14,15,788.0,163.5,4.25,15.0,763.0,396.45,296.35
2016,4,12,14,30,778.0,161.0,4.3,15.0,732.0,339.35,246.1
2016,4,12,14,45,632.5,199.5,4.35,15.0,648.5,286.62,204.15
2016,4,12,15,0,487.0,238.0,4.4,15.0,565.0,248.65,176.96
2016,4,12,15,15,600.5,191.5,4.4,14.5,568.0,198.52,132.28
2016,4,12,15,30,714.0,145.0,4.4,14.0,571.0,135.27,83.81
2016,4,12,15,45,629.5,148.0,4.45,14.0,501.0,93.28,76.37
2016,4,12,16,0,545.0,151.0,4.5,14.0,431.0,98.9,81.57
2016,4,12,16,15,526.0,138.0,4.45,13.5,385.5,92.52,76.4
2016,4,12,16,30,507.0,125.0,4.4,13.0,340.0,85.74,70.83
2016,4,12,16,45,443.0,123.0,4.35,12.5,293.5,85.89,71.31
2016,4,12,17,0,379.0,121.0,4.3,12.0,247.0,86.14,71.83
2016,4,12,17,15,332.0,105.0,4.15,11.5,200.5,76.29,63.16
2016,4,12,17,30,285.0,89.0,4.0,11.0,154.0,68.0,55.65
2016,4,12,17,45,221.0,70.0,3.85,11.0,112.5,54.25,42.88
2016,4,12,18,0,157.0,51.0,3.7,11.0,71.0,40.12,29.53
2016,4,12,18,15,78.5,30.5,3.7,10.5,40.5,24.5,13.3
2016,4,12,18,30,0.0,10.0,3.7,10.0,10.0,9.1,0.0
2016,4,12,18,45,0.0,5.0,3.7,10.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.0,13.5,2.2,8.5,18.0,50.35,0.0
2016,4,13,6,0,130.0,27.0,2.4,9.0,36.0,150.17,98.34
2016,4,13,6,15,243.5,42.5,2.55,9.5,77.5,254.04,209.17
2016,4,13,6,30,357.0,58.0,2.7,10.0,119.0,361.42,304.49
2016,4,13,6,45,443.0,67.5,2.9,10.5,170.0,451.81,382.4
2016,4,13,7,0,529.0,77.0,3.1,11.0,221.0,545.75,459.46
2016,4,13,7,15,581.5,85.0,3.1,11.5,274.0,614.25,512.35
2016,4,13,7,30,634.0,93.0,3.1,12.0,327.0,683.66,563.83
2016,4,13,7,45,672.0,99.0,3.15,12.5,380.0,738.43,602.6
2016,4,13,8,0,710.0,105.0,3.2,13.0,433.0,792.41,639.75
2016,4,13,8,15,737.0,110.0,3.25,13.0,483.5,833.95,668.12
2016,4,13,8,30,764.0,115.0,3.3,13.0,534.0,873.54,694.77
2016,4,13,8,45,786.5,118.0,3.35,13.5,581.5,898.54,709.38
2016,4,13,9,0,809.0,121.0,3.4,14.0,629.0,926.94,726.45
2016,4,13,9,15,824.0,124.0,3.4,14.0,671.0,945.24,737.32
2016,4,13,9,30,839.0,127.0,3.4,14.0,713.0,960.3,746.07
2016,4,13,9,45,862.5,123.0,3.4,14.5,752.0,972.23,751.36
2016,4,13,10,0,886.0,119.0,3.4,15.0,791.0,971.23,747.84
2016,4,13,10,15,893.5,120.5,3.45,15.0,820.0,967.58,744.53
2016,4,13,10,30,901.0,122.0,3.5,15.0,849.0,960.47,738.99
2016,4,13,10,45,904.5,124.0,3.55,15.5,870.5,946.78,727.69
2016,4,13,11,0,908.0,126.0,3.6,16.0,892.0,929.74,714.26
2016,4,13,11,15,911.0,127.0,3.65,16.0,906.5,908.03,699.03
2016,4,13,11,30,914.0,128.0,3.7,16.0,921.0,883.19,681.68
2016,4,13,11,45,911.5,130.5,3.75,16.0,926.0,852.32,660.06
2016,4,13,12,0,909.0,133.0,3.8,16.0,931.0,818.82,636.54
2016,4,13,12,15,908.5,133.0,3.85,16.0,929.5,782.18,610.43
2016,4,13,12,30,908.0,133.0,3.9,16.0,928.0,743.23,580.82
2016,4,13,12,45,902.0,134.5,3.95,16.0,917.5,699.83,547.26
2016,4,13,13,0,896.0,136.0,4.0,16.0,907.0,654.87,511.79
2016,4,13,13,15,892.0,135.0,4.0,16.0,889.5,607.7,473.7
2016,4,13,13,30,888.0,134.0,4.0,16.0,872.0,559.26,433.65
2016,4,13,13,45,875.0,136.0,4.05,16.0,845.5,504.84,388.14
2016,4,13,14,0,862.0,138.0,4.1,16.0,819.0,452.67,343.18
2016,4,13,14,15,616.0,228.0,4.1,15.5,704.5,381.7,287.59
2016,4,13,14,30,370.0,318.0,4.1,15.0,590.0,343.17,260.33
2016,4,13,14,45,586.5,226.5,4.15,15.0,633.0,297.7,214.54
2016,4,13,15,0,803.0,135.0,4.2,15.0,676.0,239.94,156.56
2016,4,13,15,15,786.0,131.5,4.15,14.5,632.5,187.59,115.19
