Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,30,769.0,128.0,4.1,14.0,589.0,129.01,76.21
2016,4,13,15,45,744.5,124.0,4.1,14.0,540.5,79.64,64.45
2016,4,13,16,0,720.0,120.0,4.1,14.0,492.0,77.46,62.8
2016,4,13,16,15,689.5,114.0,3.95,13.5,441.0,75.9,61.77
2016,4,13,16,30,659.0,108.0,3.8,13.0,390.0,74.22,60.62
2016,4,13,16,45,614.0,101.5,3.7,13.0,337.0,71.94,58.79
2016,4,13,17,0,569.0,95.0,3.6,13.0,284.0,69.59,56.82
2016,4,13,17,15,508.5,85.5,3.4,12.0,232.0,64.52,52.53
2016,4,13,17,30,448.0,76.0,3.2,11.0,180.0,56.86,45.7
2016,4,13,17,45,352.0,63.0,3.0,10.5,132.0,47.85,37.3
2016,4,13,18,0,256.0,50.0,2.8,10.0,84.0,38.57,28.37
2016,4,13,18,15,144.5,31.5,2.7,9.5,49.0,24.6,13.89
2016,4,13,18,30,33.0,13.0,2.6,9.0,14.0,11.82,0.0
2016,4,13,18,45,16.5,6.5,2.55,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,77.0,15.0,2.0,8.5,20.5,58.97,0.0
2016,4,14,6,0,154.0,30.0,2.2,9.0,41.0,172.78,120.77
2016,4,14,6,15,273.5,44.5,2.35,9.0,84.5,277.48,229.67
2016,4,14,6,30,393.0,59.0,2.5,9.0,128.0,389.14,328.78
2016,4,14,6,45,469.5,69.0,2.65,9.5,179.0,474.76,402.24
2016,4,14,7,0,546.0,79.0,2.8,10.0,230.0,562.94,473.92
2016,4,14,7,15,614.5,74.0,2.9,10.0,277.0,628.89,525.77
2016,4,14,7,30,683.0,69.0,3.0,10.0,324.0,690.72,572.76
2016,4,14,7,45,665.0,86.5,3.1,10.5,365.0,717.93,590.95
2016,4,14,8,0,647.0,104.0,3.2,11.0,406.0,736.6,602.44
2016,4,14,8,15,665.5,113.0,3.25,11.5,453.5,774.21,627.73
2016,4,14,8,30,684.0,122.0,3.3,12.0,501.0,809.73,650.9
2016,4,14,8,45,670.5,141.5,3.35,12.5,539.0,825.28,659.18
2016,4,14,9,0,657.0,161.0,3.4,13.0,577.0,837.0,664.87
2016,4,14,9,15,742.0,149.0,3.45,13.0,647.5,903.46,711.28
2016,4,14,9,30,827.0,137.0,3.5,13.0,718.0,961.67,750.7
2016,4,14,9,45,845.5,135.5,3.55,13.5,755.5,971.67,754.68
2016,4,14,10,0,864.0,134.0,3.6,14.0,793.0,978.2,756.76
2016,4,14,10,15,872.0,136.0,3.7,14.0,822.0,975.11,754.09
2016,4,14,10,30,880.0,138.0,3.8,14.0,851.0,968.49,749.16
2016,4,14,10,45,521.5,281.0,3.9,14.0,707.0,771.63,604.4
2016,4,14,11,0,163.0,424.0,4.0,14.0,563.0,557.91,437.04
2016,4,14,11,15,518.0,290.5,4.1,14.0,740.0,740.77,583.4
2016,4,14,11,30,873.0,157.0,4.2,14.0,917.0,884.96,691.75
2016,4,14,11,45,859.5,167.0,4.35,14.5,920.0,852.08,666.64
2016,4,14,12,0,846.0,177.0,4.5,15.0,923.0,817.03,640.73
2016,4,14,12,15,514.5,311.0,4.6,15.0,764.5,660.3,518.81
2016,4,14,12,30,183.0,445.0,4.7,15.0,606.0,516.23,404.19
2016,4,14,12,45,245.0,428.5,4.85,15.0,641.5,526.59,413.51
2016,4,14,13,0,307.0,412.0,5.0,15.0,677.0,531.05,417.21
2016,4,14,13,15,338.0,394.0,5.05,15.0,680.5,511.7,401.8
2016,4,14,13,30,369.0,376.0,5.1,15.0,684.0,489.56,383.71
2016,4,14,13,45,213.5,366.5,5.15,15.0,543.5,392.41,307.83
2016,4,14,14,0,58.0,357.0,5.2,15.0,403.0,312.69,246.32
2016,4,14,14,15,446.0,249.5,5.2,14.5,581.0,340.88,261.77
2016,4,14,14,30,834.0,142.0,5.2,14.0,759.0,350.56,255.66
2016,4,14,14,45,821.0,139.0,5.25,14.0,720.5,296.38,206.73
2016,4,14,15,0,808.0,136.0,5.3,14.0,682.0,243.32,160.18
2016,4,14,15,15,790.5,132.0,5.25,13.5,638.0,190.26,117.72
2016,4,14,15,30,773.0,128.0,5.2,13.0,594.0,131.07,77.6
2016,4,14,15,45,762.0,119.0,5.2,13.0,547.5,78.36,63.6
2016,4,14,16,0,751.0,110.0,5.2,13.0,501.0,70.7,57.09
2016,4,14,16,15,721.0,105.0,5.1,12.5,449.0,69.55,56.39
2016,4,14,16,30,691.0,100.0,5.0,12.0,397.0,68.31,55.6
2016,4,14,16,45,655.5,92.5,4.9,12.0,344.5,65.05,52.86
2016,4,14,17,0,620.0,85.0,4.8,12.0,292.0,61.59,49.88
2016,4,14,17,15,560.5,77.0,4.55,11.5,239.5,57.41,46.25
2016,4,14,17,30,501.0,69.0,4.3,11.0,187.0,53.08,42.31
2016,4,14,17,45,413.5,57.5,4.05,10.5,138.5,45.37,35.11
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,35.58,25.79
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,24.59,14.22
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,15.46,0.0
2016,4,14,18,45,0.0,8.5,3.55,9.0,8.5,7.73,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,15,5,45,128.5,13.5,2.2,6.5,23.5,88.3,0.0
2016,4,15,6,0,257.0,27.0,2.4,7.0,47.0,236.95,175.7
2016,4,15,6,15,375.0,38.5,2.85,7.5,93.0,340.72,285.02
2016,4,15,6,30,493.0,50.0,3.3,8.0,139.0,453.52,385.36
2016,4,15,6,45,561.5,58.5,3.75,8.5,191.0,533.18,453.67
2016,4,15,7,0,630.0,67.0,4.2,9.0,243.0,616.0,521.98
2016,4,15,7,15,678.0,73.0,4.4,9.5,298.0,681.18,573.1
2016,4,15,7,30,726.0,79.0,4.6,10.0,353.0,746.93,622.96
2016,4,15,7,45,754.5,85.0,4.8,10.5,406.5,790.42,654.28
2016,4,15,8,0,783.0,91.0,5.0,11.0,460.0,838.14,688.26
2016,4,15,8,15,808.0,95.0,4.9,11.5,511.5,878.41,714.14
2016,4,15,8,30,833.0,99.0,4.8,12.0,563.0,916.42,737.77
2016,4,15,8,45,849.0,103.0,4.75,12.5,610.5,943.38,753.29
2016,4,15,9,0,865.0,107.0,4.7,13.0,658.0,967.33,766.53
2016,4,15,9,15,879.0,109.5,4.65,13.5,700.5,984.4,774.8
2016,4,15,9,30,893.0,112.0,4.6,14.0,743.0,988.29,773.8
2016,4,15,9,45,908.0,112.0,4.55,14.5,781.0,996.87,776.37
2016,4,15,10,0,923.0,112.0,4.5,15.0,819.0,1001.97,776.58
2016,4,15,10,15,930.5,113.5,4.55,15.0,848.5,998.04,773.07
2016,4,15,10,30,938.0,115.0,4.6,15.0,878.0,990.53,767.27
2016,4,15,10,45,944.5,115.0,4.65,15.5,901.0,976.98,755.94
2016,4,15,11,0,951.0,115.0,4.7,16.0,924.0,959.93,742.34
2016,4,15,11,15,953.5,115.5,4.75,16.0,938.0,936.48,725.77
2016,4,15,11,30,956.0,116.0,4.8,16.0,952.0,909.82,706.98
2016,4,15,11,45,959.5,115.0,4.9,16.5,958.5,879.46,684.56
2016,4,15,12,0,963.0,114.0,5.0,17.0,965.0,846.11,659.96
2016,4,15,12,15,961.5,113.5,5.05,17.0,962.5,806.71,631.87
2016,4,15,12,30,960.0,113.0,5.1,17.0,960.0,764.95,600.64
2016,4,15,12,45,961.0,110.5,5.15,17.0,950.0,720.92,566.37
2016,4,15,13,0,962.0,108.0,5.2,17.0,940.0,674.73,529.66
2016,4,15,13,15,957.5,107.0,5.2,17.0,921.5,624.72,488.93
2016,4,15,13,30,953.0,106.0,5.2,17.0,903.0,573.37,446.14
2016,4,15,13,45,947.5,104.0,5.25,17.5,877.0,519.63,399.72
2016,4,15,14,0,942.0,102.0,5.3,18.0,851.0,465.09,351.6
2016,4,15,14,15,933.0,100.5,5.25,18.0,818.0,409.1,301.92
2016,4,15,14,30,924.0,99.0,5.2,18.0,785.0,353.09,251.48
2016,4,15,14,45,912.0,97.0,5.2,18.0,745.0,296.18,200.45
2016,4,15,15,0,900.0,95.0,5.2,18.0,705.0,240.03,151.4
2016,4,15,15,15,885.5,92.5,5.0,17.5,660.5,184.17,106.76
2016,4,15,15,30,871.0,90.0,4.8,17.0,616.0,129.74,71.4
2016,4,15,15,45,851.5,87.0,4.65,17.0,567.0,67.02,52.76
2016,4,15,16,0,832.0,84.0,4.5,17.0,518.0,59.84,46.74
2016,4,15,16,15,805.5,80.5,4.2,16.5,466.0,58.77,46.07
2016,4,15,16,30,779.0,77.0,3.9,16.0,414.0,57.64,45.34
2016,4,15,16,45,745.5,71.5,3.6,16.0,360.5,54.83,43.01
2016,4,15,17,0,712.0,66.0,3.3,16.0,307.0,51.88,40.51
2016,4,15,17,15,659.5,60.0,3.05,15.0,253.5,44.14,33.83
2016,4,15,17,30,607.0,54.0,2.8,14.0,200.0,40.79,30.89
2016,4,15,17,45,527.0,46.0,2.55,13.5,150.0,35.57,26.04
2016,4,15,18,0,447.0,38.0,2.3,13.0,100.0,30.21,20.84
2016,4,15,18,15,306.0,26.0,2.25,12.5,60.0,20.92,11.34
2016,4,15,18,30,165.0,14.0,2.2,12.0,20.0,11.29,0.0
2016,4,15,18,45,82.5,7.0,2.2,11.5,10.0,6.37,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,16,5,45,135.0,14.0,2.65,9.0,25.0,92.98,0.0
2016,4,16,6,0,270.0,28.0,2.9,10.0,50.0,247.84,187.44
2016,4,16,6,15,379.5,39.5,2.9,10.5,95.5,346.0,287.08
2016,4,16,6,30,489.0,51.0,2.9,11.0,141.0,453.22,380.64
2016,4,16,6,45,556.5,59.0,2.95,11.5,193.0,531.5,445.74
2016,4,16,7,0,624.0,67.0,3.0,12.0,245.0,612.84,510.11
2016,4,16,7,15,670.5,73.5,3.0,12.5,299.0,677.33,558.34
2016,4,16,7,30,717.0,80.0,3.0,13.0,353.0,742.35,605.01
2016,4,16,7,45,750.0,84.5,3.0,13.5,407.0,787.73,635.44
2016,4,16,8,0,783.0,89.0,3.0,14.0,461.0,837.57,668.37
2016,4,16,8,15,807.0,93.0,2.95,14.5,512.0,876.91,692.54
2016,4,16,8,30,831.0,97.0,2.9,15.0,563.0,913.96,714.66
2016,4,16,8,45,848.5,100.0,2.9,16.0,610.0,941.11,728.53
2016,4,16,9,0,866.0,103.0,2.9,17.0,657.0,965.3,740.26
2016,4,16,9,15,879.5,105.5,2.85,17.5,699.5,972.13,741.07
2016,4,16,9,30,893.0,108.0,2.8,18.0,742.0,985.52,746.61
2016,4,16,9,45,904.5,109.5,2.75,18.5,778.5,992.49,747.84
2016,4,16,10,0,916.0,111.0,2.7,19.0,815.0,995.97,746.91
2016,4,16,10,15,923.5,112.5,2.7,19.0,844.5,992.11,743.18
2016,4,16,10,30,931.0,114.0,2.7,19.0,874.0,984.7,737.3
2016,4,16,10,45,939.0,113.0,2.7,19.5,897.0,971.62,726.43
2016,4,16,11,0,947.0,112.0,2.7,20.0,920.0,955.05,713.45
2016,4,16,11,15,950.0,112.5,2.75,20.0,934.0,932.17,698.17
2016,4,16,11,30,953.0,113.0,2.8,20.0,948.0,906.08,680.77
2016,4,16,11,45,956.5,111.5,2.85,20.5,955.0,875.4,658.98
2016,4,16,12,0,960.0,110.0,2.9,21.0,962.0,841.78,635.18
2016,4,16,12,15,959.0,110.0,2.9,21.0,960.0,803.38,608.91
2016,4,16,12,30,958.0,110.0,2.9,21.0,958.0,762.57,579.79
2016,4,16,12,45,956.5,109.0,2.9,21.0,947.5,718.36,546.78
2016,4,16,13,0,955.0,108.0,2.9,21.0,937.0,672.17,511.57
2016,4,16,13,15,951.0,107.5,2.85,21.0,919.0,623.19,473.22
2016,4,16,13,30,947.0,107.0,2.8,21.0,901.0,572.83,432.85
2016,4,16,13,45,941.5,105.5,2.75,21.5,875.5,519.8,388.65
2016,4,16,14,0,936.0,104.0,2.7,22.0,850.0,465.97,342.81
2016,4,16,14,15,927.5,102.0,2.65,21.5,817.5,410.11,295.66
2016,4,16,14,30,919.0,100.0,2.6,21.0,785.0,354.19,247.42
2016,4,16,14,45,909.5,97.5,2.55,21.0,746.5,297.83,198.1
2016,4,16,15,0,900.0,95.0,2.5,21.0,708.0,241.96,150.28
2016,4,16,15,15,885.5,92.5,2.35,21.0,663.5,186.13,106.23
2016,4,16,15,30,871.0,90.0,2.2,21.0,619.0,131.75,71.08
2016,4,16,15,45,851.5,87.0,2.1,21.0,570.0,69.04,44.15
2016,4,16,16,0,832.0,84.0,2.0,21.0,521.0,59.74,45.86
2016,4,16,16,15,806.0,80.5,1.85,20.5,469.0,58.67,45.22
2016,4,16,16,30,780.0,77.0,1.7,20.0,417.0,57.55,44.51
2016,4,16,16,45,732.5,75.0,1.6,19.5,361.5,57.45,44.67
2016,4,16,17,0,685.0,73.0,1.5,19.0,306.0,52.38,40.45
2016,4,16,17,15,632.0,66.5,1.45,18.0,253.0,48.99,37.68
2016,4,16,17,30,579.0,60.0,1.4,17.0,200.0,45.49,34.66
2016,4,16,17,45,474.5,52.5,1.35,16.5,149.0,40.86,30.37
2016,4,16,18,0,370.0,45.0,1.3,16.0,98.0,36.22,25.81
2016,4,16,18,15,244.0,30.5,1.3,15.5,59.5,24.86,14.56
2016,4,16,18,30,118.0,16.0,1.3,15.0,21.0,12.62,0.0
2016,4,16,18,45,59.0,8.0,1.3,15.0,10.5,7.28,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,110.0,15.5,0.65,12.0,25.0,104.19,0.0
2016,4,17,6,0,220.0,31.0,0.7,12.0,50.0,218.19,165.58
2016,4,17,6,15,322.0,44.5,0.7,12.5,94.0,313.24,255.24
2016,4,17,6,30,424.0,58.0,0.7,13.0,138.0,415.59,341.04
2016,4,17,6,45,491.0,68.0,0.7,13.5,188.5,494.21,403.88
2016,4,17,7,0,558.0,78.0,0.7,14.0,239.0,575.84,465.13
2016,4,17,7,15,605.5,85.5,0.55,14.0,292.0,640.74,510.03
2016,4,17,7,30,653.0,93.0,0.4,14.0,345.0,706.21,552.88
2016,4,17,7,45,688.0,98.5,0.3,14.5,398.0,758.31,583.99
2016,4,17,8,0,723.0,104.0,0.2,15.0,451.0,809.45,613.35
2016,4,17,8,15,748.5,109.0,0.4,15.5,501.0,849.88,640.02
2016,4,17,8,30,774.0,114.0,0.6,16.0,551.0,882.51,661.75
2016,4,17,8,45,795.0,117.0,0.8,17.0,598.0,912.29,680.31
2016,4,17,9,0,816.0,120.0,1.0,18.0,645.0,939.28,696.82
2016,4,17,9,15,830.5,123.0,1.15,18.5,686.5,957.04,707.62
2016,4,17,9,30,845.0,126.0,1.3,19.0,728.0,971.56,716.41
2016,4,17,9,45,861.5,125.5,1.5,19.5,765.5,980.7,722.51
2016,4,17,10,0,878.0,125.0,1.7,20.0,803.0,976.56,719.96
2016,4,17,10,15,885.5,126.5,1.75,20.5,832.0,972.77,715.77
2016,4,17,10,30,893.0,128.0,1.8,21.0,861.0,965.55,709.48
2016,4,17,10,45,901.5,127.5,1.9,21.5,883.5,953.81,701.01
2016,4,17,11,0,910.0,127.0,2.0,22.0,906.0,938.66,690.41
2016,4,17,11,15,913.0,128.0,2.0,22.0,920.5,916.82,675.74
2016,4,17,11,30,916.0,129.0,2.0,22.0,935.0,891.85,659.11
2016,4,17,11,45,920.0,128.0,2.0,22.5,942.0,862.86,638.62
2016,4,17,12,0,924.0,127.0,2.0,23.0,949.0,830.99,616.26
2016,4,17,12,15,923.5,126.5,1.95,23.0,947.0,793.5,590.86
2016,4,17,12,30,923.0,126.0,1.9,23.0,945.0,753.7,562.37
2016,4,17,12,45,924.0,123.5,1.9,23.5,935.5,711.06,530.43
2016,4,17,13,0,925.0,121.0,1.9,24.0,926.0,666.37,496.41
2016,4,17,13,15,921.0,120.0,1.75,24.0,908.5,618.2,459.19
2016,4,17,13,30,917.0,119.0,1.6,24.0,891.0,568.72,420.19
2016,4,17,13,45,913.5,116.0,1.5,24.0,866.0,516.82,378.73
2016,4,17,14,0,910.0,113.0,1.4,24.0,841.0,464.0,335.47
2016,4,17,14,15,902.0,111.0,1.2,24.0,809.0,409.6,289.68
2016,4,17,14,30,894.0,109.0,1.0,24.0,777.0,355.12,243.13
2016,4,17,14,45,885.5,105.5,0.85,24.5,739.0,299.57,195.42
2016,4,17,15,0,877.0,102.0,0.7,25.0,701.0,244.45,149.22
2016,4,17,15,15,862.5,99.0,0.5,24.5,657.0,189.49,107.16
2016,4,17,15,30,848.0,96.0,0.3,24.0,613.0,126.94,66.08
2016,4,17,15,45,831.0,92.0,0.2,24.0,565.0,74.08,46.24
2016,4,17,16,0,814.0,88.0,0.1,24.0,517.0,62.32,47.38
2016,4,17,16,15,788.0,84.0,0.2,23.5,465.5,61.01,46.59
2016,4,17,16,30,762.0,80.0,0.3,23.0,414.0,59.62,45.69
2016,4,17,16,45,727.5,75.0,0.45,23.0,360.5,57.31,43.87
2016,4,17,17,0,693.0,70.0,0.6,23.0,307.0,50.07,37.77
2016,4,17,17,15,641.5,63.5,0.7,22.0,254.0,46.58,34.96
2016,4,17,17,30,590.0,57.0,0.8,21.0,201.0,42.96,31.89
2016,4,17,17,45,510.5,48.5,0.95,20.0,151.5,37.43,26.97
2016,4,17,18,0,431.0,40.0,1.1,19.0,102.0,31.72,21.66
2016,4,17,18,15,303.0,27.5,1.15,18.5,62.5,22.08,12.29
2016,4,17,18,30,175.0,15.0,1.2,18.0,23.0,12.07,0.0
2016,4,17,18,45,87.5,7.5,1.25,17.5,11.5,6.82,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,144.5,15.0,1.05,12.5,28.5,128.95,0.0
2016,4,18,6,0,289.0,30.0,1.0,13.0,57.0,263.54,203.11
2016,4,18,6,15,393.0,41.5,1.1,13.5,103.0,359.67,293.13
2016,4,18,6,30,497.0,53.0,1.2,14.0,149.0,464.09,380.68
2016,4,18,6,45,565.5,60.5,1.35,14.5,201.5,543.1,443.86
2016,4,18,7,0,634.0,68.0,1.5,15.0,254.0,625.16,506.49
2016,4,18,7,15,679.0,74.5,1.3,15.5,308.5,688.87,549.85
2016,4,18,7,30,724.0,81.0,1.1,16.0,363.0,752.97,590.81
2016,4,18,7,45,755.5,85.5,0.95,16.5,416.5,797.3,616.19
2016,4,18,8,0,787.0,90.0,0.8,17.0,470.0,845.93,643.3
2016,4,18,8,15,810.5,94.0,0.65,17.5,521.0,884.87,662.53
2016,4,18,8,30,834.0,98.0,0.5,18.0,572.0,921.49,679.43
2016,4,18,8,45,851.5,101.0,0.4,19.0,619.5,948.62,689.44
2016,4,18,9,0,869.0,104.0,0.3,20.0,667.0,972.79,697.46
2016,4,18,9,15,882.5,106.5,0.45,20.5,708.5,979.48,701.56
2016,4,18,9,30,896.0,109.0,0.6,21.0,750.0,992.82,710.28
2016,4,18,9,45,909.5,109.0,0.8,21.5,787.0,999.98,716.19
2016,4,18,10,0,923.0,109.0,1.0,22.0,824.0,1003.68,719.87
2016,4,18,10,15,929.5,110.5,1.05,22.0,853.0,998.81,716.67
2016,4,18,10,30,936.0,112.0,1.1,22.0,882.0,990.4,711.48
2016,4,18,10,45,941.0,112.5,1.15,22.5,904.0,976.05,701.35
2016,4,18,11,0,946.0,113.0,1.2,23.0,926.0,958.26,689.21
2016,4,18,11,15,948.5,113.5,1.15,23.0,940.0,934.93,673.36
2016,4,18,11,30,951.0,114.0,1.1,23.0,954.0,908.42,655.64
2016,4,18,11,45,951.5,114.5,1.1,23.5,960.0,877.24,634.53
2016,4,18,12,0,952.0,115.0,1.1,24.0,966.0,843.24,611.66
2016,4,18,12,15,951.0,115.0,1.05,24.0,963.5,805.04,586.5
2016,4,18,12,30,950.0,115.0,1.0,24.0,961.0,764.47,558.74
2016,4,18,12,45,944.5,116.5,0.95,24.5,949.5,720.05,525.97
2016,4,18,13,0,939.0,118.0,0.9,25.0,938.0,673.94,491.51
2016,4,18,13,15,934.0,117.5,0.95,25.0,919.5,625.04,456.34
2016,4,18,13,30,929.0,117.0,1.0,25.0,901.0,574.89,419.06
2016,4,18,13,45,918.5,117.5,1.1,25.0,874.0,521.92,378.78
2016,4,18,14,0,908.0,118.0,1.2,25.0,847.0,468.64,336.74
2016,4,18,14,15,899.0,116.5,1.3,24.5,814.5,414.33,293.08
2016,4,18,14,30,890.0,115.0,1.4,24.0,782.0,360.04,248.07
2016,4,18,14,45,870.0,116.5,1.5,24.0,741.5,298.28,196.71
2016,4,18,15,0,850.0,118.0,1.6,24.0,701.0,244.75,152.29
2016,4,18,15,15,834.0,115.0,1.65,23.5,656.5,190.45,110.27
2016,4,18,15,30,818.0,112.0,1.7,23.0,612.0,137.97,76.16
2016,4,18,15,45,788.5,111.0,1.75,23.0,562.0,88.63,57.43
2016,4,18,16,0,759.0,110.0,1.8,23.0,512.0,70.17,54.28
2016,4,18,16,15,665.5,112.5,1.8,22.0,439.5,73.75,57.77
2016,4,18,16,30,572.0,115.0,1.8,21.0,367.0,77.94,61.8
2016,4,18,16,45,510.5,115.0,1.8,20.5,318.5,80.2,64.08
2016,4,18,17,0,449.0,115.0,1.8,20.0,270.0,81.62,65.59
2016,4,18,17,15,409.5,100.0,1.75,19.0,223.0,72.45,57.95
2016,4,18,17,30,370.0,85.0,1.7,18.0,176.0,62.83,49.69
2016,4,18,17,45,308.0,68.5,1.7,17.0,132.5,51.55,39.68
2016,4,18,18,0,246.0,52.0,1.7,16.0,89.0,39.82,29.0
2016,4,18,18,15,123.0,36.0,1.75,15.5,54.5,28.82,18.19
2016,4,18,18,30,0.0,20.0,1.8,15.0,20.0,17.16,0.0
2016,4,18,18,45,0.0,10.0,1.85,14.5,10.0,9.1,0.0
2016,4,18,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,124.5,17.0,1.05,11.5,29.0,118.05,0.96
2016,4,19,6,0,249.0,34.0,1.0,12.0,58.0,241.57,189.07
2016,4,19,6,15,349.5,47.0,1.1,12.5,103.0,336.8,276.33
2016,4,19,6,30,450.0,60.0,1.2,13.0,148.0,439.21,362.67
2016,4,19,6,45,527.5,67.0,1.35,13.5,201.0,523.57,430.79
2016,4,19,7,0,605.0,74.0,1.5,14.0,254.0,611.27,498.06
2016,4,19,7,15,650.5,80.5,1.4,14.5,307.5,674.65,542.38
2016,4,19,7,30,696.0,87.0,1.3,15.0,361.0,738.45,584.92
2016,4,19,7,45,734.5,90.0,1.25,15.5,415.0,791.43,618.4
2016,4,19,8,0,773.0,93.0,1.2,16.0,469.0,838.58,646.75
2016,4,19,8,15,796.5,97.0,1.1,16.5,519.5,877.26,667.74
2016,4,19,8,30,820.0,101.0,1.0,17.0,570.0,913.66,686.57
2016,4,19,8,45,840.5,103.0,0.9,17.5,617.5,942.25,699.71
2016,4,19,9,0,861.0,105.0,0.8,18.0,665.0,967.97,710.72
2016,4,19,9,15,874.0,107.5,0.75,18.5,707.0,974.06,710.11
2016,4,19,9,30,887.0,110.0,0.7,19.0,749.0,986.88,714.14
2016,4,19,9,45,892.5,114.5,0.7,20.0,783.5,991.3,712.64
2016,4,19,10,0,898.0,119.0,0.7,21.0,818.0,992.2,709.22
2016,4,19,10,15,905.5,121.0,0.75,21.5,847.5,988.81,705.78
2016,4,19,10,30,913.0,123.0,0.8,22.0,877.0,981.91,700.36
2016,4,19,10,45,911.5,128.0,0.85,22.5,897.0,966.28,689.66
2016,4,19,11,0,910.0,133.0,0.9,23.0,917.0,947.33,677.09
2016,4,19,11,15,913.0,133.5,0.95,23.0,931.5,924.86,663.65
2016,4,19,11,30,916.0,134.0,1.0,23.0,946.0,899.31,648.24
2016,4,19,11,45,911.0,138.5,1.1,23.0,950.5,867.91,629.76
2016,4,19,12,0,906.0,143.0,1.2,23.0,955.0,834.0,609.39
2016,4,19,12,15,722.0,246.0,1.2,23.0,892.0,759.51,556.61
2016,4,19,12,30,538.0,349.0,1.2,23.0,829.0,684.44,502.18
2016,4,19,12,45,477.5,361.0,1.3,23.0,783.5,623.81,460.53
2016,4,19,13,0,417.0,373.0,1.4,23.0,738.0,566.94,420.44
2016,4,19,13,15,383.0,383.5,1.45,23.0,713.5,531.57,394.64
2016,4,19,13,30,349.0,394.0,1.5,23.0,689.0,496.16,368.41
2016,4,19,13,45,287.0,393.5,1.6,23.0,631.5,442.02,328.85
2016,4,19,14,0,225.0,393.0,1.7,23.0,574.0,401.05,298.78
2016,4,19,14,15,300.0,358.5,1.75,22.5,590.5,377.3,279.76
2016,4,19,14,30,375.0,324.0,1.8,22.0,607.0,353.67,259.16
2016,4,19,14,45,224.5,316.5,1.9,22.0,484.0,293.96,217.13
2016,4,19,15,0,74.0,309.0,2.0,22.0,361.0,251.27,190.0
2016,4,19,15,15,84.5,292.5,2.15,21.5,348.0,232.61,176.08
2016,4,19,15,30,95.0,276.0,2.3,21.0,335.0,212.85,161.81
2016,4,19,15,45,73.5,247.5,2.45,20.5,291.0,184.46,142.82
2016,4,19,16,0,52.0,219.0,2.6,20.0,247.0,163.96,134.21
2016,4,19,16,15,59.5,200.0,2.8,19.0,229.0,151.26,124.54
2016,4,19,16,30,67.0,181.0,3.0,18.0,211.0,138.2,114.37
2016,4,19,16,45,58.5,160.0,3.2,17.5,184.0,123.5,102.35
2016,4,19,17,0,50.0,139.0,3.4,17.0,157.0,108.47,89.79
2016,4,19,17,15,42.0,116.5,3.5,16.5,129.5,92.19,75.86
2016,4,19,17,30,34.0,94.0,3.6,16.0,102.0,75.56,61.3
2016,4,19,17,45,23.0,72.5,3.75,15.5,77.5,59.24,46.69
2016,4,19,18,0,12.0,51.0,3.9,15.0,53.0,43.29,32.17
2016,4,19,18,15,6.0,31.5,3.75,14.5,32.5,27.25,17.11
2016,4,19,18,30,0.0,12.0,3.6,14.0,12.0,10.56,0.0
2016,4,19,18,45,0.0,6.0,3.5,13.5,6.0,5.46,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,152.5,16.5,1.15,10.5,32.0,139.75,31.79
2016,4,20,6,0,305.0,33.0,1.1,11.0,64.0,278.6,221.15
2016,4,20,6,15,406.5,44.0,1.25,11.5,111.0,374.01,308.34
2016,4,20,6,30,508.0,55.0,1.4,12.0,158.0,477.11,395.18
2016,4,20,6,45,572.0,63.0,1.6,13.0,210.5,554.04,456.33
2016,4,20,7,0,636.0,71.0,1.8,14.0,263.0,633.66,516.67
2016,4,20,7,15,680.0,77.0,1.8,14.5,317.0,696.08,561.12
2016,4,20,7,30,724.0,83.0,1.8,15.0,371.0,758.79,604.03
2016,4,20,7,45,755.0,88.0,1.8,15.5,424.5,803.22,632.31
2016,4,20,8,0,786.0,93.0,1.8,16.0,478.0,852.02,663.0
2016,4,20,8,15,808.5,96.5,1.8,16.5,528.5,889.39,684.99
2016,4,20,8,30,831.0,100.0,1.8,17.0,579.0,924.41,705.08
2016,4,20,8,45,852.5,101.0,1.8,17.5,626.5,952.85,720.47
2016,4,20,9,0,874.0,102.0,1.8,18.0,674.0,968.53,727.33
2016,4,20,9,15,886.5,104.0,1.85,18.0,715.0,983.63,736.05
2016,4,20,9,30,899.0,106.0,1.9,18.0,756.0,995.48,742.75
2016,4,20,9,45,916.5,103.5,1.95,18.5,793.5,1003.73,745.85
2016,4,20,10,0,934.0,101.0,2.0,19.0,831.0,1008.55,746.87
2016,4,20,10,15,940.0,102.5,2.05,19.0,860.0,1003.24,742.87
2016,4,20,10,30,946.0,104.0,2.1,19.0,889.0,994.37,736.78
2016,4,20,10,45,945.5,107.5,2.2,19.5,909.0,978.05,725.13
2016,4,20,11,0,945.0,111.0,2.3,20.0,929.0,958.35,711.36
2016,4,20,11,15,947.5,112.0,2.4,20.0,943.0,935.56,696.9
2016,4,20,11,30,950.0,113.0,2.5,20.0,957.0,909.57,680.26
2016,4,20,11,45,937.0,122.5,2.6,20.0,959.0,875.81,658.25
2016,4,20,12,0,924.0,132.0,2.7,20.0,961.0,839.67,634.46
2016,4,20,12,15,923.0,131.5,2.75,20.0,958.5,801.75,608.87
2016,4,20,12,30,922.0,131.0,2.8,20.0,956.0,761.58,580.13
2016,4,20,12,45,919.0,131.0,2.9,20.0,945.5,718.43,548.43
2016,4,20,13,0,916.0,131.0,3.0,20.0,935.0,673.53,514.6
2016,4,20,13,15,911.0,130.0,3.1,20.0,916.5,625.15,477.28
2016,4,20,13,30,906.0,129.0,3.2,20.0,898.0,575.59,437.97
2016,4,20,13,45,897.5,128.0,3.3,20.0,871.5,523.43,395.53
2016,4,20,14,0,889.0,127.0,3.4,20.0,845.0,470.84,351.52
2016,4,20,14,15,879.5,125.0,3.5,19.5,812.5,416.94,305.94
2016,4,20,14,30,870.0,123.0,3.6,19.0,780.0,356.97,254.61
2016,4,20,14,45,857.0,121.0,3.7,19.0,741.0,301.92,206.18
2016,4,20,15,0,844.0,119.0,3.8,19.0,702.0,247.91,159.42
2016,4,20,15,15,828.0,116.0,3.85,18.5,657.5,194.01,116.04
2016,4,20,15,30,812.0,113.0,3.9,18.0,613.0,141.92,80.47
2016,4,20,15,45,793.5,108.0,3.95,18.0,565.0,90.31,57.43
2016,4,20,16,0,775.0,103.0,4.0,18.0,517.0,72.54,57.46
2016,4,20,16,15,554.5,135.5,3.85,17.5,417.0,89.24,72.26
2016,4,20,16,30,334.0,168.0,3.7,17.0,317.0,118.79,98.24
2016,4,20,16,45,310.5,151.5,3.6,16.5,276.5,108.91,90.13
2016,4,20,17,0,287.0,135.0,3.5,16.0,236.0,98.6,81.54
2016,4,20,17,15,416.0,100.5,3.15,15.5,220.0,72.66,58.97
2016,4,20,17,30,545.0,66.0,2.8,15.0,204.0,49.85,38.82
2016,4,20,17,45,469.5,56.0,2.45,14.5,155.0,43.37,32.92
2016,4,20,18,0,394.0,46.0,2.1,14.0,106.0,36.63,26.55
2016,4,20,18,15,197.0,36.5,1.95,13.5,66.5,28.36,18.29
2016,4,20,18,30,0.0,27.0,1.8,13.0,27.0,22.41,0.7
2016,4,20,18,45,0.0,13.5,1.65,12.5,13.5,12.28,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.0,0.6,12.5,16.0,14.1,0.11
2016,4,21,6,0,0.0,32.0,0.6,13.0,32.0,30.87,19.6
2016,4,21,6,15,11.5,53.0,0.7,13.0,55.5,62.23,47.3
2016,4,21,6,30,23.0,74.0,0.8,13.0,79.0,101.85,81.8
2016,4,21,6,45,33.0,96.0,0.95,13.5,105.0,134.42,109.73
2016,4,21,7,0,43.0,118.0,1.1,14.0,131.0,166.78,136.87
2016,4,21,7,15,52.5,139.5,1.2,14.0,158.5,198.0,162.68
2016,4,21,7,30,62.0,161.0,1.3,14.0,186.0,229.25,188.02
2016,4,21,7,45,53.0,179.0,1.45,14.5,202.5,239.53,195.01
2016,4,21,8,0,44.0,197.0,1.6,15.0,219.0,249.19,201.44
2016,4,21,8,15,81.0,228.5,1.7,15.0,274.0,317.52,256.32
2016,4,21,8,30,118.0,260.0,1.8,15.0,329.0,403.78,323.38
2016,4,21,8,45,88.5,272.5,1.95,15.5,326.5,368.3,293.38
2016,4,21,9,0,59.0,285.0,2.1,16.0,324.0,349.88,277.08
2016,4,21,9,15,73.0,310.5,2.2,16.0,362.0,387.68,306.05
2016,4,21,9,30,87.0,336.0,2.3,16.0,400.0,424.71,333.87
2016,4,21,9,45,50.0,292.0,2.4,16.5,329.5,336.6,264.37
2016,4,21,10,0,13.0,248.0,2.5,17.0,259.0,240.3,187.89
2016,4,21,10,15,130.0,327.0,2.55,17.0,435.5,455.4,356.74
2016,4,21,10,30,247.0,406.0,2.6,17.0,612.0,651.85,501.56
2016,4,21,10,45,164.0,411.5,2.7,17.0,550.0,557.42,429.32
2016,4,21,11,0,81.0,417.0,2.8,17.0,488.0,467.93,361.15
2016,4,21,11,15,95.0,430.5,2.85,17.0,514.5,485.99,375.11
2016,4,21,11,30,109.0,444.0,2.9,17.0,541.0,502.51,387.32
2016,4,21,11,45,113.0,444.0,2.95,17.5,545.0,502.81,386.61
2016,4,21,12,0,117.0,444.0,3.0,18.0,549.0,494.79,379.92
2016,4,21,12,15,193.5,443.5,3.1,18.0,617.0,539.09,414.18
2016,4,21,12,30,270.0,443.0,3.2,18.0,685.0,577.4,443.09
2016,4,21,12,45,284.5,434.0,3.35,18.0,687.0,559.3,429.69
2016,4,21,13,0,299.0,425.0,3.5,18.0,689.0,539.78,415.23
2016,4,21,13,15,387.0,381.5,3.6,18.0,715.5,533.51,410.84
2016,4,21,13,30,475.0,338.0,3.7,18.0,742.0,515.63,396.7
2016,4,21,13,45,355.0,366.0,3.85,18.0,663.5,454.57,349.2
2016,4,21,14,0,235.0,394.0,4.0,18.0,585.0,406.94,312.6
2016,4,21,14,15,141.0,359.5,4.1,17.5,473.0,330.04,254.82
2016,4,21,14,30,47.0,325.0,4.2,17.0,361.0,272.48,212.42
2016,4,21,14,45,34.0,289.0,4.3,17.0,314.5,237.39,185.45
2016,4,21,15,0,21.0,253.0,4.4,17.0,268.0,214.49,168.11
2016,4,21,15,15,28.0,250.0,4.45,17.0,268.5,198.49,155.38
2016,4,21,15,30,35.0,247.0,4.5,17.0,269.0,191.22,149.89
2016,4,21,15,45,23.0,215.0,4.55,17.0,229.0,175.48,138.64
2016,4,21,16,0,11.0,183.0,4.6,17.0,189.0,150.7,124.82
2016,4,21,16,15,38.5,183.0,4.5,16.5,201.0,141.11,117.27
2016,4,21,16,30,66.0,183.0,4.4,16.0,213.0,139.6,116.59
2016,4,21,16,45,60.5,161.5,4.3,15.5,186.0,124.65,104.2
2016,4,21,17,0,55.0,140.0,4.2,15.0,159.0,109.36,91.3
2016,4,21,17,15,47.5,117.5,3.85,14.5,132.5,93.09,77.27
2016,4,21,17,30,40.0,95.0,3.5,14.0,106.0,76.47,62.63
2016,4,21,17,45,29.0,74.0,3.2,14.0,81.0,60.49,48.14
2016,4,21,18,0,18.0,53.0,2.9,14.0,56.0,44.2,33.19
2016,4,21,18,15,9.0,34.0,2.65,13.5,35.5,29.3,19.2
2016,4,21,18,30,0.0,15.0,2.4,13.0,15.0,13.21,0.0
2016,4,21,18,45,0.0,7.5,2.2,12.5,7.5,6.82,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.5,3.6,12.0,14.5,12.76,0.9
2016,4,22,6,0,0.0,29.0,3.7,12.0,29.0,25.95,15.72
2016,4,22,6,15,0.0,49.0,3.65,12.0,49.0,47.84,35.0
2016,4,22,6,30,0.0,69.0,3.6,12.0,69.0,68.52,53.19
2016,4,22,6,45,7.0,89.5,3.6,12.5,91.5,94.5,75.81
2016,4,22,7,0,14.0,110.0,3.6,13.0,114.0,120.45,97.99
2016,4,22,7,15,20.0,130.5,3.75,13.0,138.0,145.64,119.3
2016,4,22,7,30,26.0,151.0,3.9,13.0,162.0,184.51,151.67
2016,4,22,7,45,151.5,177.5,4.1,13.0,252.0,341.41,284.59
2016,4,22,8,0,277.0,204.0,4.3,13.0,342.0,504.97,417.38
2016,4,22,8,15,296.5,223.5,4.5,13.0,384.5,547.06,449.11
2016,4,22,8,30,316.0,243.0,4.7,13.0,427.0,588.3,480.38
2016,4,22,8,45,208.0,273.0,4.95,13.5,398.0,500.71,407.3
2016,4,22,9,0,100.0,303.0,5.2,14.0,369.0,410.02,331.2
2016,4,22,9,15,231.5,308.5,5.45,14.0,474.0,555.99,449.25
2016,4,22,9,30,363.0,314.0,5.7,14.0,579.0,701.36,562.75
2016,4,22,9,45,188.0,281.5,5.95,14.0,419.0,474.23,383.13
2016,4,22,10,0,13.0,249.0,6.2,14.0,259.0,241.23,192.23
2016,4,22,10,15,9.0,212.0,6.3,14.0,219.5,201.12,159.83
2016,4,22,10,30,5.0,175.0,6.4,14.0,180.0,162.3,128.09
2016,4,22,10,45,64.0,305.0,6.55,14.0,361.0,347.81,278.75
2016,4,22,11,0,123.0,435.0,6.7,14.0,542.0,534.04,424.5
2016,4,22,11,15,81.0,409.0,6.65,13.5,480.0,453.2,360.66
2016,4,22,11,30,39.0,383.0,6.6,13.0,418.0,386.49,307.68
2016,4,22,11,45,40.5,388.0,6.55,13.0,425.0,386.85,307.9
2016,4,22,12,0,42.0,393.0,6.5,13.0,432.0,386.8,307.7
2016,4,22,12,15,27.5,326.0,6.5,13.0,351.5,311.15,247.72
2016,4,22,12,30,13.0,259.0,6.5,13.0,271.0,237.83,189.02
2016,4,22,12,45,66.0,350.0,6.5,13.0,409.0,348.04,277.87
2016,4,22,13,0,119.0,441.0,6.5,13.0,547.0,445.42,354.39
2016,4,22,13,15,209.0,424.0,6.3,13.0,605.0,470.49,374.08
2016,4,22,13,30,299.0,407.0,6.1,13.0,663.0,481.84,382.16
2016,4,22,13,45,345.5,378.5,5.95,13.0,666.0,459.99,363.49
2016,4,22,14,0,392.0,350.0,5.8,13.0,669.0,434.01,340.72
2016,4,22,14,15,616.5,243.0,5.65,13.0,721.5,403.46,310.49
2016,4,22,14,30,841.0,136.0,5.5,13.0,774.0,361.24,266.8
2016,4,22,14,45,554.5,226.5,5.4,13.0,638.5,300.72,221.64
2016,4,22,15,0,268.0,317.0,5.3,13.0,503.0,276.33,210.45
2016,4,22,15,15,231.5,300.5,5.3,13.0,454.0,249.72,190.4
2016,4,22,15,30,195.0,284.0,5.3,13.0,405.0,217.27,167.28
2016,4,22,15,45,214.0,258.5,5.3,13.0,382.0,186.05,146.04
2016,4,22,16,0,233.0,233.0,5.3,13.0,359.0,164.22,138.5
2016,4,22,16,15,240.0,208.0,5.2,12.5,326.5,141.13,119.13
2016,4,22,16,30,247.0,183.0,5.1,12.0,294.0,127.21,107.56
2016,4,22,16,45,228.5,164.0,5.0,12.0,257.0,116.1,98.11
2016,4,22,17,0,210.0,145.0,4.9,12.0,220.0,104.48,88.06
2016,4,22,17,15,195.0,123.0,4.55,11.5,183.5,90.42,75.81
2016,4,22,17,30,180.0,101.0,4.2,11.0,147.0,75.76,62.75
2016,4,22,17,45,149.0,80.0,3.9,10.5,112.0,61.14,49.43
2016,4,22,18,0,118.0,59.0,3.6,10.0,77.0,46.0,35.39
2016,4,22,18,15,68.0,39.5,3.35,9.5,49.0,32.38,22.32
2016,4,22,18,30,18.0,20.0,3.1,9.0,21.0,17.4,2.83
2016,4,22,18,45,9.0,10.0,2.85,9.0,10.5,9.1,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.5,1.7,9.5,36.5,152.14,86.56
2016,4,23,6,0,317.0,37.0,1.9,10.0,73.0,293.07,238.83
2016,4,23,6,15,413.0,47.0,2.05,10.0,119.5,385.12,322.4
2016,4,23,6,30,509.0,57.0,2.2,10.0,166.0,483.94,407.17
2016,4,23,6,45,569.0,64.5,2.35,10.5,217.5,557.48,466.88
2016,4,23,7,0,629.0,72.0,2.5,11.0,269.0,633.43,525.87
2016,4,23,7,15,671.0,78.0,2.4,11.5,322.5,694.09,569.49
2016,4,23,7,30,713.0,84.0,2.3,12.0,376.0,754.97,611.41
2016,4,23,7,45,740.0,89.5,2.25,12.5,427.5,796.31,637.81
2016,4,23,8,0,767.0,95.0,2.2,13.0,479.0,841.74,666.52
2016,4,23,8,15,789.0,99.0,2.25,13.0,528.5,878.87,690.78
2016,4,23,8,30,811.0,103.0,2.3,13.0,578.0,913.7,713.26
2016,4,23,8,45,825.0,107.0,2.35,13.5,623.0,938.29,727.15
2016,4,23,9,0,839.0,111.0,2.4,14.0,668.0,959.93,739.07
2016,4,23,9,15,851.5,113.5,2.4,14.0,708.5,975.24,747.57
2016,4,23,9,30,864.0,116.0,2.4,14.0,749.0,977.1,747.09
2016,4,23,9,45,880.5,114.5,2.45,14.5,785.5,985.46,750.47
2016,4,23,10,0,897.0,113.0,2.5,15.0,822.0,990.48,751.66
2016,4,23,10,15,903.5,114.5,2.6,15.0,850.0,985.72,748.3
2016,4,23,10,30,910.0,116.0,2.7,15.0,878.0,977.5,742.81
2016,4,23,10,45,914.0,117.0,2.8,15.5,899.0,963.06,731.82
2016,4,23,11,0,918.0,118.0,2.9,16.0,920.0,945.3,718.71
2016,4,23,11,15,920.5,118.5,2.9,16.0,933.5,922.51,702.77
2016,4,23,11,30,923.0,119.0,2.9,16.0,947.0,896.66,684.82
2016,4,23,11,45,922.5,120.0,2.95,16.5,952.0,865.88,662.57
2016,4,23,12,0,922.0,121.0,3.0,17.0,957.0,832.45,638.49
2016,4,23,12,15,921.5,121.0,3.05,17.0,954.5,795.67,613.16
2016,4,23,12,30,921.0,121.0,3.1,17.0,952.0,756.6,585.14
2016,4,23,12,45,915.5,122.0,3.15,17.0,941.0,712.95,552.23
2016,4,23,13,0,910.0,123.0,3.2,17.0,930.0,667.74,517.42
2016,4,23,13,15,905.5,122.0,3.3,17.0,911.5,620.15,480.15
2016,4,23,13,30,901.0,121.0,3.4,17.0,893.0,571.37,440.89
2016,4,23,13,45,890.0,122.5,3.55,17.0,866.5,520.43,398.91
2016,4,23,14,0,879.0,124.0,3.7,17.0,840.0,469.26,355.52
2016,4,23,14,15,732.5,185.5,3.8,16.5,766.5,403.69,302.62
2016,4,23,14,30,586.0,247.0,3.9,16.0,693.0,361.35,268.71
2016,4,23,14,45,407.0,285.5,4.0,16.0,588.0,304.62,226.24
