Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,0,228.0,324.0,4.1,16.0,483.0,283.35,214.58
2016,4,23,15,15,510.5,219.5,4.1,15.5,546.5,219.88,151.98
2016,4,23,15,30,793.0,115.0,4.1,15.0,610.0,147.19,85.25
2016,4,23,15,45,766.5,113.5,4.1,15.0,561.5,98.99,62.5
2016,4,23,16,0,740.0,112.0,4.1,15.0,513.0,70.59,56.42
2016,4,23,16,15,370.0,112.5,4.05,14.5,313.0,73.42,59.23
2016,4,23,16,30,0.0,113.0,4.0,14.0,113.0,97.19,80.46
2016,4,23,16,45,295.5,103.5,4.0,14.0,210.0,70.34,57.03
2016,4,23,17,0,591.0,94.0,4.0,14.0,307.0,67.21,54.42
2016,4,23,17,15,537.5,86.0,3.9,13.5,255.5,63.36,51.19
2016,4,23,17,30,484.0,78.0,3.8,13.0,204.0,59.36,47.67
2016,4,23,17,45,401.5,67.0,3.7,12.5,156.0,50.46,39.56
2016,4,23,18,0,319.0,56.0,3.6,12.0,108.0,42.84,32.36
2016,4,23,18,15,211.0,40.0,3.55,11.5,69.0,31.01,21.05
2016,4,23,18,30,103.0,24.0,3.5,11.0,30.0,19.5,5.14
2016,4,23,18,45,51.5,12.0,3.5,11.0,15.0,10.91,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,104.0,23.0,2.55,9.5,35.0,123.34,76.16
2016,4,24,6,0,208.0,46.0,2.9,10.0,70.0,233.67,191.05
2016,4,24,6,15,300.0,60.5,2.9,10.0,115.5,321.94,271.01
2016,4,24,6,30,392.0,75.0,2.9,10.0,161.0,417.55,354.18
2016,4,24,6,45,335.5,99.5,2.9,10.5,187.0,417.05,353.25
2016,4,24,7,0,279.0,124.0,2.9,11.0,213.0,395.18,334.06
2016,4,24,7,15,324.0,134.5,2.85,11.5,255.5,450.04,378.4
2016,4,24,7,30,369.0,145.0,2.8,12.0,298.0,525.47,436.7
2016,4,24,7,45,548.5,129.0,2.8,12.5,389.0,679.95,556.17
2016,4,24,8,0,728.0,113.0,2.8,13.0,480.0,835.34,667.43
2016,4,24,8,15,753.0,117.5,2.8,13.5,530.5,874.77,691.05
2016,4,24,8,30,778.0,122.0,2.8,14.0,581.0,912.1,713.78
2016,4,24,8,45,806.5,121.0,2.8,14.5,629.5,938.24,728.39
2016,4,24,9,0,835.0,120.0,2.8,15.0,678.0,967.9,745.43
2016,4,24,9,15,849.0,123.0,2.7,15.0,719.0,985.11,754.27
2016,4,24,9,30,863.0,126.0,2.6,15.0,760.0,999.03,761.0
2016,4,24,9,45,877.0,126.0,2.55,15.5,796.5,1006.18,762.33
2016,4,24,10,0,891.0,126.0,2.5,16.0,833.0,999.82,754.79
2016,4,24,10,15,898.5,127.5,2.5,16.0,862.0,995.77,751.05
2016,4,24,10,30,906.0,129.0,2.5,16.0,891.0,988.26,745.13
2016,4,24,10,45,594.5,277.0,2.5,16.5,782.0,844.71,642.54
2016,4,24,11,0,283.0,425.0,2.5,17.0,673.0,678.2,516.28
2016,4,24,11,15,601.5,279.5,2.7,17.0,817.0,811.96,621.21
2016,4,24,11,30,920.0,134.0,2.9,17.0,961.0,909.27,691.82
2016,4,24,11,45,916.5,137.0,3.15,17.0,965.0,877.6,670.6
2016,4,24,12,0,913.0,140.0,3.4,17.0,969.0,843.41,648.36
2016,4,24,12,15,912.5,140.0,3.6,17.0,967.0,806.6,623.61
2016,4,24,12,30,912.0,140.0,3.8,17.0,965.0,767.54,595.56
2016,4,24,12,45,703.5,248.5,4.05,17.0,881.0,682.34,529.41
2016,4,24,13,0,495.0,357.0,4.3,17.0,797.0,605.45,469.17
2016,4,24,13,15,492.5,347.0,4.45,17.0,778.0,565.31,438.68
2016,4,24,13,30,490.0,337.0,4.6,17.0,759.0,525.04,407.16
2016,4,24,13,45,425.5,353.0,4.8,17.0,711.5,474.74,367.41
2016,4,24,14,0,361.0,369.0,5.0,17.0,664.0,436.13,336.49
2016,4,24,14,15,568.0,275.0,5.1,16.5,718.5,412.82,314.01
2016,4,24,14,30,775.0,181.0,5.2,16.0,773.0,371.57,273.56
2016,4,24,14,45,748.0,183.5,5.3,15.5,732.0,320.18,228.75
2016,4,24,15,0,721.0,186.0,5.4,15.0,691.0,271.52,186.88
2016,4,24,15,15,702.5,181.0,5.45,14.5,647.5,221.69,146.01
2016,4,24,15,30,684.0,176.0,5.5,14.0,604.0,174.16,111.88
2016,4,24,15,45,667.0,166.5,5.55,14.0,557.5,125.9,86.16
2016,4,24,16,0,650.0,157.0,5.6,14.0,511.0,101.07,83.29
2016,4,24,16,15,618.5,149.5,5.55,13.5,460.5,99.55,82.42
2016,4,24,16,30,587.0,142.0,5.5,13.0,410.0,96.38,80.07
2016,4,24,16,45,562.5,128.5,5.45,13.0,359.5,89.2,73.99
2016,4,24,17,0,538.0,115.0,5.4,13.0,309.0,81.6,67.45
2016,4,24,17,15,482.5,104.0,5.25,12.5,257.5,75.2,61.97
2016,4,24,17,30,427.0,93.0,5.1,12.0,206.0,68.52,56.07
2016,4,24,17,45,357.5,78.0,4.95,11.5,158.0,58.5,46.93
2016,4,24,18,0,288.0,63.0,4.8,11.0,110.0,48.09,37.17
2016,4,24,18,15,188.5,44.5,4.65,10.5,70.5,34.46,24.2
2016,4,24,18,30,89.0,26.0,4.5,10.0,31.0,21.01,7.21
2016,4,24,18,45,44.5,13.0,4.4,10.0,15.5,11.82,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,5,15,55.5,5.5,3.6,6.5,6.5,0.0,0.0
2016,4,25,5,30,111.0,11.0,3.8,7.0,13.0,73.86,0.0
2016,4,25,5,45,270.5,22.5,4.05,7.5,49.5,231.42,158.64
2016,4,25,6,0,430.0,34.0,4.3,8.0,86.0,365.99,304.88
2016,4,25,6,15,519.5,42.0,4.55,8.0,135.5,455.38,387.98
2016,4,25,6,30,609.0,50.0,4.8,8.0,185.0,551.02,471.34
2016,4,25,6,45,664.5,56.0,5.05,8.5,239.0,617.35,526.8
2016,4,25,7,0,720.0,62.0,5.3,9.0,293.0,691.47,586.2
2016,4,25,7,15,758.0,66.5,5.4,9.5,348.0,750.1,630.63
2016,4,25,7,30,796.0,71.0,5.5,10.0,403.0,808.38,673.4
2016,4,25,7,45,823.5,75.0,5.65,10.5,457.0,855.84,707.0
2016,4,25,8,0,851.0,79.0,5.8,11.0,511.0,901.66,738.77
2016,4,25,8,15,871.0,82.0,5.8,11.5,562.0,927.74,754.39
2016,4,25,8,30,891.0,85.0,5.8,12.0,613.0,960.64,775.02
2016,4,25,8,45,906.5,87.0,5.8,12.5,660.0,985.3,789.33
2016,4,25,9,0,922.0,89.0,5.8,13.0,707.0,1006.93,801.44
2016,4,25,9,15,933.0,91.0,5.8,13.0,748.5,1020.97,809.62
2016,4,25,9,30,944.0,93.0,5.8,13.0,790.0,1031.58,815.51
2016,4,25,9,45,952.5,94.5,5.85,13.5,826.0,1035.67,815.66
2016,4,25,10,0,961.0,96.0,5.9,14.0,862.0,1036.15,813.44
2016,4,25,10,15,966.5,97.5,5.9,14.0,890.5,1030.11,807.96
2016,4,25,10,30,972.0,99.0,5.9,14.0,919.0,1020.45,800.1
2016,4,25,10,45,976.0,99.5,5.9,14.5,940.0,1004.77,786.57
2016,4,25,11,0,980.0,100.0,5.9,15.0,961.0,985.6,770.77
2016,4,25,11,15,982.0,100.5,5.8,15.0,974.5,961.27,752.27
2016,4,25,11,30,984.0,101.0,5.7,15.0,988.0,933.71,731.59
2016,4,25,11,45,982.0,102.5,5.65,15.5,992.5,900.73,706.0
2016,4,25,12,0,980.0,104.0,5.6,16.0,997.0,864.99,678.53
2016,4,25,12,15,979.0,104.0,5.45,16.0,994.0,826.1,649.6
2016,4,25,12,30,978.0,104.0,5.3,16.0,991.0,784.81,618.82
2016,4,25,12,45,968.5,108.0,5.2,16.0,978.5,739.06,582.5
2016,4,25,13,0,959.0,112.0,5.1,16.0,966.0,691.85,544.49
2016,4,25,13,15,955.0,111.0,4.95,16.0,947.5,642.54,504.1
2016,4,25,13,30,951.0,110.0,4.8,16.0,929.0,591.9,461.82
2016,4,25,13,45,944.5,109.0,4.65,16.0,902.5,538.94,416.8
2016,4,25,14,0,938.0,108.0,4.5,16.0,876.0,485.29,370.2
2016,4,25,14,15,930.0,106.5,4.4,16.0,843.5,430.23,321.59
2016,4,25,14,30,922.0,105.0,4.3,16.0,811.0,375.08,272.05
2016,4,25,14,45,911.0,103.0,4.2,16.0,771.5,318.9,221.45
2016,4,25,15,0,900.0,101.0,4.1,16.0,732.0,263.39,172.14
2016,4,25,15,15,885.5,98.5,4.0,16.0,687.5,207.87,125.7
2016,4,25,15,30,871.0,96.0,3.9,16.0,643.0,153.8,86.52
2016,4,25,15,45,852.5,92.5,3.8,16.0,594.0,91.11,51.9
2016,4,25,16,0,834.0,89.0,3.7,16.0,545.0,62.39,49.04
2016,4,25,16,15,809.0,85.5,3.5,15.5,493.0,61.48,48.54
2016,4,25,16,30,784.0,82.0,3.3,15.0,441.0,60.52,47.97
2016,4,25,16,45,747.5,78.0,3.15,14.5,387.0,59.03,46.92
2016,4,25,17,0,711.0,74.0,3.0,14.0,333.0,52.38,41.24
2016,4,25,17,15,662.0,68.0,2.8,13.5,279.0,49.4,38.74
2016,4,25,17,30,613.0,62.0,2.6,13.0,225.0,46.3,36.02
2016,4,25,17,45,533.5,54.5,2.45,12.5,174.0,41.73,31.83
2016,4,25,18,0,454.0,47.0,2.3,12.0,123.0,37.06,27.34
2016,4,25,18,15,334.0,35.5,2.35,11.5,80.5,28.55,19.11
2016,4,25,18,30,214.0,24.0,2.4,11.0,38.0,19.7,7.28
2016,4,25,18,45,107.0,12.0,2.45,10.5,19.0,10.91,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,15,35.0,6.0,1.3,6.5,6.5,0.0,0.0
2016,4,26,5,30,70.0,12.0,1.3,7.0,13.0,51.34,0.0
2016,4,26,5,45,206.5,26.0,1.35,8.0,48.0,195.55,138.76
2016,4,26,6,0,343.0,40.0,1.4,9.0,83.0,315.95,260.23
2016,4,26,6,15,433.0,50.0,1.55,9.5,130.5,405.62,339.65
2016,4,26,6,30,523.0,60.0,1.7,10.0,178.0,501.39,419.84
2016,4,26,6,45,574.5,68.5,1.85,10.5,229.0,570.42,474.93
2016,4,26,7,0,626.0,77.0,2.0,11.0,280.0,641.22,529.1
2016,4,26,7,15,667.0,83.0,2.05,11.5,333.0,701.13,572.28
2016,4,26,7,30,708.0,89.0,2.1,12.0,386.0,761.14,614.05
2016,4,26,7,45,549.0,138.5,2.2,12.5,387.0,686.22,555.53
2016,4,26,8,0,390.0,188.0,2.3,13.0,388.0,608.33,492.01
2016,4,26,8,15,594.0,149.5,2.3,13.0,487.0,766.07,611.81
2016,4,26,8,30,798.0,111.0,2.3,13.0,586.0,914.88,714.79
2016,4,26,8,45,804.0,119.0,2.35,13.5,629.0,936.14,725.17
2016,4,26,9,0,810.0,127.0,2.4,14.0,672.0,954.23,734.72
2016,4,26,9,15,682.0,187.0,2.4,14.0,664.5,903.24,697.61
2016,4,26,9,30,554.0,247.0,2.4,14.0,657.0,832.83,645.39
2016,4,26,9,45,690.5,200.5,2.4,14.5,736.0,915.27,703.11
2016,4,26,10,0,827.0,154.0,2.4,15.0,815.0,980.96,744.57
2016,4,26,10,15,653.5,242.5,2.45,15.0,776.0,900.57,687.87
2016,4,26,10,30,480.0,331.0,2.5,15.0,737.0,807.56,618.43
2016,4,26,10,45,480.5,342.5,2.6,15.0,757.5,803.52,616.05
2016,4,26,11,0,481.0,354.0,2.7,15.0,778.0,797.09,611.23
2016,4,26,11,15,424.5,382.5,2.85,15.0,760.5,754.11,579.47
2016,4,26,11,30,368.0,411.0,3.0,15.0,743.0,706.08,544.11
2016,4,26,11,45,296.5,435.5,3.2,15.5,704.5,650.51,501.74
2016,4,26,12,0,225.0,460.0,3.4,16.0,666.0,593.84,458.23
2016,4,26,12,15,307.5,431.0,3.5,16.0,711.5,616.27,476.73
2016,4,26,12,30,390.0,402.0,3.6,16.0,757.0,629.28,487.44
2016,4,26,12,45,613.0,287.0,3.7,16.0,837.5,655.95,510.43
2016,4,26,13,0,836.0,172.0,3.8,16.0,918.0,666.78,519.98
2016,4,26,13,15,831.0,170.5,3.85,16.0,900.0,620.09,482.82
2016,4,26,13,30,826.0,169.0,3.9,16.0,882.0,572.51,444.38
2016,4,26,13,45,831.0,160.0,3.95,16.0,859.5,523.07,403.51
2016,4,26,14,0,836.0,151.0,4.0,16.0,837.0,472.25,360.35
2016,4,26,14,15,826.5,149.0,4.05,16.0,805.5,420.2,315.19
2016,4,26,14,30,817.0,147.0,4.1,16.0,774.0,368.48,269.4
2016,4,26,14,45,805.5,143.5,4.15,16.0,736.5,315.63,222.46
2016,4,26,15,0,794.0,140.0,4.2,16.0,699.0,263.77,176.84
2016,4,26,15,15,777.0,136.5,4.2,15.5,655.5,212.24,134.24
2016,4,26,15,30,760.0,133.0,4.2,15.0,612.0,154.63,91.64
2016,4,26,15,45,741.5,127.5,4.2,15.0,565.5,105.12,65.22
2016,4,26,16,0,723.0,122.0,4.2,15.0,519.0,76.65,61.67
2016,4,26,16,15,694.5,116.5,4.2,14.5,468.5,75.56,61.07
2016,4,26,16,30,666.0,111.0,4.2,14.0,418.0,74.34,60.34
2016,4,26,16,45,634.0,103.0,4.25,13.5,366.5,71.09,57.79
2016,4,26,17,0,602.0,95.0,4.3,13.0,315.0,67.61,54.98
2016,4,26,17,15,550.0,86.5,4.2,12.5,264.0,63.37,51.4
2016,4,26,17,30,498.0,78.0,4.1,12.0,213.0,58.93,47.5
2016,4,26,17,45,420.0,68.0,4.0,11.5,164.5,51.1,40.36
2016,4,26,18,0,342.0,58.0,3.9,11.0,116.0,44.28,33.88
2016,4,26,18,15,237.5,42.5,3.85,10.5,76.0,32.89,23.03
2016,4,26,18,30,133.0,27.0,3.8,10.0,36.0,21.16,9.07
2016,4,26,18,45,66.5,13.5,3.8,10.0,18.0,12.28,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,30.5,6.0,2.55,8.5,7.0,0.0,0.0
2016,4,27,5,30,61.0,12.0,2.8,9.0,14.0,46.28,0.0
2016,4,27,5,45,191.0,26.5,3.1,9.5,48.5,188.31,137.71
2016,4,27,6,0,321.0,41.0,3.4,10.0,83.0,303.14,251.54
2016,4,27,6,15,409.0,51.5,3.45,10.5,129.5,391.3,330.46
2016,4,27,6,30,497.0,62.0,3.5,11.0,176.0,485.46,410.73
2016,4,27,6,45,248.5,62.5,3.6,11.5,119.5,298.27,254.57
2016,4,27,7,0,0.0,63.0,3.7,12.0,63.0,55.67,42.34
2016,4,27,7,15,0.0,76.5,3.8,12.0,76.5,68.11,53.05
2016,4,27,7,30,0.0,90.0,3.9,12.0,90.0,80.89,63.76
2016,4,27,7,45,24.5,149.0,4.0,12.0,161.5,175.24,143.97
2016,4,27,8,0,49.0,208.0,4.1,12.0,233.0,265.56,218.65
2016,4,27,8,15,24.5,151.0,4.15,12.0,163.5,173.26,141.15
2016,4,27,8,30,0.0,94.0,4.2,12.0,94.0,83.41,64.92
2016,4,27,8,45,115.5,202.5,4.3,12.5,280.5,330.26,271.7
2016,4,27,9,0,231.0,311.0,4.4,13.0,467.0,563.68,455.21
2016,4,27,9,15,118.5,252.0,4.5,13.0,332.5,383.3,310.37
2016,4,27,9,30,6.0,193.0,4.6,13.0,198.0,182.22,145.06
2016,4,27,9,45,4.5,175.5,4.75,13.0,179.5,163.49,129.8
2016,4,27,10,0,3.0,158.0,4.9,13.0,161.0,145.29,114.73
2016,4,27,10,15,7.5,204.5,5.0,13.0,211.5,192.61,153.21
2016,4,27,10,30,12.0,251.0,5.1,13.0,262.0,239.71,191.0
2016,4,27,10,45,8.0,206.5,5.2,13.0,214.5,193.67,153.63
2016,4,27,11,0,4.0,162.0,5.3,13.0,167.0,148.82,117.1
2016,4,27,11,15,152.0,300.5,5.35,13.0,439.0,421.39,339.11
2016,4,27,11,30,300.0,439.0,5.4,13.0,711.0,674.95,534.08
2016,4,27,11,45,351.5,419.0,5.5,13.0,739.5,680.76,538.58
2016,4,27,12,0,403.0,399.0,5.6,13.0,768.0,682.98,541.24
2016,4,27,12,15,647.0,277.0,5.6,13.0,867.5,738.25,587.69
2016,4,27,12,30,891.0,155.0,5.6,13.0,967.0,768.8,613.99
2016,4,27,12,45,656.5,267.0,5.6,13.5,862.0,669.35,532.01
2016,4,27,13,0,422.0,379.0,5.6,14.0,757.0,579.63,458.1
2016,4,27,13,15,432.5,366.5,5.5,14.0,747.5,548.16,432.97
2016,4,27,13,30,443.0,354.0,5.4,14.0,738.0,515.54,406.25
2016,4,27,13,45,652.0,251.5,5.35,14.0,798.0,506.62,397.33
2016,4,27,14,0,861.0,149.0,5.3,14.0,858.0,482.82,373.59
2016,4,27,14,15,850.5,147.0,5.15,14.0,825.0,429.15,325.9
2016,4,27,14,30,840.0,145.0,5.0,14.0,792.0,375.88,277.9
2016,4,27,14,45,826.5,142.0,4.9,14.0,752.5,321.69,229.04
2016,4,27,15,0,813.0,139.0,4.8,14.0,713.0,268.68,181.81
2016,4,27,15,15,406.5,82.0,4.65,14.0,369.0,112.83,70.18
2016,4,27,15,30,0.0,25.0,4.5,14.0,25.0,22.09,12.98
2016,4,27,15,45,98.5,134.0,4.4,14.0,188.5,107.12,81.9
2016,4,27,16,0,197.0,243.0,4.3,14.0,352.0,169.45,142.29
2016,4,27,16,15,243.0,213.0,4.05,13.5,334.5,143.78,120.72
2016,4,27,16,30,289.0,183.0,3.8,13.0,317.0,127.33,107.03
2016,4,27,16,45,258.0,163.5,3.55,13.0,272.5,115.85,97.33
2016,4,27,17,0,227.0,144.0,3.3,13.0,228.0,103.86,87.05
2016,4,27,17,15,197.0,126.0,3.15,12.5,191.0,92.35,77.18
2016,4,27,17,30,167.0,108.0,3.0,12.0,154.0,83.35,69.3
2016,4,27,17,45,273.0,81.5,2.9,12.0,137.0,60.56,48.73
2016,4,27,18,0,379.0,55.0,2.8,12.0,120.0,43.77,33.32
2016,4,27,18,15,270.5,41.0,2.8,11.5,79.5,31.75,22.02
2016,4,27,18,30,162.0,27.0,2.8,11.0,39.0,21.16,9.67
2016,4,27,18,45,81.0,13.5,2.85,11.0,19.5,12.28,0.0
2016,4,27,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,49.0,7.0,2.15,7.5,8.5,6.37,0.0
2016,4,28,5,30,98.0,14.0,2.4,8.0,17.0,69.77,0.0
2016,4,28,5,45,234.0,27.0,2.7,8.5,53.0,220.27,166.29
2016,4,28,6,0,370.0,40.0,3.0,9.0,89.0,335.67,279.82
2016,4,28,6,15,456.5,49.0,3.0,9.5,136.5,422.9,357.71
2016,4,28,6,30,543.0,58.0,3.0,10.0,184.0,515.9,435.83
2016,4,28,6,45,601.5,64.0,3.0,11.0,236.5,587.85,492.36
2016,4,28,7,0,660.0,70.0,3.0,12.0,289.0,662.02,547.79
2016,4,28,7,15,699.0,75.0,3.05,12.5,342.0,719.9,589.6
2016,4,28,7,30,738.0,80.0,3.1,13.0,395.0,773.16,626.63
2016,4,28,7,45,768.5,83.5,3.2,13.5,448.0,821.33,659.18
2016,4,28,8,0,799.0,87.0,3.3,14.0,501.0,868.1,690.04
2016,4,28,8,15,820.0,90.5,3.35,14.5,550.5,904.2,712.4
2016,4,28,8,30,841.0,94.0,3.4,15.0,600.0,937.92,732.86
2016,4,28,8,45,858.0,96.0,3.45,15.5,646.0,953.39,740.37
2016,4,28,9,0,875.0,98.0,3.5,16.0,692.0,975.91,753.0
2016,4,28,9,15,887.0,100.0,3.5,16.5,733.0,990.5,759.74
2016,4,28,9,30,899.0,102.0,3.5,17.0,774.0,1001.85,764.4
2016,4,28,9,45,916.0,100.0,3.55,17.5,811.0,1010.25,767.56
2016,4,28,10,0,933.0,98.0,3.6,18.0,848.0,1015.24,768.55
2016,4,28,10,15,939.5,99.0,3.65,18.0,876.5,1009.85,764.14
2016,4,28,10,30,946.0,100.0,3.7,18.0,905.0,1000.95,757.57
2016,4,28,10,45,948.5,102.0,3.75,18.5,926.0,985.85,745.52
2016,4,28,11,0,951.0,104.0,3.8,19.0,947.0,967.36,731.34
2016,4,28,11,15,954.0,105.0,3.85,19.0,961.0,945.02,716.04
2016,4,28,11,30,957.0,106.0,3.9,19.0,975.0,919.49,698.58
2016,4,28,11,45,956.5,107.0,3.95,19.5,980.0,888.01,675.71
2016,4,28,12,0,956.0,108.0,4.0,20.0,985.0,853.81,650.98
2016,4,28,12,15,955.5,108.0,4.05,20.0,983.0,816.17,625.0
2016,4,28,12,30,955.0,108.0,4.1,20.0,981.0,776.18,597.16
2016,4,28,12,45,953.0,107.5,4.15,20.0,970.5,732.59,564.35
2016,4,28,13,0,951.0,107.0,4.2,20.0,960.0,687.12,529.43
2016,4,28,13,15,948.0,106.5,4.2,20.0,942.5,639.38,491.82
2016,4,28,13,30,945.0,106.0,4.2,20.0,925.0,590.23,452.18
2016,4,28,13,45,937.5,106.0,4.2,20.0,899.0,538.07,409.22
2016,4,28,14,0,930.0,106.0,4.2,20.0,873.0,485.33,364.65
2016,4,28,14,15,922.0,104.5,4.15,19.5,841.0,430.88,318.23
2016,4,28,14,30,914.0,103.0,4.1,19.0,809.0,376.36,270.63
2016,4,28,14,45,899.0,103.0,4.1,19.0,769.5,321.18,221.7
2016,4,28,15,0,884.0,103.0,4.1,19.0,730.0,267.05,174.18
2016,4,28,15,15,870.5,100.5,4.1,18.5,686.0,212.69,129.03
2016,4,28,15,30,857.0,98.0,4.1,18.0,642.0,150.59,82.8
2016,4,28,15,45,831.5,97.5,4.15,18.0,593.0,99.66,56.08
2016,4,28,16,0,806.0,97.0,4.2,18.0,544.0,67.47,53.0
2016,4,28,16,15,781.0,93.0,4.25,17.0,492.5,66.45,52.53
2016,4,28,16,30,756.0,89.0,4.3,16.0,441.0,65.35,51.98
2016,4,28,16,45,715.5,85.5,4.35,15.5,387.0,58.52,46.25
2016,4,28,17,0,675.0,82.0,4.4,15.0,333.0,57.8,45.85
2016,4,28,17,15,626.5,75.5,4.45,14.0,280.5,54.71,43.37
2016,4,28,17,30,578.0,69.0,4.5,13.0,228.0,51.49,40.66
2016,4,28,17,45,499.0,61.0,4.55,12.5,177.5,46.77,36.35
2016,4,28,18,0,420.0,53.0,4.6,12.0,127.0,41.93,31.71
2016,4,28,18,15,308.0,40.0,4.55,11.5,84.5,32.25,22.5
2016,4,28,18,30,196.0,27.0,4.5,11.0,42.0,21.18,10.19
2016,4,28,18,45,98.0,13.5,4.5,10.5,21.0,12.28,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.05,8.0,7.5,6.82,0.0
2016,4,29,5,30,0.0,15.0,2.3,8.0,15.0,13.68,0.0
2016,4,29,5,45,106.0,34.5,2.55,8.5,49.0,135.73,102.59
2016,4,29,6,0,212.0,54.0,2.8,9.0,83.0,247.8,206.15
2016,4,29,6,15,297.0,69.0,2.8,9.0,129.0,333.16,282.51
2016,4,29,6,30,382.0,84.0,2.8,9.0,175.0,424.99,361.91
2016,4,29,6,45,453.0,93.0,2.85,9.5,226.5,503.21,426.85
2016,4,29,7,0,524.0,102.0,2.9,10.0,278.0,585.29,491.7
2016,4,29,7,15,568.0,110.0,2.9,10.0,330.0,652.97,543.17
2016,4,29,7,30,612.0,118.0,2.9,10.0,382.0,715.86,589.44
2016,4,29,7,45,648.0,123.5,2.95,10.5,433.5,768.44,625.9
2016,4,29,8,0,684.0,129.0,3.0,11.0,485.0,820.02,660.81
2016,4,29,8,15,708.0,134.0,3.05,11.0,533.5,858.36,686.64
2016,4,29,8,30,732.0,139.0,3.1,11.0,582.0,894.64,710.84
2016,4,29,8,45,751.5,142.5,3.2,11.5,627.0,922.47,727.87
2016,4,29,9,0,771.0,146.0,3.3,12.0,672.0,947.64,743.02
2016,4,29,9,15,785.5,149.5,3.35,12.0,712.0,958.42,749.06
2016,4,29,9,30,800.0,153.0,3.4,12.0,752.0,973.07,758.08
2016,4,29,9,45,827.0,146.0,3.45,12.5,790.5,985.45,764.19
2016,4,29,10,0,854.0,139.0,3.5,13.0,829.0,994.33,767.98
2016,4,29,10,15,861.5,141.0,3.55,13.0,857.0,990.57,764.59
2016,4,29,10,30,869.0,143.0,3.6,13.0,885.0,973.22,752.01
2016,4,29,10,45,874.5,144.0,3.65,13.5,906.0,960.27,741.33
2016,4,29,11,0,880.0,145.0,3.7,14.0,927.0,944.1,728.51
2016,4,29,11,15,883.5,146.0,3.85,14.5,940.5,923.01,712.97
2016,4,29,11,30,887.0,147.0,4.0,15.0,954.0,898.94,695.37
2016,4,29,11,45,888.5,147.5,4.2,15.5,960.0,869.91,674.49
2016,4,29,12,0,890.0,148.0,4.4,16.0,966.0,838.28,652.0
2016,4,29,12,15,890.0,147.5,4.5,16.0,964.0,802.24,626.91
2016,4,29,12,30,890.0,147.0,4.6,16.0,962.0,764.04,598.76
2016,4,29,12,45,885.5,148.0,4.75,16.0,951.5,722.03,566.92
2016,4,29,13,0,881.0,149.0,4.9,16.0,941.0,678.51,533.13
2016,4,29,13,15,877.0,148.0,4.9,16.0,923.0,632.41,496.01
2016,4,29,13,30,873.0,147.0,4.9,16.0,905.0,585.17,457.13
2016,4,29,13,45,865.0,146.0,4.95,16.0,879.5,532.53,413.32
2016,4,29,14,0,857.0,145.0,5.0,16.0,854.0,481.0,369.21
2016,4,29,14,15,848.0,143.0,5.0,16.0,822.0,428.24,323.02
2016,4,29,14,30,839.0,141.0,5.0,16.0,790.0,375.73,276.17
2016,4,29,14,45,827.0,138.0,5.0,16.0,752.0,322.11,228.14
2016,4,29,15,0,815.0,135.0,5.0,16.0,714.0,269.5,181.43
2016,4,29,15,15,799.5,131.5,4.95,16.0,671.0,217.16,137.22
2016,4,29,15,30,784.0,128.0,4.9,16.0,628.0,166.63,99.36
2016,4,29,15,45,764.5,123.5,4.85,16.0,580.5,108.97,65.06
2016,4,29,16,0,745.0,119.0,4.8,16.0,533.0,74.41,59.45
2016,4,29,16,15,718.0,114.0,4.7,15.5,483.0,73.58,59.07
2016,4,29,16,30,691.0,109.0,4.6,15.0,433.0,72.64,58.58
2016,4,29,16,45,660.0,101.5,4.55,15.0,381.5,69.71,56.21
2016,4,29,17,0,629.0,94.0,4.5,15.0,330.0,66.56,53.59
2016,4,29,17,15,578.0,86.5,4.4,14.0,277.5,63.08,50.83
2016,4,29,17,30,527.0,79.0,4.3,13.0,225.0,59.46,47.8
2016,4,29,17,45,457.5,68.5,4.2,12.5,176.0,52.99,41.92
2016,4,29,18,0,388.0,58.0,4.1,12.0,127.0,44.27,33.82
2016,4,29,18,15,278.5,44.0,4.05,11.5,85.0,34.02,24.11
2016,4,29,18,30,169.0,30.0,4.0,11.0,43.0,23.49,12.41
2016,4,29,18,45,84.5,15.0,4.0,11.0,21.5,13.64,0.0
2016,4,29,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,8.0,3.1,9.5,10.5,41.78,0.0
2016,4,30,5,30,127.0,16.0,3.3,10.0,21.0,113.89,0.0
2016,4,30,5,45,262.0,29.0,3.5,10.5,59.0,240.85,187.2
2016,4,30,6,0,397.0,42.0,3.7,11.0,97.0,357.66,297.62
2016,4,30,6,15,481.0,51.0,4.0,11.5,146.0,444.63,374.95
2016,4,30,6,30,565.0,60.0,4.3,12.0,195.0,537.03,452.76
2016,4,30,6,45,622.0,66.0,4.6,12.5,248.0,608.79,511.03
2016,4,30,7,0,679.0,72.0,4.9,13.0,301.0,682.57,568.78
2016,4,30,7,15,716.5,77.0,5.1,13.5,355.0,739.82,611.48
2016,4,30,7,30,754.0,82.0,5.3,14.0,409.0,792.16,649.32
2016,4,30,7,45,782.5,86.0,5.5,14.5,461.5,839.55,682.62
2016,4,30,8,0,811.0,90.0,5.7,15.0,514.0,885.4,714.22
2016,4,30,8,15,831.0,93.0,5.75,15.0,564.0,920.11,737.74
2016,4,30,8,30,851.0,96.0,5.8,15.0,614.0,952.38,759.38
2016,4,30,8,45,867.5,98.5,5.85,15.5,660.0,967.91,767.29
2016,4,30,9,0,884.0,101.0,5.9,16.0,706.0,990.54,780.47
2016,4,30,9,15,895.0,103.0,5.9,16.5,746.0,1004.1,786.8
2016,4,30,9,30,906.0,105.0,5.9,17.0,786.0,1014.39,790.94
2016,4,30,9,45,920.5,103.0,5.95,17.5,822.0,1020.29,792.44
2016,4,30,10,0,935.0,101.0,6.0,18.0,858.0,1022.79,791.7
2016,4,30,10,15,940.5,102.5,5.95,18.0,886.0,1016.89,786.09
2016,4,30,10,30,946.0,104.0,5.9,18.0,914.0,1007.46,778.21
2016,4,30,10,45,950.5,104.5,5.9,18.5,934.5,992.59,765.48
2016,4,30,11,0,955.0,105.0,5.9,19.0,955.0,974.32,750.55
2016,4,30,11,15,957.0,105.5,5.8,19.0,968.0,950.53,732.73
2016,4,30,11,30,959.0,106.0,5.7,19.0,981.0,923.61,712.83
2016,4,30,11,45,959.0,106.5,5.65,19.5,986.0,892.06,688.63
2016,4,30,12,0,959.0,107.0,5.6,20.0,991.0,857.78,662.61
2016,4,30,12,15,958.0,107.0,5.45,20.0,988.0,819.74,634.73
2016,4,30,12,30,957.0,107.0,5.3,20.0,985.0,779.39,605.17
2016,4,30,12,45,953.0,107.5,5.2,20.0,973.5,735.32,571.0
2016,4,30,13,0,949.0,108.0,5.1,20.0,962.0,689.52,534.82
2016,4,30,13,15,945.0,107.0,5.0,20.0,944.0,640.98,495.91
2016,4,30,13,30,941.0,106.0,4.9,20.0,926.0,591.15,455.16
2016,4,30,13,45,936.0,104.5,4.8,20.5,900.5,539.33,411.16
2016,4,30,14,0,931.0,103.0,4.7,21.0,875.0,486.72,365.66
2016,4,30,14,15,923.5,101.5,4.6,21.0,843.0,432.57,318.77
2016,4,30,14,30,916.0,100.0,4.5,21.0,811.0,378.3,270.89
2016,4,30,14,45,906.5,97.5,4.45,21.0,772.5,322.83,221.77
2016,4,30,15,0,897.0,95.0,4.4,21.0,734.0,267.9,173.51
2016,4,30,15,15,883.5,92.5,4.25,21.0,690.5,213.04,127.61
2016,4,30,15,30,870.0,90.0,4.1,21.0,647.0,159.54,87.93
2016,4,30,15,45,853.0,87.5,4.0,21.0,599.0,107.4,59.39
2016,4,30,16,0,836.0,85.0,3.9,21.0,551.0,59.17,45.23
2016,4,30,16,15,812.5,81.5,3.7,20.5,500.0,58.17,44.66
2016,4,30,16,30,789.0,78.0,3.5,20.0,449.0,57.09,43.99
2016,4,30,16,45,757.5,73.5,3.3,19.5,396.0,55.11,42.52
2016,4,30,17,0,726.0,69.0,3.1,19.0,343.0,53.04,40.94
2016,4,30,17,15,681.0,64.0,2.95,18.5,290.0,50.38,38.79
2016,4,30,17,30,636.0,59.0,2.8,18.0,237.0,43.56,32.88
2016,4,30,17,45,568.5,52.0,2.65,17.5,186.5,39.32,29.09
2016,4,30,18,0,501.0,45.0,2.5,17.0,136.0,34.94,25.02
2016,4,30,18,15,391.0,35.5,2.45,16.5,92.0,28.14,18.6
2016,4,30,18,30,281.0,26.0,2.4,16.0,48.0,21.12,10.65
2016,4,30,18,45,140.5,13.0,2.4,15.5,24.0,11.82,0.0
2016,4,30,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,8.5,1.8,10.5,11.5,45.9,0.0
2016,5,1,5,30,140.0,17.0,1.9,11.0,23.0,124.37,0.0
2016,5,1,5,45,270.5,29.0,2.05,12.0,61.0,246.61,192.26
2016,5,1,6,0,401.0,41.0,2.2,13.0,99.0,359.96,296.22
2016,5,1,6,15,483.5,50.0,2.15,13.5,147.5,445.99,370.35
2016,5,1,6,30,566.0,59.0,2.1,14.0,196.0,537.43,443.95
2016,5,1,6,45,618.5,65.5,2.1,14.5,248.5,606.35,496.7
2016,5,1,7,0,671.0,72.0,2.1,15.0,301.0,677.03,548.35
2016,5,1,7,15,708.5,77.0,1.9,15.5,354.0,734.05,586.23
2016,5,1,7,30,746.0,82.0,1.7,16.0,407.0,786.27,618.76
2016,5,1,7,45,772.5,86.0,1.5,16.5,459.0,831.65,644.84
2016,5,1,8,0,799.0,90.0,1.3,17.0,511.0,875.43,668.51
2016,5,1,8,15,819.0,93.5,1.2,17.5,560.0,910.54,686.71
2016,5,1,8,30,839.0,97.0,1.1,18.0,609.0,943.24,702.86
2016,5,1,8,45,853.5,100.0,1.05,18.5,654.0,967.34,713.91
2016,5,1,9,0,868.0,103.0,1.0,19.0,699.0,978.34,716.56
2016,5,1,9,15,879.5,105.0,1.0,19.5,739.5,992.29,722.3
2016,5,1,9,30,891.0,107.0,1.0,20.0,780.0,1003.03,726.04
2016,5,1,9,45,900.0,109.0,1.0,20.5,814.5,1007.97,726.3
2016,5,1,10,0,909.0,111.0,1.0,21.0,849.0,1009.49,724.64
2016,5,1,10,15,915.0,112.5,0.95,21.5,876.5,1004.11,717.9
2016,5,1,10,30,921.0,114.0,0.9,22.0,904.0,995.29,709.28
2016,5,1,10,45,925.0,115.0,0.9,22.5,924.5,980.68,698.29
2016,5,1,11,0,929.0,116.0,0.9,23.0,945.0,962.76,685.46
2016,5,1,11,15,931.5,116.5,0.8,23.0,958.0,939.8,669.04
2016,5,1,11,30,934.0,117.0,0.7,23.0,971.0,913.79,650.87
2016,5,1,11,45,934.5,117.5,0.65,23.5,976.5,883.19,629.66
2016,5,1,12,0,935.0,118.0,0.6,24.0,982.0,849.92,606.89
2016,5,1,12,15,934.0,118.0,0.6,24.0,979.0,812.56,583.57
2016,5,1,12,30,933.0,118.0,0.6,24.0,976.0,772.98,558.5
2016,5,1,12,45,931.0,117.0,0.6,24.0,965.5,729.84,529.06
2016,5,1,13,0,929.0,116.0,0.6,24.0,955.0,684.92,497.71
2016,5,1,13,15,925.0,115.0,0.75,24.0,937.0,637.23,465.28
2016,5,1,13,30,921.0,114.0,0.9,24.0,919.0,588.29,430.42
2016,5,1,13,45,914.0,113.5,1.05,24.0,893.5,537.21,392.39
2016,5,1,14,0,907.0,113.0,1.2,24.0,868.0,485.56,352.26
2016,5,1,14,15,899.0,111.5,1.35,23.5,835.5,432.4,310.03
2016,5,1,14,30,891.0,110.0,1.5,23.0,803.0,379.18,266.18
2016,5,1,14,45,879.0,108.5,1.65,23.0,764.5,325.03,220.21
2016,5,1,15,0,867.0,107.0,1.8,23.0,726.0,271.66,174.87
2016,5,1,15,15,853.0,104.5,1.85,22.5,683.0,209.7,124.81
2016,5,1,15,30,839.0,102.0,1.9,22.0,640.0,157.29,86.45
2016,5,1,15,45,818.5,99.0,2.0,22.0,592.0,105.91,57.91
2016,5,1,16,0,798.0,96.0,2.1,22.0,544.0,66.35,51.12
2016,5,1,16,15,773.5,92.5,2.15,21.5,493.0,65.68,50.87
2016,5,1,16,30,749.0,89.0,2.2,21.0,442.0,64.96,50.55
2016,5,1,16,45,713.0,84.5,2.3,20.5,389.5,57.47,44.38
2016,5,1,17,0,677.0,80.0,2.4,20.0,337.0,55.99,43.33
2016,5,1,17,15,630.0,73.5,2.35,19.0,284.5,52.84,40.86
2016,5,1,17,30,583.0,67.0,2.3,18.0,232.0,49.54,38.14
2016,5,1,17,45,512.0,59.0,2.25,17.0,182.0,44.76,33.97
2016,5,1,18,0,441.0,51.0,2.2,16.0,132.0,39.83,29.44
2016,5,1,18,15,335.0,39.5,2.25,15.5,89.5,31.47,21.61
2016,5,1,18,30,229.0,28.0,2.3,15.0,47.0,22.78,12.32
2016,5,1,18,45,114.5,14.0,2.4,14.5,23.5,12.73,0.0
2016,5,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,48.5,9.5,1.15,9.5,11.5,35.17,0.0
2016,5,2,5,30,97.0,19.0,1.3,10.0,23.0,103.76,8.6
2016,5,2,5,45,209.5,34.0,1.5,10.5,60.0,212.53,167.42
2016,5,2,6,0,322.0,49.0,1.7,11.0,97.0,314.43,260.63
2016,5,2,6,15,403.5,60.0,1.75,11.5,144.0,401.03,335.46
2016,5,2,6,30,485.0,71.0,1.8,12.0,191.0,491.66,410.4
2016,5,2,6,45,242.5,81.0,1.85,12.5,141.0,321.26,269.96
2016,5,2,7,0,0.0,91.0,1.9,13.0,91.0,84.29,66.33
2016,5,2,7,15,43.5,136.0,1.85,13.5,155.5,181.62,149.53
2016,5,2,7,30,87.0,181.0,1.8,14.0,220.0,273.62,224.89
2016,5,2,7,45,58.5,192.0,1.75,14.5,219.5,257.52,209.28
2016,5,2,8,0,30.0,203.0,1.7,15.0,219.0,240.5,193.4
2016,5,2,8,15,185.0,227.5,1.65,15.0,340.0,430.13,346.76
2016,5,2,8,30,340.0,252.0,1.6,15.0,461.0,624.75,493.31
2016,5,2,8,45,474.5,226.0,1.6,15.5,540.5,743.35,577.59
2016,5,2,9,0,609.0,200.0,1.6,16.0,620.0,852.27,652.35
2016,5,2,9,15,583.0,226.5,1.55,16.5,647.5,847.31,643.62
2016,5,2,9,30,557.0,253.0,1.5,17.0,675.0,846.3,638.72
2016,5,2,9,45,715.0,190.0,1.5,17.5,756.5,933.18,696.52
2016,5,2,10,0,873.0,127.0,1.5,18.0,838.0,992.49,731.77
2016,5,2,10,15,879.5,128.5,1.5,18.0,865.5,987.63,726.85
2016,5,2,10,30,886.0,130.0,1.5,18.0,893.0,979.43,720.75
2016,5,2,10,45,889.5,132.0,1.5,18.5,913.0,965.61,709.84
2016,5,2,11,0,893.0,134.0,1.5,19.0,933.0,948.57,697.04
2016,5,2,11,15,896.0,134.5,1.5,19.5,946.0,926.54,681.17
2016,5,2,11,30,899.0,135.0,1.5,20.0,959.0,901.55,663.5
2016,5,2,11,45,897.0,137.5,1.55,20.5,963.5,871.37,643.11
2016,5,2,12,0,895.0,140.0,1.6,21.0,968.0,838.7,621.05
2016,5,2,12,15,894.0,139.5,1.7,21.0,965.5,801.98,597.8
2016,5,2,12,30,893.0,139.0,1.8,21.0,963.0,763.19,572.0
2016,5,2,12,45,886.5,141.5,1.9,21.0,951.0,721.19,542.36
2016,5,2,13,0,880.0,144.0,2.0,21.0,939.0,677.79,510.88
2016,5,2,13,15,875.0,143.0,2.15,21.0,921.0,631.39,476.63
2016,5,2,13,30,870.0,142.0,2.3,21.0,903.0,583.95,440.43
2016,5,2,13,45,857.5,143.5,2.45,21.0,876.5,531.23,399.16
2016,5,2,14,0,845.0,145.0,2.6,21.0,850.0,480.26,357.84
2016,5,2,14,15,835.5,143.0,2.75,20.5,818.0,428.09,314.98
2016,5,2,14,30,826.0,141.0,2.9,20.0,786.0,376.24,271.1
2016,5,2,14,45,678.0,191.0,3.05,20.0,703.5,318.4,225.47
2016,5,2,15,0,530.0,241.0,3.2,20.0,621.0,281.97,198.63
2016,5,2,15,15,640.5,189.5,3.3,19.5,621.5,229.84,151.74
2016,5,2,15,30,751.0,138.0,3.4,19.0,622.0,167.53,99.34
2016,5,2,15,45,718.5,138.0,3.5,19.0,573.0,121.58,73.52
2016,5,2,16,0,686.0,138.0,3.6,19.0,524.0,86.18,68.76
2016,5,2,16,15,618.0,134.5,3.6,18.0,458.0,86.65,69.72
2016,5,2,16,30,550.0,131.0,3.6,17.0,392.0,87.24,70.75
2016,5,2,16,45,482.0,127.0,3.6,16.5,336.5,86.75,70.71
2016,5,2,17,0,414.0,123.0,3.6,16.0,281.0,85.54,70.01
2016,5,2,17,15,351.5,116.5,3.5,15.5,236.5,82.61,67.72
2016,5,2,17,30,289.0,110.0,3.4,15.0,192.0,82.37,67.67
2016,5,2,17,45,239.0,91.5,3.35,14.5,150.0,69.52,56.26
2016,5,2,18,0,189.0,73.0,3.3,14.0,108.0,56.27,44.21
2016,5,2,18,15,128.5,52.5,3.25,13.5,73.0,41.19,30.29
2016,5,2,18,30,68.0,32.0,3.2,13.0,38.0,26.48,15.68
2016,5,2,18,45,34.0,16.0,3.15,13.0,19.0,13.61,0.0
2016,5,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.25,10.0,10.0,9.1,0.0
2016,5,3,5,30,0.0,20.0,1.4,10.0,20.0,19.85,0.06
2016,5,3,5,45,81.5,39.0,1.6,10.5,51.5,113.23,87.95
2016,5,3,6,0,163.0,58.0,1.8,11.0,83.0,206.42,170.94
2016,5,3,6,15,216.5,77.0,1.7,11.0,123.0,272.99,229.57
2016,5,3,6,30,270.0,96.0,1.6,11.0,163.0,342.86,289.17
2016,5,3,6,45,337.0,103.0,1.5,11.5,206.5,426.44,357.1
2016,5,3,7,0,404.0,110.0,1.4,12.0,250.0,499.12,413.77
2016,5,3,7,15,265.0,147.5,1.4,12.0,245.5,418.88,346.32
2016,5,3,7,30,126.0,185.0,1.4,12.0,241.0,329.62,270.95
2016,5,3,7,45,251.0,193.0,1.4,12.5,321.0,468.57,382.5
2016,5,3,8,0,376.0,201.0,1.4,13.0,401.0,595.42,478.34
2016,5,3,8,15,386.0,220.5,1.55,13.0,442.5,630.77,502.67
2016,5,3,8,30,396.0,240.0,1.7,13.0,484.0,664.61,526.53
2016,5,3,8,45,409.5,255.5,1.85,13.5,524.5,713.41,559.8
2016,5,3,9,0,423.0,271.0,2.0,14.0,565.0,742.34,578.72
2016,5,3,9,15,416.5,291.0,2.15,14.5,593.5,754.35,585.13
2016,5,3,9,30,410.0,311.0,2.3,15.0,622.0,763.96,590.01
2016,5,3,9,45,420.5,320.5,2.45,15.5,652.0,777.09,598.07
2016,5,3,10,0,431.0,330.0,2.6,16.0,682.0,787.99,604.52
2016,5,3,10,15,351.5,373.5,2.55,16.0,667.0,731.87,561.2
2016,5,3,10,30,272.0,417.0,2.5,16.0,652.0,689.1,527.44
2016,5,3,10,45,310.0,417.0,2.5,16.5,690.5,711.79,543.2
2016,5,3,11,0,348.0,417.0,2.5,17.0,729.0,731.81,556.38
2016,5,3,11,15,375.5,408.0,2.35,17.0,749.5,730.95,554.92
2016,5,3,11,30,403.0,399.0,2.2,17.0,770.0,727.7,551.86
2016,5,3,11,45,411.5,398.0,2.1,17.5,778.5,717.82,542.81
2016,5,3,12,0,420.0,397.0,2.0,18.0,787.0,700.41,528.65
2016,5,3,12,15,270.5,431.0,1.95,17.5,682.0,590.95,448.5
2016,5,3,12,30,121.0,465.0,1.9,17.0,577.0,493.45,375.87
2016,5,3,12,45,219.0,448.5,1.85,17.0,648.5,533.43,406.93
2016,5,3,13,0,317.0,432.0,1.8,17.0,720.0,561.93,427.78
2016,5,3,13,15,341.5,414.0,1.85,17.0,718.5,539.55,411.05
2016,5,3,13,30,366.0,396.0,1.9,17.0,717.0,515.09,392.62
2016,5,3,13,45,412.0,363.0,1.95,17.0,715.0,482.08,367.36
2016,5,3,14,0,458.0,330.0,2.0,17.0,713.0,450.05,341.66
2016,5,3,14,15,443.5,322.0,2.1,17.0,681.0,408.37,308.32
2016,5,3,14,30,429.0,314.0,2.2,17.0,649.0,368.19,275.63
