Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,14,45,584.0,239.0,2.35,17.0,672.0,330.42,239.59
2016,5,3,15,0,739.0,164.0,2.5,17.0,695.0,273.41,186.02
2016,5,3,15,15,553.5,213.5,2.6,16.5,598.0,235.05,161.14
2016,5,3,15,30,368.0,263.0,2.7,16.0,501.0,220.76,159.06
2016,5,3,15,45,361.0,243.0,2.8,16.0,462.0,182.78,133.97
2016,5,3,16,0,354.0,223.0,2.9,16.0,423.0,148.91,123.24
2016,5,3,16,15,380.5,195.0,2.95,15.5,392.0,134.03,111.21
2016,5,3,16,30,407.0,167.0,3.0,15.0,361.0,110.28,91.29
2016,5,3,16,45,332.5,157.0,3.1,15.0,303.5,112.14,93.26
2016,5,3,17,0,258.0,147.0,3.2,15.0,246.0,105.85,88.05
2016,5,3,17,15,219.0,132.0,3.15,14.5,207.5,96.32,80.04
2016,5,3,17,30,180.0,117.0,3.1,14.0,169.0,89.55,74.28
2016,5,3,17,45,150.0,95.5,3.05,14.0,133.0,74.2,60.51
2016,5,3,18,0,120.0,74.0,3.0,14.0,97.0,58.46,46.16
2016,5,3,18,15,78.5,52.5,2.9,13.5,66.0,42.32,31.33
2016,5,3,18,30,37.0,31.0,2.8,13.0,35.0,25.78,15.37
2016,5,3,18,45,18.5,15.5,2.7,13.0,17.5,13.26,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,11.0,6.5,5.91,0.0
2016,5,4,5,30,0.0,13.0,3.1,11.0,13.0,11.44,0.0
2016,5,4,5,45,8.5,33.5,3.15,11.0,34.5,38.85,26.38
2016,5,4,6,0,17.0,54.0,3.2,11.0,56.0,74.97,58.48
2016,5,4,6,15,33.5,76.5,3.2,11.0,84.0,113.69,92.87
2016,5,4,6,30,50.0,99.0,3.2,11.0,112.0,152.21,126.75
2016,5,4,6,45,73.0,119.0,3.2,11.5,142.5,192.46,161.43
2016,5,4,7,0,96.0,139.0,3.2,12.0,173.0,248.83,208.59
2016,5,4,7,15,134.5,162.5,3.15,12.0,218.0,310.02,259.46
2016,5,4,7,30,173.0,186.0,3.1,12.0,263.0,372.46,310.12
2016,5,4,7,45,207.5,206.5,3.1,12.5,310.0,428.31,353.73
2016,5,4,8,0,242.0,227.0,3.1,13.0,357.0,502.94,410.61
2016,5,4,8,15,283.5,243.0,2.95,13.0,408.5,560.99,454.17
2016,5,4,8,30,325.0,259.0,2.8,13.0,460.0,619.08,496.78
2016,5,4,8,45,332.0,278.5,2.7,13.0,497.0,647.14,515.39
2016,5,4,9,0,339.0,298.0,2.6,13.0,534.0,673.58,532.78
2016,5,4,9,15,360.5,312.0,2.45,13.0,575.5,706.35,554.78
2016,5,4,9,30,382.0,326.0,2.3,13.0,617.0,737.45,575.13
2016,5,4,9,45,341.0,354.0,2.2,13.5,622.5,720.44,558.36
2016,5,4,10,0,300.0,382.0,2.1,14.0,628.0,701.52,540.85
2016,5,4,10,15,323.0,389.5,2.1,14.0,662.0,721.37,554.77
2016,5,4,10,30,346.0,397.0,2.1,14.0,696.0,739.11,566.8
2016,5,4,10,45,339.0,410.0,2.1,14.5,708.5,732.06,559.54
2016,5,4,11,0,332.0,423.0,2.1,15.0,721.0,723.44,551.49
2016,5,4,11,15,334.5,430.0,2.2,15.0,734.0,716.02,546.35
2016,5,4,11,30,337.0,437.0,2.3,15.0,747.0,706.95,540.01
2016,5,4,11,45,346.5,433.5,2.4,15.5,754.0,692.55,529.17
2016,5,4,12,0,356.0,430.0,2.5,16.0,761.0,676.62,517.19
2016,5,4,12,15,346.0,435.0,2.65,16.0,756.0,651.77,499.38
2016,5,4,12,30,336.0,440.0,2.8,16.0,751.0,626.6,481.15
2016,5,4,12,45,350.5,426.5,2.95,16.0,748.0,602.77,464.2
2016,5,4,13,0,365.0,413.0,3.1,16.0,745.0,577.62,445.84
2016,5,4,13,15,403.5,387.0,3.2,16.0,747.0,555.44,429.34
2016,5,4,13,30,442.0,361.0,3.3,16.0,749.0,525.28,406.21
2016,5,4,13,45,460.0,343.0,3.45,16.5,737.0,491.5,378.77
2016,5,4,14,0,478.0,325.0,3.6,17.0,725.0,456.01,349.25
2016,5,4,14,15,467.5,313.5,3.7,17.0,693.0,412.43,313.68
2016,5,4,14,30,457.0,302.0,3.8,17.0,661.0,369.99,278.45
2016,5,4,14,45,461.5,284.0,3.9,17.0,632.0,328.5,243.2
2016,5,4,15,0,466.0,266.0,4.0,17.0,603.0,286.85,207.72
2016,5,4,15,15,416.0,265.5,4.1,16.5,552.5,247.45,177.41
2016,5,4,15,30,366.0,265.0,4.2,16.0,502.0,222.75,161.09
2016,5,4,15,45,353.5,246.0,4.3,16.0,461.0,185.13,136.09
2016,5,4,16,0,341.0,227.0,4.4,16.0,420.0,151.0,125.23
2016,5,4,16,15,354.5,201.5,4.4,15.5,386.5,137.6,114.42
2016,5,4,16,30,368.0,176.0,4.4,15.0,353.0,123.4,102.75
2016,5,4,16,45,342.5,158.0,4.45,15.0,308.0,112.81,93.9
2016,5,4,17,0,317.0,140.0,4.5,15.0,263.0,101.76,84.51
2016,5,4,17,15,274.0,127.0,4.35,14.5,222.0,93.4,77.51
2016,5,4,17,30,231.0,114.0,4.2,14.0,181.0,84.72,70.03
2016,5,4,17,45,194.0,94.0,4.05,13.5,142.5,71.05,57.87
2016,5,4,18,0,157.0,74.0,3.9,13.0,104.0,56.9,45.0
2016,5,4,18,15,108.0,53.5,3.7,12.5,71.5,41.91,31.15
2016,5,4,18,30,59.0,33.0,3.5,12.0,39.0,27.33,16.93
2016,5,4,18,45,29.5,16.5,3.35,12.0,19.5,14.08,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,15.5,10.5,1.85,11.0,11.5,18.11,0.0
2016,5,5,5,30,31.0,21.0,2.1,11.0,23.0,49.76,19.0
2016,5,5,5,45,95.0,40.5,2.35,11.5,54.5,135.13,106.57
2016,5,5,6,0,159.0,60.0,2.6,12.0,86.0,206.16,170.75
2016,5,5,6,15,209.0,79.0,2.75,12.0,125.5,270.23,227.5
2016,5,5,6,30,259.0,98.0,2.9,12.0,165.0,337.33,285.38
2016,5,5,6,45,319.5,107.0,3.05,12.5,207.5,418.29,352.4
2016,5,5,7,0,380.0,116.0,3.2,13.0,250.0,487.77,408.36
2016,5,5,7,15,307.0,149.0,3.2,13.0,268.5,457.24,381.05
2016,5,5,7,30,234.0,182.0,3.2,13.0,287.0,438.67,362.93
2016,5,5,7,45,346.5,183.0,3.2,13.0,358.5,543.3,447.08
2016,5,5,8,0,459.0,184.0,3.2,13.0,430.0,672.22,545.82
2016,5,5,8,15,272.0,229.5,3.15,13.0,379.0,533.81,432.87
2016,5,5,8,30,85.0,275.0,3.1,13.0,328.0,369.89,298.5
2016,5,5,8,45,45.5,235.5,3.1,13.5,264.0,282.28,227.27
2016,5,5,9,0,6.0,196.0,3.1,14.0,200.0,186.56,148.24
2016,5,5,9,15,14.0,239.0,3.1,14.0,250.0,235.9,188.0
2016,5,5,9,30,22.0,282.0,3.1,14.0,300.0,285.06,226.69
2016,5,5,9,45,40.5,326.0,3.1,14.5,360.0,362.33,286.5
2016,5,5,10,0,59.0,370.0,3.1,15.0,420.0,422.51,331.76
2016,5,5,10,15,50.5,371.5,3.15,15.0,415.0,410.83,321.87
2016,5,5,10,30,42.0,373.0,3.2,15.0,410.0,399.38,312.51
2016,5,5,10,45,62.0,403.5,3.25,15.5,459.5,443.5,345.68
2016,5,5,11,0,82.0,434.0,3.3,16.0,509.0,485.62,376.62
2016,5,5,11,15,85.0,438.0,3.35,16.0,516.5,484.97,375.77
2016,5,5,11,30,88.0,442.0,3.4,16.0,524.0,483.76,374.74
2016,5,5,11,45,74.5,438.0,3.5,16.5,507.5,460.98,356.59
2016,5,5,12,0,61.0,434.0,3.6,17.0,491.0,439.0,339.17
2016,5,5,12,15,100.5,452.5,3.6,17.0,546.0,477.73,368.99
2016,5,5,12,30,140.0,471.0,3.6,17.0,601.0,512.44,395.13
2016,5,5,12,45,74.5,335.0,3.65,17.0,404.5,342.47,266.39
2016,5,5,13,0,9.0,199.0,3.7,17.0,208.0,181.01,140.23
2016,5,5,13,15,21.0,280.0,3.65,17.0,299.5,252.76,197.05
2016,5,5,13,30,33.0,361.0,3.6,17.0,391.0,320.36,249.24
2016,5,5,13,45,45.5,370.0,3.6,17.0,409.0,327.71,254.74
2016,5,5,14,0,58.0,379.0,3.6,17.0,427.0,333.08,258.76
2016,5,5,14,15,33.5,299.5,3.55,17.0,327.0,257.86,200.77
2016,5,5,14,30,9.0,220.0,3.5,17.0,227.0,191.82,149.53
2016,5,5,14,45,8.5,215.0,3.5,17.0,221.5,186.11,145.33
2016,5,5,15,0,8.0,210.0,3.5,17.0,216.0,180.38,141.03
2016,5,5,15,15,14.5,224.0,3.4,16.5,234.0,190.28,149.23
2016,5,5,15,30,21.0,238.0,3.3,16.0,252.0,198.29,156.01
2016,5,5,15,45,39.5,238.0,3.25,16.0,262.0,183.27,143.96
2016,5,5,16,0,58.0,238.0,3.2,16.0,272.0,176.23,146.44
2016,5,5,16,15,188.0,212.5,3.1,15.5,306.0,152.18,126.7
2016,5,5,16,30,318.0,187.0,3.0,15.0,340.0,129.62,107.97
2016,5,5,16,45,162.5,159.5,2.95,15.0,237.5,119.39,99.49
2016,5,5,17,0,7.0,132.0,2.9,15.0,135.0,109.77,91.43
2016,5,5,17,15,245.5,110.5,2.6,14.5,182.5,82.29,67.65
2016,5,5,17,30,484.0,89.0,2.3,14.0,230.0,65.06,52.58
2016,5,5,17,45,415.0,78.0,2.05,13.5,182.0,57.97,46.28
2016,5,5,18,0,346.0,67.0,1.8,13.0,134.0,50.64,39.51
2016,5,5,18,15,254.0,51.5,1.65,12.5,93.0,39.51,29.13
2016,5,5,18,30,162.0,36.0,1.5,12.0,52.0,28.01,17.73
2016,5,5,18,45,81.0,18.0,1.35,12.0,26.0,14.15,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.5,1.75,9.5,9.5,8.64,0.0
2016,5,6,5,30,0.0,19.0,1.9,10.0,19.0,16.88,3.77
2016,5,6,5,45,29.0,39.5,2.1,10.5,44.5,66.89,50.35
2016,5,6,6,0,58.0,60.0,2.3,11.0,70.0,123.59,100.6
2016,5,6,6,15,84.0,82.5,2.25,11.0,102.0,171.3,142.89
2016,5,6,6,30,110.0,105.0,2.2,11.0,134.0,219.58,184.88
2016,5,6,6,45,138.5,123.0,2.2,11.0,167.5,264.08,222.9
2016,5,6,7,0,167.0,141.0,2.2,11.0,201.0,310.19,261.29
2016,5,6,7,15,143.5,165.0,2.2,11.0,222.5,320.73,268.16
2016,5,6,7,30,120.0,189.0,2.2,11.0,244.0,328.92,272.97
2016,5,6,7,45,60.0,136.0,2.2,11.5,163.5,191.4,157.99
2016,5,6,8,0,0.0,83.0,2.2,12.0,83.0,73.5,56.79
2016,5,6,8,15,17.5,165.0,2.25,12.0,176.5,169.76,137.63
2016,5,6,8,30,35.0,247.0,2.3,12.0,270.0,288.41,233.55
2016,5,6,8,45,24.5,241.0,2.35,12.0,257.5,251.72,202.8
2016,5,6,9,0,14.0,235.0,2.4,12.0,245.0,233.38,187.27
2016,5,6,9,15,7.0,186.0,2.4,12.0,191.0,176.92,141.12
2016,5,6,9,30,0.0,137.0,2.4,12.0,137.0,123.17,96.83
2016,5,6,9,45,2.0,152.0,2.45,12.5,154.0,138.95,109.53
2016,5,6,10,0,4.0,167.0,2.5,13.0,171.0,154.63,121.92
2016,5,6,10,15,11.5,236.5,2.5,13.0,247.0,226.51,179.61
2016,5,6,10,30,19.0,306.0,2.5,13.0,323.0,298.26,235.83
2016,5,6,10,45,24.0,333.5,2.5,13.5,355.5,327.1,257.37
2016,5,6,11,0,29.0,361.0,2.5,14.0,388.0,366.28,286.68
2016,5,6,11,15,20.0,297.5,2.45,14.0,316.5,286.15,224.42
2016,5,6,11,30,11.0,234.0,2.4,14.0,245.0,219.17,171.89
2016,5,6,11,45,20.0,303.5,2.4,14.0,323.0,288.03,226.09
2016,5,6,12,0,29.0,373.0,2.4,14.0,401.0,359.0,280.47
2016,5,6,12,15,21.0,313.0,2.4,14.0,333.0,293.23,229.49
2016,5,6,12,30,13.0,253.0,2.4,14.0,265.0,232.96,182.59
2016,5,6,12,45,13.0,250.0,2.4,14.0,262.0,228.96,179.63
2016,5,6,13,0,13.0,247.0,2.4,14.0,259.0,224.95,176.53
2016,5,6,13,15,23.5,306.0,2.35,14.0,327.5,275.65,216.38
2016,5,6,13,30,34.0,365.0,2.3,14.0,396.0,324.15,253.75
2016,5,6,13,45,20.0,273.5,2.3,14.5,291.5,245.72,192.39
2016,5,6,14,0,6.0,182.0,2.3,15.0,187.0,161.54,125.91
2016,5,6,14,15,3.5,166.5,2.25,15.0,170.0,146.78,114.41
2016,5,6,14,30,1.0,151.0,2.2,15.0,153.0,132.38,103.04
2016,5,6,14,45,0.5,150.5,2.15,15.0,151.5,131.43,102.48
2016,5,6,15,0,0.0,150.0,2.1,15.0,150.0,130.46,101.93
2016,5,6,15,15,0.5,157.0,2.0,15.0,157.5,135.7,106.4
2016,5,6,15,30,1.0,164.0,1.9,15.0,165.0,140.49,110.52
2016,5,6,15,45,9.5,183.5,1.8,15.0,189.5,154.58,121.98
2016,5,6,16,0,18.0,203.0,1.7,15.0,214.0,165.82,137.79
2016,5,6,16,15,9.0,159.5,1.55,14.5,165.0,133.62,110.94
2016,5,6,16,30,0.0,116.0,1.4,14.0,116.0,99.97,82.47
2016,5,6,16,45,27.0,134.5,1.25,14.0,145.0,108.35,90.11
2016,5,6,17,0,54.0,153.0,1.1,14.0,174.0,118.97,99.59
2016,5,6,17,15,43.0,132.0,1.0,13.5,147.5,103.84,86.74
2016,5,6,17,30,32.0,111.0,0.9,13.0,121.0,88.41,73.42
2016,5,6,17,45,22.5,89.5,0.8,13.0,96.0,72.36,59.12
2016,5,6,18,0,13.0,68.0,0.7,13.0,71.0,57.25,45.38
2016,5,6,18,15,6.5,48.0,0.75,12.5,49.5,40.97,30.47
2016,5,6,18,30,0.0,28.0,0.8,12.0,28.0,24.49,14.96
2016,5,6,18,45,0.0,14.0,0.85,11.5,14.0,12.33,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.55,10.0,3.0,2.73,0.0
2016,5,7,5,30,0.0,6.0,1.8,10.0,6.0,5.26,0.0
2016,5,7,5,45,0.0,15.0,2.1,10.5,15.0,13.18,5.33
2016,5,7,6,0,0.0,24.0,2.4,11.0,24.0,21.12,12.43
2016,5,7,6,15,0.0,34.5,2.45,11.0,34.5,30.4,20.67
2016,5,7,6,30,0.0,45.0,2.5,11.0,45.0,39.69,28.85
2016,5,7,6,45,0.0,56.5,2.55,11.5,56.5,49.89,37.62
2016,5,7,7,0,0.0,68.0,2.6,12.0,68.0,60.11,46.24
2016,5,7,7,15,6.0,112.5,2.65,12.0,115.0,110.05,88.84
2016,5,7,7,30,12.0,157.0,2.7,12.0,162.0,161.9,132.17
2016,5,7,7,45,58.5,196.5,2.75,12.5,227.5,261.93,215.39
2016,5,7,8,0,105.0,236.0,2.8,13.0,293.0,350.0,286.22
2016,5,7,8,15,52.5,182.0,2.8,13.0,210.5,233.57,190.11
2016,5,7,8,30,0.0,128.0,2.8,13.0,128.0,115.58,91.1
2016,5,7,8,45,0.0,97.5,2.85,13.5,97.5,86.63,66.91
2016,5,7,9,0,0.0,67.0,2.9,14.0,67.0,59.39,44.05
2016,5,7,9,15,0.0,87.5,2.85,14.0,87.5,77.67,59.1
2016,5,7,9,30,0.0,108.0,2.8,14.0,108.0,96.35,74.33
2016,5,7,9,45,0.0,100.5,2.8,14.5,100.5,89.53,68.44
2016,5,7,10,0,0.0,93.0,2.8,15.0,93.0,82.78,62.67
2016,5,7,10,15,0.0,78.5,2.8,15.0,78.5,69.81,51.98
2016,5,7,10,30,0.0,64.0,2.8,15.0,64.0,56.91,41.36
2016,5,7,10,45,0.0,74.5,2.8,15.5,74.5,66.31,48.92
2016,5,7,11,0,0.0,85.0,2.8,16.0,85.0,75.75,56.45
2016,5,7,11,15,0.0,75.5,2.75,16.0,75.5,67.26,49.5
2016,5,7,11,30,0.0,66.0,2.7,16.0,66.0,58.79,42.59
2016,5,7,11,45,0.0,73.0,2.65,16.0,73.0,65.05,47.68
2016,5,7,12,0,0.0,80.0,2.6,16.0,80.0,71.28,52.73
2016,5,7,12,15,0.0,92.0,2.55,16.0,92.0,81.93,61.36
2016,5,7,12,30,0.0,104.0,2.5,16.0,104.0,92.52,69.93
2016,5,7,12,45,4.5,153.0,2.5,16.0,157.5,138.63,107.11
2016,5,7,13,0,9.0,202.0,2.5,16.0,211.0,183.65,142.93
2016,5,7,13,15,6.0,177.5,2.5,16.0,183.5,159.84,123.97
2016,5,7,13,30,3.0,153.0,2.5,16.0,156.0,136.47,105.41
2016,5,7,13,45,1.5,115.5,2.55,16.0,117.0,102.96,78.58
2016,5,7,14,0,0.0,78.0,2.6,16.0,78.0,69.35,51.4
2016,5,7,14,15,0.0,91.0,2.6,16.0,91.0,80.85,60.9
2016,5,7,14,30,0.0,104.0,2.6,16.0,104.0,92.09,70.16
2016,5,7,14,45,5.0,164.0,2.65,16.0,167.5,143.9,112.14
2016,5,7,15,0,10.0,224.0,2.7,16.0,231.0,191.89,150.56
2016,5,7,15,15,15.5,231.0,2.65,15.5,241.5,195.94,154.02
2016,5,7,15,30,21.0,238.0,2.6,15.0,252.0,198.61,156.59
2016,5,7,15,45,14.5,210.5,2.6,15.0,220.0,174.72,138.19
2016,5,7,16,0,8.0,183.0,2.6,15.0,188.0,151.81,126.07
2016,5,7,16,15,8.0,172.5,2.55,15.0,177.0,143.03,119.01
2016,5,7,16,30,8.0,162.0,2.5,15.0,166.0,134.24,111.87
2016,5,7,16,45,4.0,112.0,2.5,15.0,114.0,96.23,79.26
2016,5,7,17,0,0.0,62.0,2.5,15.0,62.0,54.78,43.1
2016,5,7,17,15,0.0,52.5,2.4,14.5,52.5,46.34,35.83
2016,5,7,17,30,0.0,43.0,2.3,14.0,43.0,37.92,28.42
2016,5,7,17,45,0.0,34.0,2.2,13.5,34.0,29.95,21.29
2016,5,7,18,0,0.0,25.0,2.1,13.0,25.0,22.0,14.06
2016,5,7,18,15,0.0,17.5,2.0,12.5,17.5,15.38,7.96
2016,5,7,18,30,0.0,10.0,1.9,12.0,10.0,8.78,1.78
2016,5,7,18,45,0.0,5.0,1.8,12.0,5.0,4.38,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,56.0,12.5,1.1,10.5,16.5,42.56,0.0
2016,5,8,5,30,112.0,25.0,1.3,11.0,33.0,129.49,79.27
2016,5,8,5,45,211.5,40.5,1.55,11.5,70.5,223.15,180.52
2016,5,8,6,0,311.0,56.0,1.8,12.0,108.0,318.26,264.67
2016,5,8,6,15,155.5,55.5,1.85,12.0,81.5,194.11,163.07
2016,5,8,6,30,0.0,55.0,1.9,12.0,55.0,48.58,36.26
2016,5,8,6,45,0.0,69.0,1.95,12.5,69.0,61.79,47.67
2016,5,8,7,0,0.0,83.0,2.0,13.0,83.0,75.12,58.84
2016,5,8,7,15,7.5,122.0,1.95,13.0,125.5,121.59,98.17
2016,5,8,7,30,15.0,161.0,1.9,13.0,168.0,168.92,137.38
2016,5,8,7,45,42.0,195.5,1.85,13.5,218.0,245.34,199.83
2016,5,8,8,0,69.0,230.0,1.8,14.0,268.0,308.6,249.82
2016,5,8,8,15,36.5,205.0,1.8,14.0,225.5,244.37,196.62
2016,5,8,8,30,4.0,180.0,1.8,14.0,183.0,170.71,135.67
2016,5,8,8,45,42.0,249.0,1.8,14.5,279.0,293.67,234.66
2016,5,8,9,0,80.0,318.0,1.8,15.0,375.0,405.36,320.27
2016,5,8,9,15,89.0,340.5,1.85,15.0,406.5,434.85,341.49
2016,5,8,9,30,98.0,363.0,1.9,15.0,438.0,463.61,362.46
2016,5,8,9,45,52.0,274.0,2.0,15.5,314.0,318.87,250.56
2016,5,8,10,0,6.0,185.0,2.1,16.0,190.0,173.38,135.03
2016,5,8,10,15,9.0,214.0,2.2,16.0,221.5,202.92,158.71
2016,5,8,10,30,12.0,243.0,2.3,16.0,253.0,232.15,181.53
2016,5,8,10,45,16.0,283.5,2.4,16.5,298.0,272.65,212.53
2016,5,8,11,0,20.0,324.0,2.5,17.0,343.0,312.47,242.53
2016,5,8,11,15,143.5,391.0,2.6,17.0,524.5,501.75,388.29
2016,5,8,11,30,267.0,458.0,2.7,17.0,706.0,667.47,509.61
2016,5,8,11,45,259.5,463.0,2.8,17.0,705.0,648.42,494.59
2016,5,8,12,0,252.0,468.0,2.9,17.0,704.0,628.78,480.36
2016,5,8,12,15,183.5,468.0,2.95,17.0,639.5,556.73,426.61
2016,5,8,12,30,115.0,468.0,3.0,17.0,575.0,492.47,378.19
2016,5,8,12,45,289.5,424.0,3.1,17.0,690.0,561.09,432.47
2016,5,8,13,0,464.0,380.0,3.2,17.0,805.0,613.8,472.57
2016,5,8,13,15,254.5,383.5,3.25,17.0,616.0,466.98,361.02
2016,5,8,13,30,45.0,387.0,3.3,17.0,427.0,347.56,269.12
2016,5,8,13,45,46.5,375.0,3.35,17.0,415.5,332.46,258.06
2016,5,8,14,0,48.0,363.0,3.4,17.0,404.0,317.42,246.6
2016,5,8,14,15,442.0,247.0,3.45,17.0,598.5,358.07,273.4
2016,5,8,14,30,836.0,131.0,3.5,17.0,793.0,381.42,280.17
2016,5,8,14,45,830.5,126.0,3.55,17.0,757.0,328.86,233.29
2016,5,8,15,0,825.0,121.0,3.6,17.0,721.0,276.62,186.88
2016,5,8,15,15,811.0,118.0,3.6,16.5,679.0,224.81,142.72
2016,5,8,15,30,797.0,115.0,3.6,16.0,637.0,174.57,103.31
2016,5,8,15,45,779.5,111.0,3.65,16.0,591.0,125.11,71.69
2016,5,8,16,0,762.0,107.0,3.7,16.0,545.0,77.97,62.42
2016,5,8,16,15,738.0,103.0,3.7,15.5,496.0,65.21,51.67
2016,5,8,16,30,714.0,99.0,3.7,15.0,447.0,64.65,51.48
2016,5,8,16,45,685.5,92.5,3.75,15.0,396.5,62.2,49.51
2016,5,8,17,0,657.0,86.0,3.8,15.0,346.0,59.55,47.33
2016,5,8,17,15,613.0,79.5,3.7,14.5,295.0,56.61,44.94
2016,5,8,17,30,569.0,73.0,3.6,14.0,244.0,53.52,42.33
2016,5,8,17,45,514.0,64.0,3.55,13.5,195.5,48.16,37.56
2016,5,8,18,0,459.0,55.0,3.5,13.0,147.0,42.54,32.37
2016,5,8,18,15,364.0,44.5,3.3,12.5,104.0,35.22,25.46
2016,5,8,18,30,269.0,34.0,3.1,12.0,61.0,27.62,17.82
2016,5,8,18,45,134.5,17.0,2.95,12.0,30.5,13.35,0.0
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,56.5,14.0,2.1,9.0,18.0,44.28,0.0
2016,5,9,5,30,113.0,28.0,2.3,9.0,36.0,123.84,80.51
2016,5,9,5,45,217.0,44.0,2.55,9.5,75.0,232.23,190.34
2016,5,9,6,0,321.0,60.0,2.8,10.0,114.0,331.2,278.65
2016,5,9,6,15,396.5,71.5,2.8,10.0,161.5,411.16,348.71
2016,5,9,6,30,472.0,83.0,2.8,10.0,209.0,496.47,420.6
2016,5,9,6,45,236.0,97.0,2.85,10.5,160.0,320.53,272.69
2016,5,9,7,0,0.0,111.0,2.9,11.0,111.0,105.51,84.95
2016,5,9,7,15,2.5,130.5,2.9,11.0,132.0,126.55,102.91
2016,5,9,7,30,5.0,150.0,2.9,11.0,153.0,147.52,120.27
2016,5,9,7,45,14.5,176.5,2.9,11.5,184.5,182.55,149.13
2016,5,9,8,0,24.0,203.0,2.9,12.0,216.0,217.68,177.5
2016,5,9,8,15,40.0,235.0,2.9,12.0,259.0,282.64,230.04
2016,5,9,8,30,56.0,267.0,2.9,12.0,302.0,331.64,268.78
2016,5,9,8,45,52.5,283.0,2.9,12.5,318.0,342.52,275.74
2016,5,9,9,0,49.0,299.0,2.9,13.0,334.0,353.06,282.53
2016,5,9,9,15,96.5,335.5,2.9,13.5,409.0,436.56,347.58
2016,5,9,9,30,144.0,372.0,2.9,14.0,484.0,536.43,422.57
2016,5,9,9,45,196.5,385.5,2.95,14.5,545.0,596.44,466.7
2016,5,9,10,0,249.0,399.0,3.0,15.0,606.0,670.56,520.15
2016,5,9,10,15,334.0,382.0,3.05,15.0,669.0,725.43,561.27
2016,5,9,10,30,419.0,365.0,3.1,15.0,732.0,789.36,608.05
2016,5,9,10,45,665.0,245.5,3.15,15.5,842.5,890.8,684.45
2016,5,9,11,0,911.0,126.0,3.2,16.0,953.0,963.93,733.18
2016,5,9,11,15,913.5,126.5,3.25,16.0,965.5,941.36,716.98
2016,5,9,11,30,916.0,127.0,3.3,16.0,978.0,915.83,699.6
2016,5,9,11,45,916.0,128.0,3.35,16.5,983.0,885.83,677.82
2016,5,9,12,0,916.0,129.0,3.4,17.0,988.0,853.27,654.27
2016,5,9,12,15,915.5,128.5,3.45,17.0,985.5,816.66,629.04
2016,5,9,12,30,915.0,128.0,3.5,17.0,983.0,777.92,602.1
2016,5,9,12,45,911.5,128.5,3.6,17.0,972.5,735.97,570.85
2016,5,9,13,0,908.0,129.0,3.7,17.0,962.0,692.41,537.67
2016,5,9,13,15,904.5,128.0,3.75,17.0,944.5,646.24,501.59
2016,5,9,13,30,901.0,127.0,3.8,17.0,927.0,598.85,463.64
2016,5,9,13,45,894.5,126.0,3.9,17.0,902.0,548.92,422.84
2016,5,9,14,0,888.0,125.0,4.0,17.0,877.0,498.41,380.43
2016,5,9,14,15,880.5,123.5,4.0,17.0,845.5,446.76,335.86
2016,5,9,14,30,873.0,122.0,4.0,17.0,814.0,395.04,290.25
2016,5,9,14,45,863.0,119.5,4.05,17.0,776.5,342.01,243.08
2016,5,9,15,0,853.0,117.0,4.1,17.0,739.0,281.96,190.44
2016,5,9,15,15,839.5,114.0,4.05,16.5,696.5,228.79,144.9
2016,5,9,15,30,826.0,111.0,4.0,16.0,654.0,177.12,104.05
2016,5,9,15,45,808.5,107.5,3.95,16.0,607.5,126.5,71.29
2016,5,9,16,0,791.0,104.0,3.9,16.0,561.0,78.18,62.59
2016,5,9,16,15,767.5,100.0,3.8,15.5,511.0,70.28,56.09
2016,5,9,16,30,744.0,96.0,3.7,15.0,461.0,62.76,49.81
2016,5,9,16,45,710.0,91.5,3.65,15.0,408.5,61.58,48.96
2016,5,9,17,0,676.0,87.0,3.6,15.0,356.0,60.32,48.01
2016,5,9,17,15,631.5,81.0,3.45,14.5,304.0,57.77,45.97
2016,5,9,17,30,587.0,75.0,3.3,14.0,252.0,55.11,43.75
2016,5,9,17,45,517.5,67.5,3.2,13.5,201.5,50.99,40.1
2016,5,9,18,0,448.0,60.0,3.1,13.0,151.0,46.76,36.15
2016,5,9,18,15,350.5,48.5,3.0,12.5,107.5,38.69,28.55
2016,5,9,18,30,253.0,37.0,2.9,12.0,64.0,28.81,18.94
2016,5,9,18,45,126.5,18.5,2.8,11.5,32.0,14.51,1.04
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.5,13.5,2.35,9.5,19.5,55.11,0.0
2016,5,10,5,30,153.0,27.0,2.6,10.0,39.0,159.91,109.05
2016,5,10,5,45,265.5,40.5,2.85,10.5,79.0,257.75,211.68
2016,5,10,6,0,378.0,54.0,3.1,11.0,119.0,364.47,306.17
2016,5,10,6,15,201.0,76.0,3.05,11.5,111.5,258.57,218.5
2016,5,10,6,30,24.0,98.0,3.0,12.0,104.0,127.76,104.58
2016,5,10,6,45,32.5,118.5,3.0,12.5,129.0,156.79,129.44
2016,5,10,7,0,41.0,139.0,3.0,13.0,154.0,185.89,153.57
2016,5,10,7,15,68.0,165.5,2.85,13.5,195.0,239.07,197.59
2016,5,10,7,30,95.0,192.0,2.7,14.0,236.0,292.95,240.99
2016,5,10,7,45,107.5,216.5,2.6,14.5,271.5,331.45,270.55
2016,5,10,8,0,120.0,241.0,2.5,15.0,307.0,387.51,313.07
2016,5,10,8,15,455.5,179.0,2.35,15.5,462.0,669.73,534.79
2016,5,10,8,30,791.0,117.0,2.2,16.0,617.0,928.92,714.84
2016,5,10,8,45,809.5,119.0,2.1,16.5,661.5,955.08,725.54
2016,5,10,9,0,828.0,121.0,2.0,17.0,706.0,978.47,736.65
2016,5,10,9,15,840.0,123.5,2.0,17.5,746.0,993.02,743.04
2016,5,10,9,30,852.0,126.0,2.0,18.0,786.0,1004.39,747.5
2016,5,10,9,45,852.0,133.5,2.0,18.5,817.0,1006.16,745.82
2016,5,10,10,0,852.0,141.0,2.0,19.0,848.0,1004.46,742.15
2016,5,10,10,15,859.0,142.5,2.0,19.5,875.5,999.78,736.73
2016,5,10,10,30,866.0,144.0,2.0,20.0,903.0,981.26,722.49
2016,5,10,10,45,875.0,143.0,2.05,20.5,924.5,969.87,713.79
2016,5,10,11,0,884.0,142.0,2.1,21.0,946.0,955.25,702.99
2016,5,10,11,15,887.5,143.0,2.15,21.0,959.5,934.35,689.52
2016,5,10,11,30,891.0,144.0,2.2,21.0,973.0,910.51,674.15
2016,5,10,11,45,895.5,142.0,2.3,21.5,979.5,882.06,654.87
2016,5,10,12,0,900.0,140.0,2.4,22.0,986.0,850.96,633.74
2016,5,10,12,15,900.0,139.5,2.45,22.0,984.0,815.15,610.12
2016,5,10,12,30,900.0,139.0,2.5,22.0,982.0,777.23,584.56
2016,5,10,12,45,904.0,135.0,2.55,22.0,973.5,737.26,555.88
2016,5,10,13,0,908.0,131.0,2.6,22.0,965.0,695.22,525.01
2016,5,10,13,15,904.5,130.0,2.65,22.0,947.5,649.09,490.31
2016,5,10,13,30,901.0,129.0,2.7,22.0,930.0,601.74,453.77
2016,5,10,13,45,898.5,126.0,2.75,22.5,906.5,552.33,413.86
2016,5,10,14,0,896.0,123.0,2.8,23.0,883.0,501.99,372.23
2016,5,10,14,15,888.5,121.0,2.85,22.5,851.5,449.65,329.38
2016,5,10,14,30,881.0,119.0,2.9,22.0,820.0,397.24,285.23
2016,5,10,14,45,874.5,115.5,2.95,22.0,783.5,344.19,239.16
2016,5,10,15,0,868.0,112.0,3.0,22.0,747.0,291.38,193.17
2016,5,10,15,15,854.5,109.5,3.05,21.5,704.0,230.05,142.28
2016,5,10,15,30,841.0,107.0,3.1,21.0,661.0,178.0,101.84
2016,5,10,15,45,826.5,102.5,3.2,21.0,614.5,126.13,68.39
2016,5,10,16,0,812.0,98.0,3.3,21.0,568.0,76.25,49.72
2016,5,10,16,15,789.0,94.0,3.35,20.5,518.0,66.0,51.28
2016,5,10,16,30,766.0,90.0,3.4,20.0,468.0,64.94,50.67
2016,5,10,16,45,737.5,85.0,3.5,19.5,416.0,62.97,49.25
2016,5,10,17,0,709.0,80.0,3.6,19.0,364.0,55.34,42.88
2016,5,10,17,15,666.5,74.5,3.65,18.0,311.5,52.94,41.07
2016,5,10,17,30,624.0,69.0,3.7,17.0,259.0,50.43,39.08
2016,5,10,17,45,564.0,61.5,3.8,16.5,208.5,46.11,35.29
2016,5,10,18,0,504.0,54.0,3.9,16.0,158.0,41.63,31.19
2016,5,10,18,15,408.5,44.0,4.0,15.5,113.0,34.68,24.71
2016,5,10,18,30,313.0,34.0,4.1,15.0,68.0,27.48,17.63
2016,5,10,18,45,156.5,17.0,4.2,14.5,34.0,13.43,1.38
2016,5,10,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,115.0,13.0,2.6,9.5,22.0,76.37,0.0
2016,5,11,5,30,230.0,26.0,2.8,10.0,44.0,208.33,147.89
2016,5,11,5,45,337.5,37.5,3.0,10.5,85.0,303.59,250.15
2016,5,11,6,0,445.0,49.0,3.2,11.0,126.0,406.03,341.05
2016,5,11,6,15,516.0,57.0,3.15,11.5,175.5,485.5,408.93
2016,5,11,6,30,587.0,65.0,3.1,12.0,225.0,569.09,476.1
2016,5,11,6,45,349.0,106.5,3.1,12.5,207.0,442.83,371.84
2016,5,11,7,0,111.0,148.0,3.1,13.0,189.0,271.91,226.33
2016,5,11,7,15,135.5,171.5,3.05,13.5,229.0,321.55,266.91
2016,5,11,7,30,160.0,195.0,3.0,14.0,269.0,371.65,306.16
2016,5,11,7,45,213.5,213.5,2.95,14.5,324.0,442.32,361.57
2016,5,11,8,0,267.0,232.0,2.9,15.0,379.0,532.88,430.18
2016,5,11,8,15,551.5,167.5,2.9,15.0,506.0,748.28,596.74
2016,5,11,8,30,836.0,103.0,2.9,15.0,633.0,956.74,742.12
2016,5,11,8,45,847.0,107.5,2.9,15.5,677.0,979.06,752.17
2016,5,11,9,0,858.0,112.0,2.9,16.0,721.0,998.34,761.91
2016,5,11,9,15,869.0,114.5,2.9,16.5,760.5,1001.5,760.78
2016,5,11,9,30,880.0,117.0,2.9,17.0,800.0,1012.12,765.01
2016,5,11,9,45,883.0,122.5,2.95,17.5,832.5,1014.75,764.36
2016,5,11,10,0,886.0,128.0,3.0,18.0,865.0,1013.94,761.63
2016,5,11,10,15,892.5,129.5,3.0,18.0,892.5,1009.01,757.33
2016,5,11,10,30,899.0,131.0,3.0,18.0,920.0,1000.74,750.99
2016,5,11,10,45,901.5,133.5,3.0,18.5,940.0,986.35,739.29
2016,5,11,11,0,904.0,136.0,3.0,19.0,960.0,968.75,725.64
2016,5,11,11,15,907.0,136.5,3.05,19.0,972.5,946.63,710.85
2016,5,11,11,30,910.0,137.0,3.1,19.0,985.0,921.56,694.09
2016,5,11,11,45,912.5,136.0,3.2,19.0,990.5,891.91,674.53
2016,5,11,12,0,915.0,135.0,3.3,19.0,996.0,859.66,653.06
2016,5,11,12,15,914.5,134.5,3.35,19.0,993.5,823.07,628.13
2016,5,11,12,30,914.0,134.0,3.4,19.0,991.0,784.37,601.48
2016,5,11,12,45,918.5,129.0,3.5,19.5,982.5,743.49,570.45
2016,5,11,13,0,923.0,124.0,3.6,20.0,974.0,700.48,537.24
2016,5,11,13,15,919.5,123.0,3.65,20.0,956.0,653.84,501.33
2016,5,11,13,30,916.0,122.0,3.7,20.0,938.0,605.94,463.54
2016,5,11,13,45,911.5,120.0,3.8,20.0,913.0,555.7,423.09
2016,5,11,14,0,907.0,118.0,3.9,20.0,888.0,504.7,380.84
2016,5,11,14,15,899.0,116.5,3.95,20.0,856.5,452.09,336.14
2016,5,11,14,30,891.0,115.0,4.0,20.0,825.0,399.43,290.37
2016,5,11,14,45,880.5,113.0,4.05,20.0,787.0,345.85,243.23
2016,5,11,15,0,870.0,111.0,4.1,20.0,749.0,292.9,196.56
2016,5,11,15,15,856.5,108.0,4.05,19.5,706.0,239.53,151.21
2016,5,11,15,30,843.0,105.0,4.0,19.0,663.0,178.68,103.13
2016,5,11,15,45,825.5,102.0,4.0,19.0,616.0,127.59,69.69
2016,5,11,16,0,808.0,99.0,4.0,19.0,569.0,78.78,50.91
2016,5,11,16,15,785.5,95.0,3.95,18.5,518.5,66.59,52.21
2016,5,11,16,30,763.0,91.0,3.9,18.0,468.0,65.57,51.63
2016,5,11,16,45,733.5,86.0,3.85,17.5,416.5,63.62,50.22
2016,5,11,17,0,704.0,81.0,3.8,17.0,365.0,55.93,43.75
2016,5,11,17,15,661.5,75.5,3.6,16.5,312.5,53.57,41.88
2016,5,11,17,30,619.0,70.0,3.4,16.0,260.0,51.09,39.84
2016,5,11,17,45,560.0,62.5,3.2,15.5,209.5,46.81,36.07
2016,5,11,18,0,501.0,55.0,3.0,15.0,159.0,42.37,32.0
2016,5,11,18,15,408.0,45.0,2.75,14.0,114.5,35.45,25.6
2016,5,11,18,30,315.0,35.0,2.5,13.0,70.0,28.29,18.6
2016,5,11,18,45,157.5,17.5,2.3,12.5,35.0,13.81,2.42
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,78.0,14.5,2.4,9.5,21.0,57.07,0.0
2016,5,12,5,30,156.0,29.0,2.7,10.0,42.0,167.4,120.65
2016,5,12,5,45,253.5,43.5,3.0,10.5,81.5,254.62,209.89
2016,5,12,6,0,351.0,58.0,3.3,11.0,121.0,349.33,294.13
2016,5,12,6,15,422.5,69.0,3.35,11.0,168.5,427.42,362.37
2016,5,12,6,30,494.0,80.0,3.4,11.0,216.0,515.9,436.36
2016,5,12,6,45,352.5,112.5,3.45,11.5,219.5,453.63,382.7
2016,5,12,7,0,211.0,145.0,3.5,12.0,223.0,367.94,308.97
2016,5,12,7,15,269.0,160.5,3.5,12.5,275.5,440.02,367.53
2016,5,12,7,30,327.0,176.0,3.5,13.0,328.0,514.49,425.67
2016,5,12,7,45,523.0,149.0,3.55,13.5,424.0,685.2,559.14
2016,5,12,8,0,719.0,122.0,3.6,14.0,520.0,854.76,681.39
2016,5,12,8,15,740.5,126.0,3.55,14.0,567.5,890.08,703.2
2016,5,12,8,30,762.0,130.0,3.5,14.0,615.0,923.26,724.28
2016,5,12,8,45,781.0,132.5,3.45,14.5,659.5,943.81,734.91
2016,5,12,9,0,800.0,135.0,3.4,15.0,704.0,968.03,748.16
2016,5,12,9,15,812.5,137.5,3.35,15.5,742.5,982.87,754.82
2016,5,12,9,30,825.0,140.0,3.3,16.0,781.0,994.6,759.47
2016,5,12,9,45,841.0,138.5,3.3,16.5,816.0,1002.2,761.81
2016,5,12,10,0,857.0,137.0,3.3,17.0,851.0,1006.5,762.07
2016,5,12,10,15,863.5,138.5,3.3,17.0,878.0,990.7,750.32
2016,5,12,10,30,870.0,140.0,3.3,17.0,905.0,982.67,744.15
2016,5,12,10,45,874.5,141.0,3.35,17.5,925.0,969.04,733.23
2016,5,12,11,0,879.0,142.0,3.4,18.0,945.0,952.28,720.34
2016,5,12,11,15,882.0,143.0,3.4,18.0,957.5,931.13,705.57
2016,5,12,11,30,885.0,144.0,3.4,18.0,970.0,907.07,688.9
2016,5,12,11,45,885.0,145.0,3.4,18.5,974.5,877.74,667.35
2016,5,12,12,0,885.0,146.0,3.4,19.0,979.0,845.97,644.19
2016,5,12,12,15,884.0,146.0,3.45,19.0,976.5,810.33,619.77
2016,5,12,12,30,883.0,146.0,3.5,19.0,974.0,772.7,593.33
2016,5,12,12,45,861.0,158.0,3.55,19.0,958.5,731.22,562.09
2016,5,12,13,0,839.0,170.0,3.6,19.0,943.0,685.92,527.63
2016,5,12,13,15,834.5,169.0,3.65,19.0,925.5,640.62,492.77
2016,5,12,13,30,830.0,168.0,3.7,19.0,908.0,594.42,456.36
2016,5,12,13,45,824.0,165.5,3.8,19.0,883.5,545.56,417.14
2016,5,12,14,0,818.0,163.0,3.9,19.0,859.0,496.34,376.56
2016,5,12,14,15,809.0,160.5,3.95,18.5,828.0,445.75,334.44
2016,5,12,14,30,800.0,158.0,4.0,18.0,797.0,395.48,291.47
2016,5,12,14,45,792.0,153.0,4.05,18.0,761.0,344.14,246.37
2016,5,12,15,0,784.0,148.0,4.1,18.0,725.0,293.43,201.69
2016,5,12,15,15,768.5,144.5,4.1,17.5,682.5,243.25,159.08
2016,5,12,15,30,753.0,141.0,4.1,17.0,640.0,186.83,114.31
2016,5,12,15,45,739.5,134.0,4.15,17.0,595.5,137.5,80.93
2016,5,12,16,0,726.0,127.0,4.2,17.0,551.0,90.1,60.31
2016,5,12,16,15,700.0,122.0,4.2,16.5,501.5,77.05,61.7
2016,5,12,16,30,674.0,117.0,4.2,16.0,452.0,76.37,61.47
2016,5,12,16,45,647.5,109.0,4.2,16.0,402.0,73.37,59.06
2016,5,12,17,0,621.0,101.0,4.2,16.0,352.0,70.1,56.39
2016,5,12,17,15,575.5,93.5,4.15,15.5,301.0,66.85,53.79
2016,5,12,17,30,530.0,86.0,4.1,15.0,250.0,63.43,50.95
2016,5,12,17,45,472.0,75.5,4.1,14.5,201.5,57.21,45.47
2016,5,12,18,0,414.0,65.0,4.1,14.0,153.0,49.01,38.03
2016,5,12,18,15,324.0,52.5,4.0,13.5,110.0,40.14,29.79
2016,5,12,18,30,234.0,40.0,3.9,13.0,67.0,31.02,21.0
2016,5,12,18,45,117.0,24.0,3.85,12.5,37.5,18.8,6.18
2016,5,12,19,0,0.0,8.0,3.8,12.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,3.75,11.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.0,15.0,2.9,9.0,22.5,66.08,0.0
2016,5,13,5,30,186.0,30.0,3.2,9.0,45.0,188.33,139.53
2016,5,13,5,45,293.5,43.0,3.5,9.5,86.5,279.81,232.43
2016,5,13,6,0,401.0,56.0,3.8,10.0,128.0,384.19,325.1
2016,5,13,6,15,285.0,82.5,3.9,10.0,142.0,345.25,294.0
2016,5,13,6,30,169.0,109.0,4.0,10.0,156.0,268.59,229.0
2016,5,13,6,45,195.0,127.0,4.1,10.5,192.0,329.2,280.03
2016,5,13,7,0,221.0,145.0,4.2,11.0,228.0,376.29,318.45
2016,5,13,7,15,172.0,171.0,4.15,11.5,241.5,352.34,295.8
2016,5,13,7,30,123.0,197.0,4.1,12.0,255.0,340.72,283.06
2016,5,13,7,45,212.5,212.0,4.1,12.5,325.0,439.39,363.69
2016,5,13,8,0,302.0,227.0,4.1,13.0,395.0,559.81,457.91
2016,5,13,8,15,348.5,238.5,4.05,13.0,448.5,618.83,502.26
2016,5,13,8,30,395.0,250.0,4.0,13.0,502.0,677.98,546.13
2016,5,13,8,45,330.0,287.0,4.0,13.5,507.5,656.55,524.86
2016,5,13,9,0,265.0,324.0,4.0,14.0,513.0,631.55,501.55
2016,5,13,9,15,563.0,226.0,4.0,14.5,656.0,832.61,656.51
2016,5,13,9,30,861.0,128.0,4.0,15.0,799.0,1017.67,784.47
2016,5,13,9,45,877.0,125.5,4.05,15.5,834.5,1013.41,777.52
2016,5,13,10,0,893.0,123.0,4.1,16.0,870.0,1017.04,777.75
2016,5,13,10,15,899.0,124.5,4.2,16.0,896.5,1011.71,773.66
2016,5,13,10,30,905.0,126.0,4.3,16.0,923.0,1003.03,767.47
2016,5,13,10,45,910.5,126.0,4.45,16.0,943.5,989.08,758.49
2016,5,13,11,0,916.0,126.0,4.6,16.0,964.0,971.9,747.38
2016,5,13,11,15,918.5,126.5,4.75,16.0,976.0,949.33,732.46
2016,5,13,11,30,921.0,127.0,4.9,16.0,988.0,923.81,715.37
2016,5,13,11,45,924.5,125.0,5.05,16.5,993.5,894.06,693.82
2016,5,13,12,0,928.0,123.0,5.2,17.0,999.0,861.65,670.27
2016,5,13,12,15,927.5,123.0,5.35,16.5,996.5,825.35,646.28
2016,5,13,12,30,927.0,123.0,5.5,16.0,994.0,786.88,620.34
2016,5,13,12,45,924.0,123.0,5.65,16.0,983.5,744.68,588.49
2016,5,13,13,0,921.0,123.0,5.8,16.0,973.0,700.84,554.23
2016,5,13,13,15,917.5,122.0,5.85,16.0,955.5,654.42,516.88
2016,5,13,13,30,914.0,121.0,5.9,16.0,938.0,606.76,477.69
2016,5,13,13,45,912.0,118.0,6.0,16.0,914.0,557.27,436.2
2016,5,13,14,0,910.0,115.0,6.1,16.0,890.0,506.78,392.78
2016,5,13,14,15,903.0,113.5,6.1,15.5,859.0,454.58,347.44
2016,5,13,14,30,896.0,112.0,6.1,15.0,828.0,402.23,300.86
2016,5,13,14,45,890.0,108.0,6.1,15.0,792.0,348.43,251.81
2016,5,13,15,0,884.0,104.0,6.1,15.0,756.0,294.84,202.91
2016,5,13,15,15,872.0,102.0,6.0,14.5,713.5,241.88,156.27
2016,5,13,15,30,860.0,100.0,5.9,14.0,671.0,190.1,113.91
2016,5,13,15,45,849.0,95.0,5.85,14.0,625.5,128.32,69.95
2016,5,13,16,0,838.0,90.0,5.8,14.0,580.0,77.14,47.51
