Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,16,15,817.5,86.5,5.65,13.5,530.0,60.67,48.05
2016,5,13,16,30,797.0,83.0,5.5,13.0,480.0,59.76,47.53
2016,5,13,16,45,775.0,77.5,5.35,13.0,429.0,57.24,45.46
2016,5,13,17,0,753.0,72.0,5.2,13.0,378.0,54.54,43.22
2016,5,13,17,15,714.5,67.5,5.0,12.5,325.5,52.38,41.49
2016,5,13,17,30,676.0,63.0,4.8,12.0,273.0,50.15,39.64
2016,5,13,17,45,624.5,56.0,4.65,12.0,222.5,41.71,32.02
2016,5,13,18,0,573.0,49.0,4.5,12.0,172.0,37.42,28.0
2016,5,13,18,15,483.5,41.0,4.25,11.5,125.5,32.0,22.85
2016,5,13,18,30,394.0,33.0,4.0,11.0,79.0,26.43,17.29
2016,5,13,18,45,246.0,21.5,3.75,10.5,45.5,17.38,6.03
2016,5,13,19,0,98.0,10.0,3.5,10.0,12.0,9.1,0.0
2016,5,13,19,15,49.0,5.0,3.4,10.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.5,2.0,10.5,7.5,6.59,0.0
2016,5,14,5,30,0.0,15.0,2.3,11.0,15.0,13.19,4.51
2016,5,14,5,45,0.0,28.0,2.6,11.5,28.0,24.67,15.13
2016,5,14,6,0,0.0,41.0,2.9,12.0,41.0,36.18,25.33
2016,5,14,6,15,0.0,56.5,2.95,12.0,56.5,51.29,38.59
2016,5,14,6,30,0.0,72.0,3.0,12.0,72.0,66.35,51.66
2016,5,14,6,45,0.0,88.0,3.05,12.5,88.0,81.78,64.72
2016,5,14,7,0,0.0,104.0,3.1,13.0,104.0,97.05,77.41
2016,5,14,7,15,0.0,113.5,3.1,13.5,113.5,105.25,83.9
2016,5,14,7,30,0.0,123.0,3.1,14.0,123.0,113.58,90.41
2016,5,14,7,45,0.0,136.0,3.1,14.5,136.0,125.6,99.88
2016,5,14,8,0,0.0,149.0,3.1,15.0,149.0,137.6,109.2
2016,5,14,8,15,0.0,152.5,3.05,15.0,152.5,140.03,110.82
2016,5,14,8,30,0.0,156.0,3.0,15.0,156.0,142.65,112.61
2016,5,14,8,45,16.0,219.5,2.95,15.5,231.0,220.77,175.73
2016,5,14,9,0,32.0,283.0,2.9,16.0,306.0,317.76,251.63
2016,5,14,9,15,199.5,312.0,2.9,16.0,467.0,530.35,418.98
2016,5,14,9,30,367.0,341.0,2.9,16.0,628.0,741.48,575.12
2016,5,14,9,45,635.0,227.0,2.95,16.5,748.5,900.96,691.64
2016,5,14,10,0,903.0,113.0,3.0,17.0,869.0,1017.04,767.51
2016,5,14,10,15,552.5,276.0,3.1,17.0,743.0,844.35,645.12
2016,5,14,10,30,202.0,439.0,3.2,17.0,617.0,633.07,485.12
2016,5,14,10,45,561.5,278.5,3.3,17.5,789.0,828.01,635.11
2016,5,14,11,0,921.0,118.0,3.4,18.0,961.0,969.61,733.24
2016,5,14,11,15,923.5,119.0,3.5,18.0,974.0,947.61,717.29
2016,5,14,11,30,926.0,120.0,3.6,18.0,987.0,922.62,700.64
2016,5,14,11,45,924.5,121.5,3.7,18.5,991.0,891.85,678.66
2016,5,14,12,0,923.0,123.0,3.8,19.0,995.0,858.6,654.93
2016,5,14,12,15,922.5,123.0,3.9,19.0,992.5,822.53,630.34
2016,5,14,12,30,922.0,123.0,4.0,19.0,990.0,784.31,604.03
2016,5,14,12,45,910.5,128.5,4.1,19.0,977.5,741.0,572.13
2016,5,14,13,0,899.0,134.0,4.2,19.0,965.0,696.57,538.31
2016,5,14,13,15,895.0,133.0,4.3,19.0,947.0,650.75,502.85
2016,5,14,13,30,891.0,132.0,4.4,19.0,929.0,603.79,465.72
2016,5,14,13,45,884.0,131.5,4.55,19.0,904.0,554.71,426.05
2016,5,14,14,0,877.0,131.0,4.7,19.0,879.0,505.12,384.79
2016,5,14,14,15,869.0,129.0,4.8,18.5,848.0,453.7,341.55
2016,5,14,14,30,861.0,127.0,4.9,18.0,817.0,402.3,297.1
2016,5,14,14,45,608.0,222.0,5.0,18.0,698.0,336.27,246.38
2016,5,14,15,0,355.0,317.0,5.1,18.0,579.0,313.0,232.83
2016,5,14,15,15,319.0,305.0,5.1,17.5,530.5,273.58,202.17
2016,5,14,15,30,283.0,293.0,5.1,17.0,482.0,238.21,175.99
2016,5,14,15,45,522.5,204.0,5.15,17.0,522.5,172.13,116.39
2016,5,14,16,0,762.0,115.0,5.2,17.0,563.0,94.53,61.21
2016,5,14,16,15,738.0,110.5,5.1,16.5,513.5,69.46,55.1
2016,5,14,16,30,714.0,106.0,5.0,16.0,464.0,68.78,54.83
2016,5,14,16,45,594.0,114.0,4.9,16.0,390.0,76.36,61.67
2016,5,14,17,0,474.0,122.0,4.8,16.0,316.0,84.15,68.71
2016,5,14,17,15,426.5,114.5,4.55,15.5,271.0,80.54,65.84
2016,5,14,17,30,379.0,107.0,4.3,15.0,226.0,76.76,62.74
2016,5,14,17,45,343.0,90.5,4.1,14.5,183.5,66.24,53.5
2016,5,14,18,0,307.0,74.0,3.9,14.0,141.0,55.23,43.58
2016,5,14,18,15,243.5,58.0,3.6,13.5,102.5,44.02,33.27
2016,5,14,18,30,180.0,42.0,3.3,13.0,64.0,32.39,22.32
2016,5,14,18,45,90.0,26.0,3.0,12.5,37.0,21.08,9.07
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,9.1,0.0
2016,5,14,19,15,0.0,5.0,2.65,12.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,94.5,15.5,1.55,10.5,24.0,90.7,0.0
2016,5,15,5,30,189.0,31.0,1.8,11.0,48.0,191.07,144.14
2016,5,15,5,45,295.0,43.5,2.05,11.5,89.0,281.44,231.81
2016,5,15,6,0,401.0,56.0,2.3,12.0,130.0,385.2,322.05
2016,5,15,6,15,471.0,64.5,2.15,12.5,178.0,463.54,387.77
2016,5,15,6,30,541.0,73.0,2.0,13.0,226.0,545.75,452.47
2016,5,15,6,45,594.0,79.0,1.9,13.5,277.5,614.43,503.44
2016,5,15,7,0,647.0,85.0,1.8,14.0,329.0,684.74,553.23
2016,5,15,7,15,682.0,90.0,1.75,14.5,381.0,739.19,589.61
2016,5,15,7,30,717.0,95.0,1.7,15.0,433.0,793.34,624.58
2016,5,15,7,45,746.0,98.0,1.65,15.5,484.0,833.57,648.64
2016,5,15,8,0,775.0,101.0,1.6,16.0,535.0,877.98,675.08
2016,5,15,8,15,794.5,104.5,1.65,16.5,583.0,912.11,695.12
2016,5,15,8,30,814.0,108.0,1.7,17.0,631.0,943.9,713.48
2016,5,15,8,45,831.0,110.0,1.8,17.5,675.5,968.87,727.84
2016,5,15,9,0,848.0,112.0,1.9,18.0,720.0,991.04,740.39
2016,5,15,9,15,859.5,114.0,1.95,18.0,759.0,994.11,741.2
2016,5,15,9,30,871.0,116.0,2.0,18.0,798.0,1004.76,747.37
2016,5,15,9,45,892.0,111.0,2.1,18.5,834.5,1014.05,751.89
2016,5,15,10,0,913.0,106.0,2.2,19.0,871.0,1020.11,754.4
2016,5,15,10,15,919.5,107.0,2.3,19.0,898.5,1014.96,751.13
2016,5,15,10,30,926.0,108.0,2.4,19.0,926.0,1006.42,745.85
2016,5,15,10,45,930.0,109.0,2.55,19.5,946.5,992.14,735.97
2016,5,15,11,0,934.0,110.0,2.7,20.0,967.0,974.6,723.96
2016,5,15,11,15,936.5,111.0,2.9,20.0,980.0,952.51,710.67
2016,5,15,11,30,939.0,112.0,3.1,20.0,993.0,927.39,695.17
2016,5,15,11,45,939.0,113.0,3.3,20.5,998.0,897.27,674.76
2016,5,15,12,0,939.0,114.0,3.5,21.0,1003.0,864.54,652.38
2016,5,15,12,15,939.0,113.5,3.65,21.0,1000.5,828.08,628.17
2016,5,15,12,30,939.0,113.0,3.8,21.0,998.0,789.41,602.13
2016,5,15,12,45,940.5,110.5,3.95,21.0,989.0,748.04,572.82
2016,5,15,13,0,942.0,108.0,4.1,21.0,980.0,704.68,540.46
2016,5,15,13,15,938.5,107.0,4.2,21.0,962.5,657.66,504.35
2016,5,15,13,30,935.0,106.0,4.3,21.0,945.0,609.35,466.29
2016,5,15,13,45,929.0,105.5,4.4,21.0,920.0,559.05,425.83
2016,5,15,14,0,923.0,105.0,4.5,21.0,895.0,508.08,383.64
2016,5,15,14,15,916.0,103.5,4.55,20.5,864.0,455.45,339.57
2016,5,15,14,30,909.0,102.0,4.6,20.0,833.0,402.68,294.12
2016,5,15,14,45,899.5,100.5,4.7,20.0,795.5,349.19,246.79
2016,5,15,15,0,890.0,99.0,4.8,20.0,758.0,296.21,199.7
2016,5,15,15,15,878.0,96.5,4.9,19.5,715.5,242.75,153.67
2016,5,15,15,30,866.0,94.0,5.0,19.0,673.0,190.48,111.51
2016,5,15,15,45,848.5,92.0,5.1,18.5,626.0,139.44,76.87
2016,5,15,16,0,831.0,90.0,5.2,18.0,579.0,80.77,47.49
2016,5,15,16,15,809.5,86.5,5.2,17.5,529.0,60.43,47.06
2016,5,15,16,30,788.0,83.0,5.2,17.0,479.0,59.52,46.54
2016,5,15,16,45,756.5,80.0,5.25,17.0,427.0,58.82,46.1
2016,5,15,17,0,725.0,77.0,5.3,17.0,375.0,58.12,45.64
2016,5,15,17,15,685.5,72.0,5.15,16.5,323.0,50.77,39.39
2016,5,15,17,30,646.0,67.0,5.0,16.0,271.0,48.55,37.57
2016,5,15,17,45,583.5,61.0,4.9,15.5,220.0,45.33,34.77
2016,5,15,18,0,521.0,55.0,4.8,15.0,169.0,42.04,31.75
2016,5,15,18,15,432.5,46.0,4.55,14.5,124.0,35.99,26.1
2016,5,15,18,30,344.0,37.0,4.3,14.0,79.0,29.75,20.01
2016,5,15,18,45,205.0,24.0,4.1,13.5,46.0,19.45,8.37
2016,5,15,19,0,66.0,11.0,3.9,13.0,13.0,10.01,0.0
2016,5,15,19,15,33.0,5.5,3.8,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,101.0,15.5,1.7,10.5,24.5,94.84,0.0
2016,5,16,5,30,202.0,31.0,1.9,11.0,49.0,198.6,151.61
2016,5,16,5,45,298.5,43.5,2.1,11.5,89.0,283.66,234.0
2016,5,16,6,0,395.0,56.0,2.3,12.0,129.0,381.44,319.15
2016,5,16,6,15,463.0,65.0,2.2,12.5,177.0,458.64,384.03
2016,5,16,6,30,531.0,74.0,2.1,13.0,225.0,539.65,448.16
2016,5,16,6,45,581.0,80.5,2.05,13.5,275.5,606.23,497.98
2016,5,16,7,0,631.0,87.0,2.0,14.0,326.0,674.27,546.77
2016,5,16,7,15,665.5,92.0,2.15,14.5,377.5,727.84,584.35
2016,5,16,7,30,700.0,97.0,2.3,15.0,429.0,781.12,620.87
2016,5,16,7,45,730.5,100.0,2.45,16.0,479.5,827.43,650.39
2016,5,16,8,0,761.0,103.0,2.6,17.0,530.0,867.69,675.06
2016,5,16,8,15,780.5,107.0,2.65,17.5,577.5,902.17,695.84
2016,5,16,8,30,800.0,111.0,2.7,18.0,625.0,934.36,714.85
2016,5,16,8,45,818.0,112.5,2.8,18.5,669.5,959.58,729.41
2016,5,16,9,0,836.0,114.0,2.9,19.0,714.0,982.05,742.13
2016,5,16,9,15,847.5,116.0,2.95,19.5,753.0,984.96,741.31
2016,5,16,9,30,859.0,118.0,3.0,20.0,792.0,995.59,745.99
2016,5,16,9,45,877.0,114.5,3.05,20.5,827.5,1003.58,748.95
2016,5,16,10,0,895.0,111.0,3.1,21.0,863.0,1008.38,749.93
2016,5,16,10,15,901.5,112.5,3.15,21.0,890.5,1003.86,746.32
2016,5,16,10,30,908.0,114.0,3.2,21.0,918.0,995.99,740.7
2016,5,16,10,45,913.0,115.0,3.25,21.5,938.5,982.86,730.3
2016,5,16,11,0,918.0,116.0,3.3,22.0,959.0,966.49,717.91
2016,5,16,11,15,921.0,116.5,3.35,22.0,971.5,944.66,703.34
2016,5,16,11,30,924.0,117.0,3.4,22.0,984.0,919.85,686.82
2016,5,16,11,45,925.5,117.0,3.5,22.5,990.0,890.46,666.19
2016,5,16,12,0,927.0,117.0,3.6,23.0,996.0,858.47,643.77
2016,5,16,12,15,927.0,116.5,3.7,23.0,993.5,822.44,619.68
2016,5,16,12,30,927.0,116.0,3.8,23.0,991.0,784.23,593.88
2016,5,16,12,45,926.0,115.0,3.9,23.0,981.5,742.88,564.5
2016,5,16,13,0,925.0,114.0,4.0,23.0,972.0,699.75,532.38
2016,5,16,13,15,921.5,113.5,4.05,23.0,954.5,653.87,497.3
2016,5,16,13,30,918.0,113.0,4.1,23.0,937.0,606.73,460.4
2016,5,16,13,45,914.0,111.0,4.15,23.0,913.0,557.09,420.67
2016,5,16,14,0,910.0,109.0,4.2,23.0,889.0,506.63,379.21
2016,5,16,14,15,903.0,107.5,4.2,22.5,858.0,454.69,336.12
2016,5,16,14,30,896.0,106.0,4.2,22.0,827.0,402.6,291.72
2016,5,16,14,45,883.5,105.5,4.25,22.0,789.0,349.63,245.41
2016,5,16,15,0,871.0,105.0,4.3,22.0,751.0,297.46,199.63
2016,5,16,15,15,858.5,102.5,4.25,21.5,709.0,244.9,154.81
2016,5,16,15,30,846.0,100.0,4.2,21.0,667.0,193.57,113.72
2016,5,16,15,45,825.0,99.0,4.2,21.0,620.0,134.62,72.6
2016,5,16,16,0,804.0,98.0,4.2,21.0,573.0,87.27,51.58
2016,5,16,16,15,782.0,94.5,4.15,20.5,523.5,65.73,51.0
2016,5,16,16,30,760.0,91.0,4.1,20.0,474.0,65.07,50.73
2016,5,16,16,45,729.0,87.0,4.05,20.0,422.5,63.88,49.89
2016,5,16,17,0,698.0,83.0,4.0,20.0,371.0,56.88,44.0
2016,5,16,17,15,657.0,77.5,3.95,19.0,319.5,54.58,42.31
2016,5,16,17,30,616.0,72.0,3.9,18.0,268.0,52.16,40.44
2016,5,16,17,45,556.5,65.0,3.9,17.5,218.0,48.34,37.14
2016,5,16,18,0,497.0,58.0,3.9,17.0,168.0,44.38,33.56
2016,5,16,18,15,408.5,48.5,3.9,16.0,123.5,38.01,27.73
2016,5,16,18,30,320.0,39.0,3.9,15.0,79.0,31.42,21.41
2016,5,16,18,45,188.5,25.5,3.95,14.5,46.5,19.98,9.13
2016,5,16,19,0,57.0,12.0,4.0,14.0,14.0,10.91,0.0
2016,5,16,19,15,28.5,6.0,4.0,13.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.5,2.7,12.5,27.5,120.25,0.0
2016,5,17,5,30,282.0,29.0,3.0,13.0,55.0,247.22,190.23
2016,5,17,5,45,387.0,39.0,3.3,14.0,98.5,339.87,279.12
2016,5,17,6,0,492.0,49.0,3.6,15.0,142.0,441.53,366.77
2016,5,17,6,15,557.5,56.0,3.55,15.5,191.5,517.67,429.76
2016,5,17,6,30,623.0,63.0,3.5,16.0,241.0,597.45,492.31
2016,5,17,6,45,670.5,67.5,3.5,16.5,294.0,662.19,540.62
2016,5,17,7,0,718.0,72.0,3.5,17.0,347.0,723.69,584.59
2016,5,17,7,15,750.0,76.5,3.6,17.5,399.5,777.33,621.65
2016,5,17,7,30,782.0,81.0,3.7,18.0,452.0,830.28,657.26
2016,5,17,7,45,807.0,84.0,3.85,19.0,503.5,873.8,684.26
2016,5,17,8,0,832.0,87.0,4.0,20.0,555.0,915.64,709.55
2016,5,17,8,15,849.5,90.0,4.0,20.5,603.5,938.36,721.63
2016,5,17,8,30,867.0,93.0,4.0,21.0,652.0,968.38,738.81
2016,5,17,8,45,881.0,95.5,4.05,21.5,697.0,991.7,751.51
2016,5,17,9,0,895.0,98.0,4.1,22.0,742.0,1012.1,762.27
2016,5,17,9,15,905.5,100.0,4.1,22.0,781.5,1025.33,769.42
2016,5,17,9,30,916.0,102.0,4.1,22.0,821.0,1035.32,774.55
2016,5,17,9,45,923.5,103.5,4.1,22.5,854.5,1038.4,773.72
2016,5,17,10,0,931.0,105.0,4.1,23.0,888.0,1038.09,770.83
2016,5,17,10,15,936.5,106.0,4.0,23.5,915.5,1031.84,763.54
2016,5,17,10,30,942.0,107.0,3.9,24.0,943.0,1022.19,754.2
2016,5,17,10,45,945.5,108.5,3.85,24.5,962.5,1007.75,742.23
2016,5,17,11,0,949.0,110.0,3.8,25.0,982.0,990.0,728.26
2016,5,17,11,15,951.0,110.5,3.7,25.0,994.5,966.7,711.88
2016,5,17,11,30,953.0,111.0,3.6,25.0,1007.0,940.38,693.61
2016,5,17,11,45,953.5,111.5,3.5,25.0,1012.0,909.92,672.63
2016,5,17,12,0,954.0,112.0,3.4,25.0,1017.0,876.8,649.91
2016,5,17,12,15,953.0,111.5,3.3,25.0,1014.0,839.18,624.12
2016,5,17,12,30,952.0,111.0,3.2,25.0,1011.0,799.39,596.8
2016,5,17,12,45,950.5,110.0,3.15,25.5,1000.5,756.82,565.74
2016,5,17,13,0,949.0,109.0,3.1,26.0,990.0,712.46,531.91
2016,5,17,13,15,945.5,108.0,3.05,26.0,972.0,665.24,496.46
2016,5,17,13,30,942.0,107.0,3.0,26.0,954.0,616.72,459.23
2016,5,17,13,45,935.5,106.5,3.0,26.0,928.5,565.95,419.54
2016,5,17,14,0,929.0,106.0,3.0,26.0,903.0,514.53,378.28
2016,5,17,14,15,921.5,104.5,3.0,26.0,871.5,461.51,334.71
2016,5,17,14,30,914.0,103.0,3.0,26.0,840.0,408.38,289.97
2016,5,17,14,45,904.5,101.0,3.0,26.0,802.5,354.37,243.8
2016,5,17,15,0,895.0,99.0,3.0,26.0,765.0,300.87,197.78
2016,5,17,15,15,882.5,97.0,2.95,25.5,722.0,247.5,153.11
2016,5,17,15,30,870.0,95.0,2.9,25.0,679.0,195.35,112.0
2016,5,17,15,45,854.5,92.0,2.85,25.0,632.5,143.66,77.0
2016,5,17,16,0,839.0,89.0,2.8,25.0,586.0,84.13,46.54
2016,5,17,16,15,609.5,137.5,2.75,24.5,482.0,86.14,67.28
2016,5,17,16,30,380.0,186.0,2.7,24.0,378.0,129.0,103.58
2016,5,17,16,45,559.0,130.5,2.65,24.0,380.0,88.13,69.53
2016,5,17,17,0,738.0,75.0,2.6,24.0,382.0,56.47,42.89
2016,5,17,17,15,699.5,70.0,2.4,23.0,329.5,54.0,41.1
2016,5,17,17,30,661.0,65.0,2.2,22.0,277.0,46.95,35.25
2016,5,17,17,45,602.0,59.5,2.05,21.0,226.0,44.06,32.88
2016,5,17,18,0,543.0,54.0,1.9,20.0,175.0,41.11,30.31
2016,5,17,18,15,458.0,45.0,1.95,19.0,129.5,35.02,24.81
2016,5,17,18,30,373.0,36.0,2.0,18.0,84.0,28.71,18.88
2016,5,17,18,45,236.5,24.0,2.05,17.5,49.5,19.32,8.84
2016,5,17,19,0,100.0,12.0,2.1,17.0,15.0,10.91,0.0
2016,5,17,19,15,50.0,6.0,2.05,16.5,7.5,5.46,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,123.5,15.5,1.5,13.5,27.0,108.49,0.0
2016,5,18,5,30,247.0,31.0,1.8,14.0,54.0,227.97,175.24
2016,5,18,5,45,346.0,42.0,2.15,14.5,96.0,316.68,258.83
2016,5,18,6,0,445.0,53.0,2.5,15.0,138.0,413.86,342.65
2016,5,18,6,15,510.0,61.0,2.55,15.5,186.5,489.36,405.27
2016,5,18,6,30,575.0,69.0,2.6,16.0,235.0,568.44,467.18
2016,5,18,6,45,620.0,75.5,2.65,16.5,286.0,632.34,514.79
2016,5,18,7,0,665.0,82.0,2.7,17.0,337.0,697.38,561.47
2016,5,18,7,15,697.5,87.0,2.65,17.5,388.5,750.17,596.96
2016,5,18,7,30,730.0,92.0,2.6,18.0,440.0,802.51,631.02
2016,5,18,7,45,754.5,96.0,2.6,18.5,490.0,840.55,654.35
2016,5,18,8,0,779.0,100.0,2.6,19.0,540.0,882.09,679.75
2016,5,18,8,15,797.5,103.0,2.6,19.5,587.0,914.73,698.54
2016,5,18,8,30,816.0,106.0,2.6,20.0,634.0,945.01,715.56
2016,5,18,8,45,829.0,109.5,2.6,21.0,677.0,967.89,726.06
2016,5,18,9,0,842.0,113.0,2.6,22.0,720.0,987.89,734.62
2016,5,18,9,15,853.0,115.0,2.6,22.0,758.5,990.4,734.51
2016,5,18,9,30,864.0,117.0,2.6,22.0,797.0,1000.59,739.8
2016,5,18,9,45,876.0,116.5,2.65,22.5,830.5,1005.9,740.98
2016,5,18,10,0,888.0,116.0,2.7,23.0,864.0,1008.0,740.24
2016,5,18,10,15,894.0,117.5,2.8,23.0,890.5,1003.0,736.92
2016,5,18,10,30,900.0,119.0,2.9,23.0,917.0,994.71,731.6
2016,5,18,10,45,901.5,121.5,3.0,23.5,936.0,979.85,720.65
2016,5,18,11,0,903.0,124.0,3.1,24.0,955.0,961.85,707.76
2016,5,18,11,15,905.0,125.0,3.2,24.0,967.5,939.84,693.62
2016,5,18,11,30,907.0,126.0,3.3,24.0,980.0,914.94,677.55
2016,5,18,11,45,906.5,127.0,3.4,24.5,984.5,885.17,656.85
2016,5,18,12,0,906.0,128.0,3.5,25.0,989.0,852.95,634.46
2016,5,18,12,15,905.5,128.0,3.55,25.0,986.5,817.6,610.81
2016,5,18,12,30,905.0,128.0,3.6,25.0,984.0,780.16,585.57
2016,5,18,12,45,902.5,127.5,3.7,25.0,974.0,739.01,556.35
2016,5,18,13,0,900.0,127.0,3.8,25.0,964.0,696.25,524.9
2016,5,18,13,15,896.5,126.0,3.9,25.0,947.0,651.04,490.89
2016,5,18,13,30,893.0,125.0,4.0,25.0,930.0,604.64,455.11
2016,5,18,13,45,889.0,123.0,4.1,25.0,906.0,556.2,416.84
2016,5,18,14,0,885.0,121.0,4.2,25.0,882.0,506.98,376.88
2016,5,18,14,15,877.5,119.5,4.3,24.5,851.0,456.09,335.25
2016,5,18,14,30,870.0,118.0,4.4,24.0,820.0,405.13,292.39
2016,5,18,14,45,857.0,117.0,4.5,24.0,783.0,352.95,247.34
2016,5,18,15,0,844.0,116.0,4.6,24.0,746.0,294.08,196.97
2016,5,18,15,15,831.0,113.5,4.65,23.0,704.0,242.26,153.36
2016,5,18,15,30,818.0,111.0,4.7,22.0,662.0,191.87,113.15
2016,5,18,15,45,801.0,108.0,4.8,21.5,616.5,142.35,78.9
2016,5,18,16,0,784.0,105.0,4.9,21.0,571.0,95.05,56.38
2016,5,18,16,15,762.0,101.0,4.85,20.5,522.0,70.02,54.66
2016,5,18,16,30,740.0,97.0,4.8,20.0,473.0,69.19,54.27
2016,5,18,16,45,717.5,90.0,4.8,19.5,423.5,59.73,46.38
2016,5,18,17,0,695.0,83.0,4.8,19.0,374.0,56.68,44.0
2016,5,18,17,15,656.0,77.5,4.7,18.5,322.5,54.39,42.22
2016,5,18,17,30,617.0,72.0,4.6,18.0,271.0,51.98,40.27
2016,5,18,17,45,564.5,64.5,4.5,17.5,222.0,47.78,36.65
2016,5,18,18,0,512.0,57.0,4.4,17.0,173.0,43.4,32.71
2016,5,18,18,15,427.5,48.0,4.35,16.0,128.0,37.43,27.26
2016,5,18,18,30,343.0,39.0,4.3,15.0,83.0,31.26,21.36
2016,5,18,18,45,214.0,26.0,4.3,14.5,49.5,21.04,10.59
2016,5,18,19,0,85.0,13.0,4.3,14.0,16.0,11.82,0.0
2016,5,18,19,15,42.5,6.5,4.35,13.5,8.0,5.91,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,5,15,107.0,18.0,4.6,10.0,28.0,104.45,4.58
2016,5,19,5,30,214.0,36.0,4.7,10.0,56.0,213.88,168.47
2016,5,19,5,45,321.5,47.0,4.8,10.5,98.5,304.29,254.68
2016,5,19,6,0,429.0,58.0,4.9,11.0,141.0,408.59,346.81
2016,5,19,6,15,496.5,66.5,5.0,11.0,190.0,486.38,414.88
2016,5,19,6,30,564.0,75.0,5.1,11.0,239.0,567.77,482.51
2016,5,19,6,45,621.5,72.0,5.2,11.5,285.0,629.27,530.87
2016,5,19,7,0,679.0,69.0,5.3,12.0,331.0,687.8,575.29
2016,5,19,7,15,620.5,98.0,5.05,12.5,363.5,697.29,578.75
2016,5,19,7,30,562.0,127.0,4.8,13.0,396.0,694.44,572.5
2016,5,19,7,45,513.5,160.5,4.6,13.5,426.5,692.63,567.06
2016,5,19,8,0,465.0,194.0,4.4,14.0,457.0,694.14,562.68
2016,5,19,8,15,548.0,182.5,4.3,14.5,518.5,765.5,614.93
2016,5,19,8,30,631.0,171.0,4.2,15.0,580.0,846.52,670.66
2016,5,19,8,45,756.0,140.0,4.15,15.5,662.5,937.71,732.24
2016,5,19,9,0,881.0,109.0,4.1,16.0,745.0,1011.88,780.06
2016,5,19,9,15,892.0,111.0,4.05,16.5,785.0,1025.37,785.32
2016,5,19,9,30,903.0,113.0,4.0,17.0,825.0,1035.65,788.94
2016,5,19,9,45,902.5,120.5,4.0,17.5,857.0,1037.07,787.0
2016,5,19,10,0,902.0,128.0,4.0,18.0,889.0,1034.93,782.87
2016,5,19,10,15,908.0,129.5,4.05,18.0,916.0,1029.54,778.57
2016,5,19,10,30,914.0,131.0,4.1,18.0,943.0,1020.81,772.14
2016,5,19,10,45,919.0,131.0,4.2,18.5,963.0,1006.32,760.81
2016,5,19,11,0,924.0,131.0,4.3,19.0,983.0,988.62,747.42
2016,5,19,11,15,926.5,131.5,4.35,19.0,995.5,965.98,731.88
2016,5,19,11,30,929.0,132.0,4.4,19.0,1008.0,940.37,714.42
2016,5,19,11,45,930.5,132.0,4.5,19.5,1013.0,910.65,693.23
2016,5,19,12,0,932.0,132.0,4.6,20.0,1018.0,878.34,670.18
2016,5,19,12,15,931.5,132.0,4.6,20.0,1016.0,842.03,644.88
2016,5,19,12,30,931.0,132.0,4.6,20.0,1014.0,803.6,617.97
2016,5,19,12,45,936.5,126.5,4.7,20.0,1006.0,762.9,588.55
2016,5,19,13,0,942.0,121.0,4.8,20.0,998.0,719.98,556.28
2016,5,19,13,15,938.5,120.5,4.95,19.5,980.0,673.44,521.53
2016,5,19,13,30,935.0,120.0,5.1,19.0,962.0,625.6,484.63
2016,5,19,13,45,929.0,119.0,5.25,19.0,937.0,575.0,443.51
2016,5,19,14,0,923.0,118.0,5.4,19.0,912.0,523.72,400.68
2016,5,19,14,15,708.0,209.5,5.5,18.5,806.0,445.74,338.76
2016,5,19,14,30,493.0,301.0,5.6,18.0,700.0,395.89,299.99
2016,5,19,14,45,475.0,290.5,5.75,18.0,661.0,351.6,262.89
2016,5,19,15,0,457.0,280.0,5.9,18.0,622.0,309.36,227.38
2016,5,19,15,15,524.5,238.5,5.9,17.5,609.5,265.71,188.18
2016,5,19,15,30,592.0,197.0,5.9,17.0,597.0,213.95,143.2
2016,5,19,15,45,699.0,153.0,5.9,16.5,593.0,158.22,97.2
2016,5,19,16,0,806.0,109.0,5.9,16.0,589.0,100.54,60.72
2016,5,19,16,15,635.0,138.5,5.9,15.0,497.0,86.79,70.51
2016,5,19,16,30,464.0,168.0,5.9,14.0,405.0,109.38,90.82
2016,5,19,16,45,522.5,135.0,5.9,13.5,375.0,90.79,74.95
2016,5,19,17,0,581.0,102.0,5.9,13.0,345.0,69.66,56.62
2016,5,19,17,15,521.0,102.0,5.8,12.5,298.0,72.32,59.29
2016,5,19,17,30,461.0,102.0,5.7,12.0,251.0,73.27,60.37
2016,5,19,17,45,415.5,88.5,5.6,12.0,205.5,64.8,52.76
2016,5,19,18,0,370.0,75.0,5.5,12.0,160.0,55.94,44.64
2016,5,19,18,15,304.0,60.5,5.4,11.5,119.0,45.87,35.32
2016,5,19,18,30,238.0,46.0,5.3,11.0,78.0,35.44,25.44
2016,5,19,18,45,119.0,31.0,5.2,11.0,47.0,24.98,14.19
2016,5,19,19,0,0.0,16.0,5.1,11.0,16.0,14.55,0.0
2016,5,19,19,15,0.0,8.0,5.1,10.5,8.0,7.28,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,127.5,17.0,3.8,8.5,30.0,114.63,17.48
2016,5,20,5,30,255.0,34.0,4.0,9.0,60.0,235.37,187.38
2016,5,20,5,45,363.5,44.5,4.2,9.5,103.5,331.55,278.31
2016,5,20,6,0,472.0,55.0,4.4,10.0,147.0,435.85,370.42
2016,5,20,6,15,538.0,62.5,4.45,10.0,196.5,512.72,436.85
2016,5,20,6,30,604.0,70.0,4.5,10.0,246.0,593.09,502.95
2016,5,20,6,45,654.0,74.5,4.55,10.5,299.0,659.48,554.49
2016,5,20,7,0,704.0,79.0,4.6,11.0,352.0,727.2,605.21
2016,5,20,7,15,736.0,83.5,4.5,11.5,404.0,775.12,638.26
2016,5,20,7,30,768.0,88.0,4.4,12.0,456.0,827.76,673.86
2016,5,20,7,45,515.5,164.0,4.35,12.5,423.0,698.95,571.95
2016,5,20,8,0,263.0,240.0,4.3,13.0,390.0,539.1,439.54
2016,5,20,8,15,557.5,170.5,4.3,13.0,522.5,769.0,622.1
2016,5,20,8,30,852.0,101.0,4.3,13.0,655.0,975.08,769.36
2016,5,20,8,45,579.5,211.0,4.3,13.5,599.0,836.43,664.1
2016,5,20,9,0,307.0,321.0,4.3,14.0,543.0,670.38,531.58
2016,5,20,9,15,347.0,327.5,4.45,14.0,591.0,713.23,564.85
2016,5,20,9,30,387.0,334.0,4.6,14.0,639.0,754.81,595.81
2016,5,20,9,45,651.5,224.0,4.75,14.5,763.5,916.83,719.2
2016,5,20,10,0,916.0,114.0,4.9,15.0,888.0,1034.68,800.14
2016,5,20,10,15,654.5,248.5,5.05,15.0,811.0,922.65,719.78
2016,5,20,10,30,393.0,383.0,5.2,15.0,734.0,774.27,605.13
2016,5,20,10,45,365.0,408.5,5.35,15.0,739.0,759.49,593.83
2016,5,20,11,0,337.0,434.0,5.5,15.0,744.0,743.3,580.84
2016,5,20,11,15,300.5,450.5,5.6,15.0,730.5,709.78,554.84
2016,5,20,11,30,264.0,467.0,5.7,15.0,717.0,676.25,528.82
2016,5,20,11,45,599.0,297.0,5.85,15.0,867.0,792.13,624.58
2016,5,20,12,0,934.0,127.0,6.0,15.0,1017.0,876.55,690.76
2016,5,20,12,15,677.0,267.5,6.05,15.0,911.5,770.79,608.72
2016,5,20,12,30,420.0,408.0,6.1,15.0,806.0,667.8,525.35
2016,5,20,12,45,252.0,430.0,6.15,15.0,668.0,544.6,429.01
2016,5,20,13,0,84.0,452.0,6.2,15.0,530.0,440.26,345.89
2016,5,20,13,15,95.5,448.5,6.2,15.0,536.0,435.26,342.33
2016,5,20,13,30,107.0,445.0,6.2,15.0,542.0,429.06,337.49
2016,5,20,13,45,265.5,399.5,6.2,15.0,631.0,451.7,355.54
2016,5,20,14,0,424.0,354.0,6.2,15.0,720.0,465.57,364.62
2016,5,20,14,15,348.0,367.5,6.15,14.5,661.0,422.88,330.24
2016,5,20,14,30,272.0,381.0,6.1,14.0,602.0,380.22,296.57
2016,5,20,14,45,196.5,367.5,6.1,14.0,523.5,337.08,262.86
2016,5,20,15,0,121.0,354.0,6.1,14.0,445.0,292.34,228.87
2016,5,20,15,15,247.5,315.0,6.0,13.5,487.5,270.17,206.06
2016,5,20,15,30,374.0,276.0,5.9,13.0,530.0,245.85,180.96
2016,5,20,15,45,203.5,254.0,5.85,13.0,391.0,202.44,154.55
2016,5,20,16,0,33.0,232.0,5.8,13.0,252.0,176.81,141.46
2016,5,20,16,15,43.0,219.5,5.7,12.5,243.0,165.0,139.34
2016,5,20,16,30,53.0,207.0,5.6,12.0,234.0,156.21,132.41
2016,5,20,16,45,26.5,140.0,5.5,12.0,153.5,112.64,94.63
2016,5,20,17,0,0.0,73.0,5.4,12.0,73.0,64.56,52.27
2016,5,20,17,15,0.0,63.0,5.2,11.5,63.0,55.66,44.58
2016,5,20,17,30,0.0,53.0,5.0,11.0,53.0,46.78,36.75
2016,5,20,17,45,237.0,60.0,4.85,11.0,114.5,43.26,33.57
2016,5,20,18,0,474.0,67.0,4.7,11.0,176.0,51.6,40.95
2016,5,20,18,15,386.0,56.5,4.5,10.5,131.0,44.64,34.4
2016,5,20,18,30,298.0,46.0,4.3,10.0,86.0,35.55,25.71
2016,5,20,18,45,175.0,31.5,4.1,10.0,52.5,24.6,14.24
2016,5,20,19,0,52.0,17.0,3.9,10.0,19.0,13.93,0.0
2016,5,20,19,15,26.0,8.5,3.85,10.0,9.5,7.73,0.0
2016,5,20,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,48.5,18.0,2.4,9.0,23.0,61.05,11.71
2016,5,21,5,30,97.0,36.0,2.5,9.0,46.0,126.6,98.9
2016,5,21,5,45,144.0,54.5,2.65,9.5,78.5,184.29,152.99
2016,5,21,6,0,191.0,73.0,2.8,10.0,111.0,244.65,206.93
2016,5,21,6,15,224.0,92.0,2.85,10.0,149.0,298.26,253.97
2016,5,21,6,30,257.0,111.0,2.9,10.0,187.0,353.45,300.99
2016,5,21,6,45,293.0,124.5,2.95,10.5,226.5,404.89,343.19
2016,5,21,7,0,329.0,138.0,3.0,11.0,266.0,458.13,385.55
2016,5,21,7,15,259.5,170.0,3.1,11.0,280.0,444.08,370.96
2016,5,21,7,30,190.0,202.0,3.2,11.0,294.0,406.6,337.91
2016,5,21,7,45,451.0,164.5,3.3,11.5,413.5,639.88,526.35
2016,5,21,8,0,712.0,127.0,3.4,12.0,533.0,858.32,687.6
2016,5,21,8,15,386.0,202.5,3.45,12.0,425.5,632.99,512.51
2016,5,21,8,30,60.0,278.0,3.5,12.0,318.0,346.85,279.94
2016,5,21,8,45,130.5,309.0,3.55,12.5,402.0,466.67,375.85
2016,5,21,9,0,201.0,340.0,3.6,13.0,486.0,568.01,453.24
2016,5,21,9,15,181.0,361.0,3.65,13.0,497.5,566.76,449.96
2016,5,21,9,30,161.0,382.0,3.7,13.0,509.0,564.26,446.38
2016,5,21,9,45,208.5,394.0,3.8,13.0,566.0,618.14,487.6
2016,5,21,10,0,256.0,406.0,3.9,13.0,623.0,686.26,538.24
2016,5,21,10,15,196.5,424.5,3.9,13.0,594.5,622.84,488.43
2016,5,21,10,30,137.0,443.0,3.9,13.0,566.0,575.31,450.64
2016,5,21,10,45,263.0,423.5,3.95,13.0,664.5,678.15,530.64
2016,5,21,11,0,389.0,404.0,4.0,13.0,763.0,762.54,594.65
2016,5,21,11,15,248.0,437.5,3.95,13.0,667.5,650.41,507.55
2016,5,21,11,30,107.0,471.0,3.9,13.0,572.0,528.8,412.99
2016,5,21,11,45,122.5,477.5,3.85,13.0,594.0,544.48,425.29
2016,5,21,12,0,138.0,484.0,3.8,13.0,616.0,551.06,430.14
2016,5,21,12,15,490.0,329.5,3.75,13.0,795.5,681.7,535.81
2016,5,21,12,30,842.0,175.0,3.7,13.0,975.0,779.98,612.9
2016,5,21,12,45,652.0,282.5,3.7,13.0,898.5,699.04,547.79
2016,5,21,13,0,462.0,390.0,3.7,13.0,822.0,628.7,491.42
2016,5,21,13,15,473.0,377.5,3.7,13.0,812.5,596.88,467.13
2016,5,21,13,30,484.0,365.0,3.7,13.0,803.0,563.88,441.2
2016,5,21,13,45,398.5,383.5,3.7,13.0,738.0,508.93,397.69
2016,5,21,14,0,313.0,402.0,3.7,13.0,673.0,456.04,356.01
2016,5,21,14,15,331.0,381.0,3.65,13.0,658.0,425.99,331.34
2016,5,21,14,30,349.0,360.0,3.6,13.0,643.0,394.5,304.79
2016,5,21,14,45,416.0,315.0,3.6,13.0,637.5,352.06,267.95
2016,5,21,15,0,483.0,270.0,3.6,13.0,632.0,311.17,230.92
2016,5,21,15,15,401.5,280.5,3.55,13.0,570.0,270.87,199.53
2016,5,21,15,30,320.0,291.0,3.5,13.0,508.0,247.89,184.0
2016,5,21,15,45,523.5,211.5,3.45,13.0,537.5,185.62,127.16
2016,5,21,16,0,727.0,132.0,3.4,13.0,567.0,108.48,68.05
2016,5,21,16,15,565.0,157.5,3.4,13.0,479.0,99.31,81.92
2016,5,21,16,30,403.0,183.0,3.4,13.0,391.0,118.3,98.79
2016,5,21,16,45,521.0,142.5,3.4,13.0,381.5,95.54,79.17
2016,5,21,17,0,639.0,102.0,3.4,13.0,372.0,69.86,56.76
2016,5,21,17,15,597.5,95.0,3.25,12.5,321.5,67.04,54.55
2016,5,21,17,30,556.0,88.0,3.1,12.0,271.0,64.04,52.09
2016,5,21,17,45,505.5,78.0,3.0,12.0,222.5,58.31,46.97
2016,5,21,18,0,455.0,68.0,2.9,12.0,174.0,52.27,41.41
2016,5,21,18,15,373.0,57.0,2.65,11.5,130.0,43.35,33.15
2016,5,21,18,30,291.0,46.0,2.4,11.0,86.0,35.49,25.62
2016,5,21,18,45,182.0,31.0,2.2,10.5,52.5,24.19,14.11
2016,5,21,19,0,73.0,16.0,2.0,10.0,19.0,12.58,0.0
2016,5,21,19,15,36.5,8.0,1.95,9.5,9.5,7.28,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.0,18.5,1.85,9.5,30.5,111.79,33.75
2016,5,22,5,30,232.0,37.0,2.1,10.0,61.0,225.88,179.71
2016,5,22,5,45,326.5,49.0,2.4,10.5,103.0,310.6,258.69
2016,5,22,6,0,421.0,61.0,2.7,11.0,145.0,407.09,342.76
2016,5,22,6,15,486.0,70.0,2.7,11.0,193.5,483.54,407.87
2016,5,22,6,30,551.0,79.0,2.7,11.0,242.0,563.39,472.31
2016,5,22,6,45,591.0,87.5,2.7,11.5,292.0,625.18,518.98
2016,5,22,7,0,631.0,96.0,2.7,12.0,342.0,687.74,564.5
2016,5,22,7,15,323.0,132.5,2.6,12.0,259.5,470.96,390.76
2016,5,22,7,30,15.0,169.0,2.5,12.0,177.0,176.05,142.89
2016,5,22,7,45,24.0,195.0,2.45,12.5,208.5,210.27,171.24
2016,5,22,8,0,33.0,221.0,2.4,13.0,240.0,261.43,211.93
2016,5,22,8,15,17.5,194.0,2.4,13.0,204.0,198.78,160.01
2016,5,22,8,30,2.0,167.0,2.4,13.0,168.0,155.25,123.59
2016,5,22,8,45,5.5,191.5,2.4,13.5,195.5,182.05,145.01
2016,5,22,9,0,9.0,216.0,2.4,14.0,223.0,208.76,165.91
2016,5,22,9,15,9.5,223.0,2.45,14.0,230.5,215.09,170.57
2016,5,22,9,30,10.0,230.0,2.5,14.0,238.0,221.43,175.29
2016,5,22,9,45,37.5,308.0,2.55,14.5,339.5,339.6,268.17
2016,5,22,10,0,65.0,386.0,2.6,15.0,441.0,444.57,347.41
2016,5,22,10,15,37.0,294.0,2.7,15.0,325.5,318.62,250.07
2016,5,22,10,30,9.0,202.0,2.8,15.0,210.0,191.19,149.57
2016,5,22,10,45,58.5,330.0,2.9,15.5,384.0,368.02,288.78
2016,5,22,11,0,108.0,458.0,3.0,16.0,558.0,533.85,412.42
2016,5,22,11,15,261.0,431.5,3.1,16.0,677.5,656.67,505.52
2016,5,22,11,30,414.0,405.0,3.2,16.0,797.0,756.2,579.61
2016,5,22,11,45,364.5,431.5,3.35,16.0,778.0,712.5,546.53
2016,5,22,12,0,315.0,458.0,3.5,16.0,759.0,675.14,518.6
2016,5,22,12,15,376.0,431.0,3.6,16.0,789.5,679.02,523.04
2016,5,22,12,30,437.0,404.0,3.7,16.0,820.0,678.14,523.46
2016,5,22,12,45,337.5,434.5,3.8,16.0,754.0,608.74,470.48
2016,5,22,13,0,238.0,465.0,3.9,16.0,688.0,548.9,424.46
2016,5,22,13,15,334.5,420.0,4.0,15.5,726.5,550.03,427.46
2016,5,22,13,30,431.0,375.0,4.1,15.0,765.0,542.19,422.5
2016,5,22,13,45,342.5,396.5,4.2,15.0,701.0,490.28,381.57
2016,5,22,14,0,254.0,418.0,4.3,15.0,637.0,440.47,342.7
2016,5,22,14,15,364.5,362.5,4.35,15.0,665.0,427.58,330.94
2016,5,22,14,30,475.0,307.0,4.4,15.0,693.0,396.32,302.99
2016,5,22,14,45,425.5,311.5,4.45,15.0,646.0,353.45,267.71
2016,5,22,15,0,376.0,316.0,4.5,15.0,599.0,324.28,243.74
2016,5,22,15,15,450.0,268.5,4.5,14.5,588.5,273.73,199.29
2016,5,22,15,30,524.0,221.0,4.5,14.0,578.0,225.04,156.39
2016,5,22,15,45,493.5,215.0,4.5,14.0,532.5,186.06,128.32
2016,5,22,16,0,463.0,209.0,4.5,14.0,487.0,150.64,108.48
2016,5,22,16,15,591.0,158.5,4.4,13.5,483.0,100.13,82.46
2016,5,22,16,30,719.0,108.0,4.3,13.0,479.0,69.32,55.88
2016,5,22,16,45,464.0,139.5,4.25,13.0,369.5,92.99,76.99
2016,5,22,17,0,209.0,171.0,4.2,13.0,260.0,126.46,106.67
2016,5,22,17,15,190.0,152.0,4.05,12.5,225.0,113.8,95.98
2016,5,22,17,30,171.0,133.0,3.9,12.0,190.0,100.77,84.8
2016,5,22,17,45,156.5,111.5,3.75,12.0,156.5,85.85,71.55
2016,5,22,18,0,142.0,90.0,3.6,12.0,123.0,70.51,57.69
2016,5,22,18,15,115.0,69.5,3.35,11.5,92.0,55.39,43.87
2016,5,22,18,30,88.0,49.0,3.1,11.0,61.0,39.91,29.52
2016,5,22,18,45,44.0,31.5,2.85,10.5,37.5,26.16,15.91
2016,5,22,19,0,0.0,14.0,2.6,10.0,14.0,12.33,0.0
2016,5,22,19,15,0.0,7.0,2.55,9.5,7.0,6.37,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,52.5,18.0,2.2,9.5,23.5,63.43,20.36
2016,5,23,5,30,105.0,36.0,2.5,10.0,47.0,130.58,102.62
2016,5,23,5,45,151.5,54.0,2.8,10.5,79.5,187.74,155.73
2016,5,23,6,0,198.0,72.0,3.1,11.0,112.0,247.56,209.06
2016,5,23,6,15,228.5,91.0,3.1,11.5,149.5,299.82,254.28
2016,5,23,6,30,259.0,110.0,3.1,12.0,187.0,353.4,299.08
2016,5,23,6,45,289.0,125.5,3.15,12.5,226.5,402.93,339.26
2016,5,23,7,0,319.0,141.0,3.2,13.0,266.0,453.65,379.18
2016,5,23,7,15,509.0,121.0,3.2,13.0,353.0,619.95,511.95
2016,5,23,7,30,699.0,101.0,3.2,13.0,440.0,787.91,636.49
2016,5,23,7,45,721.0,107.0,3.2,13.5,488.5,830.24,662.99
2016,5,23,8,0,743.0,113.0,3.2,14.0,537.0,870.97,688.77
2016,5,23,8,15,762.5,117.0,3.2,14.5,584.0,899.42,705.38
2016,5,23,8,30,782.0,121.0,3.2,15.0,631.0,931.39,724.4
2016,5,23,8,45,793.5,126.0,3.25,15.5,673.5,954.09,737.11
2016,5,23,9,0,805.0,131.0,3.3,16.0,716.0,973.95,747.92
2016,5,23,9,15,816.5,133.5,3.3,16.0,754.0,988.01,755.84
2016,5,23,9,30,828.0,136.0,3.3,16.0,792.0,999.01,761.81
2016,5,23,9,45,845.5,133.0,3.35,16.5,827.0,1006.77,764.68
2016,5,23,10,0,863.0,130.0,3.4,17.0,862.0,1000.56,758.22
2016,5,23,10,15,869.0,131.5,3.5,17.0,888.0,995.68,754.74
2016,5,23,10,30,875.0,133.0,3.6,17.0,914.0,987.6,749.16
2016,5,23,10,45,879.5,134.0,3.7,17.0,933.5,974.4,740.2
2016,5,23,11,0,884.0,135.0,3.8,17.0,953.0,958.1,729.2
2016,5,23,11,15,886.5,135.5,3.95,17.0,965.5,936.5,714.88
2016,5,23,11,30,889.0,136.0,4.1,17.0,978.0,912.06,698.56
2016,5,23,11,45,890.5,136.0,4.25,17.0,983.5,883.65,679.37
2016,5,23,12,0,892.0,136.0,4.4,17.0,989.0,852.77,658.59
2016,5,23,12,15,891.5,136.0,4.5,17.0,986.5,818.02,634.68
2016,5,23,12,30,891.0,136.0,4.6,17.0,984.0,781.27,609.1
2016,5,23,12,45,867.0,150.5,4.7,17.0,968.5,737.68,576.41
2016,5,23,13,0,843.0,165.0,4.8,17.0,953.0,696.2,544.23
2016,5,23,13,15,839.0,163.5,4.85,17.0,936.0,651.33,509.12
