Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,30,835.0,162.0,4.9,17.0,919.0,605.51,472.49
2016,5,23,13,45,832.0,158.5,5.0,17.0,896.0,557.88,433.7
2016,5,23,14,0,829.0,155.0,5.1,17.0,873.0,509.59,393.33
2016,5,23,14,15,821.0,152.5,5.1,17.0,842.5,459.49,350.37
2016,5,23,14,30,813.0,150.0,5.1,17.0,812.0,409.58,306.62
2016,5,23,14,45,807.5,144.0,5.1,17.0,777.0,358.2,260.99
2016,5,23,15,0,802.0,138.0,5.1,17.0,742.0,307.16,215.31
2016,5,23,15,15,788.0,135.0,5.0,16.5,700.5,257.07,171.59
2016,5,23,15,30,774.0,132.0,4.9,16.0,659.0,208.55,131.23
2016,5,23,15,45,761.5,125.5,4.8,16.0,615.0,159.36,94.66
2016,5,23,16,0,749.0,119.0,4.7,16.0,571.0,104.13,61.76
2016,5,23,16,15,490.5,168.0,4.6,15.5,454.0,106.43,87.32
2016,5,23,16,30,232.0,217.0,4.5,15.0,337.0,145.77,121.81
2016,5,23,16,45,206.5,195.5,4.4,15.0,294.5,141.75,118.69
2016,5,23,17,0,181.0,174.0,4.3,15.0,252.0,128.05,107.18
2016,5,23,17,15,166.0,154.0,4.15,14.5,218.0,114.88,96.19
2016,5,23,17,30,151.0,134.0,4.0,14.0,184.0,101.32,84.64
2016,5,23,17,45,136.5,112.0,3.85,14.0,151.5,86.12,71.25
2016,5,23,18,0,122.0,90.0,3.7,14.0,119.0,70.49,57.23
2016,5,23,18,15,97.0,70.0,3.55,13.5,89.5,55.73,43.84
2016,5,23,18,30,72.0,50.0,3.4,13.0,60.0,40.62,29.93
2016,5,23,18,45,36.0,32.0,3.25,12.5,37.0,26.56,16.26
2016,5,23,19,0,0.0,14.0,3.1,12.0,14.0,12.33,0.0
2016,5,23,19,15,0.0,7.0,3.1,11.5,7.0,6.37,0.0
2016,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,18.5,3.25,10.0,31.0,113.63,46.23
2016,5,24,5,30,236.0,37.0,3.4,10.0,62.0,227.88,183.02
2016,5,24,5,45,332.0,48.0,3.6,10.5,104.0,312.56,261.78
2016,5,24,6,0,428.0,59.0,3.8,11.0,146.0,410.43,347.37
2016,5,24,6,15,491.5,67.5,3.85,11.5,194.0,485.24,411.04
2016,5,24,6,30,555.0,76.0,3.9,12.0,242.0,563.41,473.84
2016,5,24,6,45,277.5,93.5,3.95,12.5,176.5,368.7,311.84
2016,5,24,7,0,0.0,111.0,4.0,13.0,111.0,103.87,82.84
2016,5,24,7,15,0.0,129.5,4.0,13.0,129.5,121.69,97.83
2016,5,24,7,30,0.0,148.0,4.0,13.0,148.0,139.37,112.24
2016,5,24,7,45,2.0,160.0,4.0,13.5,161.0,151.9,122.09
2016,5,24,8,0,4.0,172.0,4.0,14.0,174.0,164.55,131.93
2016,5,24,8,15,6.5,187.0,4.0,14.0,191.5,180.86,144.94
2016,5,24,8,30,9.0,202.0,4.0,14.0,209.0,197.16,157.85
2016,5,24,8,45,19.5,242.5,4.05,14.5,257.0,247.29,197.85
2016,5,24,9,0,30.0,283.0,4.1,15.0,305.0,315.04,250.9
2016,5,24,9,15,72.5,331.0,4.1,15.0,388.0,406.73,323.13
2016,5,24,9,30,115.0,379.0,4.1,15.0,471.0,514.96,405.89
2016,5,24,9,45,132.5,398.5,4.2,15.5,508.0,547.38,428.96
2016,5,24,10,0,150.0,418.0,4.3,16.0,545.0,578.54,451.22
2016,5,24,10,15,153.0,428.5,4.35,16.0,562.0,584.66,455.14
2016,5,24,10,30,156.0,439.0,4.4,16.0,579.0,589.82,458.51
2016,5,24,10,45,315.0,412.0,4.5,16.0,701.5,716.62,556.2
2016,5,24,11,0,474.0,385.0,4.6,16.0,824.0,832.97,643.08
2016,5,24,11,15,470.0,394.0,4.6,16.0,834.5,817.85,630.69
2016,5,24,11,30,466.0,403.0,4.6,16.0,845.0,800.82,617.75
2016,5,24,11,45,376.5,435.5,4.7,16.5,794.0,727.04,561.29
2016,5,24,12,0,287.0,468.0,4.8,17.0,743.0,661.83,510.74
2016,5,24,12,15,591.5,304.0,4.8,17.0,868.0,737.78,573.98
2016,5,24,12,30,896.0,140.0,4.8,17.0,993.0,789.16,616.33
2016,5,24,12,45,887.5,144.0,4.85,17.0,981.5,747.9,584.83
2016,5,24,13,0,879.0,148.0,4.9,17.0,970.0,705.43,551.99
2016,5,24,13,15,875.0,147.0,4.95,16.5,953.0,660.94,518.05
2016,5,24,13,30,871.0,146.0,5.0,16.0,936.0,615.36,482.3
2016,5,24,13,45,865.5,144.0,5.05,16.0,912.0,567.34,442.78
2016,5,24,14,0,860.0,142.0,5.1,16.0,888.0,518.71,401.78
2016,5,24,14,15,852.0,140.0,5.1,16.0,857.0,464.27,355.24
2016,5,24,14,30,844.0,138.0,5.1,16.0,826.0,413.29,310.34
2016,5,24,14,45,835.5,134.0,5.1,16.0,790.0,360.98,263.66
2016,5,24,15,0,827.0,130.0,5.1,16.0,754.0,309.27,217.17
2016,5,24,15,15,618.0,199.5,5.05,15.5,651.5,261.82,182.89
2016,5,24,15,30,409.0,269.0,5.0,15.0,549.0,240.85,173.7
2016,5,24,15,45,386.0,254.0,4.95,15.0,503.5,212.14,153.17
2016,5,24,16,0,363.0,239.0,4.9,15.0,458.0,176.63,131.13
2016,5,24,16,15,288.5,229.5,4.85,14.5,394.5,152.08,127.0
2016,5,24,16,30,214.0,220.0,4.8,14.0,331.0,156.52,131.53
2016,5,24,16,45,201.0,200.5,4.75,14.0,296.5,144.58,121.62
2016,5,24,17,0,188.0,181.0,4.7,14.0,262.0,132.22,111.26
2016,5,24,17,15,385.5,132.5,4.6,13.5,270.5,91.95,76.35
2016,5,24,17,30,583.0,84.0,4.5,13.0,279.0,60.63,48.82
2016,5,24,17,45,528.5,76.0,4.4,12.5,230.0,56.41,45.17
2016,5,24,18,0,474.0,68.0,4.3,12.0,181.0,52.0,41.18
2016,5,24,18,15,394.0,57.5,4.1,11.5,136.5,45.09,34.75
2016,5,24,18,30,314.0,47.0,3.9,11.0,92.0,36.22,26.35
2016,5,24,18,45,200.5,33.0,3.75,11.0,57.5,25.72,15.83
2016,5,24,19,0,87.0,19.0,3.6,11.0,23.0,14.94,0.0
2016,5,24,19,15,43.5,9.5,3.5,11.0,11.5,8.64,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.0,18.0,3.2,10.5,31.5,116.35,52.02
2016,5,25,5,30,248.0,36.0,3.3,11.0,63.0,233.38,187.36
2016,5,25,5,45,338.5,47.5,3.45,11.5,104.5,319.27,266.38
2016,5,25,6,0,429.0,59.0,3.6,12.0,146.0,411.34,346.7
2016,5,25,6,15,214.5,76.0,3.6,12.0,119.5,266.9,226.46
2016,5,25,6,30,0.0,93.0,3.6,12.0,93.0,89.39,71.2
2016,5,25,6,45,2.0,111.5,3.65,12.5,112.5,108.95,87.86
2016,5,25,7,0,4.0,130.0,3.7,13.0,132.0,128.43,103.96
2016,5,25,7,15,7.0,147.0,3.7,13.0,150.5,147.06,119.32
2016,5,25,7,30,10.0,164.0,3.7,13.0,169.0,165.75,134.56
2016,5,25,7,45,7.0,169.0,3.75,13.5,172.5,166.03,133.92
2016,5,25,8,0,4.0,174.0,3.8,14.0,176.0,166.59,133.54
2016,5,25,8,15,29.5,225.0,3.85,14.0,244.5,258.96,209.18
2016,5,25,8,30,55.0,276.0,3.9,14.0,313.0,339.26,273.21
2016,5,25,8,45,41.0,277.0,3.95,14.5,305.5,322.75,258.19
2016,5,25,9,0,27.0,278.0,4.0,15.0,298.0,306.49,243.77
2016,5,25,9,15,58.0,324.5,4.05,15.0,370.0,385.01,305.72
2016,5,25,9,30,89.0,371.0,4.1,15.0,442.0,462.57,365.38
2016,5,25,9,45,139.0,394.0,4.15,15.5,510.0,549.04,430.57
2016,5,25,10,0,189.0,417.0,4.2,16.0,578.0,616.16,480.01
2016,5,25,10,15,218.0,427.0,4.25,16.0,618.0,646.88,502.54
2016,5,25,10,30,247.0,437.0,4.3,16.0,658.0,689.19,533.33
2016,5,25,10,45,577.0,278.5,4.35,16.0,809.5,847.48,657.18
2016,5,25,11,0,907.0,120.0,4.4,16.0,961.0,966.44,742.42
2016,5,25,11,15,645.0,269.5,4.45,16.0,872.0,861.07,665.57
2016,5,25,11,30,383.0,419.0,4.5,16.0,783.0,737.56,569.64
2016,5,25,11,45,651.0,268.5,4.6,16.5,890.5,813.98,631.88
2016,5,25,12,0,919.0,118.0,4.7,17.0,998.0,860.85,666.73
2016,5,25,12,15,918.5,118.0,4.75,17.0,996.0,825.62,641.54
2016,5,25,12,30,918.0,118.0,4.8,17.0,994.0,788.28,615.17
2016,5,25,12,45,913.0,120.0,4.9,17.0,983.5,747.48,585.51
2016,5,25,13,0,908.0,122.0,5.0,17.0,973.0,705.17,552.95
2016,5,25,13,15,905.0,121.0,5.05,17.0,956.0,660.42,517.68
2016,5,25,13,30,902.0,120.0,5.1,17.0,939.0,614.42,480.6
2016,5,25,13,45,898.5,117.5,5.2,17.5,915.5,565.92,439.97
2016,5,25,14,0,895.0,115.0,5.3,18.0,892.0,516.59,397.75
2016,5,25,14,15,888.0,113.5,5.3,17.5,862.0,465.87,354.7
2016,5,25,14,30,881.0,112.0,5.3,17.0,832.0,415.01,310.39
2016,5,25,14,45,873.5,109.0,5.35,17.0,796.5,362.97,263.76
2016,5,25,15,0,866.0,106.0,5.4,17.0,761.0,311.26,217.06
2016,5,25,15,15,854.5,104.0,5.4,16.5,719.5,259.92,171.69
2016,5,25,15,30,843.0,102.0,5.4,16.0,678.0,209.67,129.29
2016,5,25,15,45,828.0,98.5,5.4,16.0,633.0,150.05,83.92
2016,5,25,16,0,813.0,95.0,5.4,16.0,588.0,101.25,56.34
2016,5,25,16,15,793.0,92.0,5.35,15.5,539.5,63.34,49.9
2016,5,25,16,30,773.0,89.0,5.3,15.0,491.0,62.97,49.88
2016,5,25,16,45,744.0,85.5,5.25,15.0,440.5,62.1,49.29
2016,5,25,17,0,715.0,82.0,5.2,15.0,390.0,61.17,48.65
2016,5,25,17,15,678.0,77.0,5.1,14.5,339.0,53.61,42.19
2016,5,25,17,30,641.0,72.0,5.0,14.0,288.0,51.54,40.54
2016,5,25,17,45,581.5,66.5,4.9,13.5,237.5,48.87,38.25
2016,5,25,18,0,522.0,61.0,4.8,13.0,187.0,46.15,35.79
2016,5,25,18,15,442.5,52.5,4.6,12.5,141.5,40.73,30.74
2016,5,25,18,30,363.0,44.0,4.4,12.0,96.0,35.14,25.32
2016,5,25,18,45,235.0,32.0,4.2,12.0,60.5,24.96,15.25
2016,5,25,19,0,107.0,20.0,4.0,12.0,25.0,15.74,0.0
2016,5,25,19,15,53.5,10.0,3.95,11.5,12.5,9.1,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,105.0,20.0,2.9,10.5,31.5,109.75,52.35
2016,5,26,5,30,210.0,40.0,3.0,11.0,63.0,216.33,173.49
2016,5,26,5,45,302.0,52.5,3.15,11.5,104.0,299.47,249.65
2016,5,26,6,0,394.0,65.0,3.3,12.0,145.0,390.7,329.18
2016,5,26,6,15,458.5,74.0,3.25,12.0,192.5,468.36,395.2
2016,5,26,6,30,523.0,83.0,3.2,12.0,240.0,547.02,459.17
2016,5,26,6,45,569.5,90.0,3.15,12.5,290.5,611.48,508.1
2016,5,26,7,0,616.0,97.0,3.1,13.0,341.0,677.1,556.06
2016,5,26,7,15,650.5,103.0,3.05,13.5,391.5,731.71,594.0
2016,5,26,7,30,685.0,109.0,3.0,14.0,442.0,786.0,630.6
2016,5,26,7,45,711.0,113.5,2.95,14.5,491.5,829.84,658.58
2016,5,26,8,0,737.0,118.0,2.9,15.0,541.0,872.29,684.99
2016,5,26,8,15,757.0,122.0,2.85,15.5,588.0,906.62,705.15
2016,5,26,8,30,777.0,126.0,2.8,16.0,635.0,933.08,719.59
2016,5,26,8,45,794.0,128.0,2.8,16.5,678.5,957.8,733.17
2016,5,26,9,0,811.0,130.0,2.8,17.0,722.0,979.8,744.85
2016,5,26,9,15,823.0,133.0,2.8,17.0,760.5,995.04,753.39
2016,5,26,9,30,835.0,136.0,2.8,17.0,799.0,1007.19,760.01
2016,5,26,9,45,834.5,143.5,2.8,17.5,830.0,1008.55,758.1
2016,5,26,10,0,834.0,151.0,2.8,18.0,861.0,1006.57,754.22
2016,5,26,10,15,841.5,153.0,2.8,18.5,887.5,1003.41,749.75
2016,5,26,10,30,849.0,155.0,2.8,19.0,914.0,996.98,743.26
2016,5,26,10,45,855.0,155.0,2.85,19.5,934.5,983.83,732.93
2016,5,26,11,0,861.0,155.0,2.9,20.0,955.0,957.16,713.75
2016,5,26,11,15,864.0,156.0,2.9,20.0,967.5,936.69,699.83
2016,5,26,11,30,867.0,157.0,2.9,20.0,980.0,913.42,684.02
2016,5,26,11,45,870.0,156.0,2.95,20.5,986.0,885.78,664.37
2016,5,26,12,0,873.0,155.0,3.0,21.0,992.0,855.71,643.08
2016,5,26,12,15,872.5,155.0,3.05,21.0,989.5,821.43,620.07
2016,5,26,12,30,872.0,155.0,3.1,21.0,987.0,785.22,595.5
2016,5,26,12,45,881.5,147.0,3.2,21.5,980.5,747.99,567.8
2016,5,26,13,0,891.0,139.0,3.3,22.0,974.0,708.43,537.85
2016,5,26,13,15,887.5,138.0,3.45,21.5,957.5,663.95,505.64
2016,5,26,13,30,884.0,137.0,3.6,21.0,941.0,618.32,471.49
2016,5,26,13,45,878.0,136.0,3.75,21.0,917.0,570.37,433.62
2016,5,26,14,0,872.0,135.0,3.9,21.0,893.0,521.83,394.18
2016,5,26,14,15,864.5,133.0,4.05,21.0,862.5,471.52,352.3
2016,5,26,14,30,857.0,131.0,4.2,21.0,832.0,421.16,309.27
2016,5,26,14,45,845.5,129.5,4.35,21.0,795.5,363.66,260.09
2016,5,26,15,0,834.0,128.0,4.5,21.0,759.0,312.58,215.34
2016,5,26,15,15,821.0,125.0,4.6,20.5,718.0,261.15,171.11
2016,5,26,15,30,808.0,122.0,4.7,20.0,677.0,211.13,129.81
2016,5,26,15,45,791.0,118.5,4.85,19.5,631.5,161.94,93.6
2016,5,26,16,0,774.0,115.0,5.0,19.0,586.0,114.95,67.25
2016,5,26,16,15,752.0,111.0,5.0,18.5,537.5,68.68,53.89
2016,5,26,16,30,730.0,107.0,5.0,18.0,489.0,68.36,53.93
2016,5,26,16,45,700.5,102.5,5.05,17.5,438.5,67.53,53.51
2016,5,26,17,0,671.0,98.0,5.1,17.0,388.0,66.61,53.01
2016,5,26,17,15,631.5,91.5,5.0,16.5,337.0,64.02,51.01
2016,5,26,17,30,592.0,85.0,4.9,16.0,286.0,61.28,48.81
2016,5,26,17,45,535.5,77.5,4.85,15.5,236.5,57.48,45.57
2016,5,26,18,0,479.0,70.0,4.8,15.0,187.0,53.53,42.05
2016,5,26,18,15,398.5,59.5,4.6,14.0,141.5,46.67,35.82
2016,5,26,18,30,318.0,49.0,4.4,13.0,96.0,37.71,27.49
2016,5,26,18,45,204.0,35.0,4.25,12.5,60.5,27.24,17.23
2016,5,26,19,0,90.0,21.0,4.1,12.0,25.0,17.13,0.0
2016,5,26,19,15,45.0,10.5,4.05,11.5,12.5,9.55,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,5,15,111.5,20.0,1.65,10.5,32.0,113.77,57.68
2016,5,27,5,30,223.0,40.0,1.8,11.0,64.0,224.21,179.79
2016,5,27,5,45,319.0,51.5,2.0,11.5,106.5,309.17,256.84
2016,5,27,6,0,415.0,63.0,2.2,12.0,149.0,406.05,340.16
2016,5,27,6,15,478.5,72.0,2.15,12.5,197.0,481.25,402.43
2016,5,27,6,30,542.0,81.0,2.1,13.0,245.0,559.75,463.8
2016,5,27,6,45,591.5,87.0,2.1,13.5,296.0,626.02,512.96
2016,5,27,7,0,641.0,93.0,2.1,14.0,347.0,693.59,561.21
2016,5,27,7,15,674.0,98.5,2.1,14.5,398.0,746.93,597.25
2016,5,27,7,30,707.0,104.0,2.1,15.0,449.0,799.84,632.01
2016,5,27,7,45,735.5,107.0,2.1,16.0,499.5,844.61,658.83
2016,5,27,8,0,764.0,110.0,2.1,17.0,550.0,882.69,680.36
2016,5,27,8,15,783.0,113.5,2.1,17.5,596.5,916.25,699.7
2016,5,27,8,30,802.0,117.0,2.1,18.0,643.0,947.51,717.25
2016,5,27,8,45,819.5,118.5,2.15,18.5,687.0,972.43,730.98
2016,5,27,9,0,837.0,120.0,2.2,19.0,731.0,994.61,742.91
2016,5,27,9,15,848.0,122.0,2.15,19.5,769.5,1007.93,747.88
2016,5,27,9,30,859.0,124.0,2.1,20.0,808.0,1007.1,743.77
2016,5,27,9,45,874.5,122.0,2.1,21.0,842.5,1014.5,744.51
2016,5,27,10,0,890.0,120.0,2.1,22.0,877.0,1018.74,743.21
2016,5,27,10,15,896.0,121.0,2.1,22.5,903.5,1013.44,737.38
2016,5,27,10,30,902.0,122.0,2.1,23.0,930.0,1004.88,729.72
2016,5,27,10,45,908.0,122.0,2.1,23.5,950.5,992.09,719.53
2016,5,27,11,0,914.0,122.0,2.1,24.0,971.0,976.1,707.46
2016,5,27,11,15,916.5,122.5,2.15,24.0,984.0,954.27,693.67
2016,5,27,11,30,919.0,123.0,2.2,24.0,997.0,929.52,678.01
2016,5,27,11,45,921.5,122.5,2.25,24.5,1002.5,901.1,658.64
2016,5,27,12,0,924.0,122.0,2.3,25.0,1008.0,870.08,637.56
2016,5,27,12,15,923.5,122.0,2.4,25.0,1006.0,834.7,615.1
2016,5,27,12,30,923.0,122.0,2.5,25.0,1004.0,797.22,590.97
2016,5,27,12,45,918.0,123.5,2.6,25.0,993.5,755.84,563.14
2016,5,27,13,0,913.0,125.0,2.7,25.0,983.0,712.98,532.5
2016,5,27,13,15,909.5,124.5,2.8,25.0,966.0,668.17,499.69
2016,5,27,13,30,906.0,124.0,2.9,25.0,949.0,622.14,465.06
2016,5,27,13,45,900.0,123.5,3.0,25.0,925.0,573.73,427.68
2016,5,27,14,0,894.0,123.0,3.1,25.0,901.0,524.69,388.7
2016,5,27,14,15,887.0,121.5,3.15,25.0,870.5,474.03,347.29
2016,5,27,14,30,880.0,120.0,3.2,25.0,840.0,423.24,304.7
2016,5,27,14,45,869.0,118.5,3.3,25.0,803.5,371.2,260.44
2016,5,27,15,0,858.0,117.0,3.4,25.0,767.0,319.83,216.22
2016,5,27,15,15,845.5,114.5,3.4,24.5,726.0,260.26,166.48
2016,5,27,15,30,833.0,112.0,3.4,24.0,685.0,209.47,125.15
2016,5,27,15,45,814.0,110.0,3.45,24.0,639.0,159.85,88.99
2016,5,27,16,0,795.0,108.0,3.5,24.0,593.0,112.63,62.77
2016,5,27,16,15,774.0,104.5,3.45,23.5,544.0,71.84,55.42
2016,5,27,16,30,753.0,101.0,3.4,23.0,495.0,71.48,55.46
2016,5,27,16,45,719.5,98.0,3.4,22.5,444.0,64.47,49.79
2016,5,27,17,0,686.0,95.0,3.4,22.0,393.0,64.45,50.06
2016,5,27,17,15,647.0,89.0,3.3,21.0,341.5,62.14,48.44
2016,5,27,17,30,608.0,83.0,3.2,20.0,290.0,59.7,46.63
2016,5,27,17,45,550.0,76.0,3.15,19.5,240.0,56.21,43.73
2016,5,27,18,0,492.0,69.0,3.1,19.0,190.0,52.61,40.57
2016,5,27,18,15,413.5,59.0,3.2,18.0,144.5,46.16,34.8
2016,5,27,18,30,335.0,49.0,3.3,17.0,99.0,37.72,27.06
2016,5,27,18,45,221.0,35.0,3.4,16.5,63.0,27.25,17.01
2016,5,27,19,0,107.0,21.0,3.5,16.0,27.0,16.5,0.06
2016,5,27,19,15,53.5,10.5,3.55,15.5,13.5,9.55,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,18.0,4.0,1.4,12.0,4.5,0.0,0.0
2016,5,28,5,0,36.0,8.0,1.4,12.0,9.0,26.41,0.0
2016,5,28,5,15,152.5,22.5,1.7,12.5,38.0,142.61,76.32
2016,5,28,5,30,269.0,37.0,2.0,13.0,67.0,247.58,197.91
2016,5,28,5,45,358.5,48.0,2.35,14.0,109.0,333.52,274.97
2016,5,28,6,0,448.0,59.0,2.7,15.0,151.0,425.23,353.07
2016,5,28,6,15,509.0,67.0,2.8,15.5,199.5,498.33,413.43
2016,5,28,6,30,570.0,75.0,2.9,16.0,248.0,574.57,472.92
2016,5,28,6,45,614.0,81.5,3.05,16.5,299.0,637.69,520.17
2016,5,28,7,0,658.0,88.0,3.2,17.0,350.0,701.84,566.64
2016,5,28,7,15,690.5,93.0,3.2,17.5,401.0,754.54,602.54
2016,5,28,7,30,723.0,98.0,3.2,18.0,452.0,806.8,637.16
2016,5,28,7,45,747.5,102.5,3.2,18.5,502.0,844.88,660.77
2016,5,28,8,0,772.0,107.0,3.2,19.0,552.0,886.97,686.88
2016,5,28,8,15,790.5,110.5,3.15,19.5,599.0,920.2,705.97
2016,5,28,8,30,809.0,114.0,3.1,20.0,646.0,951.1,723.25
2016,5,28,8,45,823.5,117.0,3.05,20.5,689.5,974.9,735.52
2016,5,28,9,0,838.0,120.0,3.0,21.0,733.0,995.89,745.87
2016,5,28,9,15,849.5,122.5,2.9,21.5,772.0,1010.32,751.4
2016,5,28,9,30,861.0,125.0,2.8,22.0,811.0,1010.52,747.64
2016,5,28,9,45,869.0,127.5,2.75,22.5,844.0,1015.21,747.55
2016,5,28,10,0,877.0,130.0,2.7,23.0,877.0,1016.65,745.43
2016,5,28,10,15,883.5,131.5,2.6,23.5,903.5,1012.31,739.23
2016,5,28,10,30,890.0,133.0,2.5,24.0,930.0,1004.72,731.13
2016,5,28,10,45,894.0,134.0,2.45,24.5,950.0,991.0,719.76
2016,5,28,11,0,898.0,135.0,2.4,25.0,970.0,974.17,706.59
2016,5,28,11,15,901.0,136.0,2.4,25.0,983.0,953.37,692.88
2016,5,28,11,30,904.0,137.0,2.4,25.0,996.0,929.67,677.35
2016,5,28,11,45,905.0,137.5,2.4,25.5,1001.5,901.04,657.34
2016,5,28,12,0,906.0,138.0,2.4,26.0,1007.0,869.94,635.77
2016,5,28,12,15,905.5,138.0,2.45,26.0,1005.0,834.93,613.2
2016,5,28,12,30,905.0,138.0,2.5,26.0,1003.0,797.9,589.1
2016,5,28,12,45,892.0,145.0,2.55,26.0,990.5,755.72,559.97
2016,5,28,13,0,879.0,152.0,2.6,26.0,978.0,712.56,528.97
2016,5,28,13,15,875.5,150.5,2.65,26.0,961.0,668.19,496.59
2016,5,28,13,30,872.0,149.0,2.7,26.0,944.0,622.69,462.55
2016,5,28,13,45,866.5,147.5,2.8,26.0,920.0,575.18,426.27
2016,5,28,14,0,861.0,146.0,2.9,26.0,896.0,524.01,386.3
2016,5,28,14,15,853.0,144.0,3.0,25.5,865.5,473.0,345.94
2016,5,28,14,30,845.0,142.0,3.1,25.0,835.0,422.12,304.39
2016,5,28,14,45,835.0,139.0,3.25,25.0,799.0,370.16,260.53
2016,5,28,15,0,825.0,136.0,3.4,25.0,763.0,318.94,216.71
2016,5,28,15,15,811.5,133.0,3.45,24.5,721.5,267.89,173.75
2016,5,28,15,30,798.0,130.0,3.5,24.0,680.0,218.33,133.55
2016,5,28,15,45,781.0,126.0,3.6,24.0,634.5,169.32,97.62
2016,5,28,16,0,764.0,122.0,3.7,24.0,589.0,114.65,64.68
2016,5,28,16,15,741.5,117.5,3.75,23.5,540.0,72.59,56.05
2016,5,28,16,30,719.0,113.0,3.8,23.0,491.0,72.11,55.99
2016,5,28,16,45,676.5,103.0,3.85,22.5,430.0,67.48,52.36
2016,5,28,17,0,634.0,93.0,3.9,22.0,369.0,62.5,48.39
2016,5,28,17,15,565.0,98.0,3.75,21.0,321.0,68.35,53.8
2016,5,28,17,30,496.0,103.0,3.6,20.0,273.0,73.61,58.72
2016,5,28,17,45,486.0,87.5,3.45,19.5,231.5,63.93,50.45
2016,5,28,18,0,476.0,72.0,3.3,19.0,190.0,55.03,42.69
2016,5,28,18,15,397.5,61.5,3.15,18.0,144.5,46.57,35.18
2016,5,28,18,30,319.0,51.0,3.0,17.0,99.0,39.19,28.36
2016,5,28,18,45,212.0,36.0,2.95,16.5,63.0,27.99,17.73
2016,5,28,19,0,105.0,21.0,2.9,16.0,27.0,16.48,1.19
2016,5,28,19,15,52.5,10.5,2.95,15.5,13.5,9.55,0.0
2016,5,28,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.5,4.5,3.05,10.5,4.5,0.0,0.0
2016,5,29,5,0,27.0,9.0,3.2,11.0,9.0,22.54,0.0
2016,5,29,5,15,144.5,23.5,3.15,11.5,38.5,140.17,78.15
2016,5,29,5,30,262.0,38.0,3.1,12.0,68.0,244.76,197.2
2016,5,29,5,45,354.5,49.0,3.1,12.5,111.0,332.0,276.13
2016,5,29,6,0,447.0,60.0,3.1,13.0,154.0,425.75,356.83
2016,5,29,6,15,510.0,68.5,3.0,13.5,202.5,500.97,419.13
2016,5,29,6,30,573.0,77.0,2.9,14.0,251.0,579.51,480.3
2016,5,29,6,45,617.5,83.5,2.85,14.5,302.0,643.2,527.47
2016,5,29,7,0,662.0,90.0,2.8,15.0,353.0,707.93,573.57
2016,5,29,7,15,694.5,95.0,2.75,15.5,404.5,760.78,609.21
2016,5,29,7,30,727.0,100.0,2.7,16.0,456.0,813.15,643.46
2016,5,29,7,45,751.5,104.0,2.65,16.5,506.0,850.52,666.06
2016,5,29,8,0,776.0,108.0,2.6,17.0,556.0,892.13,691.26
2016,5,29,8,15,794.5,111.5,2.6,17.5,603.0,925.44,710.59
2016,5,29,8,30,813.0,115.0,2.6,18.0,650.0,956.41,728.14
2016,5,29,8,45,828.0,118.0,2.6,18.5,693.5,980.77,741.08
2016,5,29,9,0,843.0,121.0,2.6,19.0,737.0,1002.31,752.13
2016,5,29,9,15,854.0,123.5,2.65,19.5,776.0,1016.28,758.69
2016,5,29,9,30,865.0,126.0,2.7,20.0,815.0,1015.94,755.95
2016,5,29,9,45,872.5,128.0,2.75,20.5,847.5,1019.59,756.15
2016,5,29,10,0,880.0,130.0,2.8,21.0,880.0,1020.03,754.32
2016,5,29,10,15,886.0,131.5,2.9,21.0,907.0,1015.21,751.11
2016,5,29,10,30,892.0,133.0,3.0,21.0,934.0,1007.14,745.89
2016,5,29,10,45,894.5,135.5,3.1,21.5,953.0,993.46,735.64
2016,5,29,11,0,897.0,138.0,3.2,22.0,972.0,976.64,723.42
2016,5,29,11,15,899.5,138.5,3.3,22.0,984.5,954.94,709.4
2016,5,29,11,30,902.0,139.0,3.4,22.0,997.0,930.38,693.45
2016,5,29,11,45,901.0,140.5,3.5,22.5,1002.0,900.99,672.88
2016,5,29,12,0,900.0,142.0,3.6,23.0,1007.0,869.21,650.66
2016,5,29,12,15,899.5,142.0,3.7,23.0,1004.5,834.39,627.5
2016,5,29,12,30,899.0,142.0,3.8,23.0,1002.0,797.56,602.75
2016,5,29,12,45,889.5,146.5,3.9,23.0,990.5,756.07,573.17
2016,5,29,13,0,880.0,151.0,4.0,23.0,979.0,713.45,541.65
2016,5,29,13,15,876.0,150.0,4.05,23.0,962.0,669.17,508.18
2016,5,29,13,30,872.0,149.0,4.1,23.0,945.0,623.8,473.11
2016,5,29,13,45,868.5,146.5,4.15,23.0,922.0,576.66,435.86
2016,5,29,14,0,865.0,144.0,4.2,23.0,899.0,528.73,397.02
2016,5,29,14,15,857.0,142.0,4.2,23.0,868.5,474.46,352.43
2016,5,29,14,30,849.0,140.0,4.2,23.0,838.0,423.43,309.2
2016,5,29,14,45,841.0,136.5,4.25,23.0,802.0,371.6,264.58
2016,5,29,15,0,833.0,133.0,4.3,23.0,766.0,320.28,219.93
2016,5,29,15,15,820.0,130.0,4.3,22.5,724.5,268.96,176.11
2016,5,29,15,30,807.0,127.0,4.3,22.0,683.0,219.06,135.04
2016,5,29,15,45,599.5,181.0,4.3,22.0,579.0,180.97,115.03
2016,5,29,16,0,392.0,235.0,4.3,22.0,475.0,180.32,128.15
2016,5,29,16,15,523.0,175.5,4.3,21.5,468.0,110.82,88.83
2016,5,29,16,30,654.0,116.0,4.3,21.0,461.0,73.44,57.56
2016,5,29,16,45,665.5,107.0,4.3,20.5,428.0,70.1,55.04
2016,5,29,17,0,677.0,98.0,4.3,20.0,395.0,66.37,52.13
2016,5,29,17,15,637.5,92.0,4.25,19.5,343.5,64.16,50.49
2016,5,29,17,30,598.0,86.0,4.2,19.0,292.0,61.81,48.67
2016,5,29,17,45,545.0,78.0,4.2,18.5,242.5,57.64,45.16
2016,5,29,18,0,492.0,70.0,4.2,18.0,193.0,53.27,41.32
2016,5,29,18,15,413.0,60.0,4.15,17.0,147.5,46.84,35.57
2016,5,29,18,30,334.0,50.0,4.1,16.0,102.0,38.42,27.84
2016,5,29,18,45,222.5,36.5,4.05,15.5,65.5,28.37,18.21
2016,5,29,19,0,111.0,23.0,4.0,15.0,29.0,18.07,2.93
2016,5,29,19,15,55.5,11.5,4.0,14.5,14.5,10.46,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,19.0,5.0,1.7,9.5,5.0,0.0,0.0
2016,5,30,5,0,38.0,10.0,1.8,10.0,10.0,29.31,0.0
2016,5,30,5,15,162.5,24.0,1.9,10.5,40.0,151.78,87.92
2016,5,30,5,30,287.0,38.0,2.0,11.0,70.0,260.16,210.15
2016,5,30,5,45,381.0,48.0,2.15,12.0,113.5,348.7,289.41
2016,5,30,6,0,475.0,58.0,2.3,13.0,157.0,443.39,369.78
2016,5,30,6,15,536.0,65.0,2.3,13.5,206.0,516.22,429.23
2016,5,30,6,30,597.0,72.0,2.3,14.0,255.0,592.14,487.78
2016,5,30,6,45,643.0,77.5,2.3,14.5,306.5,656.45,534.92
2016,5,30,7,0,689.0,83.0,2.3,15.0,358.0,721.91,581.08
2016,5,30,7,15,720.0,87.5,2.3,15.5,409.5,773.52,615.5
2016,5,30,7,30,751.0,92.0,2.3,16.0,461.0,819.75,645.15
2016,5,30,7,45,775.5,95.0,2.35,17.0,511.0,862.26,670.64
2016,5,30,8,0,800.0,98.0,2.4,18.0,561.0,903.13,694.44
2016,5,30,8,15,818.0,101.5,2.4,18.5,608.0,936.4,713.45
2016,5,30,8,30,836.0,105.0,2.4,19.0,655.0,967.3,730.68
2016,5,30,8,45,849.5,107.5,2.45,19.5,698.5,989.92,742.76
2016,5,30,9,0,863.0,110.0,2.5,20.0,742.0,999.01,745.95
2016,5,30,9,15,873.0,112.0,2.5,20.5,780.5,1011.71,751.26
2016,5,30,9,30,883.0,114.0,2.5,21.0,819.0,1021.31,754.58
2016,5,30,9,45,893.0,114.5,2.55,21.5,852.5,1026.09,755.43
2016,5,30,10,0,903.0,115.0,2.6,22.0,886.0,1027.63,754.33
2016,5,30,10,15,908.5,116.5,2.65,22.5,912.5,1022.46,749.05
2016,5,30,10,30,914.0,118.0,2.7,23.0,939.0,1013.99,741.82
2016,5,30,10,45,917.5,119.0,2.75,23.5,958.5,999.83,731.04
2016,5,30,11,0,921.0,120.0,2.8,24.0,978.0,982.5,718.36
2016,5,30,11,15,923.5,120.5,2.8,24.0,990.5,960.69,703.82
2016,5,30,11,30,926.0,121.0,2.8,24.0,1003.0,935.96,687.43
2016,5,30,11,45,926.5,121.5,2.85,24.5,1008.0,906.72,667.15
2016,5,30,12,0,927.0,122.0,2.9,25.0,1013.0,874.96,645.2
2016,5,30,12,15,926.5,122.0,2.95,25.0,1011.0,839.64,622.05
2016,5,30,12,30,926.0,122.0,3.0,25.0,1009.0,802.22,597.3
2016,5,30,12,45,920.0,124.0,3.1,25.5,998.0,760.58,567.99
2016,5,30,13,0,914.0,126.0,3.2,26.0,987.0,717.53,535.92
2016,5,30,13,15,910.5,125.0,3.3,26.0,970.0,672.44,502.8
2016,5,30,13,30,907.0,124.0,3.4,26.0,953.0,626.15,467.9
2016,5,30,13,45,902.5,122.5,3.55,26.0,929.0,577.89,430.71
2016,5,30,14,0,898.0,121.0,3.7,26.0,905.0,528.87,391.8
2016,5,30,14,15,890.5,119.5,3.85,25.5,874.5,477.97,351.05
2016,5,30,14,30,883.0,118.0,4.0,25.0,844.0,426.98,308.93
2016,5,30,14,45,874.5,115.5,4.15,25.0,808.0,375.04,264.49
2016,5,30,15,0,866.0,113.0,4.3,25.0,772.0,323.51,219.85
2016,5,30,15,15,853.5,110.5,4.45,24.5,730.5,271.69,175.82
2016,5,30,15,30,841.0,108.0,4.6,24.0,689.0,212.45,127.53
2016,5,30,15,45,826.5,104.5,4.75,24.0,644.0,161.91,89.75
2016,5,30,16,0,812.0,101.0,4.9,24.0,599.0,113.28,61.19
2016,5,30,16,15,791.5,97.5,4.95,23.5,550.5,66.8,51.17
2016,5,30,16,30,771.0,94.0,5.0,23.0,502.0,66.22,50.99
2016,5,30,16,45,715.0,90.5,5.05,22.5,439.5,65.26,50.46
2016,5,30,17,0,659.0,87.0,5.1,22.0,377.0,58.28,44.74
2016,5,30,17,15,602.5,89.5,5.0,21.0,329.0,61.93,48.25
2016,5,30,17,30,546.0,92.0,4.9,20.0,281.0,66.19,52.27
2016,5,30,17,45,502.0,82.0,4.8,19.5,234.0,60.62,47.57
2016,5,30,18,0,458.0,72.0,4.7,19.0,187.0,54.73,42.44
2016,5,30,18,15,424.0,59.0,4.5,18.0,146.5,45.89,34.6
2016,5,30,18,30,390.0,46.0,4.3,17.0,106.0,36.55,26.12
2016,5,30,18,45,273.5,34.0,4.15,16.5,69.0,27.47,17.44
2016,5,30,19,0,157.0,22.0,4.0,16.0,32.0,17.3,3.38
2016,5,30,19,15,78.5,11.0,3.95,15.5,16.0,10.01,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,21.0,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,42.0,10.0,2.9,11.0,11.0,31.45,0.0
2016,5,31,5,15,171.0,23.5,2.85,11.5,41.5,155.98,92.53
2016,5,31,5,30,300.0,37.0,2.8,12.0,72.0,268.5,216.91
2016,5,31,5,45,391.5,47.0,2.8,12.5,115.0,354.65,294.73
2016,5,31,6,0,483.0,57.0,2.8,13.0,158.0,447.93,374.62
2016,5,31,6,15,544.0,64.0,2.7,13.5,207.0,520.99,434.21
2016,5,31,6,30,605.0,71.0,2.6,14.0,256.0,597.17,492.87
2016,5,31,6,45,648.5,76.5,2.55,15.0,307.5,659.7,537.58
2016,5,31,7,0,692.0,82.0,2.5,16.0,359.0,723.2,581.02
2016,5,31,7,15,723.0,86.5,2.5,16.5,410.5,774.91,615.54
2016,5,31,7,30,754.0,91.0,2.5,17.0,462.0,821.36,645.36
2016,5,31,7,45,778.5,94.5,2.5,17.5,512.5,864.55,672.18
2016,5,31,8,0,803.0,98.0,2.5,18.0,563.0,906.11,697.33
2016,5,31,8,15,821.0,101.5,2.55,18.5,610.5,939.46,716.88
2016,5,31,8,30,839.0,105.0,2.6,19.0,658.0,970.42,734.68
2016,5,31,8,45,853.5,107.5,2.65,20.0,702.0,994.1,746.06
2016,5,31,9,0,868.0,110.0,2.7,21.0,746.0,1004.24,748.47
2016,5,31,9,15,878.5,112.0,2.7,21.5,785.0,1017.5,754.12
2016,5,31,9,30,889.0,114.0,2.7,22.0,824.0,1027.64,757.77
2016,5,31,9,45,898.5,115.0,2.75,22.5,857.5,1032.48,758.59
2016,5,31,10,0,908.0,116.0,2.8,23.0,891.0,1034.04,757.47
2016,5,31,10,15,914.5,117.0,2.85,23.5,918.0,1029.31,752.42
2016,5,31,10,30,921.0,118.0,2.9,24.0,945.0,1021.26,745.42
2016,5,31,10,45,925.5,119.0,2.95,24.5,965.5,1007.98,735.18
2016,5,31,11,0,930.0,120.0,3.0,25.0,986.0,991.47,722.99
2016,5,31,11,15,932.5,120.5,3.05,25.0,999.0,969.5,708.75
2016,5,31,11,30,935.0,121.0,3.1,25.0,1012.0,944.58,692.61
2016,5,31,11,45,936.5,121.5,3.15,25.5,1018.0,915.98,672.7
2016,5,31,12,0,938.0,122.0,3.2,26.0,1024.0,884.77,651.08
2016,5,31,12,15,938.0,121.5,3.2,26.0,1022.0,849.09,627.38
2016,5,31,12,30,938.0,121.0,3.2,26.0,1020.0,811.26,602.12
2016,5,31,12,45,940.5,118.0,3.25,26.5,1012.0,771.16,573.93
2016,5,31,13,0,943.0,115.0,3.3,27.0,1004.0,729.05,542.5
2016,5,31,13,15,940.0,114.5,3.4,27.0,987.0,683.6,509.22
2016,5,31,13,30,937.0,114.0,3.5,27.0,970.0,636.82,474.07
2016,5,31,13,45,932.0,113.0,3.6,27.0,946.5,587.43,436.04
2016,5,31,14,0,927.0,112.0,3.7,27.0,923.0,537.27,396.31
2016,5,31,14,15,920.5,110.5,3.8,27.0,892.5,485.49,354.25
2016,5,31,14,30,914.0,109.0,3.9,27.0,862.0,433.49,310.87
2016,5,31,14,45,905.5,107.5,4.0,27.0,825.5,380.8,266.06
2016,5,31,15,0,897.0,106.0,4.1,27.0,789.0,328.48,220.99
2016,5,31,15,15,885.5,103.5,4.1,26.5,748.0,275.36,176.03
2016,5,31,15,30,874.0,101.0,4.1,26.0,707.0,223.33,133.49
2016,5,31,15,45,859.0,98.5,4.15,25.5,661.0,172.17,95.7
2016,5,31,16,0,844.0,96.0,4.2,25.0,615.0,113.32,59.43
2016,5,31,16,15,824.5,92.5,4.2,24.5,566.0,65.06,49.47
2016,5,31,16,30,805.0,89.0,4.2,24.0,517.0,62.86,47.92
2016,5,31,16,45,779.0,85.5,4.25,23.5,465.5,61.98,47.45
2016,5,31,17,0,753.0,82.0,4.3,23.0,414.0,61.04,46.91
2016,5,31,17,15,718.0,77.0,4.2,22.0,362.0,58.77,45.31
2016,5,31,17,30,683.0,72.0,4.1,21.0,310.0,51.38,39.21
2016,5,31,17,45,632.5,66.0,4.05,20.5,259.0,48.31,36.66
2016,5,31,18,0,582.0,60.0,4.0,20.0,208.0,45.12,33.89
2016,5,31,18,15,506.5,52.5,3.85,19.0,160.5,40.46,29.75
2016,5,31,18,30,431.0,45.0,3.7,18.0,113.0,35.69,25.29
2016,5,31,18,45,312.0,34.0,3.55,17.5,74.0,27.46,17.42
2016,5,31,19,0,193.0,23.0,3.4,17.0,35.0,18.92,4.96
2016,5,31,19,15,96.5,11.5,3.35,16.5,17.5,10.46,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,28.0,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,56.0,11.0,3.8,11.0,12.0,39.82,0.0
2016,6,1,5,15,194.0,24.0,3.85,11.5,44.0,170.44,103.76
2016,6,1,5,30,332.0,37.0,3.9,12.0,76.0,288.49,233.95
2016,6,1,5,45,422.0,47.0,3.95,12.5,120.5,375.02,312.7
2016,6,1,6,0,512.0,57.0,4.0,13.0,165.0,468.51,393.4
2016,6,1,6,15,573.5,64.0,4.05,13.5,215.0,543.09,454.86
2016,6,1,6,30,635.0,71.0,4.1,14.0,265.0,620.77,515.8
2016,6,1,6,45,677.0,76.5,4.2,14.5,317.5,683.11,562.59
2016,6,1,7,0,719.0,82.0,4.3,15.0,370.0,746.26,608.52
2016,6,1,7,15,750.0,86.5,4.25,15.5,422.5,793.75,640.46
2016,6,1,7,30,781.0,91.0,4.2,16.0,475.0,845.97,675.18
2016,6,1,7,45,804.5,94.5,4.2,16.5,526.0,888.87,702.5
2016,6,1,8,0,828.0,98.0,4.2,17.0,577.0,930.03,728.11
2016,6,1,8,15,845.5,101.0,4.15,17.5,625.5,962.73,747.07
2016,6,1,8,30,863.0,104.0,4.1,18.0,674.0,992.96,764.12
2016,6,1,8,45,877.0,106.5,4.1,19.0,718.0,1005.83,767.92
2016,6,1,9,0,891.0,109.0,4.1,20.0,762.0,1026.33,777.1
2016,6,1,9,15,901.5,111.0,4.1,20.0,801.5,1039.73,784.4
2016,6,1,9,30,912.0,113.0,4.1,20.0,841.0,1049.93,789.71
2016,6,1,9,45,922.0,113.5,4.1,20.5,875.5,1054.72,790.02
2016,6,1,10,0,932.0,114.0,4.1,21.0,910.0,1056.17,788.28
2016,6,1,10,15,938.0,115.0,4.1,21.0,937.0,1050.79,783.67
2016,6,1,10,30,944.0,116.0,4.1,21.0,964.0,1042.03,777.01
2016,6,1,10,45,947.0,117.5,4.2,21.5,984.5,1027.51,765.81
2016,6,1,11,0,950.0,119.0,4.3,22.0,1005.0,1009.74,752.57
2016,6,1,11,15,952.5,119.5,4.35,22.0,1018.0,987.38,737.49
2016,6,1,11,30,955.0,120.0,4.4,22.0,1031.0,962.01,720.41
2016,6,1,11,45,955.0,121.5,4.5,22.5,1036.5,932.51,699.54
2016,6,1,12,0,955.0,123.0,4.6,23.0,1042.0,900.4,677.02
2016,6,1,12,15,954.5,123.0,4.65,23.0,1040.0,864.19,652.56
2016,6,1,12,30,954.0,123.0,4.7,23.0,1038.0,825.82,626.43
2016,6,1,12,45,941.0,130.0,4.8,23.0,1025.0,782.23,596.08
2016,6,1,13,0,928.0,137.0,4.9,23.0,1012.0,737.55,562.85
2016,6,1,13,15,924.5,136.0,4.9,23.0,995.0,691.82,527.89
2016,6,1,13,30,921.0,135.0,4.9,23.0,978.0,644.86,491.23
2016,6,1,13,45,914.0,134.5,4.95,23.0,953.0,595.34,451.92
2016,6,1,14,0,907.0,134.0,5.0,23.0,928.0,545.25,411.16
2016,6,1,14,15,739.0,208.0,4.95,23.0,840.5,472.65,353.43
2016,6,1,14,30,571.0,282.0,4.9,23.0,753.0,423.59,314.33
2016,6,1,14,45,721.5,204.5,4.9,23.0,773.0,380.34,274.89
2016,6,1,15,0,872.0,127.0,4.9,23.0,793.0,330.71,227.71
2016,6,1,15,15,859.0,124.0,4.85,22.5,751.0,277.44,181.92
2016,6,1,15,30,846.0,121.0,4.8,22.0,709.0,225.56,138.79
2016,6,1,15,45,830.5,117.0,4.75,22.0,662.5,174.25,99.83
2016,6,1,16,0,815.0,113.0,4.7,22.0,616.0,124.98,69.99
2016,6,1,16,15,793.5,109.0,4.6,21.5,566.0,77.82,60.95
2016,6,1,16,30,772.0,105.0,4.5,21.0,516.0,74.23,58.24
2016,6,1,16,45,584.0,128.0,4.45,20.5,421.0,84.26,67.18
2016,6,1,17,0,396.0,151.0,4.4,20.0,326.0,101.6,82.44
2016,6,1,17,15,520.0,117.5,4.25,19.0,317.5,81.94,66.0
2016,6,1,17,30,644.0,84.0,4.1,18.0,309.0,60.26,47.49
2016,6,1,17,45,593.5,76.5,3.95,17.5,258.0,56.4,44.26
2016,6,1,18,0,543.0,69.0,3.8,17.0,207.0,52.36,40.72
2016,6,1,18,15,465.0,60.0,3.65,16.0,159.5,46.74,35.68
2016,6,1,18,30,387.0,51.0,3.5,15.0,112.0,40.93,30.23
2016,6,1,18,45,272.5,38.0,3.35,14.5,73.5,29.57,19.53
2016,6,1,19,0,158.0,25.0,3.2,14.0,35.0,19.66,6.2
2016,6,1,19,15,79.0,12.5,3.3,13.5,17.5,11.37,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,28.5,5.5,2.35,9.5,6.5,0.0,0.0
2016,6,2,5,0,57.0,11.0,2.5,10.0,13.0,40.36,0.0
2016,6,2,5,15,193.5,24.5,2.6,10.5,44.5,171.29,106.38
2016,6,2,5,30,330.0,38.0,2.7,11.0,76.0,288.22,234.07
2016,6,2,5,45,424.5,47.5,2.85,11.5,121.0,377.26,314.58
2016,6,2,6,0,519.0,57.0,3.0,12.0,166.0,473.48,397.24
2016,6,2,6,15,579.5,63.5,2.95,12.5,216.5,546.94,457.01
2016,6,2,6,30,640.0,70.0,2.9,13.0,267.0,623.39,516.04
2016,6,2,6,45,683.0,75.5,2.85,14.0,319.5,686.71,561.31
2016,6,2,7,0,726.0,81.0,2.8,15.0,372.0,750.91,605.23
2016,6,2,7,15,756.5,85.0,2.75,15.5,424.5,797.71,635.82
2016,6,2,7,30,787.0,89.0,2.7,16.0,477.0,849.03,668.82
2016,6,2,7,45,810.0,92.5,2.65,16.5,528.0,891.61,694.68
2016,6,2,8,0,833.0,96.0,2.6,17.0,579.0,932.42,718.78
2016,6,2,8,15,850.0,99.0,2.55,17.5,627.0,964.76,736.59
2016,6,2,8,30,867.0,102.0,2.5,18.0,675.0,994.6,752.53
2016,6,2,8,45,880.5,104.5,2.5,19.0,719.0,1007.16,755.85
2016,6,2,9,0,894.0,107.0,2.5,20.0,763.0,1027.26,764.39
2016,6,2,9,15,903.5,109.0,2.45,20.5,802.0,1039.74,768.75
2016,6,2,9,30,913.0,111.0,2.4,21.0,841.0,1049.02,771.18
