Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,45,914.0,117.0,2.4,21.5,872.5,1050.79,769.46
2016,6,2,10,0,915.0,123.0,2.4,22.0,904.0,1049.07,765.73
2016,6,2,10,15,920.5,124.0,2.4,22.5,931.0,1043.22,759.54
2016,6,2,10,30,926.0,125.0,2.4,23.0,958.0,1034.06,751.43
2016,6,2,10,45,929.5,126.0,2.4,23.5,978.0,1019.68,740.16
2016,6,2,11,0,933.0,127.0,2.4,24.0,998.0,1002.09,727.01
2016,6,2,11,15,935.0,127.5,2.35,24.5,1010.5,979.54,710.32
2016,6,2,11,30,937.0,128.0,2.3,25.0,1023.0,954.06,691.9
2016,6,2,11,45,938.0,128.5,2.3,25.5,1028.0,924.92,671.72
2016,6,2,12,0,939.0,129.0,2.3,26.0,1033.0,893.21,649.91
2016,6,2,12,15,938.5,128.5,2.3,26.0,1030.5,857.08,626.44
2016,6,2,12,30,938.0,128.0,2.3,26.0,1028.0,818.85,601.46
2016,6,2,12,45,941.5,123.5,2.3,26.5,1020.0,778.27,573.24
2016,6,2,13,0,945.0,119.0,2.3,27.0,1012.0,735.64,541.91
2016,6,2,13,15,941.5,118.5,2.35,27.0,994.5,689.85,508.97
2016,6,2,13,30,938.0,118.0,2.4,27.0,977.0,642.77,474.22
2016,6,2,13,45,933.0,116.5,2.45,27.5,952.5,593.01,435.7
2016,6,2,14,0,928.0,115.0,2.5,28.0,928.0,542.47,395.65
2016,6,2,14,15,921.0,113.5,2.55,28.0,897.5,490.5,354.24
2016,6,2,14,30,914.0,112.0,2.6,28.0,867.0,438.33,311.52
2016,6,2,14,45,904.5,110.0,2.65,28.0,830.0,385.0,266.98
2016,6,2,15,0,895.0,108.0,2.7,28.0,793.0,332.14,222.19
2016,6,2,15,15,883.0,106.0,2.75,27.5,751.0,279.4,178.09
2016,6,2,15,30,871.0,104.0,2.8,27.0,709.0,227.79,136.21
2016,6,2,15,45,855.5,101.0,2.9,27.0,663.0,167.26,90.97
2016,6,2,16,0,840.0,98.0,3.0,27.0,617.0,117.44,61.28
2016,6,2,16,15,820.0,95.0,3.05,26.5,567.5,69.72,52.91
2016,6,2,16,30,800.0,92.0,3.1,26.0,518.0,64.84,49.16
2016,6,2,16,45,773.5,88.0,3.15,25.5,466.5,63.67,48.46
2016,6,2,17,0,747.0,84.0,3.2,25.0,415.0,62.42,47.67
2016,6,2,17,15,711.0,79.0,3.2,24.0,363.0,54.75,41.49
2016,6,2,17,30,675.0,74.0,3.2,23.0,311.0,52.71,40.02
2016,6,2,17,45,625.5,68.0,3.25,22.0,260.0,49.71,37.64
2016,6,2,18,0,576.0,62.0,3.3,21.0,209.0,46.59,35.04
2016,6,2,18,15,501.5,54.0,3.3,20.0,162.0,41.58,30.62
2016,6,2,18,30,427.0,46.0,3.3,19.0,115.0,36.41,25.84
2016,6,2,18,45,312.0,35.0,3.35,18.0,76.0,28.22,18.13
2016,6,2,19,0,197.0,24.0,3.4,17.0,37.0,19.72,6.68
2016,6,2,19,15,98.5,12.0,3.45,16.5,18.5,10.91,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,36.5,5.5,0.95,12.5,6.5,0.0,0.0
2016,6,3,5,0,73.0,11.0,0.9,13.0,13.0,48.88,0.0
2016,6,3,5,15,208.5,23.5,1.05,13.5,44.5,181.04,112.54
2016,6,3,5,30,344.0,36.0,1.2,14.0,76.0,294.98,235.46
2016,6,3,5,45,432.5,45.0,1.35,15.0,120.0,379.67,309.77
2016,6,3,6,0,521.0,54.0,1.5,16.0,164.0,471.17,385.52
2016,6,3,6,15,579.5,60.5,1.45,16.5,213.5,543.0,441.41
2016,6,3,6,30,638.0,67.0,1.4,17.0,263.0,617.79,496.53
2016,6,3,6,45,678.5,72.0,1.35,17.5,314.5,678.26,538.37
2016,6,3,7,0,719.0,77.0,1.3,18.0,366.0,734.77,575.59
2016,6,3,7,15,748.5,81.0,1.3,19.0,417.5,785.75,606.87
2016,6,3,7,30,778.0,85.0,1.3,20.0,469.0,835.92,636.51
2016,6,3,7,45,800.0,88.5,1.3,21.0,518.5,877.36,659.32
2016,6,3,8,0,822.0,92.0,1.3,22.0,568.0,917.05,680.45
2016,6,3,8,15,838.5,94.5,1.35,22.5,615.5,948.13,697.62
2016,6,3,8,30,855.0,97.0,1.4,23.0,663.0,966.57,706.61
2016,6,3,8,45,868.0,99.5,1.5,24.0,706.0,989.06,717.73
2016,6,3,9,0,881.0,102.0,1.6,25.0,749.0,1008.72,726.94
2016,6,3,9,15,891.0,104.0,1.65,25.5,787.5,1021.79,732.73
2016,6,3,9,30,901.0,106.0,1.7,26.0,826.0,1031.72,736.71
2016,6,3,9,45,914.5,103.5,1.8,27.0,860.5,1037.02,737.18
2016,6,3,10,0,928.0,101.0,1.9,28.0,895.0,1039.09,735.77
2016,6,3,10,15,933.5,102.5,1.85,28.5,921.5,1034.17,729.64
2016,6,3,10,30,939.0,104.0,1.8,29.0,948.0,1025.89,721.67
2016,6,3,10,45,941.5,105.0,1.8,29.5,967.5,1010.87,710.4
2016,6,3,11,0,944.0,106.0,1.8,30.0,987.0,992.66,697.36
2016,6,3,11,15,735.5,245.0,1.85,30.0,937.0,925.1,655.51
2016,6,3,11,30,527.0,384.0,1.9,30.0,887.0,842.05,597.2
2016,6,3,11,45,736.5,247.0,2.0,30.5,954.5,873.03,622.82
2016,6,3,12,0,946.0,110.0,2.1,31.0,1022.0,883.16,629.37
2016,6,3,12,15,700.0,261.5,2.25,31.0,935.5,793.45,569.54
2016,6,3,12,30,454.0,413.0,2.4,31.0,849.0,704.53,505.83
2016,6,3,12,45,686.0,269.0,2.55,31.0,920.5,721.95,523.1
2016,6,3,13,0,918.0,125.0,2.7,31.0,992.0,723.34,527.51
2016,6,3,13,15,914.5,124.0,2.8,30.5,975.5,678.31,496.2
2016,6,3,13,30,911.0,123.0,2.9,30.0,959.0,632.06,463.29
2016,6,3,13,45,905.5,122.0,3.0,30.0,935.0,583.68,426.87
2016,6,3,14,0,900.0,121.0,3.1,30.0,911.0,534.61,388.84
2016,6,3,14,15,893.0,119.5,3.15,30.0,881.0,484.01,348.5
2016,6,3,14,30,886.0,118.0,3.2,30.0,851.0,433.25,306.95
2016,6,3,14,45,877.0,116.0,3.25,30.0,815.0,381.5,263.81
2016,6,3,15,0,868.0,114.0,3.3,30.0,779.0,330.19,220.44
2016,6,3,15,15,856.0,111.5,3.25,29.5,738.0,278.48,177.37
2016,6,3,15,30,844.0,109.0,3.2,29.0,697.0,219.35,129.98
2016,6,3,15,45,600.0,178.0,3.2,29.0,582.5,184.29,113.68
2016,6,3,16,0,356.0,247.0,3.2,29.0,468.0,189.17,131.16
2016,6,3,16,15,346.0,230.0,3.15,28.5,430.5,155.63,122.68
2016,6,3,16,30,336.0,213.0,3.1,28.0,393.0,143.92,113.83
2016,6,3,16,45,528.5,150.0,3.05,27.5,401.0,99.43,77.76
2016,6,3,17,0,721.0,87.0,3.0,27.0,409.0,58.5,43.93
2016,6,3,17,15,685.5,82.0,2.8,26.0,357.5,56.68,42.76
2016,6,3,17,30,650.0,77.0,2.6,25.0,306.0,54.75,41.42
2016,6,3,17,45,600.0,70.5,2.45,24.5,256.0,51.47,38.74
2016,6,3,18,0,550.0,64.0,2.3,24.0,206.0,48.04,35.84
2016,6,3,18,15,476.5,56.0,2.25,23.0,159.5,43.12,31.55
2016,6,3,18,30,403.0,48.0,2.2,22.0,113.0,38.05,26.93
2016,6,3,18,45,293.5,36.0,2.2,21.0,75.0,29.03,18.6
2016,6,3,19,0,184.0,24.0,2.2,20.0,37.0,18.86,6.48
2016,6,3,19,15,92.0,12.0,2.2,19.5,18.5,10.91,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.75,14.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.7,15.0,8.0,7.28,0.0
2016,6,4,5,15,43.0,24.5,1.8,15.0,29.5,61.74,35.18
2016,6,4,5,30,86.0,41.0,1.9,15.0,51.0,124.86,97.62
2016,6,4,5,45,115.5,60.0,2.0,15.5,80.5,159.0,129.19
2016,6,4,6,0,145.0,79.0,2.1,16.0,110.0,219.18,180.77
2016,6,4,6,15,165.0,100.0,2.1,16.5,144.0,250.22,207.32
2016,6,4,6,30,185.0,121.0,2.1,17.0,178.0,294.95,243.87
2016,6,4,6,45,204.0,139.5,2.1,17.5,213.0,351.61,288.5
2016,6,4,7,0,223.0,158.0,2.1,18.0,248.0,393.88,320.67
2016,6,4,7,15,238.0,179.5,2.1,18.0,287.0,436.79,352.99
2016,6,4,7,30,253.0,201.0,2.1,18.0,326.0,479.36,384.36
2016,6,4,7,45,135.0,202.5,2.1,18.5,270.0,354.48,283.42
2016,6,4,8,0,17.0,204.0,2.1,19.0,214.0,210.3,165.45
2016,6,4,8,15,33.0,239.5,2.1,19.5,260.5,278.66,219.16
2016,6,4,8,30,49.0,275.0,2.1,20.0,307.0,331.75,259.19
2016,6,4,8,45,31.0,255.5,2.15,20.5,276.5,288.47,224.16
2016,6,4,9,0,13.0,236.0,2.2,21.0,246.0,232.49,179.63
2016,6,4,9,15,117.5,309.0,2.3,21.0,402.5,445.48,344.48
2016,6,4,9,30,222.0,382.0,2.4,21.0,559.0,625.95,476.19
2016,6,4,9,45,252.5,392.5,2.5,21.5,602.5,678.37,511.06
2016,6,4,10,0,283.0,403.0,2.6,22.0,646.0,711.64,533.25
2016,6,4,10,15,298.5,412.5,2.65,22.0,675.5,727.14,543.51
2016,6,4,10,30,314.0,422.0,2.7,22.0,705.0,740.75,552.61
2016,6,4,10,45,186.0,425.0,2.8,22.0,594.0,596.76,448.42
2016,6,4,11,0,58.0,428.0,2.9,22.0,483.0,459.0,346.0
2016,6,4,11,15,64.0,440.0,2.95,22.0,501.0,469.96,354.57
2016,6,4,11,30,70.0,452.0,3.0,22.0,519.0,479.95,361.76
2016,6,4,11,45,135.0,470.5,3.1,22.0,601.0,551.19,414.85
2016,6,4,12,0,200.0,489.0,3.2,22.0,683.0,609.33,457.41
2016,6,4,12,15,290.0,457.5,3.25,22.5,737.5,639.56,479.7
2016,6,4,12,30,380.0,426.0,3.3,23.0,792.0,661.01,495.4
2016,6,4,12,45,613.5,294.5,3.35,23.5,878.0,691.73,520.5
2016,6,4,13,0,847.0,163.0,3.4,24.0,964.0,708.83,534.35
2016,6,4,13,15,442.5,274.5,3.35,24.0,692.5,506.2,383.16
2016,6,4,13,30,38.0,386.0,3.3,24.0,421.0,346.34,260.64
2016,6,4,13,45,54.0,397.0,3.25,24.5,445.5,357.4,268.93
2016,6,4,14,0,70.0,408.0,3.2,25.0,470.0,366.17,274.75
2016,6,4,14,15,185.5,395.0,3.15,25.0,550.5,390.1,291.52
2016,6,4,14,30,301.0,382.0,3.1,25.0,631.0,400.45,296.54
2016,6,4,14,45,561.5,256.5,3.05,25.5,696.0,370.64,266.92
2016,6,4,15,0,822.0,131.0,3.0,26.0,761.0,323.63,220.34
2016,6,4,15,15,809.0,128.0,2.95,25.5,720.5,273.02,177.75
2016,6,4,15,30,796.0,125.0,2.9,25.0,680.0,223.82,137.49
2016,6,4,15,45,785.0,119.0,2.9,25.0,637.0,174.27,99.92
2016,6,4,16,0,774.0,113.0,2.9,25.0,594.0,126.27,70.07
2016,6,4,16,15,753.5,109.0,2.9,24.5,546.0,81.23,62.99
2016,6,4,16,30,733.0,105.0,2.9,24.0,498.0,66.31,50.79
2016,6,4,16,45,710.5,99.0,2.95,24.0,449.5,64.45,49.41
2016,6,4,17,0,688.0,93.0,3.0,24.0,401.0,62.39,47.84
2016,6,4,17,15,652.0,87.5,3.0,23.0,350.5,60.4,46.5
2016,6,4,17,30,616.0,82.0,3.0,22.0,300.0,58.29,45.01
2016,6,4,17,45,571.5,74.0,3.0,21.5,251.5,54.02,41.46
2016,6,4,18,0,527.0,66.0,3.0,21.0,203.0,49.52,37.59
2016,6,4,18,15,456.0,57.0,3.0,20.0,157.5,43.83,32.59
2016,6,4,18,30,385.0,48.0,3.0,19.0,112.0,37.92,27.19
2016,6,4,18,45,284.0,36.0,3.0,18.0,74.5,28.93,18.83
2016,6,4,19,0,183.0,24.0,3.0,17.0,37.0,18.84,7.02
2016,6,4,19,15,91.5,12.0,3.1,16.5,18.5,10.91,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,36.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,73.0,11.0,2.7,11.0,13.0,48.87,0.0
2016,6,5,5,15,197.0,24.0,2.8,11.5,44.0,175.43,112.55
2016,6,5,5,30,321.0,37.0,2.9,12.0,75.0,281.61,228.45
2016,6,5,5,45,407.5,46.5,3.05,12.5,118.5,364.69,303.6
2016,6,5,6,0,494.0,56.0,3.2,13.0,162.0,454.43,380.87
2016,6,5,6,15,552.5,63.5,3.2,13.5,210.5,526.6,440.0
2016,6,5,6,30,611.0,71.0,3.2,14.0,259.0,601.78,498.49
2016,6,5,6,45,652.5,76.5,3.2,15.0,310.0,662.89,542.7
2016,6,5,7,0,694.0,82.0,3.2,16.0,361.0,724.86,585.72
2016,6,5,7,15,724.5,86.5,3.2,16.5,412.5,776.24,620.47
2016,6,5,7,30,755.0,91.0,3.2,17.0,464.0,822.41,650.52
2016,6,5,7,45,778.0,95.0,3.2,17.5,514.0,864.92,677.28
2016,6,5,8,0,801.0,99.0,3.2,18.0,564.0,905.75,702.35
2016,6,5,8,15,818.5,102.0,3.25,18.5,611.0,938.09,721.46
2016,6,5,8,30,836.0,105.0,3.3,19.0,658.0,968.06,738.82
2016,6,5,8,45,849.5,107.5,3.35,19.5,701.0,990.87,751.21
2016,6,5,9,0,863.0,110.0,3.4,20.0,744.0,1000.14,754.51
2016,6,5,9,15,873.5,112.0,3.5,20.5,782.5,1013.57,761.21
2016,6,5,9,30,884.0,114.0,3.6,21.0,821.0,1023.91,765.88
2016,6,5,9,45,898.5,112.0,3.75,21.5,856.0,1030.77,768.72
2016,6,5,10,0,913.0,110.0,3.9,22.0,891.0,1034.43,769.55
2016,6,5,10,15,918.5,111.0,4.0,22.0,917.5,1029.04,765.61
2016,6,5,10,30,924.0,112.0,4.1,22.0,944.0,1020.34,759.66
2016,6,5,10,45,927.0,113.5,4.25,22.5,964.0,1006.47,749.2
2016,6,5,11,0,930.0,115.0,4.4,23.0,984.0,989.4,736.68
2016,6,5,11,15,932.5,115.5,4.5,23.0,997.0,967.81,722.38
2016,6,5,11,30,935.0,116.0,4.6,23.0,1010.0,943.27,706.36
2016,6,5,11,45,935.5,116.5,4.7,23.0,1015.5,914.19,687.18
2016,6,5,12,0,936.0,117.0,4.8,23.0,1021.0,882.56,666.12
2016,6,5,12,15,936.0,117.5,4.8,23.0,1019.5,848.17,642.39
2016,6,5,12,30,936.0,118.0,4.8,23.0,1018.0,811.6,617.04
2016,6,5,12,45,926.0,123.0,4.8,23.0,1006.5,769.54,587.39
2016,6,5,13,0,916.0,128.0,4.8,23.0,995.0,726.26,554.73
2016,6,5,13,15,913.5,127.0,4.8,23.0,979.0,682.01,520.87
2016,6,5,13,30,911.0,126.0,4.8,23.0,963.0,636.45,485.28
2016,6,5,13,45,907.5,124.0,4.8,23.5,940.0,588.44,446.16
2016,6,5,14,0,904.0,122.0,4.8,24.0,917.0,539.56,405.56
2016,6,5,14,15,897.5,120.5,4.75,23.5,887.5,489.05,364.21
2016,6,5,14,30,891.0,119.0,4.7,23.0,858.0,438.32,321.56
2016,6,5,14,45,883.5,116.5,4.7,23.0,822.5,386.51,276.63
2016,6,5,15,0,876.0,114.0,4.7,23.0,787.0,334.99,231.41
2016,6,5,15,15,864.5,111.5,4.7,22.5,746.0,283.03,186.55
2016,6,5,15,30,853.0,109.0,4.7,22.0,705.0,223.59,137.16
2016,6,5,15,45,839.5,105.5,4.75,22.0,660.0,172.63,97.72
2016,6,5,16,0,826.0,102.0,4.8,22.0,615.0,123.44,66.68
2016,6,5,16,15,806.0,98.5,4.8,21.5,566.0,76.07,49.8
2016,6,5,16,30,786.0,95.0,4.8,21.0,517.0,66.69,51.77
2016,6,5,16,45,761.5,90.5,4.85,21.0,466.5,65.25,50.73
2016,6,5,17,0,737.0,86.0,4.9,21.0,416.0,63.7,49.58
2016,6,5,17,15,702.0,81.0,4.8,20.0,364.5,55.95,43.22
2016,6,5,17,30,667.0,76.0,4.7,19.0,313.0,53.98,41.8
2016,6,5,17,45,619.0,69.5,4.65,18.5,262.5,50.65,39.03
2016,6,5,18,0,571.0,63.0,4.6,18.0,212.0,47.18,36.02
2016,6,5,18,15,499.5,55.0,4.45,17.0,165.0,42.22,31.6
2016,6,5,18,30,428.0,47.0,4.3,16.0,118.0,37.08,26.83
2016,6,5,18,45,319.0,36.0,4.15,15.5,79.0,28.94,19.09
2016,6,5,19,0,210.0,25.0,4.0,15.0,40.0,20.48,8.59
2016,6,5,19,15,105.0,12.5,4.0,14.5,20.0,11.37,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,37.0,5.5,3.45,11.5,6.5,0.0,0.0
2016,6,6,5,0,74.0,11.0,3.5,12.0,13.0,49.4,0.0
2016,6,6,5,15,193.0,23.5,3.55,12.5,43.0,172.75,111.28
2016,6,6,5,30,312.0,36.0,3.6,13.0,73.0,274.9,222.66
2016,6,6,5,45,395.5,45.0,3.65,13.5,114.5,354.82,295.1
2016,6,6,6,0,479.0,54.0,3.7,14.0,156.0,441.22,369.62
2016,6,6,6,15,535.0,61.0,3.7,14.5,203.0,510.16,426.42
2016,6,6,6,30,591.0,68.0,3.7,15.0,250.0,582.01,482.68
2016,6,6,6,45,628.0,74.0,3.75,15.5,299.0,639.36,525.56
2016,6,6,7,0,665.0,80.0,3.8,16.0,348.0,697.37,567.5
2016,6,6,7,15,694.5,84.5,3.8,16.5,397.5,747.03,601.69
2016,6,6,7,30,724.0,89.0,3.8,17.0,447.0,791.75,631.36
2016,6,6,7,45,745.5,93.0,3.85,17.5,495.0,832.15,657.49
2016,6,6,8,0,767.0,97.0,3.9,18.0,543.0,870.92,682.02
2016,6,6,8,15,784.5,100.0,3.95,18.0,588.5,902.7,702.59
2016,6,6,8,30,802.0,103.0,4.0,18.0,634.0,932.25,721.53
2016,6,6,8,45,816.5,105.5,4.1,18.5,676.5,955.74,735.09
2016,6,6,9,0,831.0,108.0,4.2,19.0,719.0,965.96,739.49
2016,6,6,9,15,841.5,110.0,4.25,19.5,756.5,979.34,745.98
2016,6,6,9,30,852.0,112.0,4.3,20.0,794.0,989.76,750.5
2016,6,6,9,45,860.5,114.0,4.4,20.5,826.5,995.09,751.95
2016,6,6,10,0,869.0,116.0,4.5,21.0,859.0,997.27,751.61
2016,6,6,10,15,875.0,117.0,4.55,21.0,885.5,992.72,747.99
2016,6,6,10,30,881.0,118.0,4.6,21.0,912.0,985.01,742.38
2016,6,6,10,45,886.0,119.0,4.7,21.0,932.5,973.18,734.49
2016,6,6,11,0,891.0,120.0,4.8,21.0,953.0,958.23,724.55
2016,6,6,11,15,894.0,120.5,4.85,21.0,966.0,937.93,710.58
2016,6,6,11,30,897.0,121.0,4.9,21.0,979.0,914.78,694.69
2016,6,6,11,45,899.0,121.0,4.95,21.5,984.5,887.58,674.65
2016,6,6,12,0,901.0,121.0,5.0,22.0,990.0,857.87,652.9
2016,6,6,12,15,901.0,121.0,5.0,22.0,988.5,824.23,629.36
2016,6,6,12,30,901.0,121.0,5.0,22.0,987.0,788.53,604.28
2016,6,6,12,45,893.5,124.5,5.05,22.0,976.5,748.4,575.73
2016,6,6,13,0,886.0,128.0,5.1,22.0,966.0,706.98,544.31
2016,6,6,13,15,882.5,127.0,5.1,22.0,950.0,663.46,510.63
2016,6,6,13,30,879.0,126.0,5.1,22.0,934.0,618.77,475.36
2016,6,6,13,45,874.0,125.0,5.15,22.0,911.0,572.27,438.03
2016,6,6,14,0,869.0,124.0,5.2,22.0,888.0,525.07,399.21
2016,6,6,14,15,862.0,122.5,5.25,21.5,859.0,476.1,358.77
2016,6,6,14,30,855.0,121.0,5.3,21.0,830.0,426.99,317.09
2016,6,6,14,45,845.0,119.0,5.35,21.0,795.0,376.57,272.93
2016,6,6,15,0,835.0,117.0,5.4,21.0,760.0,326.7,228.74
2016,6,6,15,15,823.0,114.5,5.4,20.5,720.0,268.84,178.93
2016,6,6,15,30,811.0,112.0,5.4,20.0,680.0,219.53,137.07
2016,6,6,15,45,794.5,109.5,5.4,20.0,636.0,171.1,99.2
2016,6,6,16,0,778.0,107.0,5.4,20.0,592.0,124.74,69.59
2016,6,6,16,15,758.5,103.5,5.35,19.5,545.0,79.85,52.89
2016,6,6,16,30,739.0,100.0,5.3,19.0,498.0,69.82,54.89
2016,6,6,16,45,712.5,95.5,5.3,18.5,449.0,61.96,48.39
2016,6,6,17,0,686.0,91.0,5.3,18.0,400.0,60.82,47.68
2016,6,6,17,15,651.0,85.5,5.2,17.5,350.5,58.79,46.16
2016,6,6,17,30,616.0,80.0,5.1,17.0,301.0,56.62,44.47
2016,6,6,17,45,569.5,73.5,5.1,16.5,252.5,53.47,41.85
2016,6,6,18,0,523.0,67.0,5.1,16.0,204.0,50.19,38.98
2016,6,6,18,15,453.5,58.0,4.95,15.5,158.5,44.54,33.86
2016,6,6,18,30,384.0,49.0,4.8,15.0,113.0,38.66,28.34
2016,6,6,18,45,284.5,37.0,4.7,14.5,76.0,29.71,19.87
2016,6,6,19,0,185.0,25.0,4.6,14.0,39.0,19.61,8.35
2016,6,6,19,15,92.5,12.5,4.55,13.5,19.5,11.37,0.0
2016,6,6,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,29.0,5.5,2.6,11.5,6.5,0.0,0.0
2016,6,7,5,0,58.0,11.0,2.8,12.0,13.0,40.87,0.0
2016,6,7,5,15,173.0,25.0,2.9,12.0,43.0,160.85,104.05
2016,6,7,5,30,288.0,39.0,3.0,12.0,73.0,261.32,212.12
2016,6,7,5,45,377.0,48.5,3.2,12.5,115.5,346.47,288.78
2016,6,7,6,0,466.0,58.0,3.4,13.0,158.0,436.84,366.79
2016,6,7,6,15,233.0,58.5,3.35,13.5,108.5,271.66,229.69
2016,6,7,6,30,0.0,59.0,3.3,14.0,59.0,52.12,38.99
2016,6,7,6,45,0.0,71.0,3.3,14.5,71.0,62.94,48.19
2016,6,7,7,0,0.0,83.0,3.3,15.0,83.0,74.23,57.5
2016,6,7,7,15,0.0,111.5,3.25,15.5,111.5,102.27,80.66
2016,6,7,7,30,0.0,140.0,3.2,16.0,140.0,130.47,103.52
2016,6,7,7,45,7.5,170.0,3.15,16.5,174.5,167.2,133.27
2016,6,7,8,0,15.0,200.0,3.1,17.0,209.0,204.09,162.58
2016,6,7,8,15,13.5,207.5,3.1,17.5,216.0,208.56,165.19
2016,6,7,8,30,12.0,215.0,3.1,18.0,223.0,213.15,167.96
2016,6,7,8,45,24.0,255.5,3.1,18.5,272.5,264.9,208.37
2016,6,7,9,0,36.0,296.0,3.1,19.0,322.0,335.12,261.97
2016,6,7,9,15,58.0,332.5,3.15,19.0,378.0,393.7,306.58
2016,6,7,9,30,80.0,369.0,3.2,19.0,434.0,451.42,349.82
2016,6,7,9,45,173.0,388.5,3.3,19.5,535.0,577.82,444.62
2016,6,7,10,0,266.0,408.0,3.4,20.0,636.0,700.37,532.97
2016,6,7,10,15,293.0,414.5,3.5,20.0,672.5,724.27,549.38
2016,6,7,10,30,320.0,421.0,3.6,20.0,709.0,746.16,564.96
2016,6,7,10,45,610.0,273.5,3.75,20.5,838.0,879.12,665.25
2016,6,7,11,0,900.0,126.0,3.9,21.0,967.0,972.88,729.26
2016,6,7,11,15,903.0,126.5,4.0,21.0,980.0,952.29,714.72
2016,6,7,11,30,906.0,127.0,4.1,21.0,993.0,928.81,699.09
2016,6,7,11,45,907.5,127.0,4.25,21.0,999.0,900.84,680.59
2016,6,7,12,0,909.0,127.0,4.4,21.0,1005.0,870.37,660.25
2016,6,7,12,15,909.0,127.0,4.5,21.0,1003.5,836.38,637.38
2016,6,7,12,30,909.0,127.0,4.6,21.0,1002.0,800.33,612.84
2016,6,7,12,45,912.5,123.0,4.7,21.0,994.5,761.6,585.91
2016,6,7,13,0,916.0,119.0,4.8,21.0,987.0,720.87,555.56
2016,6,7,13,15,913.5,118.5,4.85,21.0,971.5,677.23,522.01
2016,6,7,13,30,911.0,118.0,4.9,21.0,956.0,632.26,486.68
2016,6,7,13,45,905.5,117.5,4.95,21.0,932.5,584.5,448.36
2016,6,7,14,0,900.0,117.0,5.0,21.0,909.0,536.03,408.5
2016,6,7,14,15,893.5,115.5,5.05,20.5,880.0,485.85,367.02
2016,6,7,14,30,887.0,114.0,5.1,20.0,851.0,435.44,324.15
2016,6,7,14,45,875.0,114.0,5.15,20.0,815.0,384.24,279.17
2016,6,7,15,0,863.0,114.0,5.2,20.0,779.0,333.72,234.25
2016,6,7,15,15,851.5,111.5,5.2,19.5,738.5,282.48,189.33
2016,6,7,15,30,840.0,109.0,5.2,19.0,698.0,223.79,139.76
2016,6,7,15,45,822.0,107.0,5.2,19.0,652.5,174.01,100.65
2016,6,7,16,0,804.0,105.0,5.2,19.0,607.0,126.46,70.01
2016,6,7,16,15,578.5,155.5,5.15,18.5,502.0,104.63,74.51
2016,6,7,16,30,353.0,206.0,5.1,18.0,397.0,139.81,115.2
2016,6,7,16,45,530.0,148.5,5.1,17.5,403.5,98.19,79.97
2016,6,7,17,0,707.0,91.0,5.1,17.0,410.0,60.93,47.95
2016,6,7,17,15,490.0,111.0,5.0,16.5,319.5,76.96,62.31
2016,6,7,17,30,273.0,131.0,4.9,16.0,229.0,95.88,79.21
2016,6,7,17,45,241.5,115.0,4.8,16.0,192.0,85.42,70.11
2016,6,7,18,0,210.0,99.0,4.7,16.0,155.0,74.57,60.51
2016,6,7,18,15,180.5,80.0,4.5,15.5,121.0,61.3,48.65
2016,6,7,18,30,151.0,61.0,4.3,15.0,87.0,47.6,36.18
2016,6,7,18,45,102.0,43.5,4.15,14.5,58.5,34.5,24.02
2016,6,7,19,0,53.0,26.0,4.0,14.0,30.0,21.8,10.23
2016,6,7,19,15,26.5,13.0,3.95,13.5,15.0,11.82,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,4,45,52.0,6.0,3.15,11.0,7.5,0.0,0.0
2016,6,8,5,0,104.0,12.0,3.3,11.0,15.0,66.25,0.0
2016,6,8,5,15,237.0,23.5,3.45,11.5,47.5,198.39,130.33
2016,6,8,5,30,370.0,35.0,3.6,12.0,80.0,309.76,252.04
2016,6,8,5,45,455.0,43.0,3.8,12.5,123.5,391.76,326.84
2016,6,8,6,0,540.0,51.0,4.0,13.0,167.0,480.28,403.37
2016,6,8,6,15,281.5,81.0,4.05,13.0,143.0,340.22,287.49
2016,6,8,6,30,23.0,111.0,4.1,13.0,119.0,139.37,114.02
2016,6,8,6,45,28.0,130.5,4.15,13.5,141.5,164.24,135.01
2016,6,8,7,0,33.0,150.0,4.2,14.0,164.0,189.07,155.25
2016,6,8,7,15,215.5,162.0,4.25,14.0,267.5,394.14,328.4
2016,6,8,7,30,398.0,174.0,4.3,14.0,371.0,595.83,490.08
2016,6,8,7,45,608.5,131.5,4.4,14.5,468.0,756.91,612.94
2016,6,8,8,0,819.0,89.0,4.5,15.0,565.0,910.45,722.59
2016,6,8,8,15,697.5,141.0,4.55,15.0,570.0,873.3,692.81
2016,6,8,8,30,576.0,193.0,4.6,15.0,575.0,819.61,652.17
2016,6,8,8,45,565.5,215.0,4.65,15.5,610.0,829.83,656.82
2016,6,8,9,0,555.0,237.0,4.7,16.0,645.0,844.54,664.19
2016,6,8,9,15,535.5,261.0,4.75,16.0,672.0,849.44,665.56
2016,6,8,9,30,516.0,285.0,4.8,16.0,699.0,851.35,664.95
2016,6,8,9,45,521.0,301.0,4.85,16.5,733.5,866.66,673.51
2016,6,8,10,0,526.0,317.0,4.9,17.0,768.0,879.34,680.13
2016,6,8,10,15,511.5,337.5,4.95,17.0,786.5,874.56,675.25
2016,6,8,10,30,497.0,358.0,5.0,17.0,805.0,867.3,668.81
2016,6,8,10,45,697.0,245.0,5.05,17.5,888.0,935.26,721.48
2016,6,8,11,0,897.0,132.0,5.1,18.0,971.0,976.24,748.19
2016,6,8,11,15,899.5,133.0,5.2,18.0,984.0,955.63,733.77
2016,6,8,11,30,902.0,134.0,5.3,18.0,997.0,932.15,717.71
2016,6,8,11,45,901.0,136.0,5.4,18.0,1002.0,903.8,698.14
2016,6,8,12,0,900.0,138.0,5.5,18.0,1007.0,873.03,676.78
2016,6,8,12,15,899.5,137.5,5.55,18.0,1005.0,838.38,652.24
2016,6,8,12,30,899.0,137.0,5.6,18.0,1003.0,801.74,626.15
2016,6,8,12,45,878.0,149.5,5.7,18.0,988.5,758.88,594.47
2016,6,8,13,0,857.0,162.0,5.8,18.0,974.0,718.21,562.76
2016,6,8,13,15,853.0,161.0,5.8,17.5,957.5,673.96,528.92
2016,6,8,13,30,849.0,160.0,5.8,17.0,941.0,628.72,493.49
2016,6,8,13,45,684.0,248.5,5.8,17.0,868.0,562.67,439.3
2016,6,8,14,0,519.0,337.0,5.8,17.0,795.0,512.69,397.93
2016,6,8,14,15,521.5,319.5,5.7,17.0,766.5,469.14,362.01
2016,6,8,14,30,524.0,302.0,5.6,17.0,738.0,425.47,325.28
2016,6,8,14,45,539.5,279.0,5.55,17.0,711.0,382.29,288.1
2016,6,8,15,0,555.0,256.0,5.5,17.0,684.0,337.89,249.3
2016,6,8,15,15,515.5,251.5,5.45,16.5,633.0,291.95,211.45
2016,6,8,15,30,476.0,247.0,5.4,16.0,582.0,250.29,178.11
2016,6,8,15,45,518.5,214.5,5.35,16.0,557.5,205.3,140.26
2016,6,8,16,0,561.0,182.0,5.3,16.0,533.0,156.83,104.02
2016,6,8,16,15,531.0,175.0,5.2,15.5,486.0,119.19,87.36
2016,6,8,16,30,501.0,168.0,5.1,15.0,439.0,107.81,88.84
2016,6,8,16,45,528.0,143.0,5.05,15.0,404.0,94.54,77.59
2016,6,8,17,0,555.0,118.0,5.0,15.0,369.0,79.3,64.5
2016,6,8,17,15,466.5,117.5,4.9,14.5,311.0,81.16,66.49
2016,6,8,17,30,378.0,117.0,4.8,14.0,253.0,82.07,67.61
2016,6,8,17,45,339.0,105.0,4.75,14.0,213.0,75.15,61.57
2016,6,8,18,0,300.0,93.0,4.7,14.0,173.0,67.9,55.07
2016,6,8,18,15,260.5,76.5,4.55,13.5,135.0,56.91,45.16
2016,6,8,18,30,221.0,60.0,4.4,13.0,97.0,45.44,34.61
2016,6,8,18,45,162.5,43.5,4.3,13.0,66.0,34.65,24.35
2016,6,8,19,0,104.0,27.0,4.2,13.0,35.0,21.9,10.62
2016,6,8,19,15,52.0,13.5,4.15,12.5,17.5,12.28,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,32.5,6.0,3.65,11.5,7.0,0.0,0.0
2016,6,9,5,0,65.0,12.0,3.8,12.0,14.0,45.48,0.0
2016,6,9,5,15,187.5,25.0,3.95,12.0,45.0,169.22,110.69
2016,6,9,5,30,310.0,38.0,4.1,12.0,76.0,275.46,224.3
2016,6,9,5,45,395.5,48.0,4.3,12.5,118.5,358.04,299.42
2016,6,9,6,0,481.0,58.0,4.5,13.0,161.0,447.22,377.05
2016,6,9,6,15,240.5,69.5,4.5,13.5,121.0,293.29,248.29
2016,6,9,6,30,0.0,81.0,4.5,14.0,81.0,74.94,58.43
2016,6,9,6,45,0.0,97.0,4.55,14.5,97.0,90.31,71.39
2016,6,9,7,0,0.0,113.0,4.6,15.0,113.0,105.56,83.87
2016,6,9,7,15,0.0,126.0,4.6,15.0,126.0,117.49,93.56
2016,6,9,7,30,0.0,139.0,4.6,15.0,139.0,129.42,103.14
2016,6,9,7,45,3.0,158.5,4.6,15.5,160.0,150.9,120.42
2016,6,9,8,0,6.0,178.0,4.6,16.0,181.0,172.37,137.44
2016,6,9,8,15,7.0,189.5,4.55,16.0,194.0,183.65,146.17
2016,6,9,8,30,8.0,201.0,4.5,16.0,207.0,194.95,154.9
2016,6,9,8,45,13.0,229.0,4.45,16.5,239.0,226.87,179.92
2016,6,9,9,0,18.0,257.0,4.4,17.0,271.0,258.63,204.42
2016,6,9,9,15,60.0,317.5,4.4,17.0,365.5,379.28,299.63
2016,6,9,9,30,102.0,378.0,4.4,17.0,460.0,483.49,379.42
2016,6,9,9,45,129.5,399.5,4.4,17.5,507.5,546.17,425.25
2016,6,9,10,0,157.0,421.0,4.4,18.0,555.0,589.78,456.46
2016,6,9,10,15,132.5,431.0,4.4,18.0,546.5,568.42,438.96
2016,6,9,10,30,108.0,441.0,4.4,18.0,538.0,532.82,411.4
2016,6,9,10,45,239.5,428.5,4.45,18.5,650.5,664.32,510.78
2016,6,9,11,0,371.0,416.0,4.5,19.0,763.0,762.98,583.1
2016,6,9,11,15,641.5,272.0,4.55,19.0,882.0,867.35,664.09
2016,6,9,11,30,912.0,128.0,4.6,19.0,1001.0,936.18,713.36
2016,6,9,11,45,915.0,127.5,4.7,19.0,1007.0,908.96,694.46
2016,6,9,12,0,918.0,127.0,4.8,19.0,1013.0,879.15,674.29
2016,6,9,12,15,917.5,126.5,4.85,19.0,1011.5,844.13,649.98
2016,6,9,12,30,917.0,126.0,4.9,19.0,1010.0,807.07,624.09
2016,6,9,12,45,922.5,121.0,5.0,19.0,1002.5,768.76,597.27
2016,6,9,13,0,928.0,116.0,5.1,19.0,995.0,728.29,566.75
2016,6,9,13,15,924.5,115.0,5.15,19.0,978.5,683.23,531.78
2016,6,9,13,30,921.0,114.0,5.2,19.0,962.0,636.91,495.06
2016,6,9,13,45,918.5,111.5,5.3,19.0,939.5,588.89,456.27
2016,6,9,14,0,916.0,109.0,5.4,19.0,917.0,539.89,415.65
2016,6,9,14,15,909.5,107.5,5.45,19.0,887.0,489.06,372.43
2016,6,9,14,30,903.0,106.0,5.5,19.0,857.0,438.0,327.97
2016,6,9,14,45,895.0,104.0,5.55,19.0,822.0,386.02,281.92
2016,6,9,15,0,887.0,102.0,5.6,19.0,787.0,334.35,235.55
2016,6,9,15,15,876.0,100.0,5.6,18.5,746.0,282.49,189.63
2016,6,9,15,30,865.0,98.0,5.6,18.0,705.0,231.63,145.78
2016,6,9,15,45,850.0,95.5,5.6,18.0,660.0,181.09,105.49
2016,6,9,16,0,835.0,93.0,5.6,18.0,615.0,122.81,65.58
2016,6,9,16,15,816.5,90.0,5.55,17.5,567.5,75.35,46.48
2016,6,9,16,30,798.0,87.0,5.5,17.0,520.0,60.87,47.55
2016,6,9,16,45,773.0,83.5,5.45,16.5,469.5,59.94,47.02
2016,6,9,17,0,748.0,80.0,5.4,16.0,419.0,58.93,46.4
2016,6,9,17,15,715.0,75.5,5.3,15.5,368.5,57.01,44.96
2016,6,9,17,30,682.0,71.0,5.2,15.0,318.0,50.14,39.08
2016,6,9,17,45,635.0,66.0,5.15,15.0,268.0,47.81,37.07
2016,6,9,18,0,588.0,61.0,5.1,15.0,218.0,45.41,34.91
2016,6,9,18,15,521.0,53.5,4.95,14.5,171.0,40.8,30.71
2016,6,9,18,30,454.0,46.0,4.8,14.0,124.0,36.03,26.19
2016,6,9,18,45,350.0,36.0,4.65,13.5,84.5,28.76,19.24
2016,6,9,19,0,246.0,26.0,4.5,13.0,45.0,21.22,10.34
2016,6,9,19,15,123.0,13.0,4.45,12.5,22.5,11.82,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,58.5,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,117.0,12.0,4.1,11.0,15.0,73.11,0.0
2016,6,10,5,15,247.5,22.5,4.25,11.5,47.0,203.24,134.45
2016,6,10,5,30,378.0,33.0,4.4,12.0,79.0,312.05,254.61
2016,6,10,5,45,458.0,41.0,4.55,12.5,122.0,390.81,327.14
2016,6,10,6,0,538.0,49.0,4.7,13.0,165.0,475.82,401.23
2016,6,10,6,15,592.5,55.0,4.7,13.5,213.5,544.4,457.75
2016,6,10,6,30,647.0,61.0,4.7,14.0,262.0,615.78,514.02
2016,6,10,6,45,681.0,66.5,4.75,14.5,311.5,667.68,552.99
2016,6,10,7,0,715.0,72.0,4.8,15.0,361.0,724.52,594.47
2016,6,10,7,15,743.0,76.0,4.8,15.5,411.0,774.06,628.9
2016,6,10,7,30,771.0,80.0,4.8,16.0,461.0,822.82,661.87
2016,6,10,7,45,790.0,84.5,4.8,16.5,509.5,862.73,687.58
2016,6,10,8,0,809.0,89.0,4.8,17.0,558.0,900.82,711.54
2016,6,10,8,15,825.5,91.5,4.8,17.0,605.0,931.89,731.55
2016,6,10,8,30,842.0,94.0,4.8,17.0,652.0,950.54,742.63
2016,6,10,8,45,852.0,98.0,4.85,17.5,694.0,971.97,754.75
2016,6,10,9,0,862.0,102.0,4.9,18.0,736.0,990.53,764.83
2016,6,10,9,15,873.0,104.0,4.95,18.0,775.0,1004.83,773.51
2016,6,10,9,30,884.0,106.0,5.0,18.0,814.0,1016.06,780.2
2016,6,10,9,45,893.5,107.0,5.05,18.5,847.5,1021.53,781.51
2016,6,10,10,0,903.0,108.0,5.1,19.0,881.0,1023.77,780.75
2016,6,10,10,15,909.0,109.5,5.15,19.0,908.5,1019.77,777.39
2016,6,10,10,30,915.0,111.0,5.2,19.0,936.0,1012.49,771.91
2016,6,10,10,45,919.5,112.0,5.3,19.5,956.5,999.98,761.83
2016,6,10,11,0,924.0,113.0,5.4,20.0,977.0,984.28,749.66
2016,6,10,11,15,927.5,113.5,5.45,20.0,991.0,964.04,735.55
2016,6,10,11,30,931.0,114.0,5.5,20.0,1005.0,940.82,719.4
2016,6,10,11,45,933.0,114.0,5.6,20.0,1011.5,912.99,700.31
2016,6,10,12,0,935.0,114.0,5.7,20.0,1018.0,882.55,679.3
2016,6,10,12,15,724.0,255.0,5.7,20.0,954.5,811.37,625.95
2016,6,10,12,30,513.0,396.0,5.7,20.0,891.0,738.83,567.42
2016,6,10,12,45,484.0,399.0,5.7,20.0,862.0,691.31,531.91
2016,6,10,13,0,455.0,402.0,5.7,20.0,833.0,645.26,497.03
2016,6,10,13,15,470.5,389.0,5.7,20.0,828.0,616.89,475.48
2016,6,10,13,30,486.0,376.0,5.7,20.0,823.0,587.0,452.28
2016,6,10,13,45,379.0,399.0,5.7,20.0,743.0,522.13,401.66
2016,6,10,14,0,272.0,422.0,5.7,20.0,663.0,461.0,354.21
2016,6,10,14,15,243.0,412.0,5.65,19.5,622.0,420.51,323.2
2016,6,10,14,30,214.0,402.0,5.6,19.0,581.0,392.68,301.68
2016,6,10,14,45,231.5,381.0,5.55,19.0,566.5,367.36,280.75
2016,6,10,15,0,249.0,360.0,5.5,19.0,552.0,330.06,250.11
2016,6,10,15,15,290.5,330.0,5.45,18.5,543.0,301.49,225.52
2016,6,10,15,30,332.0,300.0,5.4,18.0,534.0,269.3,197.85
2016,6,10,15,45,242.0,291.5,5.35,18.0,456.0,229.4,170.24
2016,6,10,16,0,152.0,283.0,5.3,18.0,378.0,209.98,160.28
2016,6,10,16,15,353.5,217.0,5.2,17.5,415.5,152.8,115.47
2016,6,10,16,30,555.0,151.0,5.1,17.0,453.0,95.95,77.88
2016,6,10,16,45,621.0,117.5,5.0,17.0,425.0,76.08,60.96
2016,6,10,17,0,687.0,84.0,4.9,17.0,397.0,55.76,43.42
2016,6,10,17,15,662.5,77.5,4.75,16.5,349.5,52.89,41.15
2016,6,10,17,30,638.0,71.0,4.6,16.0,302.0,49.8,38.62
2016,6,10,17,45,597.0,70.0,4.5,15.5,260.0,50.64,39.51
2016,6,10,18,0,556.0,69.0,4.4,15.0,218.0,51.74,40.55
2016,6,10,18,15,485.0,60.5,4.2,14.5,171.0,46.55,35.83
2016,6,10,18,30,414.0,52.0,4.0,14.0,124.0,41.17,30.75
2016,6,10,18,45,305.5,40.5,3.85,13.5,84.5,32.73,22.71
2016,6,10,19,0,197.0,29.0,3.7,13.0,45.0,22.74,11.7
2016,6,10,19,15,98.5,14.5,3.75,12.5,22.5,13.19,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,32.5,6.0,0.9,10.5,7.0,0.0,0.0
2016,6,11,5,0,65.0,12.0,0.9,11.0,14.0,45.44,0.0
2016,6,11,5,15,186.5,25.5,1.05,11.5,45.0,169.48,110.86
2016,6,11,5,30,308.0,39.0,1.2,12.0,76.0,274.93,221.66
2016,6,11,5,45,399.0,48.5,1.35,12.5,119.5,360.66,297.49
2016,6,11,6,0,490.0,58.0,1.5,13.0,163.0,453.28,375.59
2016,6,11,6,15,548.0,65.0,1.6,13.5,211.5,524.36,432.88
2016,6,11,6,30,606.0,72.0,1.7,14.0,260.0,598.36,489.48
2016,6,11,6,45,649.5,77.5,1.8,15.0,311.0,660.99,534.24
2016,6,11,7,0,693.0,83.0,1.9,16.0,362.0,724.63,578.02
2016,6,11,7,15,722.5,87.5,2.0,16.5,413.0,775.18,611.97
2016,6,11,7,30,752.0,92.0,2.1,17.0,464.0,820.38,641.39
2016,6,11,7,45,776.0,95.0,2.25,18.0,513.5,862.67,667.42
2016,6,11,8,0,800.0,98.0,2.4,19.0,563.0,903.35,691.84
2016,6,11,8,15,817.0,101.0,2.45,19.5,610.0,935.37,710.4
2016,6,11,8,30,834.0,104.0,2.5,20.0,657.0,965.03,727.26
2016,6,11,8,45,848.5,106.5,2.6,21.0,700.0,978.42,732.26
2016,6,11,9,0,863.0,109.0,2.7,22.0,743.0,999.6,742.6
2016,6,11,9,15,873.0,111.0,2.65,22.5,781.5,1012.79,747.6
2016,6,11,9,30,883.0,113.0,2.6,23.0,820.0,1022.91,750.74
2016,6,11,9,45,739.0,200.0,2.6,23.5,808.0,985.2,723.38
2016,6,11,10,0,595.0,287.0,2.6,24.0,796.0,917.73,674.67
2016,6,11,10,15,582.5,306.5,2.45,24.0,818.0,914.05,669.95
2016,6,11,10,30,570.0,326.0,2.3,24.0,840.0,907.65,662.94
2016,6,11,10,45,740.0,226.5,2.2,24.5,908.5,959.29,697.55
2016,6,11,11,0,910.0,127.0,2.1,25.0,977.0,985.04,710.59
2016,6,11,11,15,641.0,277.0,2.0,25.0,880.5,872.34,634.09
2016,6,11,11,30,372.0,427.0,1.9,25.0,784.0,741.08,539.37
2016,6,11,11,45,644.0,278.0,1.85,25.5,899.0,825.76,602.12
2016,6,11,12,0,916.0,129.0,1.8,26.0,1014.0,880.5,637.75
2016,6,11,12,15,683.5,272.5,1.9,26.0,932.5,794.77,578.78
2016,6,11,12,30,451.0,416.0,2.0,26.0,851.0,708.71,516.38
2016,6,11,12,45,690.0,267.0,2.15,26.5,925.0,728.72,535.06
2016,6,11,13,0,929.0,118.0,2.3,27.0,999.0,732.23,540.3
2016,6,11,13,15,926.0,117.0,2.4,27.0,983.5,687.5,508.1
2016,6,11,13,30,923.0,116.0,2.5,27.0,968.0,641.46,474.4
2016,6,11,13,45,918.0,115.5,2.7,27.0,944.5,593.58,438.68
2016,6,11,14,0,913.0,115.0,2.9,27.0,921.0,544.92,401.11
2016,6,11,14,15,906.5,114.0,2.95,26.5,892.0,494.61,361.46
2016,6,11,14,30,900.0,113.0,3.0,26.0,863.0,444.04,320.34
2016,6,11,14,45,889.5,112.0,3.05,26.0,827.0,392.05,276.54
2016,6,11,15,0,879.0,111.0,3.1,26.0,791.0,340.61,232.51
2016,6,11,15,15,867.5,109.0,3.05,25.5,750.5,288.97,188.68
2016,6,11,15,30,856.0,107.0,3.0,25.0,710.0,238.37,146.7
2016,6,11,15,45,838.5,105.5,3.0,25.0,664.5,179.62,101.37
2016,6,11,16,0,821.0,104.0,3.0,25.0,619.0,131.59,70.47
2016,6,11,16,15,802.0,100.5,2.95,24.5,571.0,84.43,51.14
2016,6,11,16,30,783.0,97.0,2.9,24.0,523.0,67.76,51.99
2016,6,11,16,45,754.5,94.0,2.9,23.5,472.5,67.48,52.06
2016,6,11,17,0,726.0,91.0,2.9,23.0,422.0,60.87,46.71
2016,6,11,17,15,692.0,85.5,2.95,22.0,371.0,58.8,45.3
2016,6,11,17,30,658.0,80.0,3.0,21.0,320.0,56.6,43.71
2016,6,11,17,45,609.0,74.0,3.15,20.5,269.5,53.79,41.44
2016,6,11,18,0,560.0,68.0,3.3,20.0,219.0,50.88,38.96
2016,6,11,18,15,492.0,59.5,3.45,19.0,172.0,45.66,34.39
2016,6,11,18,30,424.0,51.0,3.6,18.0,125.0,40.24,29.43
2016,6,11,18,45,322.0,39.5,3.75,17.5,85.5,31.78,21.52
2016,6,11,19,0,220.0,28.0,3.9,17.0,46.0,21.97,11.03
2016,6,11,19,15,110.0,14.0,3.95,16.0,23.0,12.73,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,26.0,6.0,4.2,11.5,7.0,0.0,0.0
2016,6,12,5,0,52.0,12.0,4.4,12.0,14.0,38.52,0.0
2016,6,12,5,15,170.5,26.5,4.5,12.0,45.0,162.02,105.95
2016,6,12,5,30,289.0,41.0,4.6,12.0,76.0,264.65,215.59
2016,6,12,5,45,379.0,51.0,4.75,12.5,119.0,349.84,292.94
2016,6,12,6,0,469.0,61.0,4.9,13.0,162.0,441.71,373.0
2016,6,12,6,15,529.0,68.5,4.9,13.5,210.5,514.3,434.05
2016,6,12,6,30,589.0,76.0,4.9,14.0,259.0,589.92,494.23
2016,6,12,6,45,636.5,80.5,4.9,14.5,310.0,654.07,543.04
2016,6,12,7,0,684.0,85.0,4.9,15.0,361.0,719.42,591.08
2016,6,12,7,15,714.5,90.0,4.75,15.5,412.0,771.28,626.58
2016,6,12,7,30,745.0,95.0,4.6,16.0,463.0,817.48,656.73
2016,6,12,7,45,770.5,97.5,4.5,16.5,513.0,860.46,683.96
2016,6,12,8,0,796.0,100.0,4.4,17.0,563.0,901.89,709.4
