Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,15,813.5,103.5,4.3,17.5,609.5,934.95,728.45
2016,6,12,8,30,831.0,107.0,4.2,18.0,656.0,965.67,745.86
2016,6,12,8,45,845.0,109.0,4.1,18.5,699.0,988.57,757.63
2016,6,12,9,0,859.0,111.0,4.0,19.0,742.0,997.91,760.07
2016,6,12,9,15,869.0,113.0,4.0,19.5,780.5,1011.09,765.96
2016,6,12,9,30,879.0,115.0,4.0,20.0,819.0,1021.21,769.82
2016,6,12,9,45,892.0,113.5,4.0,20.5,853.0,1027.43,771.18
2016,6,12,10,0,905.0,112.0,4.0,21.0,887.0,1030.49,770.57
2016,6,12,10,15,910.5,113.5,4.05,21.0,913.5,1025.98,766.87
2016,6,12,10,30,916.0,115.0,4.1,21.0,940.0,1018.2,761.16
2016,6,12,10,45,919.5,116.0,4.2,21.5,960.0,1004.72,750.61
2016,6,12,11,0,923.0,117.0,4.3,22.0,980.0,988.09,738.07
2016,6,12,11,15,925.0,117.5,4.4,22.0,993.0,966.51,723.68
2016,6,12,11,30,927.0,118.0,4.5,22.0,1006.0,942.02,707.49
2016,6,12,11,45,926.5,119.0,4.6,22.5,1011.0,913.05,686.99
2016,6,12,12,0,926.0,120.0,4.7,23.0,1016.0,881.6,664.74
2016,6,12,12,15,925.5,120.0,4.8,23.0,1014.0,847.0,641.51
2016,6,12,12,30,925.0,120.0,4.9,23.0,1012.0,810.31,616.61
2016,6,12,12,45,917.5,123.5,5.0,23.0,1001.0,769.5,588.49
2016,6,12,13,0,910.0,127.0,5.1,23.0,990.0,727.33,557.05
2016,6,12,13,15,906.5,126.0,5.1,22.5,974.0,683.03,524.11
2016,6,12,13,30,903.0,125.0,5.1,22.0,958.0,637.51,489.4
2016,6,12,13,45,897.0,124.0,5.2,22.0,934.5,589.57,451.29
2016,6,12,14,0,891.0,123.0,5.3,22.0,911.0,540.97,411.66
2016,6,12,14,15,884.0,121.5,5.3,22.0,881.5,491.1,369.84
2016,6,12,14,30,877.0,120.0,5.3,22.0,852.0,441.05,326.9
2016,6,12,14,45,868.0,118.0,5.35,22.0,816.5,389.98,282.42
2016,6,12,15,0,859.0,116.0,5.4,22.0,781.0,339.33,237.71
2016,6,12,15,15,847.0,113.5,5.35,21.5,740.5,288.22,193.17
2016,6,12,15,30,835.0,111.0,5.3,21.0,700.0,229.81,143.98
2016,6,12,15,45,821.0,107.5,5.25,21.0,656.0,179.74,104.18
2016,6,12,16,0,807.0,104.0,5.2,21.0,612.0,131.47,71.96
2016,6,12,16,15,787.0,100.5,5.15,20.5,564.0,85.0,52.14
2016,6,12,16,30,767.0,97.0,5.1,20.0,516.0,67.55,52.69
2016,6,12,16,45,742.0,93.0,5.05,19.5,466.5,66.56,52.15
2016,6,12,17,0,717.0,89.0,5.0,19.0,417.0,59.35,46.18
2016,6,12,17,15,682.5,84.0,4.85,18.5,366.0,57.6,44.91
2016,6,12,17,30,648.0,79.0,4.7,18.0,315.0,55.73,43.5
2016,6,12,17,45,600.0,73.0,4.6,17.5,265.5,52.9,41.17
2016,6,12,18,0,552.0,67.0,4.5,17.0,216.0,49.96,38.64
2016,6,12,18,15,484.5,58.5,4.35,16.5,170.0,44.72,33.93
2016,6,12,18,30,417.0,50.0,4.2,16.0,124.0,39.27,28.85
2016,6,12,18,45,317.5,39.0,4.05,15.5,85.0,31.25,21.29
2016,6,12,19,0,218.0,28.0,3.9,15.0,46.0,21.95,11.3
2016,6,12,19,15,109.0,14.0,3.9,14.5,23.0,12.73,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,71.0,12.0,3.8,11.0,14.0,48.58,0.0
2016,6,13,5,15,189.5,25.0,3.9,11.0,44.5,170.04,111.68
2016,6,13,5,30,308.0,38.0,4.0,11.0,75.0,273.71,223.57
2016,6,13,5,45,397.5,47.0,4.15,11.5,118.0,357.63,300.02
2016,6,13,6,0,487.0,56.0,4.3,12.0,161.0,448.36,379.1
2016,6,13,6,15,281.0,88.0,4.3,12.5,152.0,348.85,295.33
2016,6,13,6,30,75.0,120.0,4.3,13.0,143.0,192.81,160.75
2016,6,13,6,45,84.5,141.0,4.3,13.5,171.5,224.8,187.54
2016,6,13,7,0,94.0,162.0,4.3,14.0,200.0,256.84,213.46
2016,6,13,7,15,129.0,185.5,4.3,14.5,245.0,330.99,273.72
2016,6,13,7,30,164.0,209.0,4.3,15.0,290.0,390.68,320.93
2016,6,13,7,45,482.0,151.5,4.3,15.5,424.5,653.39,532.59
2016,6,13,8,0,800.0,94.0,4.3,16.0,559.0,898.22,710.25
2016,6,13,8,15,592.5,177.5,4.4,16.0,537.5,812.7,645.06
2016,6,13,8,30,385.0,261.0,4.5,16.0,516.0,683.23,543.64
2016,6,13,8,45,625.0,182.5,4.6,16.5,628.0,860.71,677.96
2016,6,13,9,0,865.0,104.0,4.7,17.0,740.0,995.99,770.8
2016,6,13,9,15,876.0,105.5,4.8,17.0,779.0,1009.82,778.74
2016,6,13,9,30,887.0,107.0,4.9,17.0,818.0,1020.6,785.56
2016,6,13,9,45,900.0,106.5,5.0,17.5,852.5,1028.06,788.68
2016,6,13,10,0,913.0,106.0,5.1,18.0,887.0,1032.31,789.71
2016,6,13,10,15,919.5,107.0,5.2,18.0,915.0,1028.38,786.76
2016,6,13,10,30,926.0,108.0,5.3,18.0,943.0,1021.15,781.69
2016,6,13,10,45,930.0,109.5,5.4,18.0,964.0,1008.7,773.09
2016,6,13,11,0,934.0,111.0,5.5,18.0,985.0,993.02,762.33
2016,6,13,11,15,937.0,111.5,5.65,18.0,998.5,972.3,748.4
2016,6,13,11,30,940.0,112.0,5.8,18.0,1012.0,948.58,732.32
2016,6,13,11,45,939.5,114.0,5.95,18.0,1018.0,920.33,712.94
2016,6,13,12,0,939.0,116.0,6.1,18.0,1024.0,889.5,691.6
2016,6,13,12,15,938.5,116.0,6.15,18.0,1022.5,854.58,666.69
2016,6,13,12,30,938.0,116.0,6.2,18.0,1021.0,817.53,640.12
2016,6,13,12,45,935.0,116.5,6.3,18.0,1011.5,777.1,611.09
2016,6,13,13,0,932.0,117.0,6.4,18.0,1002.0,735.03,578.73
2016,6,13,13,15,928.5,116.5,6.35,18.0,986.0,690.33,543.07
2016,6,13,13,30,925.0,116.0,6.3,18.0,970.0,644.35,505.73
2016,6,13,13,45,917.5,116.5,6.3,18.0,946.0,595.85,465.76
2016,6,13,14,0,910.0,117.0,6.3,18.0,922.0,546.77,424.43
2016,6,13,14,15,903.5,115.5,6.3,18.0,892.5,496.27,381.04
2016,6,13,14,30,897.0,114.0,6.3,18.0,863.0,445.52,336.48
2016,6,13,14,45,885.0,114.0,6.3,18.0,826.5,393.91,290.48
2016,6,13,15,0,873.0,114.0,6.3,18.0,790.0,342.97,244.55
2016,6,13,15,15,861.5,111.5,6.2,17.5,749.5,291.28,198.55
2016,6,13,15,30,850.0,109.0,6.1,17.0,709.0,232.16,147.75
2016,6,13,15,45,840.0,104.0,6.1,16.5,665.5,180.79,106.13
2016,6,13,16,0,830.0,99.0,6.1,16.0,622.0,130.82,71.84
2016,6,13,16,15,811.0,95.5,6.05,15.5,573.5,83.19,50.77
2016,6,13,16,30,792.0,92.0,6.0,15.0,525.0,64.17,50.81
2016,6,13,16,45,576.5,128.0,6.0,15.0,427.0,83.01,67.52
2016,6,13,17,0,361.0,164.0,6.0,15.0,329.0,116.34,96.92
2016,6,13,17,15,413.0,134.0,5.9,14.5,302.0,91.77,75.81
2016,6,13,17,30,465.0,104.0,5.8,14.0,275.0,73.35,59.86
2016,6,13,17,45,529.0,83.0,5.75,14.0,249.0,60.43,48.47
2016,6,13,18,0,593.0,62.0,5.7,14.0,223.0,46.06,35.63
2016,6,13,18,15,526.5,55.0,5.55,13.5,176.0,41.89,31.83
2016,6,13,18,30,460.0,48.0,5.4,13.0,129.0,37.59,27.74
2016,6,13,18,45,349.5,38.5,5.3,13.0,89.0,30.82,21.16
2016,6,13,19,0,239.0,29.0,5.2,13.0,49.0,23.83,13.02
2016,6,13,19,15,119.5,14.5,5.15,12.5,24.5,13.19,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,4,45,34.0,6.5,3.7,10.0,7.5,0.0,0.0
2016,6,14,5,0,68.0,13.0,3.8,10.0,15.0,47.87,0.0
2016,6,14,5,15,193.0,25.5,3.85,10.5,46.0,172.86,113.45
2016,6,14,5,30,318.0,38.0,3.9,11.0,77.0,279.76,228.43
2016,6,14,5,45,420.0,45.5,3.95,11.5,121.0,370.63,310.61
2016,6,14,6,0,522.0,53.0,4.0,12.0,165.0,469.09,395.69
2016,6,14,6,15,578.0,59.5,3.95,12.5,213.5,538.97,453.1
2016,6,14,6,30,634.0,66.0,3.9,13.0,262.0,611.72,510.08
2016,6,14,6,45,681.0,69.0,3.85,13.5,313.5,674.65,557.02
2016,6,14,7,0,728.0,72.0,3.8,14.0,365.0,734.81,600.08
2016,6,14,7,15,755.5,75.5,3.75,14.5,415.5,783.73,633.27
2016,6,14,7,30,783.0,79.0,3.7,15.0,466.0,831.81,664.95
2016,6,14,7,45,806.0,81.5,3.7,15.5,515.5,873.26,691.3
2016,6,14,8,0,829.0,84.0,3.7,16.0,565.0,903.42,709.13
2016,6,14,8,15,845.0,86.5,3.7,16.0,611.5,934.41,728.77
2016,6,14,8,30,861.0,89.0,3.7,16.0,658.0,963.08,746.65
2016,6,14,8,45,872.5,91.0,3.7,16.5,700.5,984.11,757.74
2016,6,14,9,0,884.0,93.0,3.7,17.0,743.0,1002.34,766.95
2016,6,14,9,15,893.5,95.0,3.75,17.0,781.5,1015.57,774.62
2016,6,14,9,30,903.0,97.0,3.8,17.0,820.0,1025.69,780.32
2016,6,14,9,45,631.0,238.0,3.85,17.5,753.5,917.01,702.62
2016,6,14,10,0,359.0,379.0,3.9,18.0,687.0,763.5,584.85
2016,6,14,10,15,636.0,245.5,4.05,18.0,811.0,909.57,697.05
2016,6,14,10,30,913.0,112.0,4.2,18.0,935.0,1012.86,767.85
2016,6,14,10,45,917.5,113.0,4.35,18.5,955.0,1000.56,757.38
2016,6,14,11,0,922.0,114.0,4.5,19.0,975.0,985.07,746.07
2016,6,14,11,15,924.0,114.5,4.6,19.0,988.5,963.68,731.88
2016,6,14,11,30,926.0,115.0,4.7,19.0,1002.0,939.38,715.67
2016,6,14,11,45,927.5,115.0,4.85,19.0,1007.5,911.42,697.2
2016,6,14,12,0,929.0,115.0,5.0,19.0,1013.0,880.9,676.76
2016,6,14,12,15,928.5,115.0,5.1,18.5,1011.5,846.38,654.26
2016,6,14,12,30,928.0,115.0,5.2,18.0,1010.0,809.75,629.96
2016,6,14,12,45,717.5,251.5,5.3,18.0,940.5,737.64,573.73
2016,6,14,13,0,507.0,388.0,5.4,18.0,871.0,671.61,520.09
2016,6,14,13,15,515.5,375.0,5.5,17.5,858.5,636.84,494.96
2016,6,14,13,30,524.0,362.0,5.6,17.0,846.0,601.08,468.28
2016,6,14,13,45,527.5,347.5,5.75,17.0,824.5,560.51,436.48
2016,6,14,14,0,531.0,333.0,5.9,17.0,803.0,519.51,403.6
2016,6,14,14,15,509.0,323.5,5.85,16.5,762.5,470.35,364.24
2016,6,14,14,30,487.0,314.0,5.8,16.0,722.0,423.32,325.95
2016,6,14,14,45,686.0,208.0,5.8,16.0,755.0,383.28,287.94
2016,6,14,15,0,885.0,102.0,5.8,16.0,788.0,338.86,242.72
2016,6,14,15,15,874.5,100.0,5.7,15.5,748.5,287.28,196.33
2016,6,14,15,30,864.0,98.0,5.6,15.0,709.0,236.63,151.87
2016,6,14,15,45,609.0,175.5,5.6,15.0,593.0,193.23,126.88
2016,6,14,16,0,354.0,253.0,5.6,15.0,477.0,199.31,145.79
2016,6,14,16,15,451.5,203.5,5.6,15.0,466.0,138.97,102.51
2016,6,14,16,30,549.0,154.0,5.6,15.0,455.0,99.1,81.24
2016,6,14,16,45,653.5,116.5,5.6,15.0,441.0,75.39,60.83
2016,6,14,17,0,758.0,79.0,5.6,15.0,427.0,58.04,45.78
2016,6,14,17,15,520.5,106.0,5.5,14.5,332.0,72.69,59.0
2016,6,14,17,30,283.0,133.0,5.4,14.0,237.0,97.18,80.97
2016,6,14,17,45,259.5,116.5,5.35,14.0,200.5,86.49,71.61
2016,6,14,18,0,236.0,100.0,5.3,14.0,164.0,75.39,61.74
2016,6,14,18,15,209.5,81.5,5.1,13.5,129.5,62.5,50.18
2016,6,14,18,30,183.0,63.0,4.9,13.0,95.0,49.18,38.0
2016,6,14,18,45,136.0,46.0,4.7,12.5,65.5,36.48,26.16
2016,6,14,19,0,89.0,29.0,4.5,12.0,36.0,23.44,12.91
2016,6,14,19,15,44.5,14.5,4.5,11.5,18.0,11.99,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.5,4.0,9.5,7.5,0.0,0.0
2016,6,15,5,0,0.0,15.0,4.1,10.0,15.0,13.64,0.0
2016,6,15,5,15,163.0,26.5,4.2,10.0,46.0,157.27,102.52
2016,6,15,5,30,326.0,38.0,4.3,10.0,77.0,284.55,233.44
2016,6,15,5,45,422.0,46.0,4.45,10.5,121.0,372.35,313.74
2016,6,15,6,0,518.0,54.0,4.6,11.0,165.0,467.32,396.83
2016,6,15,6,15,574.5,60.0,4.7,11.5,213.5,536.8,455.03
2016,6,15,6,30,631.0,66.0,4.8,12.0,262.0,609.12,512.95
2016,6,15,6,45,676.5,69.5,4.9,12.5,313.0,671.42,560.77
2016,6,15,7,0,722.0,73.0,5.0,13.0,364.0,730.74,604.74
2016,6,15,7,15,668.0,94.0,5.1,13.5,391.0,734.99,605.21
2016,6,15,7,30,614.0,115.0,5.2,14.0,418.0,728.57,597.58
2016,6,15,7,45,720.5,100.0,5.3,14.5,491.5,816.45,661.79
2016,6,15,8,0,827.0,85.0,5.4,15.0,565.0,912.32,729.76
2016,6,15,8,15,843.0,87.5,5.5,15.0,611.5,933.6,743.26
2016,6,15,8,30,859.0,90.0,5.6,15.0,658.0,962.25,762.59
2016,6,15,8,45,873.0,91.0,5.7,15.5,701.0,984.58,775.83
2016,6,15,9,0,887.0,92.0,5.8,16.0,744.0,1004.19,787.15
2016,6,15,9,15,896.0,94.0,5.85,16.0,782.0,1017.0,794.89
2016,6,15,9,30,905.0,96.0,5.9,16.0,820.0,1026.68,800.56
2016,6,15,9,45,907.5,100.0,6.0,16.5,851.5,1028.8,799.81
2016,6,15,10,0,910.0,104.0,6.1,17.0,883.0,1027.58,796.87
2016,6,15,10,15,916.0,105.5,6.15,17.0,910.0,1023.86,793.53
2016,6,15,10,30,922.0,107.0,6.2,17.0,937.0,1016.83,788.01
2016,6,15,10,45,926.0,107.5,6.3,17.0,957.5,1003.57,778.49
2016,6,15,11,0,930.0,108.0,6.4,17.0,978.0,987.13,766.82
2016,6,15,11,15,933.0,108.5,6.45,17.0,991.5,966.67,752.05
2016,6,15,11,30,936.0,109.0,6.5,17.0,1005.0,943.22,735.2
2016,6,15,11,45,938.0,109.0,6.55,17.0,1011.5,915.59,715.35
2016,6,15,12,0,940.0,109.0,6.6,17.0,1018.0,885.32,693.57
2016,6,15,12,15,940.0,109.0,6.6,17.0,1017.0,850.98,668.56
2016,6,15,12,30,940.0,109.0,6.6,17.0,1016.0,814.46,641.88
2016,6,15,12,45,928.5,115.5,6.6,17.0,1005.0,772.98,611.41
2016,6,15,13,0,917.0,122.0,6.6,17.0,994.0,730.3,577.94
2016,6,15,13,15,680.5,252.0,6.55,17.0,893.0,642.13,505.68
2016,6,15,13,30,444.0,382.0,6.5,17.0,792.0,569.38,445.59
2016,6,15,13,45,460.0,365.5,6.5,17.0,781.5,537.65,420.28
2016,6,15,14,0,476.0,349.0,6.5,17.0,771.0,504.45,393.1
2016,6,15,14,15,502.0,326.0,6.45,16.5,757.5,469.58,364.54
2016,6,15,14,30,528.0,303.0,6.4,16.0,744.0,432.36,333.15
2016,6,15,14,45,399.0,330.0,6.35,16.0,655.5,374.0,286.64
2016,6,15,15,0,270.0,357.0,6.3,16.0,567.0,336.21,257.88
2016,6,15,15,15,569.0,226.5,6.2,16.0,639.0,292.71,211.39
2016,6,15,15,30,868.0,96.0,6.1,16.0,711.0,236.89,151.52
2016,6,15,15,45,860.0,91.5,6.1,16.0,668.0,185.8,109.49
2016,6,15,16,0,852.0,87.0,6.1,16.0,625.0,135.8,74.7
2016,6,15,16,15,834.5,84.0,5.95,15.5,577.0,87.72,53.12
2016,6,15,16,30,817.0,81.0,5.8,15.0,529.0,56.66,44.23
2016,6,15,16,45,796.5,77.0,5.7,15.0,479.5,55.23,43.14
2016,6,15,17,0,776.0,73.0,5.6,15.0,430.0,53.67,41.93
2016,6,15,17,15,745.5,69.0,5.4,14.5,379.0,51.93,40.62
2016,6,15,17,30,715.0,65.0,5.2,14.0,328.0,50.1,39.2
2016,6,15,17,45,673.0,60.0,5.05,13.5,278.0,47.3,36.85
2016,6,15,18,0,631.0,55.0,4.9,13.0,228.0,44.41,34.32
2016,6,15,18,15,568.0,49.0,4.5,12.5,180.5,37.05,27.66
2016,6,15,18,30,505.0,43.0,4.1,12.0,133.0,33.35,24.12
2016,6,15,18,45,408.0,34.5,3.75,11.5,92.5,27.3,18.29
2016,6,15,19,0,311.0,26.0,3.4,11.0,52.0,21.06,11.2
2016,6,15,19,15,155.5,13.0,3.15,10.5,26.0,10.36,0.0
2016,6,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.75,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.7,11.0,14.0,12.73,0.0
2016,6,16,5,15,162.5,25.0,0.7,11.0,44.5,153.98,98.94
2016,6,16,5,30,325.0,36.0,0.7,11.0,75.0,281.7,226.91
2016,6,16,5,45,409.0,45.0,0.75,11.5,117.5,362.3,297.92
2016,6,16,6,0,493.0,54.0,0.8,12.0,160.0,449.43,370.66
2016,6,16,6,15,550.0,60.5,0.7,12.5,207.5,518.95,424.55
2016,6,16,6,30,607.0,67.0,0.6,13.0,255.0,591.43,477.18
2016,6,16,6,45,402.5,113.0,0.5,13.5,247.0,495.5,400.48
2016,6,16,7,0,198.0,159.0,0.4,14.0,239.0,356.87,288.84
2016,6,16,7,15,266.5,172.0,0.4,14.5,295.0,451.6,362.56
2016,6,16,7,30,335.0,185.0,0.4,15.0,351.0,533.04,421.53
2016,6,16,7,45,313.5,212.0,0.4,15.5,380.0,550.42,430.06
2016,6,16,8,0,292.0,239.0,0.4,16.0,409.0,565.09,437.25
2016,6,16,8,15,156.5,239.0,0.45,16.0,331.5,415.81,324.41
2016,6,16,8,30,21.0,239.0,0.5,16.0,254.0,246.91,192.57
2016,6,16,8,45,16.5,236.5,0.55,16.5,248.5,238.05,185.88
2016,6,16,9,0,12.0,234.0,0.6,17.0,243.0,229.57,178.5
2016,6,16,9,15,41.5,298.0,0.7,17.5,331.0,339.65,262.74
2016,6,16,9,30,71.0,362.0,0.8,18.0,419.0,435.11,332.37
2016,6,16,9,45,213.5,371.0,0.95,18.5,552.0,600.39,453.6
2016,6,16,10,0,356.0,380.0,1.1,19.0,685.0,761.84,565.51
2016,6,16,10,15,251.0,413.5,1.25,19.0,632.0,683.13,507.9
2016,6,16,10,30,146.0,447.0,1.4,19.0,579.0,590.77,441.94
2016,6,16,10,45,98.0,431.5,1.55,19.5,521.0,507.59,382.17
2016,6,16,11,0,50.0,416.0,1.7,20.0,463.0,440.7,332.54
2016,6,16,11,15,143.5,446.5,1.9,20.0,583.5,560.08,421.91
2016,6,16,11,30,237.0,477.0,2.1,20.0,704.0,661.59,495.21
2016,6,16,11,45,251.0,467.0,2.3,20.5,708.5,655.57,490.35
2016,6,16,12,0,265.0,457.0,2.5,21.0,713.0,641.23,480.45
2016,6,16,12,15,294.5,458.0,2.7,21.0,743.0,647.55,486.04
2016,6,16,12,30,324.0,459.0,2.9,21.0,773.0,651.08,489.35
2016,6,16,12,45,625.5,282.0,3.1,21.0,879.5,697.36,529.2
2016,6,16,13,0,927.0,105.0,3.3,21.0,986.0,724.01,553.03
2016,6,16,13,15,924.0,104.5,3.45,21.0,970.5,680.11,519.94
2016,6,16,13,30,921.0,104.0,3.6,21.0,955.0,634.88,485.4
2016,6,16,13,45,918.0,101.5,3.8,21.0,932.5,586.91,447.98
2016,6,16,14,0,915.0,99.0,4.0,21.0,910.0,538.0,408.65
2016,6,16,14,15,909.0,98.0,4.1,21.0,881.0,488.1,367.2
2016,6,16,14,30,903.0,97.0,4.2,21.0,852.0,437.89,324.37
2016,6,16,14,45,694.5,188.5,4.35,21.0,755.0,373.41,273.53
2016,6,16,15,0,486.0,280.0,4.5,21.0,658.0,339.61,248.53
2016,6,16,15,15,314.0,304.5,4.55,20.5,544.0,293.22,216.2
2016,6,16,15,30,142.0,329.0,4.6,20.0,430.0,264.99,200.48
2016,6,16,15,45,127.5,306.0,4.7,20.0,392.0,235.72,178.51
2016,6,16,16,0,113.0,283.0,4.8,20.0,354.0,208.45,158.82
2016,6,16,16,15,225.5,248.5,4.8,19.5,376.5,181.15,138.1
2016,6,16,16,30,338.0,214.0,4.8,19.0,399.0,144.08,118.18
2016,6,16,16,45,250.5,203.0,4.8,18.5,333.0,138.05,113.71
2016,6,16,17,0,163.0,192.0,4.8,18.0,267.0,139.1,115.23
2016,6,16,17,15,437.5,127.0,4.65,17.5,295.5,87.05,70.75
2016,6,16,17,30,712.0,62.0,4.5,17.0,324.0,47.67,36.55
2016,6,16,17,45,672.0,57.0,4.4,17.0,275.0,44.79,34.1
2016,6,16,18,0,632.0,52.0,4.3,17.0,226.0,41.81,31.45
2016,6,16,18,15,571.0,46.5,3.95,16.5,179.5,38.21,28.21
2016,6,16,18,30,510.0,41.0,3.6,16.0,133.0,31.66,22.22
2016,6,16,18,45,416.0,33.0,3.25,15.5,93.0,25.99,16.83
2016,6,16,19,0,322.0,25.0,2.9,15.0,53.0,20.14,10.31
2016,6,16,19,15,161.0,12.5,2.65,14.5,26.5,9.91,0.0
2016,6,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.05,12.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.1,13.0,7.0,6.37,0.0
2016,6,17,5,15,0.0,21.5,1.3,13.5,21.5,19.68,7.43
2016,6,17,5,30,0.0,36.0,1.5,14.0,36.0,35.14,23.3
2016,6,17,5,45,7.0,54.5,1.7,14.5,56.0,59.51,44.66
2016,6,17,6,0,14.0,73.0,1.9,15.0,76.0,83.39,65.49
2016,6,17,6,15,21.5,92.0,1.95,15.0,98.0,117.91,95.12
2016,6,17,6,30,29.0,111.0,2.0,15.0,120.0,144.23,117.46
2016,6,17,6,45,33.0,131.0,2.05,15.5,143.0,169.15,137.84
2016,6,17,7,0,37.0,151.0,2.1,16.0,166.0,193.92,157.64
2016,6,17,7,15,405.0,111.5,2.1,16.0,309.5,515.41,423.25
2016,6,17,7,30,773.0,72.0,2.1,16.0,453.0,812.93,641.2
2016,6,17,7,45,791.0,76.0,2.15,16.5,500.5,851.58,662.68
2016,6,17,8,0,809.0,80.0,2.2,17.0,548.0,878.91,678.49
2016,6,17,8,15,825.0,82.0,2.3,17.5,594.0,909.11,696.7
2016,6,17,8,30,841.0,84.0,2.4,18.0,640.0,937.09,713.22
2016,6,17,8,45,495.5,214.5,2.5,18.5,547.5,759.78,585.91
2016,6,17,9,0,150.0,345.0,2.6,19.0,455.0,523.29,404.0
2016,6,17,9,15,135.0,363.0,2.7,19.0,466.0,523.67,404.36
2016,6,17,9,30,120.0,381.0,2.8,19.0,477.0,523.09,402.7
2016,6,17,9,45,131.5,399.5,2.95,19.5,509.0,548.8,420.62
2016,6,17,10,0,143.0,418.0,3.1,20.0,541.0,573.4,437.46
2016,6,17,10,15,105.5,418.0,3.25,20.0,510.0,513.71,392.56
2016,6,17,10,30,68.0,418.0,3.4,20.0,479.0,471.05,359.96
2016,6,17,10,45,41.5,351.0,3.6,20.5,388.5,373.64,286.41
2016,6,17,11,0,15.0,284.0,3.8,21.0,298.0,271.39,207.9
2016,6,17,11,15,16.5,302.0,3.95,21.0,317.5,288.01,220.77
2016,6,17,11,30,18.0,320.0,4.1,21.0,337.0,304.21,233.01
2016,6,17,11,45,16.0,297.0,4.3,21.5,313.0,279.96,214.07
2016,6,17,12,0,14.0,274.0,4.5,22.0,289.0,256.15,195.57
2016,6,17,12,15,8.0,207.0,4.6,21.5,215.5,190.58,145.3
2016,6,17,12,30,2.0,140.0,4.7,21.0,142.0,126.03,94.97
2016,6,17,12,45,5.0,163.5,4.85,21.0,168.5,148.61,112.92
2016,6,17,13,0,8.0,187.0,5.0,21.0,195.0,170.68,130.33
2016,6,17,13,15,10.5,222.5,5.1,21.0,233.0,202.17,154.99
2016,6,17,13,30,13.0,258.0,5.2,21.0,271.0,232.72,178.79
2016,6,17,13,45,6.5,190.0,5.3,21.0,196.5,170.11,129.99
2016,6,17,14,0,0.0,122.0,5.4,21.0,122.0,107.84,80.94
2016,6,17,14,15,0.0,94.0,5.45,20.5,94.0,83.45,61.75
2016,6,17,14,30,0.0,66.0,5.5,20.0,66.0,58.64,41.98
2016,6,17,14,45,0.0,85.5,5.55,20.0,85.5,75.99,56.09
2016,6,17,15,0,0.0,105.0,5.6,20.0,105.0,92.91,69.85
2016,6,17,15,15,0.0,97.0,5.55,19.5,97.0,86.02,64.56
2016,6,17,15,30,0.0,89.0,5.5,19.0,89.0,78.98,59.12
2016,6,17,15,45,0.5,125.0,5.45,19.0,125.5,109.36,83.99
2016,6,17,16,0,1.0,161.0,5.4,19.0,162.0,137.54,107.05
2016,6,17,16,15,39.5,196.5,5.3,18.5,219.0,154.13,120.29
2016,6,17,16,30,78.0,232.0,5.2,18.0,276.0,172.24,142.62
2016,6,17,16,45,39.0,181.5,5.15,17.5,203.5,140.54,116.29
2016,6,17,17,0,0.0,131.0,5.1,17.0,131.0,110.97,91.41
2016,6,17,17,15,0.0,101.0,4.95,16.5,101.0,87.28,71.25
2016,6,17,17,30,0.0,71.0,4.8,16.0,71.0,62.78,50.05
2016,6,17,17,45,0.0,60.5,4.65,15.5,60.5,53.45,41.99
2016,6,17,18,0,0.0,50.0,4.5,15.0,50.0,44.13,33.79
2016,6,17,18,15,0.0,39.5,4.25,14.5,39.5,34.83,25.45
2016,6,17,18,30,0.0,29.0,4.0,14.0,29.0,25.54,17.01
2016,6,17,18,45,0.0,20.0,3.8,14.0,20.0,17.59,9.67
2016,6,17,19,0,0.0,11.0,3.6,14.0,11.0,9.66,2.06
2016,6,17,19,15,0.0,5.5,3.45,13.5,5.5,4.82,0.0
2016,6,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,45,62.0,5.5,1.55,11.0,7.5,0.0,0.0
2016,6,18,5,0,124.0,11.0,1.7,11.0,15.0,75.47,0.0
2016,6,18,5,15,258.0,21.5,1.8,11.5,46.5,206.12,131.68
2016,6,18,5,30,392.0,32.0,1.9,12.0,78.0,318.02,256.71
2016,6,18,5,45,475.5,39.0,2.05,12.5,122.0,398.01,329.22
2016,6,18,6,0,559.0,46.0,2.2,13.0,166.0,484.57,402.81
2016,6,18,6,15,614.5,51.5,2.25,13.5,214.5,549.35,454.84
2016,6,18,6,30,670.0,57.0,2.3,14.0,263.0,622.09,510.59
2016,6,18,6,45,708.5,61.5,2.35,15.0,314.5,681.83,553.06
2016,6,18,7,0,747.0,66.0,2.4,16.0,366.0,742.14,594.22
2016,6,18,7,15,775.5,69.5,2.35,16.0,417.0,792.51,628.28
2016,6,18,7,30,804.0,73.0,2.3,16.0,468.0,842.13,660.91
2016,6,18,7,45,825.0,76.0,2.3,16.5,518.5,873.7,679.29
2016,6,18,8,0,846.0,79.0,2.3,17.0,569.0,912.66,702.62
2016,6,18,8,15,863.0,81.5,2.25,17.5,616.5,945.17,720.55
2016,6,18,8,30,880.0,84.0,2.2,18.0,664.0,975.33,736.66
2016,6,18,8,45,893.0,86.0,2.15,18.5,708.0,998.34,747.82
2016,6,18,9,0,906.0,88.0,2.1,19.0,752.0,1018.5,757.08
2016,6,18,9,15,916.0,89.5,2.05,19.5,791.5,1032.04,762.02
2016,6,18,9,30,926.0,91.0,2.0,20.0,831.0,1042.42,765.03
2016,6,18,9,45,930.5,94.5,1.95,20.5,864.5,1046.22,763.93
2016,6,18,10,0,935.0,98.0,1.9,21.0,898.0,1046.6,760.85
2016,6,18,10,15,941.0,99.5,1.85,21.0,926.0,1042.93,756.82
2016,6,18,10,30,947.0,101.0,1.8,21.0,954.0,1035.86,750.82
2016,6,18,10,45,952.5,101.0,1.8,21.5,975.5,1023.42,740.86
2016,6,18,11,0,958.0,101.0,1.8,22.0,997.0,1007.68,729.01
2016,6,18,11,15,961.0,101.5,1.8,22.0,1010.5,986.89,715.47
2016,6,18,11,30,964.0,102.0,1.8,22.0,1024.0,963.02,700.05
2016,6,18,11,45,966.0,102.0,1.8,22.5,1031.0,934.88,680.6
2016,6,18,12,0,968.0,102.0,1.8,23.0,1038.0,904.01,659.44
2016,6,18,12,15,968.0,102.0,1.85,23.0,1037.0,868.97,637.32
2016,6,18,12,30,968.0,102.0,1.9,23.0,1036.0,831.67,613.51
2016,6,18,12,45,968.5,100.0,2.0,23.5,1028.0,790.93,586.41
2016,6,18,13,0,969.0,98.0,2.1,24.0,1020.0,748.22,556.64
2016,6,18,13,15,966.5,97.5,2.15,24.0,1004.5,702.97,524.07
2016,6,18,13,30,964.0,97.0,2.2,24.0,989.0,656.26,489.56
2016,6,18,13,45,960.0,96.5,2.25,24.0,966.5,607.43,452.51
2016,6,18,14,0,956.0,96.0,2.3,24.0,944.0,557.64,413.61
2016,6,18,14,15,951.0,94.5,2.3,24.0,915.0,505.85,371.92
2016,6,18,14,30,946.0,93.0,2.3,24.0,886.0,453.61,328.68
2016,6,18,14,45,937.5,92.5,2.3,24.0,850.5,400.63,283.86
2016,6,18,15,0,929.0,92.0,2.3,24.0,815.0,347.94,238.48
2016,6,18,15,15,919.0,90.0,2.3,23.5,774.5,294.3,192.64
2016,6,18,15,30,909.0,88.0,2.3,23.0,734.0,241.53,148.27
2016,6,18,15,45,894.0,86.5,2.35,23.0,688.5,189.48,107.2
2016,6,18,16,0,879.0,85.0,2.4,23.0,643.0,139.18,73.49
2016,6,18,16,15,862.0,82.5,2.4,22.5,594.5,90.04,51.6
2016,6,18,16,30,845.0,80.0,2.4,22.0,546.0,65.65,50.59
2016,6,18,16,45,821.5,77.0,2.4,22.0,495.0,55.38,42.02
2016,6,18,17,0,798.0,74.0,2.4,22.0,444.0,54.52,41.45
2016,6,18,17,15,767.5,70.5,2.2,21.5,392.0,53.17,40.52
2016,6,18,17,30,737.0,67.0,2.0,21.0,340.0,51.77,39.52
2016,6,18,17,45,694.0,62.0,1.85,20.5,288.5,49.01,37.28
2016,6,18,18,0,651.0,57.0,1.7,20.0,237.0,46.17,34.87
2016,6,18,18,15,588.0,50.5,1.65,19.0,188.5,38.27,27.99
2016,6,18,18,30,525.0,44.0,1.6,18.0,140.0,34.18,24.26
2016,6,18,18,45,427.5,35.5,1.55,17.0,98.0,28.15,18.61
2016,6,18,19,0,330.0,27.0,1.5,16.0,56.0,21.93,11.82
2016,6,18,19,15,165.0,13.5,1.5,15.5,28.0,10.77,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.0,6.0,1.3,12.5,7.5,0.0,0.0
2016,6,19,5,0,140.0,12.0,1.3,13.0,15.0,84.74,0.0
2016,6,19,5,15,278.0,22.0,1.55,13.5,48.0,217.8,136.6
2016,6,19,5,30,416.0,32.0,1.8,14.0,81.0,332.64,265.99
2016,6,19,5,45,499.5,39.0,2.1,15.0,125.5,413.64,338.6
2016,6,19,6,0,583.0,46.0,2.4,16.0,170.0,495.79,407.58
2016,6,19,6,15,636.0,51.5,2.45,16.5,219.5,565.01,462.54
2016,6,19,6,30,689.0,57.0,2.5,17.0,269.0,636.61,516.72
2016,6,19,6,45,726.0,61.5,2.6,17.5,320.0,695.8,559.55
2016,6,19,7,0,763.0,66.0,2.7,18.0,371.0,755.42,601.2
2016,6,19,7,15,789.0,69.0,2.75,18.5,422.0,803.43,632.86
2016,6,19,7,30,815.0,72.0,2.8,19.0,473.0,850.5,663.09
2016,6,19,7,45,834.5,75.0,2.85,20.0,522.5,881.01,679.76
2016,6,19,8,0,854.0,78.0,2.9,21.0,572.0,918.8,701.25
2016,6,19,8,15,869.0,80.5,2.8,21.5,619.0,949.57,717.65
2016,6,19,8,30,884.0,83.0,2.7,22.0,666.0,977.92,732.17
2016,6,19,8,45,757.5,144.0,2.65,22.5,666.5,948.17,708.34
2016,6,19,9,0,631.0,205.0,2.6,23.0,667.0,892.87,668.09
2016,6,19,9,15,777.0,148.5,2.45,23.5,748.0,969.64,715.67
2016,6,19,9,30,923.0,92.0,2.3,24.0,829.0,1040.58,756.53
2016,6,19,9,45,936.0,89.5,2.2,24.5,864.0,1046.29,755.48
2016,6,19,10,0,949.0,87.0,2.1,25.0,899.0,1048.75,753.14
2016,6,19,10,15,954.5,88.0,1.95,25.0,926.0,1044.22,747.35
2016,6,19,10,30,960.0,89.0,1.8,25.0,953.0,1036.31,739.56
2016,6,19,10,45,962.5,90.5,1.7,25.5,973.5,1022.63,727.57
2016,6,19,11,0,965.0,92.0,1.6,26.0,994.0,1005.67,713.74
2016,6,19,11,15,967.0,93.0,1.6,26.0,1008.0,984.54,700.31
2016,6,19,11,30,969.0,94.0,1.6,26.0,1022.0,960.35,685.03
2016,6,19,11,45,966.0,97.0,1.65,26.5,1027.0,930.74,665.67
2016,6,19,12,0,963.0,100.0,1.7,27.0,1032.0,898.55,644.65
2016,6,19,12,15,962.5,100.0,1.85,27.0,1031.0,863.36,623.86
2016,6,19,12,30,962.0,100.0,2.0,27.0,1030.0,825.94,601.18
2016,6,19,12,45,949.5,107.5,2.15,27.0,1018.5,784.04,575.04
2016,6,19,13,0,937.0,115.0,2.3,27.0,1007.0,740.89,546.08
2016,6,19,13,15,934.0,114.5,2.4,27.0,991.5,696.5,514.6
2016,6,19,13,30,931.0,114.0,2.5,27.0,976.0,650.76,481.22
2016,6,19,13,45,932.0,110.0,2.7,27.0,954.5,603.32,446.02
2016,6,19,14,0,933.0,106.0,2.9,27.0,933.0,554.55,408.54
2016,6,19,14,15,927.0,104.5,3.0,26.5,904.0,503.35,368.47
2016,6,19,14,30,921.0,103.0,3.1,26.0,875.0,451.82,326.77
2016,6,19,14,45,916.0,99.5,3.25,26.0,840.5,399.03,282.36
2016,6,19,15,0,911.0,96.0,3.4,26.0,806.0,346.24,237.05
2016,6,19,15,15,901.0,94.5,3.5,25.5,766.0,293.85,192.31
2016,6,19,15,30,891.0,93.0,3.6,25.0,726.0,242.32,149.01
2016,6,19,15,45,879.0,90.0,3.7,25.0,681.5,190.51,108.06
2016,6,19,16,0,867.0,87.0,3.8,25.0,637.0,140.17,74.11
2016,6,19,16,15,850.5,84.5,3.8,24.5,589.5,91.62,52.34
2016,6,19,16,30,834.0,82.0,3.8,24.0,542.0,57.41,43.21
2016,6,19,16,45,811.0,79.0,3.85,23.5,491.5,56.68,42.86
2016,6,19,17,0,788.0,76.0,3.9,23.0,441.0,55.9,42.44
2016,6,19,17,15,757.5,72.0,3.75,22.5,389.5,54.23,41.25
2016,6,19,17,30,727.0,68.0,3.6,22.0,338.0,52.49,39.96
2016,6,19,17,45,683.5,63.5,3.45,21.5,287.0,50.18,38.13
2016,6,19,18,0,640.0,59.0,3.3,21.0,236.0,43.72,32.58
2016,6,19,18,15,577.0,52.5,3.15,20.0,188.0,39.83,29.21
2016,6,19,18,30,514.0,46.0,3.0,19.0,140.0,35.83,25.56
2016,6,19,18,45,418.5,37.0,2.9,18.5,98.5,29.43,19.56
2016,6,19,19,0,323.0,28.0,2.8,18.0,57.0,22.81,12.43
2016,6,19,19,15,161.5,14.0,2.8,17.5,28.5,11.2,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,69.0,6.0,2.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,138.0,12.0,2.6,11.0,16.0,83.6,0.0
2016,6,20,5,15,282.5,22.5,2.6,11.5,49.5,220.51,138.06
2016,6,20,5,30,427.0,33.0,2.6,12.0,83.0,340.47,274.96
2016,6,20,5,45,517.5,39.5,2.65,12.5,129.0,425.98,352.63
2016,6,20,6,0,608.0,46.0,2.7,13.0,175.0,513.03,426.5
2016,6,20,6,15,661.5,51.5,2.6,13.5,225.5,583.62,482.66
2016,6,20,6,30,715.0,57.0,2.5,14.0,276.0,656.56,537.65
2016,6,20,6,45,754.5,60.0,2.45,15.0,328.5,716.74,579.52
2016,6,20,7,0,794.0,63.0,2.4,16.0,381.0,777.4,619.8
2016,6,20,7,15,820.5,66.5,2.4,16.5,433.5,827.46,652.34
2016,6,20,7,30,847.0,70.0,2.4,17.0,486.0,867.54,676.95
2016,6,20,7,45,867.0,72.5,2.45,18.0,536.5,907.75,700.28
2016,6,20,8,0,887.0,75.0,2.5,19.0,587.0,946.15,721.83
2016,6,20,8,15,902.0,77.0,2.55,19.5,635.0,976.98,739.28
2016,6,20,8,30,917.0,79.0,2.6,20.0,683.0,1005.3,754.98
2016,6,20,8,45,928.5,81.0,2.65,21.0,727.5,1027.42,765.02
2016,6,20,9,0,940.0,83.0,2.7,22.0,772.0,1046.56,773.12
2016,6,20,9,15,949.0,84.5,2.7,22.5,811.0,1059.44,778.19
2016,6,20,9,30,958.0,86.0,2.7,23.0,850.0,1069.05,781.28
2016,6,20,9,45,954.5,93.0,2.75,23.5,881.5,1068.85,778.75
2016,6,20,10,0,951.0,100.0,2.8,24.0,913.0,1065.02,774.14
2016,6,20,10,15,956.0,101.5,2.75,24.0,940.0,1060.25,769.61
2016,6,20,10,30,961.0,103.0,2.7,24.0,967.0,1052.07,763.04
2016,6,20,10,45,964.5,103.5,2.7,24.5,987.5,1038.03,751.92
2016,6,20,11,0,968.0,104.0,2.7,25.0,1008.0,1020.71,738.89
2016,6,20,11,15,969.5,104.5,2.8,25.0,1021.5,998.33,725.08
2016,6,20,11,30,971.0,105.0,2.9,25.0,1035.0,972.92,709.29
2016,6,20,11,45,972.5,104.5,3.0,25.5,1041.0,943.7,689.56
2016,6,20,12,0,974.0,104.0,3.1,26.0,1047.0,911.78,668.01
2016,6,20,12,15,973.0,104.0,3.25,26.0,1045.0,875.77,645.21
2016,6,20,12,30,972.0,104.0,3.4,26.0,1043.0,837.54,620.64
2016,6,20,12,45,972.5,102.0,3.55,26.0,1034.5,796.67,593.92
2016,6,20,13,0,973.0,100.0,3.7,26.0,1026.0,753.83,564.47
2016,6,20,13,15,970.0,99.5,3.85,25.5,1009.5,708.11,532.18
2016,6,20,13,30,967.0,99.0,4.0,25.0,993.0,660.96,497.8
2016,6,20,13,45,962.0,98.0,4.15,25.0,970.0,611.06,459.34
2016,6,20,14,0,957.0,97.0,4.3,25.0,947.0,560.29,419.1
2016,6,20,14,15,951.0,96.0,4.4,25.0,917.0,508.4,376.76
2016,6,20,14,30,945.0,95.0,4.5,25.0,887.0,456.13,333.02
2016,6,20,14,45,935.5,94.5,4.65,25.0,851.0,402.84,287.55
2016,6,20,15,0,926.0,94.0,4.8,25.0,815.0,349.94,241.57
2016,6,20,15,15,915.5,92.0,4.8,24.5,774.5,296.29,195.22
2016,6,20,15,30,905.0,90.0,4.8,24.0,734.0,243.58,150.47
2016,6,20,15,45,889.5,89.0,4.85,23.5,688.5,191.96,109.6
2016,6,20,16,0,874.0,88.0,4.9,23.0,643.0,142.11,75.97
2016,6,20,16,15,857.0,85.0,4.85,22.5,595.0,92.82,53.32
2016,6,20,16,30,840.0,82.0,4.8,22.0,547.0,57.45,43.61
2016,6,20,16,45,646.5,114.5,4.8,21.5,452.5,73.63,57.74
2016,6,20,17,0,453.0,147.0,4.8,21.0,358.0,98.26,79.16
2016,6,20,17,15,264.5,146.5,4.65,20.0,266.0,105.17,85.66
2016,6,20,17,30,76.0,146.0,4.5,19.0,174.0,113.92,93.79
2016,6,20,17,45,68.5,125.5,4.4,18.5,148.0,99.05,81.24
2016,6,20,18,0,61.0,105.0,4.3,18.0,122.0,83.91,68.2
2016,6,20,18,15,51.0,85.0,4.15,17.5,97.0,68.82,54.92
2016,6,20,18,30,41.0,65.0,4.0,17.0,72.0,53.48,41.18
2016,6,20,18,45,24.5,47.0,3.9,16.5,50.5,39.26,28.2
2016,6,20,19,0,8.0,29.0,3.8,16.0,29.0,25.05,14.39
2016,6,20,19,15,4.0,14.5,3.8,15.5,14.5,12.78,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,59.0,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,21,5,0,118.0,12.0,2.7,12.0,15.0,72.98,0.0
2016,6,21,5,15,257.0,22.5,2.7,12.5,47.5,205.39,125.96
2016,6,21,5,30,396.0,33.0,2.7,13.0,80.0,321.07,258.38
2016,6,21,5,45,487.5,40.0,2.75,13.5,124.5,406.54,335.79
2016,6,21,6,0,579.0,47.0,2.8,14.0,169.0,499.15,414.28
2016,6,21,6,15,633.5,52.0,2.75,14.5,218.5,563.06,465.45
2016,6,21,6,30,688.0,57.0,2.7,15.0,268.0,635.11,520.34
2016,6,21,6,45,729.5,60.0,2.65,16.0,319.5,695.98,563.14
2016,6,21,7,0,771.0,63.0,2.6,17.0,371.0,757.54,604.48
2016,6,21,7,15,797.5,66.5,2.6,17.5,422.5,806.93,636.83
2016,6,21,7,30,824.0,70.0,2.6,18.0,474.0,846.42,661.3
2016,6,21,7,45,845.5,72.0,2.6,19.0,524.0,886.85,684.64
2016,6,21,8,0,867.0,74.0,2.6,20.0,574.0,925.63,706.22
2016,6,21,8,15,882.0,76.0,2.6,20.5,621.5,956.16,723.14
2016,6,21,8,30,897.0,78.0,2.6,21.0,669.0,984.26,738.31
2016,6,21,8,45,908.5,80.0,2.6,22.0,712.0,1006.22,747.86
2016,6,21,9,0,920.0,82.0,2.6,23.0,755.0,1025.27,755.48
2016,6,21,9,15,929.0,83.5,2.55,23.5,794.0,1038.13,760.07
2016,6,21,9,30,938.0,85.0,2.5,24.0,833.0,1047.79,762.7
2016,6,21,9,45,940.0,89.0,2.5,25.0,865.0,1049.9,759.7
2016,6,21,10,0,942.0,93.0,2.5,26.0,897.0,1048.57,754.72
2016,6,21,10,15,947.0,94.0,2.45,26.5,924.5,1043.56,748.56
2016,6,21,10,30,952.0,95.0,2.4,27.0,952.0,1035.2,740.47
2016,6,21,10,45,955.0,96.5,2.4,27.5,972.0,1022.07,730.11
2016,6,21,11,0,958.0,98.0,2.4,28.0,992.0,1005.66,717.86
2016,6,21,11,15,960.0,98.5,2.4,28.0,1005.5,984.15,703.93
2016,6,21,11,30,962.0,99.0,2.4,28.0,1019.0,959.61,688.15
2016,6,21,11,45,962.0,99.5,2.45,28.5,1025.0,930.44,668.55
2016,6,21,12,0,962.0,100.0,2.5,29.0,1031.0,898.64,647.25
2016,6,21,12,15,961.5,100.0,2.6,29.0,1029.5,863.54,625.38
2016,6,21,12,30,961.0,100.0,2.7,29.0,1028.0,826.22,601.79
2016,6,21,12,45,955.0,103.0,2.85,29.5,1018.0,785.35,574.68
2016,6,21,13,0,949.0,106.0,3.0,30.0,1008.0,742.9,545.03
2016,6,21,13,15,945.5,105.0,3.15,29.5,992.0,697.43,513.86
2016,6,21,13,30,942.0,104.0,3.3,29.0,976.0,650.63,480.67
2016,6,21,13,45,937.5,103.0,3.45,29.0,953.0,602.13,444.19
2016,6,21,14,0,933.0,102.0,3.6,29.0,930.0,552.74,405.93
2016,6,21,14,15,926.5,101.0,3.75,28.5,901.0,501.76,366.05
2016,6,21,14,30,920.0,100.0,3.9,28.0,872.0,450.47,324.59
2016,6,21,14,45,912.0,98.5,4.1,28.0,836.5,398.19,280.66
2016,6,21,15,0,904.0,97.0,4.3,28.0,801.0,346.17,236.13
2016,6,21,15,15,893.5,95.0,4.45,27.5,761.0,293.64,191.5
2016,6,21,15,30,883.0,93.0,4.6,27.0,721.0,242.03,148.34
2016,6,21,15,45,870.0,90.5,4.75,26.5,677.0,190.83,108.19
2016,6,21,16,0,857.0,88.0,4.9,26.0,633.0,141.17,74.81
2016,6,21,16,15,839.5,85.5,5.0,25.0,585.0,93.04,53.0
2016,6,21,16,30,822.0,83.0,5.1,24.0,537.0,57.93,43.66
2016,6,21,16,45,800.0,79.5,5.2,23.5,487.5,56.9,43.04
2016,6,21,17,0,778.0,76.0,5.3,23.0,438.0,55.77,42.33
2016,6,21,17,15,748.0,72.0,5.3,22.0,387.0,54.12,41.24
2016,6,21,17,30,718.0,68.0,5.3,21.0,336.0,52.38,40.03
2016,6,21,17,45,676.5,63.0,5.3,20.5,285.5,49.68,37.84
2016,6,21,18,0,635.0,58.0,5.3,20.0,235.0,42.87,31.97
2016,6,21,18,15,573.0,52.0,5.15,19.0,187.5,39.37,28.92
2016,6,21,18,30,511.0,46.0,5.0,18.0,140.0,35.78,25.62
2016,6,21,18,45,415.0,37.0,4.85,17.0,98.5,29.37,19.65
2016,6,21,19,0,319.0,28.0,4.7,16.0,57.0,22.76,12.6
2016,6,21,19,15,159.5,14.0,4.65,15.5,28.5,11.17,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
