Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,63.5,6.0,4.2,10.5,7.5,0.0,0.0
2016,6,22,5,0,127.0,12.0,4.3,11.0,15.0,77.63,0.0
2016,6,22,5,15,271.5,22.5,4.3,11.5,48.0,213.12,129.38
2016,6,22,5,30,416.0,33.0,4.3,12.0,81.0,333.14,270.02
2016,6,22,5,45,501.0,40.0,4.3,12.5,126.0,415.16,346.01
2016,6,22,6,0,586.0,47.0,4.3,13.0,171.0,503.74,422.49
2016,6,22,6,15,640.5,52.5,4.3,13.5,220.5,568.49,475.59
2016,6,22,6,30,695.0,58.0,4.3,14.0,270.0,641.47,532.63
2016,6,22,6,45,732.0,62.0,4.3,14.5,321.5,700.29,576.26
2016,6,22,7,0,769.0,66.0,4.3,15.0,373.0,759.49,618.56
2016,6,22,7,15,796.0,69.5,4.3,15.5,424.5,809.3,652.44
2016,6,22,7,30,823.0,73.0,4.3,16.0,476.0,858.21,684.74
2016,6,22,7,45,843.0,76.0,4.35,16.5,526.0,889.43,703.9
2016,6,22,8,0,863.0,79.0,4.4,17.0,576.0,927.95,728.11
2016,6,22,8,15,878.0,81.0,4.4,17.5,623.5,958.34,745.77
2016,6,22,8,30,893.0,83.0,4.4,18.0,671.0,986.31,761.6
2016,6,22,8,45,905.5,84.5,4.45,18.5,714.5,1008.55,773.84
2016,6,22,9,0,918.0,86.0,4.5,19.0,758.0,1027.92,784.14
2016,6,22,9,15,927.0,88.0,4.55,19.5,797.0,1041.32,790.43
2016,6,22,9,30,936.0,90.0,4.6,20.0,836.0,1051.49,794.67
2016,6,22,9,45,943.0,90.5,4.65,20.5,869.5,1054.65,794.3
2016,6,22,10,0,950.0,91.0,4.7,21.0,903.0,1054.48,791.89
2016,6,22,10,15,955.0,92.5,4.75,21.0,930.0,1050.03,788.32
2016,6,22,10,30,960.0,94.0,4.8,21.0,957.0,1042.17,782.61
2016,6,22,10,45,964.0,94.5,4.9,21.5,978.0,1028.92,772.29
2016,6,22,11,0,968.0,95.0,5.0,22.0,999.0,1012.38,759.86
2016,6,22,11,15,970.0,95.5,5.05,22.0,1012.5,990.76,745.15
2016,6,22,11,30,972.0,96.0,5.1,22.0,1026.0,966.08,728.39
2016,6,22,11,45,973.0,96.0,5.2,22.0,1032.5,937.13,709.02
2016,6,22,12,0,974.0,96.0,5.3,22.0,1039.0,905.48,687.68
2016,6,22,12,15,974.5,96.0,5.35,22.0,1038.0,870.89,663.87
2016,6,22,12,30,975.0,96.0,5.4,22.0,1037.0,833.97,638.27
2016,6,22,12,45,967.0,100.5,5.5,22.0,1027.0,792.47,609.46
2016,6,22,13,0,959.0,105.0,5.6,22.0,1017.0,749.45,578.14
2016,6,22,13,15,956.5,104.5,5.6,22.0,1002.0,704.63,543.5
2016,6,22,13,30,954.0,104.0,5.6,22.0,987.0,658.35,507.04
2016,6,22,13,45,949.0,103.5,5.7,22.0,964.0,609.42,468.0
2016,6,22,14,0,944.0,103.0,5.8,22.0,941.0,559.61,427.24
2016,6,22,14,15,938.5,101.5,5.8,21.5,912.0,508.15,384.72
2016,6,22,14,30,933.0,100.0,5.8,21.0,883.0,456.29,340.66
2016,6,22,14,45,925.0,98.5,5.85,21.0,848.0,403.34,294.16
2016,6,22,15,0,917.0,97.0,5.9,21.0,813.0,350.64,247.19
2016,6,22,15,15,907.0,95.5,5.9,20.5,772.5,297.9,200.56
2016,6,22,15,30,897.0,94.0,5.9,20.0,732.0,246.01,155.54
2016,6,22,15,45,884.5,91.0,5.9,20.0,687.5,193.77,112.95
2016,6,22,16,0,872.0,88.0,5.9,20.0,643.0,143.04,77.57
2016,6,22,16,15,854.5,85.5,5.85,19.5,594.5,94.11,54.56
2016,6,22,16,30,837.0,83.0,5.8,19.0,546.0,58.06,44.7
2016,6,22,16,45,815.0,79.5,5.75,18.5,495.5,57.02,44.06
2016,6,22,17,0,793.0,76.0,5.7,18.0,445.0,55.88,43.32
2016,6,22,17,15,762.0,72.0,5.65,17.5,393.0,54.21,42.1
2016,6,22,17,30,731.0,68.0,5.6,17.0,341.0,52.45,40.77
2016,6,22,17,45,687.5,63.5,5.55,16.5,290.0,50.15,38.9
2016,6,22,18,0,644.0,59.0,5.5,16.0,239.0,43.68,33.24
2016,6,22,18,15,581.5,52.5,5.4,15.0,190.5,39.79,29.8
2016,6,22,18,30,519.0,46.0,5.3,14.0,142.0,35.78,26.08
2016,6,22,18,45,418.0,37.5,5.2,13.5,100.0,29.81,20.36
2016,6,22,19,0,317.0,29.0,5.1,13.0,58.0,23.67,13.57
2016,6,22,19,15,158.5,14.5,5.05,12.5,29.0,11.61,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,3.45,9.5,7.5,0.0,0.0
2016,6,23,5,0,133.0,11.0,3.6,10.0,15.0,79.78,0.0
2016,6,23,5,15,278.0,21.5,3.6,10.5,48.0,215.08,128.3
2016,6,23,5,30,423.0,32.0,3.6,11.0,81.0,335.94,272.43
2016,6,23,5,45,513.5,38.5,3.65,11.5,126.5,421.01,351.11
2016,6,23,6,0,604.0,45.0,3.7,12.0,172.0,507.86,426.04
2016,6,23,6,15,657.5,50.0,3.7,12.5,222.0,577.58,482.96
2016,6,23,6,30,711.0,55.0,3.7,13.0,272.0,649.67,539.03
2016,6,23,6,45,750.5,58.5,3.75,14.0,324.0,710.34,582.96
2016,6,23,7,0,790.0,62.0,3.8,15.0,376.0,771.57,625.49
2016,6,23,7,15,816.5,65.0,3.8,15.5,428.0,820.89,658.65
2016,6,23,7,30,843.0,68.0,3.8,16.0,480.0,860.34,683.76
2016,6,23,7,45,863.5,70.0,3.8,17.0,530.5,900.4,707.48
2016,6,23,8,0,884.0,72.0,3.8,18.0,581.0,938.72,729.38
2016,6,23,8,15,898.0,74.5,3.8,18.5,628.5,969.34,746.89
2016,6,23,8,30,912.0,77.0,3.8,19.0,676.0,997.42,762.52
2016,6,23,8,45,923.5,78.5,3.8,19.5,719.5,1019.05,773.66
2016,6,23,9,0,935.0,80.0,3.8,20.0,763.0,1037.73,782.84
2016,6,23,9,15,942.5,81.5,3.8,20.5,801.5,1049.29,787.29
2016,6,23,9,30,950.0,83.0,3.8,21.0,840.0,1057.59,789.73
2016,6,23,9,45,950.5,87.5,3.85,21.5,871.5,1058.88,788.03
2016,6,23,10,0,951.0,92.0,3.9,22.0,903.0,1056.66,784.22
2016,6,23,10,15,955.0,93.0,3.95,22.5,929.5,1050.7,778.1
2016,6,23,10,30,959.0,94.0,4.0,23.0,956.0,1041.37,769.94
2016,6,23,10,45,960.5,95.0,4.1,23.5,975.0,1026.29,758.45
2016,6,23,11,0,962.0,96.0,4.2,24.0,994.0,1007.99,744.96
2016,6,23,11,15,963.0,96.0,4.3,24.0,1006.5,985.11,729.93
2016,6,23,11,30,964.0,96.0,4.4,24.0,1019.0,959.26,712.91
2016,6,23,11,45,964.5,96.0,4.55,24.0,1024.5,930.14,694.05
2016,6,23,12,0,965.0,96.0,4.7,24.0,1030.0,898.37,673.51
2016,6,23,12,15,964.0,96.0,4.85,24.0,1028.0,862.91,650.19
2016,6,23,12,30,963.0,96.0,5.0,24.0,1026.0,825.24,625.05
2016,6,23,12,45,959.5,96.5,5.2,24.0,1017.0,784.12,597.4
2016,6,23,13,0,956.0,97.0,5.4,24.0,1008.0,741.28,567.2
2016,6,23,13,15,953.5,96.5,5.55,23.5,992.5,696.71,534.64
2016,6,23,13,30,951.0,96.0,5.7,23.0,977.0,650.68,499.97
2016,6,23,13,45,948.0,94.5,5.85,23.0,954.5,602.31,461.52
2016,6,23,14,0,945.0,93.0,6.0,23.0,932.0,552.89,421.19
2016,6,23,14,15,939.5,92.0,6.05,22.5,903.5,501.87,379.09
2016,6,23,14,30,934.0,91.0,6.1,22.0,875.0,450.44,335.43
2016,6,23,14,45,929.0,88.0,6.2,22.0,841.0,397.46,288.92
2016,6,23,15,0,924.0,85.0,6.3,22.0,807.0,344.46,241.66
2016,6,23,15,15,913.5,83.5,6.3,21.5,766.5,291.36,194.73
2016,6,23,15,30,903.0,82.0,6.3,21.0,726.0,239.17,149.46
2016,6,23,15,45,892.0,79.0,6.3,21.0,681.5,186.95,106.8
2016,6,23,16,0,881.0,76.0,6.3,21.0,637.0,136.1,71.25
2016,6,23,16,15,864.5,74.0,6.2,20.5,589.0,87.24,48.31
2016,6,23,16,30,848.0,72.0,6.1,20.0,541.0,60.31,46.44
2016,6,23,16,45,826.0,69.0,6.05,19.5,491.0,58.47,45.13
2016,6,23,17,0,804.0,66.0,6.0,19.0,441.0,56.51,43.68
2016,6,23,17,15,775.0,62.5,5.85,18.5,389.5,47.07,35.69
2016,6,23,17,30,746.0,59.0,5.7,18.0,338.0,45.42,34.42
2016,6,23,17,45,704.0,55.5,5.6,17.5,287.5,43.63,32.99
2016,6,23,18,0,662.0,52.0,5.5,17.0,237.0,41.83,31.47
2016,6,23,18,15,602.5,46.5,5.3,16.5,189.5,38.2,28.21
2016,6,23,18,30,543.0,41.0,5.1,16.0,142.0,34.51,24.74
2016,6,23,18,45,444.5,33.5,4.9,15.5,100.0,26.36,17.2
2016,6,23,19,0,346.0,26.0,4.7,15.0,58.0,20.95,11.27
2016,6,23,19,15,173.0,13.0,4.65,14.5,29.0,10.28,0.0
2016,6,23,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,63.5,5.5,3.35,10.5,7.0,0.0,0.0
2016,6,24,5,0,127.0,11.0,3.5,11.0,14.0,76.53,0.0
2016,6,24,5,15,273.5,21.0,3.5,11.5,46.5,211.27,122.4
2016,6,24,5,30,420.0,31.0,3.5,12.0,79.0,332.53,268.32
2016,6,24,5,45,504.0,38.5,3.5,12.5,124.0,414.42,344.14
2016,6,24,6,0,588.0,46.0,3.5,13.0,169.0,497.38,415.67
2016,6,24,6,15,643.5,51.5,3.4,13.5,219.0,568.67,473.42
2016,6,24,6,30,699.0,57.0,3.3,14.0,269.0,642.5,530.22
2016,6,24,6,45,735.0,61.5,3.25,14.5,320.5,701.3,573.1
2016,6,24,7,0,771.0,66.0,3.2,15.0,372.0,760.44,614.52
2016,6,24,7,15,798.5,69.5,3.05,15.5,424.0,810.79,647.38
2016,6,24,7,30,826.0,73.0,2.9,16.0,476.0,860.27,678.45
2016,6,24,7,45,845.0,76.0,2.8,17.0,526.0,890.71,694.11
2016,6,24,8,0,864.0,79.0,2.7,18.0,576.0,928.39,714.45
2016,6,24,8,15,879.5,81.5,2.65,18.5,624.0,959.98,731.81
2016,6,24,8,30,895.0,84.0,2.6,19.0,672.0,989.14,747.32
2016,6,24,8,45,906.0,86.5,2.6,19.5,715.5,1011.17,758.41
2016,6,24,9,0,917.0,89.0,2.6,20.0,759.0,1030.27,767.61
2016,6,24,9,15,926.0,91.0,2.6,20.5,798.0,1043.68,773.12
2016,6,24,9,30,935.0,93.0,2.6,21.0,837.0,1053.86,776.67
2016,6,24,9,45,943.0,93.5,2.6,22.0,870.5,1058.06,774.98
2016,6,24,10,0,951.0,94.0,2.6,23.0,904.0,1058.92,771.33
2016,6,24,10,15,956.0,95.0,2.65,23.5,931.5,1053.94,766.15
2016,6,24,10,30,961.0,96.0,2.7,24.0,959.0,1045.57,758.99
2016,6,24,10,45,964.5,97.0,2.75,24.5,980.0,1032.38,748.89
2016,6,24,11,0,968.0,98.0,2.8,25.0,1001.0,1015.87,736.81
2016,6,24,11,15,970.0,98.5,2.85,25.0,1014.5,994.26,722.97
2016,6,24,11,30,972.0,99.0,2.9,25.0,1028.0,969.58,707.17
2016,6,24,11,45,973.0,99.0,3.0,25.5,1034.5,940.63,687.59
2016,6,24,12,0,974.0,99.0,3.1,26.0,1041.0,908.97,666.19
2016,6,24,12,15,973.5,99.0,3.2,26.0,1040.0,873.57,643.47
2016,6,24,12,30,973.0,99.0,3.3,26.0,1039.0,835.91,619.01
2016,6,24,12,45,963.5,104.0,3.45,26.0,1028.5,793.79,591.48
2016,6,24,13,0,954.0,109.0,3.6,26.0,1018.0,750.25,561.43
2016,6,24,13,15,951.5,108.5,3.7,26.0,1002.5,705.61,528.79
2016,6,24,13,30,949.0,108.0,3.8,26.0,987.0,659.53,494.24
2016,6,24,13,45,945.0,107.0,3.9,26.0,964.0,610.96,456.94
2016,6,24,14,0,941.0,106.0,4.0,26.0,941.0,561.43,417.87
2016,6,24,14,15,935.0,104.5,4.05,26.0,912.0,509.86,376.09
2016,6,24,14,30,929.0,103.0,4.1,26.0,883.0,457.93,332.91
2016,6,24,14,45,921.0,101.5,4.15,26.0,848.0,405.14,288.09
2016,6,24,15,0,913.0,100.0,4.2,26.0,813.0,352.6,242.71
2016,6,24,15,15,903.0,98.0,4.25,25.5,773.0,299.66,197.33
2016,6,24,15,30,893.0,96.0,4.3,25.0,733.0,247.57,153.38
2016,6,24,15,45,879.5,94.0,4.35,25.0,688.0,196.02,112.38
2016,6,24,16,0,866.0,92.0,4.4,25.0,643.0,146.05,78.32
2016,6,24,16,15,848.5,89.0,4.4,24.5,595.0,87.26,47.58
2016,6,24,16,30,831.0,86.0,4.4,24.0,547.0,60.04,45.44
2016,6,24,16,45,807.5,83.0,4.45,23.5,496.0,59.43,45.19
2016,6,24,17,0,784.0,80.0,4.5,23.0,445.0,58.77,44.89
2016,6,24,17,15,753.0,76.0,4.5,22.0,393.5,57.22,43.91
2016,6,24,17,30,722.0,72.0,4.5,21.0,342.0,55.61,42.83
2016,6,24,17,45,678.0,66.5,4.55,20.5,290.5,48.0,36.38
2016,6,24,18,0,634.0,61.0,4.6,20.0,239.0,45.18,33.99
2016,6,24,18,15,569.5,54.5,4.6,19.0,190.5,41.36,30.67
2016,6,24,18,30,505.0,48.0,4.6,18.0,142.0,37.43,27.07
2016,6,24,18,45,404.5,39.0,4.65,17.0,100.0,31.09,21.15
2016,6,24,19,0,304.0,30.0,4.7,16.0,58.0,24.55,14.13
2016,6,24,19,15,152.0,15.0,4.7,15.5,29.0,12.04,0.0
2016,6,24,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,52.5,5.5,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,105.0,11.0,1.2,12.0,13.0,64.92,0.0
2016,6,25,5,15,249.0,22.0,1.45,12.5,45.0,197.82,110.14
2016,6,25,5,30,393.0,33.0,1.7,13.0,77.0,318.13,253.66
2016,6,25,5,45,482.0,40.5,2.0,14.0,122.0,402.36,329.84
2016,6,25,6,0,571.0,48.0,2.3,15.0,167.0,493.54,406.74
2016,6,25,6,15,627.5,53.5,2.3,15.5,216.5,564.04,462.81
2016,6,25,6,30,684.0,59.0,2.3,16.0,266.0,632.93,514.93
2016,6,25,6,45,723.5,63.0,2.3,17.0,318.0,693.48,557.37
2016,6,25,7,0,763.0,67.0,2.3,18.0,370.0,754.59,598.29
2016,6,25,7,15,791.0,71.0,2.35,18.5,422.0,805.83,632.04
2016,6,25,7,30,819.0,75.0,2.4,19.0,474.0,856.24,664.34
2016,6,25,7,45,841.0,77.5,2.5,20.0,524.5,888.62,682.52
2016,6,25,8,0,863.0,80.0,2.6,21.0,575.0,928.43,705.58
2016,6,25,8,15,878.5,82.5,2.65,21.5,623.0,960.02,723.54
2016,6,25,8,30,894.0,85.0,2.7,22.0,671.0,989.18,739.79
2016,6,25,8,45,906.5,86.5,2.8,23.0,715.0,1011.51,750.45
2016,6,25,9,0,919.0,88.0,2.9,24.0,759.0,1030.98,759.24
2016,6,25,9,15,928.5,90.0,2.95,24.5,798.5,1044.97,765.53
2016,6,25,9,30,938.0,92.0,3.0,25.0,838.0,1055.73,769.86
2016,6,25,9,45,939.5,96.5,3.05,25.5,870.5,1057.89,768.79
2016,6,25,10,0,941.0,101.0,3.1,26.0,903.0,1056.57,765.71
2016,6,25,10,15,946.5,102.0,3.15,26.5,930.5,1052.07,760.76
2016,6,25,10,30,952.0,103.0,3.2,27.0,958.0,1044.18,753.81
2016,6,25,10,45,955.5,104.0,3.25,27.5,979.0,1031.0,743.62
2016,6,25,11,0,959.0,105.0,3.3,28.0,1000.0,1014.54,731.48
2016,6,25,11,15,961.5,105.5,3.4,28.0,1014.0,993.45,718.27
2016,6,25,11,30,964.0,106.0,3.5,28.0,1028.0,969.3,703.08
2016,6,25,11,45,964.5,106.5,3.6,28.0,1034.5,940.47,684.77
2016,6,25,12,0,965.0,107.0,3.7,28.0,1041.0,908.97,664.62
2016,6,25,12,15,965.0,107.0,3.8,28.0,1040.0,874.14,642.1
2016,6,25,12,30,965.0,107.0,3.9,28.0,1039.0,837.03,617.86
2016,6,25,12,45,965.0,105.5,4.05,28.0,1031.0,796.55,591.29
2016,6,25,13,0,965.0,104.0,4.2,28.0,1023.0,754.12,562.07
2016,6,25,13,15,962.0,103.5,4.3,28.0,1007.5,708.77,528.88
2016,6,25,13,30,959.0,103.0,4.4,28.0,992.0,661.99,493.83
2016,6,25,13,45,954.5,102.5,4.55,28.0,969.0,613.13,456.51
2016,6,25,14,0,950.0,102.0,4.7,28.0,946.0,563.33,417.5
2016,6,25,14,15,944.0,100.5,4.75,27.5,917.0,511.36,376.24
2016,6,25,14,30,938.0,99.0,4.8,27.0,888.0,459.01,333.4
2016,6,25,14,45,930.5,97.5,4.9,27.0,852.5,405.97,288.34
2016,6,25,15,0,923.0,96.0,5.0,27.0,817.0,353.12,242.64
2016,6,25,15,15,912.5,94.0,5.0,26.5,776.5,299.56,196.67
2016,6,25,15,30,902.0,92.0,5.0,26.0,736.0,246.9,152.21
2016,6,25,15,45,889.5,90.0,5.05,26.0,691.0,195.05,110.9
2016,6,25,16,0,877.0,88.0,5.1,26.0,646.0,144.69,76.52
2016,6,25,16,15,859.5,85.0,5.1,25.5,598.0,95.09,53.31
2016,6,25,16,30,842.0,82.0,5.1,25.0,550.0,57.39,43.0
2016,6,25,16,45,820.5,78.5,5.1,24.5,499.0,56.32,42.36
2016,6,25,17,0,799.0,75.0,5.1,24.0,448.0,55.15,41.61
2016,6,25,17,15,768.5,71.5,4.95,23.0,396.0,53.83,40.81
2016,6,25,17,30,738.0,68.0,4.8,22.0,344.0,52.46,39.93
2016,6,25,17,45,696.5,63.0,4.7,21.5,293.0,49.74,37.73
2016,6,25,18,0,655.0,58.0,4.6,21.0,242.0,46.93,35.37
2016,6,25,18,15,592.5,52.0,4.4,20.0,193.0,39.4,28.83
2016,6,25,18,30,530.0,46.0,4.2,19.0,144.0,35.79,25.53
2016,6,25,18,45,432.0,37.0,4.05,18.0,101.5,29.37,19.58
2016,6,25,19,0,334.0,28.0,3.9,17.0,59.0,22.74,12.62
2016,6,25,19,15,167.0,14.0,3.9,16.5,29.5,11.15,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,52.5,5.0,2.7,11.5,6.0,0.0,0.0
2016,6,26,5,0,105.0,10.0,2.9,12.0,12.0,63.93,0.0
2016,6,26,5,15,244.0,21.0,2.9,12.5,43.5,193.17,104.12
2016,6,26,5,30,383.0,32.0,2.9,13.0,75.0,310.52,248.53
2016,6,26,5,45,469.0,40.0,2.9,13.5,118.5,392.82,324.25
2016,6,26,6,0,555.0,48.0,2.9,14.0,162.0,481.97,400.59
2016,6,26,6,15,610.5,53.5,2.8,14.5,211.0,551.08,456.19
2016,6,26,6,30,666.0,59.0,2.7,15.0,260.0,618.5,507.67
2016,6,26,6,45,705.0,63.5,2.65,16.0,311.0,678.67,550.34
2016,6,26,7,0,744.0,68.0,2.6,17.0,362.0,739.42,591.46
2016,6,26,7,15,771.5,71.5,2.5,17.5,413.0,789.03,623.59
2016,6,26,7,30,799.0,75.0,2.4,18.0,464.0,837.83,654.06
2016,6,26,7,45,820.0,78.0,2.35,19.0,513.5,878.82,677.25
2016,6,26,8,0,841.0,81.0,2.3,20.0,563.0,908.54,692.11
2016,6,26,8,15,856.5,83.5,2.3,20.5,610.0,939.75,709.57
2016,6,26,8,30,872.0,86.0,2.3,21.0,657.0,968.6,725.22
2016,6,26,8,45,884.0,88.0,2.3,22.0,700.0,990.8,734.94
2016,6,26,9,0,896.0,90.0,2.3,23.0,743.0,1010.18,742.79
2016,6,26,9,15,905.5,91.5,2.3,23.5,781.5,1023.49,748.18
2016,6,26,9,30,915.0,93.0,2.3,24.0,820.0,1033.66,751.69
2016,6,26,9,45,924.0,93.0,2.35,25.0,854.0,1038.44,750.99
2016,6,26,10,0,933.0,93.0,2.4,26.0,888.0,1039.95,748.39
2016,6,26,10,15,938.0,94.5,2.4,26.5,915.0,1035.78,743.27
2016,6,26,10,30,943.0,96.0,2.4,27.0,942.0,1028.25,736.24
2016,6,26,10,45,945.0,97.5,2.45,27.5,962.0,1014.48,725.97
2016,6,26,11,0,947.0,99.0,2.5,28.0,982.0,997.49,713.82
2016,6,26,11,15,949.0,99.5,2.55,28.0,995.5,976.39,700.54
2016,6,26,11,30,951.0,100.0,2.6,28.0,1009.0,952.28,685.37
2016,6,26,11,45,950.0,101.0,2.65,28.5,1014.5,923.15,665.61
2016,6,26,12,0,949.0,102.0,2.7,29.0,1020.0,891.44,644.2
2016,6,26,12,15,948.5,102.0,2.8,29.0,1019.0,856.86,622.45
2016,6,26,12,30,948.0,102.0,2.9,29.0,1018.0,820.08,599.01
2016,6,26,12,45,936.0,108.5,3.05,29.5,1006.5,778.32,571.06
2016,6,26,13,0,924.0,115.0,3.2,30.0,995.0,735.34,540.67
2016,6,26,13,15,921.0,114.5,3.35,29.5,979.5,691.6,510.54
2016,6,26,13,30,918.0,114.0,3.5,29.0,964.0,646.52,478.44
2016,6,26,13,45,913.0,113.0,3.7,29.0,941.5,598.77,442.56
2016,6,26,14,0,908.0,112.0,3.9,29.0,919.0,550.21,404.96
2016,6,26,14,15,902.0,110.5,4.05,29.0,890.5,500.2,365.05
2016,6,26,14,30,896.0,109.0,4.2,29.0,862.0,449.85,323.76
2016,6,26,14,45,887.0,107.5,4.4,29.0,827.0,398.32,280.65
2016,6,26,15,0,878.0,106.0,4.6,29.0,792.0,347.14,237.12
2016,6,26,15,15,867.5,104.0,4.7,28.5,752.5,295.8,193.63
2016,6,26,15,30,857.0,102.0,4.8,28.0,713.0,245.37,151.54
2016,6,26,15,45,842.0,99.5,4.9,27.5,669.0,195.03,112.17
2016,6,26,16,0,827.0,97.0,5.0,27.0,625.0,137.05,71.99
2016,6,26,16,15,809.0,94.0,5.05,26.5,577.5,89.66,49.64
2016,6,26,16,30,791.0,91.0,5.1,26.0,530.0,63.11,47.62
2016,6,26,16,45,767.5,87.5,5.15,25.5,480.5,62.31,47.24
2016,6,26,17,0,744.0,84.0,5.2,25.0,431.0,61.44,46.77
2016,6,26,17,15,712.5,79.5,5.15,24.0,380.5,59.65,45.61
2016,6,26,17,30,681.0,75.0,5.1,23.0,330.0,52.59,39.87
2016,6,26,17,45,639.0,69.0,5.05,22.5,280.5,49.65,37.49
2016,6,26,18,0,597.0,63.0,5.0,22.0,231.0,46.56,34.89
2016,6,26,18,15,534.0,56.0,4.9,21.0,184.0,42.43,31.33
2016,6,26,18,30,471.0,49.0,4.8,20.0,137.0,38.16,27.47
2016,6,26,18,45,379.0,39.0,4.75,19.5,96.5,31.01,20.84
2016,6,26,19,0,287.0,29.0,4.7,19.0,56.0,23.58,13.16
2016,6,26,19,15,143.5,14.5,4.7,18.5,28.0,11.57,0.0
2016,6,26,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,27,4,45,49.0,5.0,2.1,12.5,6.0,0.0,0.0
2016,6,27,5,0,98.0,10.0,2.2,13.0,12.0,60.19,0.0
2016,6,27,5,15,235.0,21.0,2.2,13.5,42.5,187.35,96.2
2016,6,27,5,30,372.0,32.0,2.2,14.0,73.0,303.5,241.01
2016,6,27,5,45,457.0,40.0,2.2,14.5,116.0,384.61,315.19
2016,6,27,6,0,542.0,48.0,2.2,15.0,159.0,472.52,389.84
2016,6,27,6,15,598.0,53.5,2.2,15.5,207.5,541.46,445.01
2016,6,27,6,30,654.0,59.0,2.2,16.0,256.0,608.75,496.23
2016,6,27,6,45,692.5,64.0,2.2,16.5,306.5,668.73,539.61
2016,6,27,7,0,731.0,69.0,2.2,17.0,357.0,729.32,581.68
2016,6,27,7,15,759.0,72.5,2.15,18.0,407.5,779.01,612.83
2016,6,27,7,30,787.0,76.0,2.1,19.0,458.0,827.95,642.32
2016,6,27,7,45,808.0,79.5,2.05,20.0,507.5,869.33,665.55
2016,6,27,8,0,829.0,83.0,2.0,21.0,557.0,909.01,686.97
2016,6,27,8,15,845.5,85.5,2.05,22.0,604.0,931.34,697.34
2016,6,27,8,30,862.0,88.0,2.1,23.0,651.0,961.01,712.64
2016,6,27,8,45,874.5,90.0,2.15,24.0,694.5,983.59,723.04
2016,6,27,9,0,887.0,92.0,2.2,25.0,738.0,1003.39,731.65
2016,6,27,9,15,897.0,94.0,2.3,25.5,777.0,1017.73,738.77
2016,6,27,9,30,907.0,96.0,2.4,26.0,816.0,1028.95,744.02
2016,6,27,9,45,904.5,103.0,2.5,27.0,847.0,1029.88,741.36
2016,6,27,10,0,902.0,110.0,2.6,28.0,878.0,1027.35,736.71
2016,6,27,10,15,908.0,111.5,2.65,28.5,905.5,1024.09,732.72
2016,6,27,10,30,914.0,113.0,2.7,29.0,933.0,1017.54,726.78
2016,6,27,10,45,918.5,113.5,2.8,29.5,954.0,1005.26,717.81
2016,6,27,11,0,923.0,114.0,2.9,30.0,975.0,989.8,706.93
2016,6,27,11,15,926.0,115.0,2.95,30.0,989.0,970.29,694.55
2016,6,27,11,30,929.0,116.0,3.0,30.0,1003.0,947.78,680.29
2016,6,27,11,45,930.5,116.0,3.05,30.5,1010.0,920.18,661.4
2016,6,27,12,0,932.0,116.0,3.1,31.0,1017.0,889.97,640.86
2016,6,27,12,15,932.0,116.0,3.2,31.0,1016.5,856.1,619.45
2016,6,27,12,30,932.0,116.0,3.3,31.0,1016.0,820.05,596.41
2016,6,27,12,45,934.5,113.0,3.45,31.0,1009.0,781.31,571.55
2016,6,27,13,0,937.0,110.0,3.6,31.0,1002.0,740.54,543.83
2016,6,27,13,15,934.5,109.5,3.7,31.0,986.5,696.64,512.29
2016,6,27,13,30,932.0,109.0,3.8,31.0,971.0,651.32,478.94
2016,6,27,13,45,928.0,107.5,3.95,31.0,949.0,603.14,442.76
2016,6,27,14,0,924.0,106.0,4.1,31.0,927.0,554.04,404.85
2016,6,27,14,15,918.0,105.0,4.2,30.5,898.5,503.67,365.53
2016,6,27,14,30,912.0,104.0,4.3,30.0,870.0,452.94,324.68
2016,6,27,14,45,904.5,102.0,4.4,30.0,835.5,400.79,281.07
2016,6,27,15,0,897.0,100.0,4.5,30.0,801.0,348.84,236.88
2016,6,27,15,15,886.5,98.0,4.55,29.5,761.0,296.56,192.73
2016,6,27,15,30,876.0,96.0,4.6,29.0,721.0,245.18,149.98
2016,6,27,15,45,864.0,93.0,4.65,29.0,677.0,193.98,109.7
2016,6,27,16,0,852.0,90.0,4.7,29.0,633.0,144.22,76.01
2016,6,27,16,15,834.5,87.0,4.7,28.5,585.5,95.83,53.5
2016,6,27,16,30,817.0,84.0,4.7,28.0,538.0,58.49,43.37
2016,6,27,16,45,796.5,80.5,4.75,27.5,488.5,57.51,42.81
2016,6,27,17,0,776.0,77.0,4.8,27.0,439.0,56.42,42.15
2016,6,27,17,15,745.5,73.0,4.75,26.0,388.0,54.8,41.11
2016,6,27,17,30,715.0,69.0,4.7,25.0,337.0,53.1,39.96
2016,6,27,17,45,675.5,63.5,4.7,24.0,287.0,50.02,37.57
2016,6,27,18,0,636.0,58.0,4.7,23.0,237.0,42.81,31.51
2016,6,27,18,15,574.5,52.0,4.6,22.0,189.0,39.31,28.5
2016,6,27,18,30,513.0,46.0,4.5,21.0,141.0,35.72,25.24
2016,6,27,18,45,420.0,37.0,4.45,20.5,99.5,29.33,19.32
2016,6,27,19,0,327.0,28.0,4.4,20.0,58.0,22.72,12.42
2016,6,27,19,15,163.5,14.0,4.4,19.5,29.0,11.15,0.0
2016,6,27,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,45,38.0,4.5,3.15,11.5,5.5,0.0,0.0
2016,6,28,5,0,76.0,9.0,3.2,12.0,11.0,47.75,0.0
2016,6,28,5,15,209.5,21.0,3.2,12.5,41.0,172.18,84.17
2016,6,28,5,30,343.0,33.0,3.2,13.0,71.0,286.62,228.76
2016,6,28,5,45,428.5,42.0,3.2,13.5,113.5,368.17,304.23
2016,6,28,6,0,514.0,51.0,3.2,14.0,156.0,456.59,380.49
2016,6,28,6,15,571.5,57.5,3.15,14.5,204.0,527.05,438.28
2016,6,28,6,30,629.0,64.0,3.1,15.0,252.0,600.58,495.39
2016,6,28,6,45,670.0,68.5,3.05,15.5,302.5,660.54,539.55
2016,6,28,7,0,711.0,73.0,3.0,16.0,353.0,717.09,579.37
2016,6,28,7,15,740.5,77.0,2.95,17.0,403.5,768.22,612.62
2016,6,28,7,30,770.0,81.0,2.9,18.0,454.0,818.69,644.18
2016,6,28,7,45,794.0,84.0,2.85,19.0,504.0,861.82,669.51
2016,6,28,8,0,818.0,87.0,2.8,20.0,554.0,903.41,693.08
2016,6,28,8,15,835.0,89.5,2.8,20.5,601.0,925.87,704.73
2016,6,28,8,30,852.0,92.0,2.8,21.0,648.0,955.82,721.54
2016,6,28,8,45,866.0,94.0,2.8,22.0,692.0,979.73,732.66
2016,6,28,9,0,880.0,96.0,2.8,23.0,736.0,1000.92,741.91
2016,6,28,9,15,890.0,98.0,2.8,23.5,775.0,1015.17,748.05
2016,6,28,9,30,900.0,100.0,2.8,24.0,814.0,1026.33,752.3
2016,6,28,9,45,909.0,100.5,2.8,24.5,848.0,1031.63,752.87
2016,6,28,10,0,918.0,101.0,2.8,25.0,882.0,1033.69,751.54
2016,6,28,10,15,924.0,102.5,2.9,25.5,910.0,1030.54,747.95
2016,6,28,10,30,930.0,104.0,3.0,26.0,938.0,1024.04,742.36
2016,6,28,10,45,934.0,105.0,3.1,26.5,959.0,1011.77,733.16
2016,6,28,11,0,938.0,106.0,3.2,27.0,980.0,996.27,722.0
2016,6,28,11,15,940.5,106.5,3.3,27.0,994.0,975.72,709.05
2016,6,28,11,30,943.0,107.0,3.4,27.0,1008.0,952.16,694.14
2016,6,28,11,45,944.0,107.5,3.5,27.0,1015.0,924.41,676.42
2016,6,28,12,0,945.0,108.0,3.6,27.0,1022.0,894.01,656.86
2016,6,28,12,15,945.5,108.0,3.7,27.0,1021.5,860.29,634.93
2016,6,28,12,30,946.0,108.0,3.8,27.0,1021.0,824.3,611.3
2016,6,28,12,45,937.5,112.5,3.95,27.0,1011.0,783.38,584.26
2016,6,28,13,0,929.0,117.0,4.1,27.0,1001.0,741.04,554.56
2016,6,28,13,15,926.5,116.5,4.2,27.0,986.0,697.39,522.47
2016,6,28,13,30,924.0,116.0,4.3,27.0,971.0,652.34,488.56
2016,6,28,13,45,920.5,114.5,4.4,27.0,949.5,604.72,451.91
2016,6,28,14,0,917.0,113.0,4.5,27.0,928.0,556.15,413.59
2016,6,28,14,15,911.0,111.5,4.55,26.5,899.5,505.66,373.46
2016,6,28,14,30,905.0,110.0,4.6,26.0,871.0,454.83,331.81
2016,6,28,14,45,898.5,107.5,4.65,26.0,837.0,402.95,287.63
2016,6,28,15,0,892.0,105.0,4.7,26.0,803.0,351.18,242.81
2016,6,28,15,15,881.5,103.0,4.7,25.5,763.0,299.08,198.05
2016,6,28,15,30,871.0,101.0,4.7,25.0,723.0,247.88,154.75
2016,6,28,15,45,859.5,97.5,4.75,25.0,679.0,196.58,113.75
2016,6,28,16,0,848.0,94.0,4.8,25.0,635.0,146.68,79.36
2016,6,28,16,15,830.5,91.0,4.75,24.5,587.5,88.74,48.73
2016,6,28,16,30,813.0,88.0,4.7,24.0,540.0,61.22,46.43
2016,6,28,16,45,792.0,84.0,4.7,23.5,490.0,59.98,45.65
2016,6,28,17,0,771.0,80.0,4.7,23.0,440.0,58.62,44.76
2016,6,28,17,15,740.0,76.0,4.65,22.0,389.0,57.09,43.79
2016,6,28,17,30,709.0,72.0,4.6,21.0,338.0,55.49,42.72
2016,6,28,17,45,668.0,66.5,4.6,20.0,287.5,47.91,36.38
2016,6,28,18,0,627.0,61.0,4.6,19.0,237.0,45.12,34.09
2016,6,28,18,15,564.5,54.5,4.6,18.0,189.0,41.31,30.77
2016,6,28,18,30,502.0,48.0,4.6,17.0,141.0,37.4,27.17
2016,6,28,18,45,406.0,38.5,4.6,16.5,99.5,30.63,20.8
2016,6,28,19,0,310.0,29.0,4.6,16.0,58.0,23.62,13.4
2016,6,28,19,15,155.0,14.5,4.55,15.5,29.0,11.58,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,5,15,181.0,16.5,3.9,11.5,36.5,149.16,68.33
2016,6,29,5,30,362.0,33.0,3.9,12.0,73.0,297.93,238.61
2016,6,29,5,45,455.5,41.0,3.95,12.5,117.0,384.26,319.11
2016,6,29,6,0,549.0,49.0,4.0,13.0,161.0,477.99,400.54
2016,6,29,6,15,607.5,55.0,4.0,13.5,210.5,549.79,459.73
2016,6,29,6,30,666.0,61.0,4.0,14.0,260.0,624.71,518.59
2016,6,29,6,45,706.5,66.0,4.05,14.5,311.5,681.74,561.23
2016,6,29,7,0,747.0,71.0,4.1,15.0,363.0,744.55,606.71
2016,6,29,7,15,775.5,74.5,4.1,15.5,415.0,795.24,641.42
2016,6,29,7,30,804.0,78.0,4.1,16.0,467.0,845.14,674.62
2016,6,29,7,45,826.0,81.0,4.15,16.5,517.5,887.27,701.63
2016,6,29,8,0,848.0,84.0,4.2,17.0,568.0,918.05,720.11
2016,6,29,8,15,864.5,87.0,4.2,17.5,616.0,951.01,739.7
2016,6,29,8,30,881.0,90.0,4.2,18.0,664.0,981.61,757.4
2016,6,29,8,45,893.0,92.5,4.25,18.5,708.0,1004.54,769.96
2016,6,29,9,0,905.0,95.0,4.3,19.0,752.0,1024.61,780.58
2016,6,29,9,15,915.0,96.5,4.35,19.5,791.5,1038.47,787.04
2016,6,29,9,30,925.0,98.0,4.4,20.0,831.0,1049.17,791.48
2016,6,29,9,45,929.5,101.0,4.45,20.5,864.5,1052.74,791.25
2016,6,29,10,0,934.0,104.0,4.5,21.0,898.0,1052.91,789.08
2016,6,29,10,15,939.5,105.5,4.55,21.0,926.0,1049.08,785.95
2016,6,29,10,30,945.0,107.0,4.6,21.0,954.0,1041.87,780.71
2016,6,29,10,45,949.0,108.0,4.7,21.5,975.0,1029.33,770.94
2016,6,29,11,0,953.0,109.0,4.8,22.0,996.0,1013.51,759.06
2016,6,29,11,15,955.5,109.5,4.85,22.0,1010.5,992.58,744.9
2016,6,29,11,30,958.0,110.0,4.9,22.0,1025.0,968.61,728.7
2016,6,29,11,45,958.5,110.5,5.0,22.0,1031.5,939.96,709.66
2016,6,29,12,0,959.0,111.0,5.1,22.0,1038.0,908.64,688.67
2016,6,29,12,15,959.0,111.0,5.15,22.0,1037.5,874.0,664.93
2016,6,29,12,30,959.0,111.0,5.2,22.0,1037.0,837.09,639.46
2016,6,29,12,45,955.5,112.0,5.3,22.0,1028.0,796.35,611.33
2016,6,29,13,0,952.0,113.0,5.4,22.0,1019.0,753.88,580.45
2016,6,29,13,15,949.5,112.5,5.45,21.5,1003.5,709.3,547.41
2016,6,29,13,30,947.0,112.0,5.5,21.0,988.0,663.26,512.36
2016,6,29,13,45,718.0,231.0,5.6,21.0,886.5,579.36,445.59
2016,6,29,14,0,489.0,350.0,5.7,21.0,785.0,516.7,395.31
2016,6,29,14,15,708.0,228.5,5.7,20.5,835.5,493.46,375.97
2016,6,29,14,30,927.0,107.0,5.7,20.0,886.0,461.76,346.42
2016,6,29,14,45,919.5,105.0,5.7,20.0,851.0,408.77,299.74
2016,6,29,15,0,912.0,103.0,5.7,20.0,816.0,355.97,252.59
2016,6,29,15,15,901.5,101.0,5.7,19.5,775.5,302.82,205.57
2016,6,29,15,30,891.0,99.0,5.7,19.0,735.0,250.57,160.11
2016,6,29,15,45,877.5,96.5,5.7,19.0,690.5,198.62,117.51
2016,6,29,16,0,864.0,94.0,5.7,19.0,646.0,148.24,82.01
2016,6,29,16,15,616.5,152.0,5.65,18.5,530.5,114.37,75.48
2016,6,29,16,30,369.0,210.0,5.6,18.0,415.0,141.88,116.87
2016,6,29,16,45,353.0,191.0,5.55,17.5,372.5,131.68,108.72
2016,6,29,17,0,337.0,172.0,5.5,17.0,330.0,120.95,100.04
2016,6,29,17,15,528.5,122.5,5.4,16.5,337.0,84.45,68.77
2016,6,29,17,30,720.0,73.0,5.3,16.0,344.0,56.38,44.4
2016,6,29,17,45,675.0,68.0,5.25,15.5,292.0,49.09,38.12
2016,6,29,18,0,630.0,63.0,5.2,15.0,240.0,46.72,36.09
2016,6,29,18,15,565.5,56.5,5.05,14.5,191.5,42.97,32.7
2016,6,29,18,30,501.0,50.0,4.9,14.0,143.0,39.13,29.06
2016,6,29,18,45,397.5,40.5,4.8,13.5,100.5,32.41,22.64
2016,6,29,19,0,294.0,31.0,4.7,13.0,58.0,25.47,15.11
2016,6,29,19,15,147.0,15.5,4.65,12.5,29.0,12.49,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,5,15,145.5,18.0,3.15,11.5,33.5,126.33,52.72
2016,6,30,5,30,291.0,36.0,3.1,12.0,67.0,257.09,204.82
2016,6,30,5,45,382.0,46.5,3.1,12.5,109.5,342.16,283.44
2016,6,30,6,0,473.0,57.0,3.1,13.0,152.0,434.5,363.29
2016,6,30,6,15,535.0,64.5,3.05,13.5,200.5,508.35,424.81
2016,6,30,6,30,597.0,72.0,3.0,14.0,249.0,585.49,485.24
2016,6,30,6,45,639.5,78.0,2.95,14.5,300.0,647.78,531.52
2016,6,30,7,0,682.0,84.0,2.9,15.0,351.0,711.07,576.71
2016,6,30,7,15,714.0,89.0,2.85,15.5,402.5,764.51,612.92
2016,6,30,7,30,746.0,94.0,2.8,16.0,454.0,817.55,647.72
2016,6,30,7,45,769.5,98.5,2.75,17.0,504.0,856.36,670.12
2016,6,30,8,0,793.0,103.0,2.7,18.0,554.0,898.85,694.56
2016,6,30,8,15,811.5,106.0,2.65,18.5,602.0,932.87,713.83
2016,6,30,8,30,830.0,109.0,2.6,19.0,650.0,964.61,731.3
2016,6,30,8,45,842.5,113.0,2.55,19.5,693.5,989.08,743.67
2016,6,30,9,0,855.0,117.0,2.5,20.0,737.0,1010.71,754.11
2016,6,30,9,15,866.0,119.5,2.5,20.5,776.5,1015.0,753.65
2016,6,30,9,30,877.0,122.0,2.5,21.0,816.0,1027.3,758.77
2016,6,30,9,45,896.0,118.0,2.55,22.0,853.0,1037.52,761.59
2016,6,30,10,0,915.0,114.0,2.6,23.0,890.0,1044.6,762.49
2016,6,30,10,15,920.5,115.0,2.7,23.0,918.0,1040.23,759.6
2016,6,30,10,30,926.0,116.0,2.8,23.0,946.0,1032.56,754.78
2016,6,30,10,45,930.0,117.5,2.95,23.5,967.0,1020.63,746.3
2016,6,30,11,0,934.0,119.0,3.1,24.0,988.0,1005.45,735.74
2016,6,30,11,15,936.5,119.5,3.25,24.0,1002.5,984.74,722.99
2016,6,30,11,30,939.0,120.0,3.4,24.0,1017.0,961.03,708.21
2016,6,30,11,45,940.0,120.5,3.6,24.5,1023.5,933.14,689.51
2016,6,30,12,0,941.0,121.0,3.8,25.0,1030.0,902.61,668.9
2016,6,30,12,15,940.5,121.0,3.95,25.0,1029.0,867.98,646.38
2016,6,30,12,30,940.0,121.0,4.1,25.0,1028.0,831.18,622.14
2016,6,30,12,45,931.5,125.0,4.35,25.0,1018.0,789.8,594.83
2016,6,30,13,0,923.0,129.0,4.6,25.0,1008.0,747.05,564.72
2016,6,30,13,15,919.5,128.5,4.7,25.0,992.0,702.84,531.99
2016,6,30,13,30,916.0,128.0,4.8,25.0,976.0,657.34,497.47
2016,6,30,13,45,912.0,126.0,4.95,25.0,953.5,609.29,460.32
2016,6,30,14,0,908.0,124.0,5.1,25.0,931.0,560.35,421.4
2016,6,30,14,15,901.0,122.5,5.1,25.0,902.0,509.7,379.79
2016,6,30,14,30,894.0,121.0,5.1,25.0,873.0,458.82,336.98
2016,6,30,14,45,886.0,118.5,5.2,25.0,838.0,406.82,292.56
2016,6,30,15,0,878.0,116.0,5.3,25.0,803.0,355.09,247.61
2016,6,30,15,15,866.5,113.5,5.25,24.5,762.5,302.95,202.63
2016,6,30,15,30,855.0,111.0,5.2,24.0,722.0,243.48,152.77
2016,6,30,15,45,841.0,108.0,5.2,24.0,677.5,192.4,111.77
2016,6,30,16,0,827.0,105.0,5.2,24.0,633.0,143.09,77.63
2016,6,30,16,15,807.5,101.5,5.15,23.5,584.5,95.14,54.57
2016,6,30,16,30,788.0,98.0,5.1,23.0,536.0,68.03,52.41
2016,6,30,16,45,764.5,93.5,5.1,23.0,486.0,66.7,51.47
2016,6,30,17,0,741.0,89.0,5.1,23.0,436.0,65.24,50.41
2016,6,30,17,15,707.5,84.5,5.0,22.0,384.5,57.73,44.34
2016,6,30,17,30,674.0,80.0,4.9,21.0,333.0,56.24,43.37
2016,6,30,17,45,630.0,73.5,4.8,20.5,282.5,53.05,40.78
2016,6,30,18,0,586.0,67.0,4.7,20.0,232.0,49.71,37.95
2016,6,30,18,15,520.0,59.5,4.6,19.0,184.5,45.29,34.11
2016,6,30,18,30,454.0,52.0,4.5,18.0,137.0,40.73,29.95
2016,6,30,18,45,355.5,41.5,4.45,17.5,96.0,33.22,22.93
2016,6,30,19,0,257.0,31.0,4.4,17.0,55.0,25.42,14.75
2016,6,30,19,15,128.5,15.5,4.45,16.5,27.5,12.22,0.0
2016,6,30,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.5,18.0,4.05,11.5,32.5,120.32,45.18
2016,7,1,5,30,271.0,36.0,4.1,12.0,65.0,244.33,194.38
2016,7,1,5,45,365.0,46.0,4.2,12.5,106.5,330.17,274.33
2016,7,1,6,0,459.0,56.0,4.3,13.0,148.0,423.23,355.74
2016,7,1,6,15,521.0,64.0,4.3,13.5,196.0,497.04,418.28
2016,7,1,6,30,583.0,72.0,4.3,14.0,244.0,574.25,479.95
2016,7,1,6,45,627.0,77.5,4.3,14.5,294.5,636.61,527.44
2016,7,1,7,0,671.0,83.0,4.3,15.0,345.0,700.11,574.04
2016,7,1,7,15,703.0,88.0,4.2,15.5,395.5,753.22,610.7
2016,7,1,7,30,735.0,93.0,4.1,16.0,446.0,805.98,646.18
2016,7,1,7,45,760.0,96.5,4.1,16.5,496.0,844.83,670.97
2016,7,1,8,0,785.0,100.0,4.1,17.0,546.0,887.36,698.03
2016,7,1,8,15,803.5,103.5,4.1,17.5,593.5,921.87,718.88
2016,7,1,8,30,822.0,107.0,4.1,18.0,641.0,954.13,737.94
2016,7,1,8,45,837.0,109.0,4.1,18.5,685.0,978.67,751.45
2016,7,1,9,0,852.0,111.0,4.1,19.0,729.0,989.7,755.66
2016,7,1,9,15,863.5,113.0,4.1,19.5,768.5,1005.13,763.09
2016,7,1,9,30,875.0,115.0,4.1,20.0,808.0,1017.56,768.49
2016,7,1,9,45,884.5,116.5,4.2,20.5,842.0,1024.3,770.79
2016,7,1,10,0,894.0,118.0,4.3,21.0,876.0,1027.83,771.09
2016,7,1,10,15,900.5,119.5,4.35,21.0,904.0,1025.1,768.49
2016,7,1,10,30,907.0,121.0,4.4,21.0,932.0,1019.09,763.87
2016,7,1,10,45,912.5,121.5,4.5,21.5,953.5,1007.83,754.82
2016,7,1,11,0,918.0,122.0,4.6,22.0,975.0,993.36,743.9
2016,7,1,11,15,921.0,122.5,4.7,22.0,989.5,973.42,730.81
2016,7,1,11,30,924.0,123.0,4.8,22.0,1004.0,950.49,715.7
2016,7,1,11,45,926.0,123.0,4.9,22.5,1011.5,923.39,696.28
2016,7,1,12,0,928.0,123.0,5.0,23.0,1019.0,893.65,675.04
2016,7,1,12,15,928.0,123.0,5.05,23.0,1018.5,859.83,651.92
2016,7,1,12,30,928.0,123.0,5.1,23.0,1018.0,823.83,627.15
2016,7,1,12,45,921.5,125.5,5.2,23.0,1008.5,783.11,599.1
2016,7,1,13,0,915.0,128.0,5.3,23.0,999.0,740.94,568.06
2016,7,1,13,15,686.5,256.0,5.35,22.5,903.0,655.69,502.03
2016,7,1,13,30,458.0,384.0,5.4,22.0,807.0,584.42,446.2
2016,7,1,13,45,680.0,253.5,5.45,22.0,866.0,576.06,441.02
2016,7,1,14,0,902.0,123.0,5.5,22.0,925.0,556.71,424.79
2016,7,1,14,15,895.0,121.5,5.5,22.0,896.0,506.36,382.62
2016,7,1,14,30,888.0,120.0,5.5,22.0,867.0,455.77,339.38
2016,7,1,14,45,880.0,117.5,5.5,22.0,832.0,404.06,294.4
2016,7,1,15,0,872.0,115.0,5.5,22.0,797.0,352.63,249.0
2016,7,1,15,15,860.5,113.0,5.45,21.5,757.0,301.14,203.95
2016,7,1,15,30,849.0,111.0,5.4,21.0,717.0,242.31,153.97
2016,7,1,15,45,611.5,181.5,5.4,20.5,604.0,203.65,132.19
2016,7,1,16,0,374.0,252.0,5.4,20.0,491.0,204.34,145.5
2016,7,1,16,15,578.0,175.0,5.35,19.5,511.5,130.4,89.01
2016,7,1,16,30,782.0,98.0,5.3,19.0,532.0,67.97,53.21
2016,7,1,16,45,553.0,136.5,5.25,19.0,429.5,88.34,70.99
2016,7,1,17,0,324.0,175.0,5.2,19.0,327.0,122.69,100.78
2016,7,1,17,15,494.5,127.5,5.15,18.5,328.5,87.58,70.93
2016,7,1,17,30,665.0,80.0,5.1,18.0,330.0,56.18,43.86
2016,7,1,17,45,618.5,74.0,5.05,17.5,279.5,53.38,41.58
2016,7,1,18,0,572.0,68.0,5.0,17.0,229.0,50.46,39.09
2016,7,1,18,15,506.5,60.0,4.85,16.0,182.0,45.67,34.88
2016,7,1,18,30,441.0,52.0,4.7,15.0,135.0,40.7,30.31
2016,7,1,18,45,341.0,41.5,4.55,14.5,94.0,33.19,23.22
2016,7,1,19,0,241.0,31.0,4.4,14.0,53.0,24.27,14.03
2016,7,1,19,15,120.5,15.5,4.3,13.5,26.5,12.21,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
