Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,138.0,17.0,3.85,11.5,31.5,119.34,39.29
2016,7,2,5,30,276.0,34.0,4.0,12.0,63.0,245.57,194.79
2016,7,2,5,45,370.0,44.0,4.15,12.5,105.0,330.94,274.8
2016,7,2,6,0,464.0,54.0,4.3,13.0,147.0,423.98,356.33
2016,7,2,6,15,253.0,82.0,4.3,13.5,134.5,302.01,255.06
2016,7,2,6,30,42.0,110.0,4.3,14.0,122.0,155.0,127.46
2016,7,2,6,45,50.0,130.0,4.35,14.5,147.5,183.44,151.44
2016,7,2,7,0,58.0,150.0,4.4,15.0,173.0,211.98,174.75
2016,7,2,7,15,126.5,174.5,4.4,15.5,233.0,315.34,260.54
2016,7,2,7,30,195.0,199.0,4.4,16.0,293.0,406.45,333.9
2016,7,2,7,45,489.0,149.0,4.4,16.5,418.0,654.3,532.24
2016,7,2,8,0,783.0,99.0,4.4,17.0,543.0,883.94,698.67
2016,7,2,8,15,801.0,102.5,4.35,17.5,590.0,917.96,717.54
2016,7,2,8,30,819.0,106.0,4.3,18.0,637.0,949.74,736.05
2016,7,2,8,45,832.5,109.0,4.3,18.5,680.5,974.0,749.45
2016,7,2,9,0,846.0,112.0,4.3,19.0,724.0,995.49,760.94
2016,7,2,9,15,857.0,114.0,4.3,19.5,763.5,999.58,760.5
2016,7,2,9,30,868.0,116.0,4.3,20.0,803.0,1011.51,765.69
2016,7,2,9,45,871.0,121.5,4.35,20.5,835.0,1016.04,766.19
2016,7,2,10,0,874.0,127.0,4.4,21.0,867.0,1017.26,764.64
2016,7,2,10,15,880.5,128.5,4.45,21.0,895.0,1014.54,762.06
2016,7,2,10,30,887.0,130.0,4.5,21.0,923.0,1008.6,757.64
2016,7,2,10,45,890.5,132.0,4.6,21.5,944.0,997.02,748.49
2016,7,2,11,0,894.0,134.0,4.7,22.0,965.0,982.29,737.33
2016,7,2,11,15,897.5,134.5,4.75,22.0,979.5,963.08,724.25
2016,7,2,11,30,901.0,135.0,4.8,22.0,994.0,940.94,709.23
2016,7,2,11,45,901.0,136.5,4.9,22.0,1001.0,913.82,691.12
2016,7,2,12,0,901.0,138.0,5.0,22.0,1008.0,884.19,671.2
2016,7,2,12,15,674.5,276.5,5.1,22.0,927.5,799.29,608.86
2016,7,2,12,30,448.0,415.0,5.2,22.0,847.0,712.68,541.39
2016,7,2,12,45,454.5,409.0,5.3,22.5,844.0,685.87,521.32
2016,7,2,13,0,461.0,403.0,5.4,23.0,841.0,658.03,499.98
2016,7,2,13,15,455.5,393.0,5.45,22.5,820.5,618.37,471.43
2016,7,2,13,30,450.0,383.0,5.5,22.0,800.0,578.98,442.54
2016,7,2,13,45,462.5,367.5,5.55,22.0,787.5,545.81,416.95
2016,7,2,14,0,475.0,352.0,5.6,22.0,775.0,511.47,389.84
2016,7,2,14,15,677.5,238.0,5.6,21.5,819.0,487.08,369.75
2016,7,2,14,30,880.0,124.0,5.6,21.0,863.0,455.48,340.75
2016,7,2,14,45,686.5,202.0,5.65,21.0,764.5,386.22,285.47
2016,7,2,15,0,493.0,280.0,5.7,21.0,666.0,346.07,254.74
2016,7,2,15,15,665.5,198.0,5.65,20.5,690.0,299.3,209.95
2016,7,2,15,30,838.0,116.0,5.6,20.0,714.0,243.69,156.16
2016,7,2,15,45,822.0,113.5,5.6,20.0,669.5,193.48,115.31
2016,7,2,16,0,806.0,111.0,5.6,20.0,625.0,145.25,81.51
2016,7,2,16,15,592.5,159.0,5.55,19.5,521.5,118.11,78.83
2016,7,2,16,30,379.0,207.0,5.5,19.0,418.0,140.22,115.0
2016,7,2,16,45,547.0,151.0,5.5,18.5,423.5,99.19,80.44
2016,7,2,17,0,715.0,95.0,5.5,18.0,429.0,63.07,49.57
2016,7,2,17,15,681.0,90.0,5.4,17.5,378.5,61.51,48.49
2016,7,2,17,30,647.0,85.0,5.3,17.0,328.0,59.84,47.26
2016,7,2,17,45,599.5,78.5,5.2,16.5,277.5,56.81,44.78
2016,7,2,18,0,552.0,72.0,5.1,16.0,227.0,53.65,42.08
2016,7,2,18,15,487.5,63.0,4.95,15.5,180.0,48.16,37.15
2016,7,2,18,30,423.0,54.0,4.8,15.0,133.0,42.43,31.83
2016,7,2,18,45,328.0,42.5,4.65,14.5,93.0,34.09,23.99
2016,7,2,19,0,233.0,31.0,4.5,14.0,53.0,24.26,13.99
2016,7,2,19,15,116.5,15.5,4.4,13.5,26.5,12.21,0.0
2016,7,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,5,15,146.0,16.5,3.25,10.5,31.5,127.07,35.53
2016,7,3,5,30,292.0,33.0,3.4,11.0,63.0,254.06,201.48
2016,7,3,5,45,386.0,43.0,3.55,11.5,105.5,339.89,282.56
2016,7,3,6,0,480.0,53.0,3.7,12.0,148.0,433.5,364.51
2016,7,3,6,15,263.0,81.5,3.7,12.5,135.5,308.6,261.09
2016,7,3,6,30,46.0,110.0,3.7,13.0,123.0,158.32,130.72
2016,7,3,6,45,54.0,130.5,3.75,14.0,149.0,187.56,155.16
2016,7,3,7,0,62.0,151.0,3.8,15.0,175.0,216.86,178.72
2016,7,3,7,15,68.5,173.5,3.8,15.5,203.5,247.51,203.08
2016,7,3,7,30,75.0,196.0,3.8,16.0,232.0,277.98,226.8
2016,7,3,7,45,119.0,222.0,3.85,16.5,286.0,364.66,295.97
2016,7,3,8,0,163.0,248.0,3.9,17.0,340.0,435.65,351.01
2016,7,3,8,15,162.0,271.0,3.9,17.5,369.5,460.26,367.72
2016,7,3,8,30,161.0,294.0,3.9,18.0,399.0,483.85,383.61
2016,7,3,8,45,129.0,312.0,3.95,18.5,400.0,469.83,369.94
2016,7,3,9,0,97.0,330.0,4.0,19.0,401.0,435.93,341.64
2016,7,3,9,15,488.5,220.5,4.05,19.5,603.5,758.17,591.15
2016,7,3,9,30,880.0,111.0,4.1,20.0,806.0,1017.95,770.81
2016,7,3,9,45,901.5,105.0,4.15,20.5,843.5,1028.71,773.52
2016,7,3,10,0,923.0,99.0,4.2,21.0,881.0,1036.35,776.23
2016,7,3,10,15,928.5,100.5,4.25,21.0,909.0,1032.87,773.1
2016,7,3,10,30,934.0,102.0,4.3,21.0,937.0,1026.04,767.95
2016,7,3,10,45,938.0,102.5,4.4,21.5,958.0,1013.41,757.86
2016,7,3,11,0,942.0,103.0,4.5,22.0,979.0,997.53,745.85
2016,7,3,11,15,944.5,104.0,4.6,22.0,993.5,977.57,732.83
2016,7,3,11,30,947.0,105.0,4.7,22.0,1008.0,954.56,717.72
2016,7,3,11,45,948.0,105.5,4.8,22.0,1014.5,926.84,699.34
2016,7,3,12,0,949.0,106.0,4.9,22.0,1021.0,896.43,679.02
2016,7,3,12,15,949.0,106.0,4.95,22.0,1020.5,862.27,655.63
2016,7,3,12,30,949.0,106.0,5.0,22.0,1020.0,825.83,630.52
2016,7,3,12,45,934.0,114.5,5.1,22.5,1008.5,783.44,600.05
2016,7,3,13,0,919.0,123.0,5.2,23.0,997.0,739.94,567.08
2016,7,3,13,15,916.0,122.5,5.25,22.5,981.5,696.28,534.92
2016,7,3,13,30,913.0,122.0,5.3,22.0,966.0,651.28,500.85
2016,7,3,13,45,907.5,121.0,5.35,22.0,943.5,603.32,462.69
2016,7,3,14,0,902.0,120.0,5.4,22.0,921.0,554.6,422.97
2016,7,3,14,15,895.5,118.5,5.4,21.5,892.5,504.46,381.82
2016,7,3,14,30,889.0,117.0,5.4,21.0,864.0,454.03,339.28
2016,7,3,14,45,880.0,115.5,5.45,21.0,829.0,402.63,294.42
2016,7,3,15,0,871.0,114.0,5.5,21.0,794.0,351.57,249.17
2016,7,3,15,15,859.5,111.5,5.45,20.5,754.5,299.73,203.67
2016,7,3,15,30,848.0,109.0,5.4,20.0,715.0,248.89,159.81
2016,7,3,15,45,833.5,106.0,5.4,20.0,670.5,189.63,111.71
2016,7,3,16,0,819.0,103.0,5.4,20.0,626.0,140.58,77.26
2016,7,3,16,15,800.0,100.0,5.3,19.5,578.0,93.32,54.39
2016,7,3,16,30,781.0,97.0,5.2,19.0,530.0,67.26,52.62
2016,7,3,16,45,539.5,138.0,5.15,18.5,424.0,89.36,72.01
2016,7,3,17,0,298.0,179.0,5.1,18.0,318.0,124.93,103.1
2016,7,3,17,15,482.0,129.0,5.0,17.5,323.5,88.52,72.03
2016,7,3,17,30,666.0,79.0,4.9,17.0,329.0,55.46,43.41
2016,7,3,17,45,622.0,73.0,4.8,16.5,279.0,52.65,41.11
2016,7,3,18,0,578.0,67.0,4.7,16.0,229.0,49.7,38.59
2016,7,3,18,15,513.5,59.0,4.55,15.5,182.0,44.88,34.26
2016,7,3,18,30,449.0,51.0,4.4,15.0,135.0,39.88,29.58
2016,7,3,18,45,355.0,40.5,4.3,14.5,94.5,32.35,22.48
2016,7,3,19,0,261.0,30.0,4.2,14.0,54.0,24.53,14.17
2016,7,3,19,15,130.5,15.0,4.2,13.5,27.0,12.05,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,3.55,11.5,32.0,132.45,28.77
2016,7,4,5,30,319.0,31.0,3.7,12.0,64.0,268.11,211.31
2016,7,4,5,45,414.5,39.5,3.85,12.5,106.5,353.9,293.16
2016,7,4,6,0,510.0,48.0,4.0,13.0,149.0,447.57,375.17
2016,7,4,6,15,255.0,52.5,4.0,13.5,103.0,276.68,234.23
2016,7,4,6,30,0.0,57.0,4.0,14.0,57.0,50.34,37.49
2016,7,4,6,45,0.0,69.0,4.0,14.5,69.0,61.27,46.8
2016,7,4,7,0,0.0,81.0,4.0,15.0,81.0,72.56,56.16
2016,7,4,7,15,16.5,130.5,3.95,15.5,138.5,137.63,111.0
2016,7,4,7,30,33.0,180.0,3.9,16.0,196.0,220.14,178.63
2016,7,4,7,45,42.0,204.5,3.85,16.5,226.5,254.5,205.55
2016,7,4,8,0,51.0,229.0,3.8,17.0,257.0,288.73,231.98
2016,7,4,8,15,91.0,261.0,3.8,17.5,317.0,361.61,289.45
2016,7,4,8,30,131.0,293.0,3.8,18.0,377.0,453.39,359.63
2016,7,4,8,45,121.0,313.0,3.85,18.5,395.0,463.18,364.59
2016,7,4,9,0,111.0,333.0,3.9,19.0,413.0,453.46,355.33
2016,7,4,9,15,509.0,214.5,3.95,19.0,612.0,771.95,602.35
2016,7,4,9,30,907.0,96.0,4.0,19.0,811.0,1028.2,780.05
2016,7,4,9,45,905.0,103.5,4.1,19.5,842.5,1030.46,777.31
2016,7,4,10,0,903.0,111.0,4.2,20.0,874.0,1029.21,774.41
2016,7,4,10,15,909.0,112.0,4.3,20.0,902.5,1025.63,771.58
2016,7,4,10,30,915.0,113.0,4.4,20.0,931.0,1018.77,766.67
2016,7,4,10,45,918.5,115.0,4.5,20.5,952.0,1007.22,757.48
2016,7,4,11,0,922.0,117.0,4.6,21.0,973.0,992.43,746.3
2016,7,4,11,15,925.0,117.5,4.7,21.0,987.5,972.58,733.21
2016,7,4,11,30,928.0,118.0,4.8,21.0,1002.0,949.72,718.07
2016,7,4,11,45,927.5,119.5,4.9,21.5,1008.5,921.85,698.03
2016,7,4,12,0,927.0,121.0,5.0,22.0,1015.0,891.4,676.2
2016,7,4,12,15,926.5,121.0,5.05,22.0,1014.5,857.26,652.75
2016,7,4,12,30,926.0,121.0,5.1,22.0,1014.0,820.97,627.66
2016,7,4,12,45,930.5,117.0,5.2,22.0,1007.5,783.02,601.45
2016,7,4,13,0,935.0,113.0,5.3,22.0,1001.0,742.91,572.2
2016,7,4,13,15,932.0,112.0,5.35,22.0,986.0,698.29,538.07
2016,7,4,13,30,929.0,111.0,5.4,22.0,971.0,652.3,502.14
2016,7,4,13,45,924.5,110.0,5.45,22.0,948.5,604.27,463.81
2016,7,4,14,0,920.0,109.0,5.5,22.0,926.0,555.34,423.82
2016,7,4,14,15,913.5,107.5,5.5,21.5,897.0,504.4,381.93
2016,7,4,14,30,907.0,106.0,5.5,21.0,868.0,453.16,338.6
2016,7,4,14,45,898.5,104.5,5.5,21.0,833.0,401.1,293.0
2016,7,4,15,0,890.0,103.0,5.5,21.0,798.0,349.33,246.96
2016,7,4,15,15,878.5,101.0,5.45,20.5,758.0,296.93,200.85
2016,7,4,15,30,867.0,99.0,5.4,20.0,718.0,245.54,156.39
2016,7,4,15,45,853.0,96.5,5.4,20.0,673.5,194.62,114.88
2016,7,4,16,0,839.0,94.0,5.4,20.0,629.0,145.31,80.39
2016,7,4,16,15,820.5,91.0,5.35,19.5,581.0,87.59,49.42
2016,7,4,16,30,802.0,88.0,5.3,19.0,533.0,61.13,47.34
2016,7,4,16,45,778.0,84.5,5.3,18.5,483.0,60.24,46.84
2016,7,4,17,0,754.0,81.0,5.3,18.0,433.0,59.26,46.27
2016,7,4,17,15,722.0,76.5,5.2,17.5,382.0,57.38,44.88
2016,7,4,17,30,690.0,72.0,5.1,17.0,331.0,50.49,39.04
2016,7,4,17,45,645.5,67.0,5.0,16.5,280.5,48.2,37.18
2016,7,4,18,0,601.0,62.0,4.9,16.0,230.0,45.83,35.15
2016,7,4,18,15,538.0,55.0,4.75,15.5,183.0,41.67,31.41
2016,7,4,18,30,475.0,48.0,4.6,15.0,136.0,37.37,27.37
2016,7,4,18,45,378.0,38.5,4.45,14.5,95.0,30.63,20.97
2016,7,4,19,0,281.0,29.0,4.3,14.0,54.0,23.65,13.41
2016,7,4,19,15,140.5,14.5,4.2,13.5,27.0,11.62,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,151.5,16.0,3.8,11.5,31.0,128.09,18.23
2016,7,5,5,30,303.0,32.0,3.9,12.0,62.0,259.13,203.33
2016,7,5,5,45,398.0,41.0,4.05,12.5,104.0,344.67,285.43
2016,7,5,6,0,493.0,50.0,4.2,13.0,146.0,437.99,367.42
2016,7,5,6,15,554.0,56.5,4.2,13.5,193.5,510.04,428.23
2016,7,5,6,30,615.0,63.0,4.2,14.0,241.0,585.49,488.43
2016,7,5,6,45,315.0,98.5,4.2,14.5,190.5,402.64,337.92
2016,7,5,7,0,15.0,134.0,4.2,15.0,140.0,143.22,115.72
2016,7,5,7,15,7.5,133.0,4.15,15.0,136.0,132.62,106.58
2016,7,5,7,30,0.0,132.0,4.1,15.0,132.0,122.83,97.76
2016,7,5,7,45,4.0,156.5,4.05,15.5,159.0,150.51,120.26
2016,7,5,8,0,8.0,181.0,4.0,16.0,186.0,178.21,142.36
2016,7,5,8,15,30.0,224.5,4.0,16.5,244.0,259.79,208.11
2016,7,5,8,30,52.0,268.0,4.0,17.0,302.0,328.23,261.7
2016,7,5,8,45,75.5,299.0,4.0,17.5,351.5,383.38,303.94
2016,7,5,9,0,99.0,330.0,4.0,18.0,401.0,438.14,345.06
2016,7,5,9,15,175.5,348.5,4.05,18.0,483.5,549.57,430.51
2016,7,5,9,30,252.0,367.0,4.1,18.0,566.0,659.83,512.43
2016,7,5,9,45,280.0,377.5,4.2,18.5,607.5,692.88,534.87
2016,7,5,10,0,308.0,388.0,4.3,19.0,649.0,724.36,556.34
2016,7,5,10,15,618.5,246.0,4.4,19.0,791.0,895.27,686.6
2016,7,5,10,30,929.0,104.0,4.5,19.0,933.0,1023.14,774.56
2016,7,5,10,45,933.0,105.0,4.65,19.5,954.5,1011.09,764.46
2016,7,5,11,0,937.0,106.0,4.8,20.0,976.0,995.78,753.24
2016,7,5,11,15,940.0,106.5,4.95,20.0,990.5,975.88,740.36
2016,7,5,11,30,943.0,107.0,5.1,20.0,1005.0,952.92,725.32
2016,7,5,11,45,944.0,108.0,5.25,20.0,1012.5,925.75,707.24
2016,7,5,12,0,945.0,109.0,5.4,20.0,1020.0,895.87,687.14
2016,7,5,12,15,945.5,109.0,5.45,20.0,1020.0,862.18,663.63
2016,7,5,12,30,946.0,109.0,5.5,20.0,1020.0,826.2,638.36
2016,7,5,12,45,939.0,112.5,5.6,20.0,1011.0,785.51,609.77
2016,7,5,13,0,932.0,116.0,5.7,20.0,1002.0,743.3,578.46
2016,7,5,13,15,930.0,115.0,5.7,20.0,987.0,699.4,544.24
2016,7,5,13,30,928.0,114.0,5.7,20.0,972.0,654.04,508.19
2016,7,5,13,45,925.0,112.5,5.75,20.0,950.5,606.44,469.76
2016,7,5,14,0,922.0,111.0,5.8,20.0,929.0,557.81,429.55
2016,7,5,14,15,916.5,109.5,5.8,19.5,901.0,507.19,387.44
2016,7,5,14,30,911.0,108.0,5.8,19.0,873.0,456.15,343.81
2016,7,5,14,45,904.5,105.5,5.8,19.0,839.0,403.8,297.49
2016,7,5,15,0,898.0,103.0,5.8,19.0,805.0,351.56,250.57
2016,7,5,15,15,888.0,101.0,5.75,18.5,765.5,299.08,203.88
2016,7,5,15,30,878.0,99.0,5.7,18.0,726.0,247.45,158.74
2016,7,5,15,45,866.0,96.0,5.7,18.0,682.0,195.85,116.26
2016,7,5,16,0,854.0,93.0,5.7,18.0,638.0,145.68,80.83
2016,7,5,16,15,836.5,90.5,5.65,17.5,590.0,87.51,49.62
2016,7,5,16,30,819.0,88.0,5.6,17.0,542.0,61.31,47.89
2016,7,5,16,45,797.0,84.0,5.6,16.5,492.0,60.06,47.08
2016,7,5,17,0,775.0,80.0,5.6,16.0,442.0,58.7,46.15
2016,7,5,17,15,532.0,108.0,5.5,15.5,343.0,73.89,59.8
2016,7,5,17,30,289.0,136.0,5.4,15.0,244.0,99.12,82.33
2016,7,5,17,45,456.0,99.0,5.35,14.5,240.0,71.1,57.83
2016,7,5,18,0,623.0,62.0,5.3,14.0,236.0,45.96,35.55
2016,7,5,18,15,559.0,55.0,5.15,13.5,188.0,41.77,31.76
2016,7,5,18,30,495.0,48.0,5.0,13.0,140.0,37.46,27.68
2016,7,5,18,45,388.5,39.0,4.9,12.5,97.5,31.13,21.59
2016,7,5,19,0,282.0,30.0,4.8,12.0,55.0,24.62,14.27
2016,7,5,19,15,141.0,15.0,4.75,11.5,27.5,12.1,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,139.5,16.0,3.95,11.0,30.0,120.7,6.5
2016,7,6,5,30,279.0,32.0,3.9,11.0,60.0,244.3,191.33
2016,7,6,5,45,377.0,41.0,3.9,11.5,101.0,330.7,274.6
2016,7,6,6,0,475.0,50.0,3.9,12.0,142.0,425.15,357.62
2016,7,6,6,15,536.5,57.0,3.8,12.5,189.5,497.5,418.88
2016,7,6,6,30,598.0,64.0,3.7,13.0,237.0,573.33,479.39
2016,7,6,6,45,640.5,69.5,3.65,13.5,287.0,634.81,526.09
2016,7,6,7,0,683.0,75.0,3.6,14.0,337.0,697.44,571.81
2016,7,6,7,15,714.0,79.5,3.55,14.5,387.0,744.93,604.47
2016,7,6,7,30,745.0,84.0,3.5,15.0,437.0,796.86,639.47
2016,7,6,7,45,769.5,87.0,3.5,15.5,487.0,840.09,667.41
2016,7,6,8,0,794.0,90.0,3.5,16.0,537.0,881.86,693.77
2016,7,6,8,15,811.5,93.0,3.5,16.5,584.0,915.16,713.66
2016,7,6,8,30,829.0,96.0,3.5,17.0,631.0,946.2,731.78
2016,7,6,8,45,845.0,97.5,3.55,17.5,675.0,961.24,739.0
2016,7,6,9,0,861.0,99.0,3.6,18.0,719.0,983.87,751.64
2016,7,6,9,15,872.0,101.0,3.65,18.0,758.0,999.25,760.7
2016,7,6,9,30,883.0,103.0,3.7,18.0,797.0,1011.6,767.85
2016,7,6,9,45,892.5,103.5,3.8,18.5,831.5,1017.63,769.75
2016,7,6,10,0,902.0,104.0,3.9,19.0,866.0,1020.48,769.66
2016,7,6,10,15,908.5,105.0,4.0,19.0,894.0,1017.61,767.32
2016,7,6,10,30,915.0,106.0,4.1,19.0,922.0,1011.45,762.92
2016,7,6,10,45,920.5,106.5,4.25,19.5,943.5,1000.52,754.25
2016,7,6,11,0,926.0,107.0,4.4,20.0,965.0,986.36,743.44
2016,7,6,11,15,928.5,107.5,4.55,20.0,979.5,966.22,730.6
2016,7,6,11,30,931.0,108.0,4.7,20.0,994.0,943.09,715.64
2016,7,6,11,45,933.0,107.5,4.85,20.5,1001.0,915.73,696.27
2016,7,6,12,0,935.0,107.0,5.0,21.0,1008.0,885.71,674.96
2016,7,6,12,15,935.0,107.0,5.15,21.0,1007.5,851.99,652.24
2016,7,6,12,30,935.0,107.0,5.3,21.0,1007.0,816.03,627.68
2016,7,6,12,45,927.5,110.5,5.45,21.0,997.5,775.44,599.52
2016,7,6,13,0,920.0,114.0,5.6,21.0,988.0,733.38,568.67
2016,7,6,13,15,916.5,113.5,5.7,20.5,972.5,689.44,535.9
2016,7,6,13,30,913.0,113.0,5.8,20.0,957.0,644.18,501.2
2016,7,6,13,45,908.0,112.0,5.9,20.0,934.5,596.54,462.77
2016,7,6,14,0,903.0,111.0,6.0,20.0,912.0,548.08,422.72
2016,7,6,14,15,689.5,215.0,6.0,19.5,815.0,475.15,364.18
2016,7,6,14,30,476.0,319.0,6.0,19.0,718.0,428.02,326.73
2016,7,6,14,45,476.0,302.0,6.0,19.0,687.5,385.91,291.38
2016,7,6,15,0,476.0,285.0,6.0,19.0,657.0,344.05,255.76
2016,7,6,15,15,664.5,192.0,5.95,18.5,682.5,294.16,207.67
2016,7,6,15,30,853.0,99.0,5.9,18.0,708.0,242.21,155.64
2016,7,6,15,45,606.0,177.0,5.85,18.0,596.0,198.83,129.95
2016,7,6,16,0,359.0,255.0,5.8,18.0,484.0,204.1,147.22
2016,7,6,16,15,576.5,170.5,5.7,17.5,505.5,124.74,85.67
2016,7,6,16,30,794.0,86.0,5.6,17.0,527.0,59.69,46.47
2016,7,6,16,45,773.5,82.0,5.5,16.5,478.0,58.42,45.65
2016,7,6,17,0,753.0,78.0,5.4,16.0,429.0,57.03,44.69
2016,7,6,17,15,722.0,74.0,5.3,15.5,378.5,55.46,43.55
2016,7,6,17,30,691.0,70.0,5.2,15.0,328.0,53.81,42.32
2016,7,6,17,45,650.0,64.5,5.1,14.5,278.5,46.37,35.86
2016,7,6,18,0,609.0,59.0,5.0,14.0,229.0,43.53,33.4
2016,7,6,18,15,546.5,52.5,4.85,13.5,182.0,39.69,29.9
2016,7,6,18,30,484.0,46.0,4.7,13.0,135.0,35.73,26.14
2016,7,6,18,45,388.5,37.0,4.6,13.0,94.5,29.36,19.99
2016,7,6,19,0,293.0,28.0,4.5,13.0,54.0,22.79,12.66
2016,7,6,19,15,146.5,14.0,4.45,12.5,27.0,11.21,0.0
2016,7,6,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,162.5,14.0,3.85,11.5,30.0,129.76,0.0
2016,7,7,5,30,325.0,28.0,3.9,12.0,60.0,267.51,207.93
2016,7,7,5,45,418.5,36.5,4.0,12.5,101.5,351.58,290.71
2016,7,7,6,0,512.0,45.0,4.1,13.0,143.0,443.71,371.83
2016,7,7,6,15,571.0,51.0,4.05,13.5,190.5,514.05,430.92
2016,7,7,6,30,630.0,57.0,4.0,14.0,238.0,587.77,489.64
2016,7,7,6,45,667.0,62.5,3.95,14.5,287.5,641.65,530.28
2016,7,7,7,0,704.0,68.0,3.9,15.0,337.0,700.9,573.4
2016,7,7,7,15,507.0,124.0,3.95,15.0,332.0,617.15,507.19
2016,7,7,7,30,310.0,180.0,4.0,15.0,327.0,503.04,413.01
2016,7,7,7,45,560.0,131.0,4.05,15.5,431.5,706.0,572.28
2016,7,7,8,0,810.0,82.0,4.1,16.0,536.0,886.4,701.37
2016,7,7,8,15,511.5,185.0,4.2,16.5,480.5,732.6,583.85
2016,7,7,8,30,213.0,288.0,4.3,17.0,425.0,527.88,420.12
2016,7,7,8,45,543.0,189.0,4.45,17.5,571.5,784.51,620.47
2016,7,7,9,0,873.0,90.0,4.6,18.0,718.0,985.05,760.7
2016,7,7,9,15,883.5,91.5,4.7,18.0,757.0,999.64,768.61
2016,7,7,9,30,894.0,93.0,4.8,18.0,796.0,1011.17,775.87
2016,7,7,9,45,900.5,95.5,4.95,18.5,829.5,1016.64,777.97
2016,7,7,10,0,907.0,98.0,5.1,19.0,863.0,1018.82,777.95
2016,7,7,10,15,913.0,99.0,5.2,19.0,891.0,1015.57,775.42
2016,7,7,10,30,919.0,100.0,5.3,19.0,919.0,1009.03,770.76
2016,7,7,10,45,923.5,101.0,5.4,19.0,940.5,997.75,762.92
2016,7,7,11,0,928.0,102.0,5.5,19.0,962.0,983.22,752.92
2016,7,7,11,15,931.0,102.5,5.55,19.0,976.5,963.63,739.1
2016,7,7,11,30,934.0,103.0,5.6,19.0,991.0,941.02,723.22
2016,7,7,11,45,935.5,103.0,5.65,19.0,998.0,913.72,704.05
2016,7,7,12,0,937.0,103.0,5.7,19.0,1005.0,883.74,682.96
2016,7,7,12,15,937.0,103.0,5.7,19.0,1005.0,850.04,658.88
2016,7,7,12,30,937.0,103.0,5.7,19.0,1005.0,814.07,633.11
2016,7,7,12,45,928.0,108.0,5.7,19.0,995.0,773.65,603.98
2016,7,7,13,0,919.0,113.0,5.7,19.0,985.0,731.8,572.35
2016,7,7,13,15,916.0,112.5,5.6,19.0,970.5,688.21,537.82
2016,7,7,13,30,913.0,112.0,5.5,19.0,956.0,643.26,501.64
2016,7,7,13,45,909.5,110.0,5.45,19.0,934.0,595.67,462.86
2016,7,7,14,0,906.0,108.0,5.4,19.0,912.0,547.12,422.46
2016,7,7,14,15,900.0,107.0,5.35,19.0,884.0,497.41,380.18
2016,7,7,14,30,894.0,106.0,5.3,19.0,856.0,447.34,336.64
2016,7,7,14,45,887.0,103.5,5.3,19.0,822.0,395.65,291.03
2016,7,7,15,0,880.0,101.0,5.3,19.0,788.0,344.11,244.87
2016,7,7,15,15,869.5,99.0,5.3,18.5,748.5,292.41,199.0
2016,7,7,15,30,859.0,97.0,5.3,18.0,709.0,241.6,154.7
2016,7,7,15,45,847.0,94.0,5.3,18.0,665.5,190.96,113.11
2016,7,7,16,0,835.0,91.0,5.3,18.0,622.0,141.74,78.51
2016,7,7,16,15,817.0,88.0,5.3,17.5,575.0,84.1,47.7
2016,7,7,16,30,799.0,85.0,5.3,17.0,528.0,59.07,45.94
2016,7,7,16,45,777.5,81.0,5.35,16.5,478.5,57.76,45.07
2016,7,7,17,0,756.0,77.0,5.4,16.0,429.0,56.33,44.08
2016,7,7,17,15,724.5,73.0,5.35,15.5,378.5,54.72,42.9
2016,7,7,17,30,693.0,69.0,5.3,15.0,328.0,53.04,41.63
2016,7,7,17,45,651.5,63.5,5.3,14.5,278.5,45.65,35.21
2016,7,7,18,0,610.0,58.0,5.3,14.0,229.0,42.78,32.72
2016,7,7,18,15,547.0,52.0,5.2,13.5,181.5,39.3,29.55
2016,7,7,18,30,484.0,46.0,5.1,13.0,134.0,35.75,26.15
2016,7,7,18,45,387.5,36.5,5.0,12.5,93.5,28.95,19.66
2016,7,7,19,0,291.0,27.0,4.9,12.0,53.0,21.9,11.93
2016,7,7,19,15,145.5,13.5,4.8,11.5,26.5,10.78,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,167.5,13.0,3.9,11.5,29.5,130.19,0.0
2016,7,8,5,30,335.0,26.0,4.0,12.0,59.0,270.72,209.24
2016,7,8,5,45,427.5,33.5,4.1,12.5,99.5,352.85,291.7
2016,7,8,6,0,520.0,41.0,4.2,13.0,140.0,443.1,371.58
2016,7,8,6,15,577.5,46.5,4.1,13.5,187.0,507.36,425.56
2016,7,8,6,30,635.0,52.0,4.0,14.0,234.0,579.97,483.49
2016,7,8,6,45,432.5,98.5,3.95,14.5,233.5,496.71,415.19
2016,7,8,7,0,230.0,145.0,3.9,15.0,233.0,381.73,317.34
2016,7,8,7,15,497.5,107.0,3.85,15.5,331.5,595.89,491.27
2016,7,8,7,30,765.0,69.0,3.8,16.0,430.0,794.53,637.96
2016,7,8,7,45,786.5,72.0,3.75,16.5,478.5,835.52,663.04
2016,7,8,8,0,808.0,75.0,3.7,17.0,527.0,865.65,680.85
2016,7,8,8,15,824.5,77.0,3.65,17.5,573.0,897.1,699.38
2016,7,8,8,30,841.0,79.0,3.6,18.0,619.0,926.38,716.1
2016,7,8,8,45,854.5,80.5,3.6,18.5,662.0,949.66,728.81
2016,7,8,9,0,868.0,82.0,3.6,19.0,705.0,970.28,739.68
2016,7,8,9,15,878.0,84.0,3.65,19.5,743.5,985.13,746.97
2016,7,8,9,30,888.0,86.0,3.7,20.0,782.0,996.93,752.3
2016,7,8,9,45,895.0,87.5,3.75,20.5,815.5,1001.98,753.2
2016,7,8,10,0,902.0,89.0,3.8,21.0,849.0,1003.81,752.11
2016,7,8,10,15,907.5,90.0,3.85,21.0,876.5,1000.34,749.07
2016,7,8,10,30,913.0,91.0,3.9,21.0,904.0,993.6,744.0
2016,7,8,10,45,916.0,92.5,4.0,21.5,925.0,981.71,734.49
2016,7,8,11,0,919.0,94.0,4.1,22.0,946.0,966.64,722.96
2016,7,8,11,15,922.0,94.5,4.2,22.0,960.0,947.45,710.12
2016,7,8,11,30,925.0,95.0,4.3,22.0,974.0,925.26,695.27
2016,7,8,11,45,927.0,95.0,4.45,22.5,981.5,898.83,676.43
2016,7,8,12,0,929.0,95.0,4.6,23.0,989.0,869.71,656.1
2016,7,8,12,15,929.0,95.0,4.7,23.0,989.0,836.43,633.73
2016,7,8,12,30,929.0,95.0,4.8,23.0,989.0,800.9,609.59
2016,7,8,12,45,924.0,98.0,4.9,23.0,981.0,762.17,582.95
2016,7,8,13,0,919.0,101.0,5.0,23.0,973.0,721.78,553.89
2016,7,8,13,15,916.5,100.5,5.1,23.0,958.5,678.67,521.18
2016,7,8,13,30,914.0,100.0,5.2,23.0,944.0,634.13,486.59
2016,7,8,13,45,911.0,98.5,5.35,23.0,923.0,587.26,449.51
2016,7,8,14,0,908.0,97.0,5.5,23.0,902.0,539.38,410.58
2016,7,8,14,15,902.0,96.0,5.55,22.5,874.5,489.67,369.71
2016,7,8,14,30,896.0,95.0,5.6,22.0,847.0,439.59,327.35
2016,7,8,14,45,890.0,92.5,5.65,22.0,813.5,388.22,282.34
2016,7,8,15,0,884.0,90.0,5.7,22.0,780.0,336.9,236.68
2016,7,8,15,15,874.0,88.5,5.7,21.5,741.0,285.57,191.4
2016,7,8,15,30,864.0,87.0,5.7,21.0,702.0,235.06,147.66
2016,7,8,15,45,852.5,84.0,5.75,21.0,659.5,184.31,106.34
2016,7,8,16,0,841.0,81.0,5.8,21.0,617.0,134.94,72.02
2016,7,8,16,15,824.5,78.5,5.7,20.5,570.5,87.25,49.89
2016,7,8,16,30,808.0,76.0,5.6,20.0,524.0,62.6,48.41
2016,7,8,16,45,788.0,72.5,5.6,20.0,475.0,51.85,39.33
2016,7,8,17,0,768.0,69.0,5.6,20.0,426.0,50.56,38.36
2016,7,8,17,15,738.5,65.5,5.4,19.5,376.0,49.1,37.31
2016,7,8,17,30,709.0,62.0,5.2,19.0,326.0,47.57,36.17
2016,7,8,17,45,670.0,57.0,5.05,18.5,277.0,44.72,33.81
2016,7,8,18,0,631.0,52.0,4.9,18.0,228.0,41.75,31.26
2016,7,8,18,15,570.5,46.5,4.7,17.5,181.0,38.16,28.05
2016,7,8,18,30,510.0,41.0,4.5,17.0,134.0,31.64,22.09
2016,7,8,18,45,417.0,33.0,4.35,16.5,93.5,25.98,16.74
2016,7,8,19,0,324.0,25.0,4.2,16.0,53.0,20.15,10.23
2016,7,8,19,15,162.0,12.5,4.2,15.5,26.5,9.93,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,3.55,13.5,29.0,135.8,0.0
2016,7,9,5,30,364.0,24.0,3.6,14.0,58.0,285.06,217.07
2016,7,9,5,45,453.0,31.0,3.7,14.5,99.0,359.89,294.86
2016,7,9,6,0,542.0,38.0,3.8,15.0,140.0,448.72,372.66
2016,7,9,6,15,598.0,43.0,3.9,15.5,187.0,517.2,429.79
2016,7,9,6,30,654.0,48.0,4.0,16.0,234.0,588.64,486.64
2016,7,9,6,45,691.0,52.0,4.1,16.5,283.0,645.93,530.1
2016,7,9,7,0,728.0,56.0,4.2,17.0,332.0,703.93,572.47
2016,7,9,7,15,756.0,59.0,4.25,17.5,381.5,753.02,606.6
2016,7,9,7,30,784.0,62.0,4.3,18.0,431.0,792.76,632.9
2016,7,9,7,45,803.0,65.0,4.35,18.5,479.5,831.9,658.28
2016,7,9,8,0,822.0,68.0,4.4,19.0,528.0,869.39,682.04
2016,7,9,8,15,838.0,70.5,4.45,19.5,574.0,901.45,701.59
2016,7,9,8,30,854.0,73.0,4.5,20.0,620.0,931.25,719.38
2016,7,9,8,45,866.0,75.0,4.6,20.5,663.0,953.98,732.55
2016,7,9,9,0,878.0,77.0,4.7,21.0,706.0,973.96,743.84
2016,7,9,9,15,887.5,78.5,4.75,21.0,745.0,987.91,752.12
2016,7,9,9,30,897.0,80.0,4.8,21.0,784.0,998.8,758.44
2016,7,9,9,45,898.5,85.5,4.9,21.5,816.0,1003.02,759.25
2016,7,9,10,0,900.0,91.0,5.0,22.0,848.0,1003.82,757.89
2016,7,9,10,15,906.0,92.0,5.1,22.0,876.0,1000.83,755.58
2016,7,9,10,30,912.0,93.0,5.2,22.0,904.0,994.58,751.18
2016,7,9,10,45,917.5,93.0,5.3,22.0,925.5,983.53,743.59
2016,7,9,11,0,923.0,93.0,5.4,22.0,947.0,969.27,733.88
2016,7,9,11,15,925.5,93.5,5.5,22.0,961.5,949.56,720.46
2016,7,9,11,30,928.0,94.0,5.6,22.0,976.0,926.86,704.98
2016,7,9,11,45,932.0,93.0,5.75,22.5,983.5,901.17,686.29
2016,7,9,12,0,936.0,92.0,5.9,23.0,991.0,872.7,665.63
2016,7,9,12,15,936.0,92.0,6.0,22.5,991.0,839.24,643.7
2016,7,9,12,30,936.0,92.0,6.1,22.0,991.0,803.5,619.9
2016,7,9,12,45,933.5,92.5,6.25,22.0,983.5,764.24,592.26
2016,7,9,13,0,931.0,93.0,6.4,22.0,976.0,723.17,562.3
2016,7,9,13,15,929.0,92.5,6.45,22.0,962.0,679.95,528.53
2016,7,9,13,30,927.0,92.0,6.5,22.0,948.0,635.23,492.89
2016,7,9,13,45,924.5,90.5,6.6,22.0,927.0,588.1,454.7
2016,7,9,14,0,922.0,89.0,6.7,22.0,906.0,539.87,414.68
2016,7,9,14,15,917.5,88.0,6.7,21.5,879.0,490.2,373.1
2016,7,9,14,30,913.0,87.0,6.7,21.0,852.0,440.0,329.94
2016,7,9,14,45,908.0,85.0,6.75,21.0,819.0,388.53,284.2
2016,7,9,15,0,903.0,83.0,6.8,21.0,786.0,336.98,237.74
2016,7,9,15,15,895.0,81.0,6.75,20.5,748.5,284.82,191.18
2016,7,9,15,30,887.0,79.0,6.7,20.0,711.0,233.29,146.08
2016,7,9,15,45,877.0,77.0,6.7,19.5,669.0,182.29,104.41
2016,7,9,16,0,867.0,75.0,6.7,19.0,627.0,132.51,69.8
2016,7,9,16,15,854.0,73.0,6.6,18.5,581.5,83.98,47.41
2016,7,9,16,30,841.0,71.0,6.5,18.0,536.0,59.58,46.2
2016,7,9,16,45,822.0,68.5,6.4,17.5,487.5,58.1,45.19
2016,7,9,17,0,803.0,66.0,6.3,17.0,439.0,48.7,37.21
2016,7,9,17,15,777.0,62.5,6.1,16.5,389.0,47.15,36.07
2016,7,9,17,30,751.0,59.0,5.9,16.0,339.0,45.53,34.82
2016,7,9,17,45,710.5,55.5,5.75,15.5,288.5,43.76,33.38
2016,7,9,18,0,670.0,52.0,5.6,15.0,238.0,41.97,31.86
2016,7,9,18,15,611.5,46.5,5.35,14.5,190.0,38.36,28.58
2016,7,9,18,30,553.0,41.0,5.1,14.0,142.0,34.69,25.08
2016,7,9,18,45,451.0,33.5,4.85,13.5,99.0,26.53,17.44
2016,7,9,19,0,349.0,26.0,4.6,13.0,56.0,21.14,11.08
2016,7,9,19,15,174.5,13.0,4.5,12.5,28.0,10.4,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,179.0,13.0,2.9,11.5,29.5,135.3,0.0
2016,7,10,5,30,358.0,26.0,3.0,12.0,59.0,284.16,215.81
2016,7,10,5,45,453.5,33.5,3.1,12.5,101.5,369.01,303.17
2016,7,10,6,0,549.0,41.0,3.2,13.0,144.0,456.67,380.68
2016,7,10,6,15,608.5,47.0,3.15,13.5,192.5,529.56,441.12
2016,7,10,6,30,668.0,53.0,3.1,14.0,241.0,605.55,500.94
2016,7,10,6,45,708.5,57.0,3.1,14.5,292.0,666.31,546.41
2016,7,10,7,0,749.0,61.0,3.1,15.0,343.0,727.87,590.6
2016,7,10,7,15,778.0,64.5,3.05,15.5,394.5,779.2,625.3
2016,7,10,7,30,807.0,68.0,3.0,16.0,446.0,829.87,658.42
2016,7,10,7,45,829.0,70.5,2.95,17.0,496.5,862.64,676.53
2016,7,10,8,0,851.0,73.0,2.9,18.0,547.0,902.77,699.42
2016,7,10,8,15,867.5,75.5,2.9,18.5,595.0,935.75,718.47
2016,7,10,8,30,884.0,78.0,2.9,19.0,643.0,966.4,735.73
2016,7,10,8,45,898.0,79.5,2.9,19.5,688.0,990.77,748.59
2016,7,10,9,0,912.0,81.0,2.9,20.0,733.0,1012.34,759.57
2016,7,10,9,15,922.0,82.5,2.9,20.5,773.0,1026.91,765.92
2016,7,10,9,30,932.0,84.0,2.9,21.0,813.0,1038.29,770.3
2016,7,10,9,45,939.0,85.5,2.95,21.5,847.5,1043.36,771.15
2016,7,10,10,0,946.0,87.0,3.0,22.0,882.0,1045.05,769.97
2016,7,10,10,15,951.5,88.0,3.1,22.0,910.5,1041.28,767.34
2016,7,10,10,30,957.0,89.0,3.2,22.0,939.0,1034.1,762.62
2016,7,10,10,45,960.5,90.5,3.3,22.5,961.0,1022.1,753.38
2016,7,10,11,0,964.0,92.0,3.4,23.0,983.0,1006.73,742.05
2016,7,10,11,15,967.0,92.5,3.5,23.0,998.0,986.62,729.1
2016,7,10,11,30,970.0,93.0,3.6,23.0,1013.0,963.36,714.06
2016,7,10,11,45,971.5,93.0,3.7,23.5,1020.5,935.29,694.42
2016,7,10,12,0,973.0,93.0,3.8,24.0,1028.0,904.41,672.89
2016,7,10,12,15,973.0,93.5,3.9,24.0,1028.0,870.13,650.27
2016,7,10,12,30,973.0,94.0,4.0,24.0,1028.0,833.44,625.83
2016,7,10,12,45,966.0,97.5,4.1,24.0,1019.5,791.97,597.83
2016,7,10,13,0,959.0,101.0,4.2,24.0,1011.0,748.86,567.53
2016,7,10,13,15,957.0,100.5,4.25,24.0,996.0,704.29,534.17
2016,7,10,13,30,955.0,100.0,4.3,24.0,981.0,658.17,498.89
2016,7,10,13,45,952.0,98.5,4.35,24.0,959.5,609.33,460.71
2016,7,10,14,0,949.0,97.0,4.4,24.0,938.0,559.39,420.69
2016,7,10,14,15,943.5,96.0,4.35,24.0,909.5,507.8,378.12
2016,7,10,14,30,938.0,95.0,4.3,24.0,881.0,455.74,334.16
2016,7,10,14,45,931.0,93.5,4.3,24.0,846.5,402.52,288.38
2016,7,10,15,0,924.0,92.0,4.3,24.0,812.0,349.4,241.93
2016,7,10,15,15,914.5,90.0,4.25,24.0,772.0,295.6,194.91
2016,7,10,15,30,905.0,88.0,4.2,24.0,732.0,242.59,149.53
2016,7,10,15,45,892.5,85.5,4.2,24.0,687.5,189.78,107.42
2016,7,10,16,0,880.0,83.0,4.2,24.0,643.0,138.44,72.62
2016,7,10,16,15,863.5,80.5,4.15,23.5,594.5,88.61,50.34
2016,7,10,16,30,847.0,78.0,4.1,23.0,546.0,64.34,49.28
2016,7,10,16,45,825.0,75.0,4.1,22.5,495.0,53.99,40.74
2016,7,10,17,0,803.0,72.0,4.1,22.0,444.0,53.09,40.22
2016,7,10,17,15,772.5,68.5,4.05,21.5,392.0,51.69,39.23
2016,7,10,17,30,742.0,65.0,4.0,21.0,340.0,50.23,38.17
2016,7,10,17,45,699.5,60.0,3.95,20.5,288.5,47.42,35.88
2016,7,10,18,0,657.0,55.0,3.9,20.0,237.0,44.51,33.41
2016,7,10,18,15,593.5,49.0,3.9,19.0,188.0,37.14,26.97
2016,7,10,18,30,530.0,43.0,3.9,18.0,139.0,33.44,23.56
2016,7,10,18,45,427.0,34.5,3.9,17.5,96.5,27.38,17.83
2016,7,10,19,0,324.0,26.0,3.9,17.0,54.0,21.14,10.73
2016,7,10,19,15,162.0,13.0,3.95,16.5,27.0,11.82,0.0
2016,7,10,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,13.0,1.65,13.5,28.5,129.36,0.0
2016,7,11,5,30,339.0,26.0,2.0,14.0,57.0,272.57,202.84
2016,7,11,5,45,435.5,34.0,2.35,15.0,99.0,357.83,290.12
2016,7,11,6,0,532.0,42.0,2.7,16.0,141.0,451.63,371.2
2016,7,11,6,15,592.5,48.0,2.75,16.5,189.0,518.62,426.57
2016,7,11,6,30,653.0,54.0,2.8,17.0,237.0,594.8,486.13
2016,7,11,6,45,694.5,58.0,2.85,17.5,288.0,655.88,531.51
2016,7,11,7,0,736.0,62.0,2.9,18.0,339.0,717.83,575.71
2016,7,11,7,15,765.0,65.5,2.95,18.5,390.0,768.78,610.29
2016,7,11,7,30,794.0,69.0,3.0,19.0,441.0,819.11,643.46
2016,7,11,7,45,816.0,72.0,3.05,20.0,491.0,852.2,662.33
2016,7,11,8,0,838.0,75.0,3.1,21.0,541.0,892.67,686.04
2016,7,11,8,15,854.5,77.5,3.1,21.5,588.5,925.39,704.85
2016,7,11,8,30,871.0,80.0,3.1,22.0,636.0,955.81,721.91
2016,7,11,8,45,883.5,82.0,3.15,22.5,680.0,979.13,734.43
2016,7,11,9,0,896.0,84.0,3.2,23.0,724.0,999.65,745.12
2016,7,11,9,15,905.5,86.0,3.2,23.5,763.5,1014.17,751.47
2016,7,11,9,30,915.0,88.0,3.2,24.0,803.0,1025.54,755.87
2016,7,11,9,45,916.0,93.5,3.25,24.5,835.5,1029.04,755.65
2016,7,11,10,0,917.0,99.0,3.3,25.0,868.0,1029.06,753.38
2016,7,11,10,15,923.0,100.0,3.35,25.0,896.5,1025.78,750.59
2016,7,11,10,30,929.0,101.0,3.4,25.0,925.0,1019.16,745.79
2016,7,11,10,45,933.0,102.0,3.45,25.5,946.5,1007.26,736.23
2016,7,11,11,0,937.0,103.0,3.5,26.0,968.0,992.1,724.7
2016,7,11,11,15,940.0,103.5,3.55,26.0,983.0,972.32,711.68
2016,7,11,11,30,943.0,104.0,3.6,26.0,998.0,949.47,696.69
2016,7,11,11,45,944.0,104.5,3.65,26.0,1005.5,921.92,678.59
2016,7,11,12,0,945.0,105.0,3.7,26.0,1013.0,891.66,658.66
2016,7,11,12,15,945.5,105.0,3.8,26.0,1013.0,858.01,636.6
2016,7,11,12,30,946.0,105.0,3.9,26.0,1013.0,822.03,612.79
2016,7,11,12,45,948.0,102.5,4.05,26.0,1006.5,782.83,586.75
2016,7,11,13,0,950.0,100.0,4.2,26.0,1000.0,741.55,558.04
2016,7,11,13,15,948.0,99.5,4.3,26.0,985.5,697.35,525.3
2016,7,11,13,30,946.0,99.0,4.4,26.0,971.0,651.61,490.63
2016,7,11,13,45,942.0,98.5,4.55,26.0,949.5,603.4,453.45
2016,7,11,14,0,938.0,98.0,4.7,26.0,928.0,554.19,414.44
2016,7,11,14,15,933.0,96.5,4.8,25.5,900.0,502.93,373.37
2016,7,11,14,30,928.0,95.0,4.9,25.0,872.0,451.18,330.56
2016,7,11,14,45,921.5,93.5,5.05,25.0,838.5,398.61,285.39
2016,7,11,15,0,915.0,92.0,5.2,25.0,805.0,346.09,239.46
2016,7,11,15,15,906.0,90.5,5.25,24.5,765.5,293.21,193.5
2016,7,11,15,30,897.0,89.0,5.3,24.0,726.0,241.05,149.0
2016,7,11,15,45,885.5,86.0,5.35,23.5,682.0,188.39,107.09
2016,7,11,16,0,874.0,83.0,5.4,23.0,638.0,137.12,72.36
2016,7,11,16,15,858.0,80.5,5.35,22.5,590.5,87.58,50.3
2016,7,11,16,30,842.0,78.0,5.3,22.0,543.0,64.3,49.47
2016,7,11,16,45,822.0,74.5,5.25,22.0,493.0,53.64,40.53
2016,7,11,17,0,802.0,71.0,5.2,22.0,443.0,52.37,39.6
2016,7,11,17,15,772.5,67.5,5.05,21.0,391.0,50.95,38.68
2016,7,11,17,30,743.0,64.0,4.9,20.0,339.0,49.46,37.67
2016,7,11,17,45,703.0,59.0,4.8,19.5,288.0,46.64,35.35
2016,7,11,18,0,663.0,54.0,4.7,19.0,237.0,43.71,32.85
2016,7,11,18,15,600.5,48.0,4.45,18.0,188.0,39.72,29.34
2016,7,11,18,30,538.0,42.0,4.2,17.0,139.0,32.66,22.97
2016,7,11,18,45,438.5,34.0,4.0,16.5,96.5,27.0,17.57
2016,7,11,19,0,339.0,26.0,3.8,16.0,54.0,21.21,10.71
2016,7,11,19,15,169.5,13.0,3.9,15.5,27.0,11.82,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
