Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,178.5,12.5,4.05,11.5,28.0,132.85,0.0
2016,7,12,5,30,357.0,25.0,4.1,12.0,56.0,281.85,210.19
2016,7,12,5,45,452.0,32.5,4.15,12.5,98.0,365.96,301.0
2016,7,12,6,0,547.0,40.0,4.2,13.0,140.0,453.06,378.99
2016,7,12,6,15,606.5,45.5,4.15,13.5,188.5,525.14,439.56
2016,7,12,6,30,666.0,51.0,4.1,14.0,237.0,600.32,499.6
2016,7,12,6,45,705.0,55.5,4.1,14.5,287.5,660.43,545.34
2016,7,12,7,0,744.0,60.0,4.1,15.0,338.0,721.29,589.77
2016,7,12,7,15,773.5,63.5,4.1,15.5,389.5,772.93,625.66
2016,7,12,7,30,803.0,67.0,4.1,16.0,441.0,823.96,660.05
2016,7,12,7,45,823.5,70.5,4.15,16.5,491.5,856.66,680.45
2016,7,12,8,0,844.0,74.0,4.2,17.0,542.0,896.58,705.81
2016,7,12,8,15,861.5,76.5,4.2,17.5,590.5,930.42,726.13
2016,7,12,8,30,879.0,79.0,4.2,18.0,639.0,961.97,744.62
2016,7,12,8,45,891.0,81.5,4.25,18.5,683.5,985.56,757.7
2016,7,12,9,0,903.0,84.0,4.3,19.0,728.0,1006.27,768.83
2016,7,12,9,15,914.0,85.5,4.3,19.0,768.5,1021.77,777.61
2016,7,12,9,30,925.0,87.0,4.3,19.0,809.0,1034.11,784.36
2016,7,12,9,45,934.0,88.0,4.35,19.5,844.5,1040.6,786.1
2016,7,12,10,0,943.0,89.0,4.4,20.0,880.0,1043.74,785.74
2016,7,12,10,15,949.0,90.0,4.4,20.0,909.0,1040.47,782.43
2016,7,12,10,30,955.0,91.0,4.4,20.0,938.0,1033.78,777.0
2016,7,12,10,45,959.0,92.5,4.45,20.5,960.0,1022.26,767.33
2016,7,12,11,0,963.0,94.0,4.5,21.0,982.0,1007.35,755.66
2016,7,12,11,15,965.5,94.5,4.55,21.0,997.0,986.76,741.73
2016,7,12,11,30,968.0,95.0,4.6,21.0,1012.0,963.04,725.73
2016,7,12,11,45,969.0,95.5,4.7,21.5,1019.5,934.99,705.76
2016,7,12,12,0,970.0,96.0,4.8,22.0,1027.0,904.15,683.83
2016,7,12,12,15,970.5,96.0,4.9,22.0,1027.5,869.83,660.74
2016,7,12,12,30,971.0,96.0,5.0,22.0,1028.0,833.09,635.76
2016,7,12,12,45,962.5,101.0,5.1,22.0,1018.5,791.8,607.31
2016,7,12,13,0,954.0,106.0,5.2,22.0,1009.0,748.92,576.34
2016,7,12,13,15,951.5,105.5,5.25,22.0,994.0,704.11,542.08
2016,7,12,13,30,949.0,105.0,5.3,22.0,979.0,657.8,505.92
2016,7,12,13,45,945.0,103.5,5.4,22.0,957.0,608.54,466.8
2016,7,12,14,0,941.0,102.0,5.5,22.0,935.0,558.3,425.85
2016,7,12,14,15,935.5,101.0,5.5,21.5,906.5,506.97,383.49
2016,7,12,14,30,930.0,100.0,5.5,21.0,878.0,455.17,339.52
2016,7,12,14,45,922.5,98.0,5.55,21.0,843.0,401.67,292.63
2016,7,12,15,0,915.0,96.0,5.6,21.0,808.0,348.34,245.16
2016,7,12,15,15,904.5,94.0,5.55,21.0,767.5,294.64,197.39
2016,7,12,15,30,894.0,92.0,5.5,21.0,727.0,241.82,151.5
2016,7,12,15,45,881.0,89.5,5.45,21.0,682.5,189.38,109.17
2016,7,12,16,0,868.0,87.0,5.4,21.0,638.0,138.46,74.44
2016,7,12,16,15,850.5,84.5,5.3,20.5,589.5,89.07,52.58
2016,7,12,16,30,833.0,82.0,5.2,20.0,541.0,57.47,44.02
2016,7,12,16,45,811.0,78.5,5.1,19.5,490.0,56.41,43.36
2016,7,12,17,0,789.0,75.0,5.0,19.0,439.0,55.25,42.61
2016,7,12,17,15,757.5,71.0,4.85,18.5,387.5,53.56,41.37
2016,7,12,17,30,726.0,67.0,4.7,18.0,336.0,51.79,40.03
2016,7,12,17,45,683.5,62.0,4.6,18.0,284.5,49.06,37.71
2016,7,12,18,0,641.0,57.0,4.5,18.0,233.0,42.3,31.74
2016,7,12,18,15,576.0,50.5,4.3,17.0,184.5,38.36,28.27
2016,7,12,18,30,511.0,44.0,4.1,16.0,136.0,34.31,24.51
2016,7,12,18,45,408.0,35.0,3.95,15.5,94.0,27.86,18.37
2016,7,12,19,0,305.0,26.0,3.8,15.0,52.0,21.2,10.62
2016,7,12,19,15,152.5,13.0,3.75,14.5,26.0,11.82,0.0
2016,7,12,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,13.0,3.05,11.5,27.0,102.0,0.0
2016,7,13,5,30,328.0,26.0,3.0,12.0,54.0,265.43,194.87
2016,7,13,5,45,428.5,34.5,3.0,13.0,96.5,353.38,288.67
2016,7,13,6,0,529.0,43.0,3.0,14.0,139.0,450.15,372.87
2016,7,13,6,15,591.5,49.0,2.9,14.5,187.5,523.48,433.8
2016,7,13,6,30,654.0,55.0,2.8,15.0,236.0,595.73,490.4
2016,7,13,6,45,696.5,59.5,2.75,15.5,287.5,658.37,537.0
2016,7,13,7,0,739.0,64.0,2.7,16.0,339.0,721.93,582.17
2016,7,13,7,15,769.5,68.0,2.65,16.5,391.0,774.99,617.8
2016,7,13,7,30,800.0,72.0,2.6,17.0,443.0,827.48,651.84
2016,7,13,7,45,822.5,75.0,2.55,18.0,494.0,870.37,676.76
2016,7,13,8,0,845.0,78.0,2.5,19.0,545.0,902.2,693.34
2016,7,13,8,15,862.0,80.5,2.45,20.0,593.5,935.5,710.58
2016,7,13,8,30,879.0,83.0,2.4,21.0,642.0,966.5,725.86
2016,7,13,8,45,892.0,85.0,2.35,22.0,686.5,990.4,736.14
2016,7,13,9,0,905.0,87.0,2.3,23.0,731.0,1011.46,744.48
2016,7,13,9,15,915.0,89.0,2.25,23.5,771.5,1026.51,750.33
2016,7,13,9,30,925.0,91.0,2.2,24.0,812.0,1038.36,754.22
2016,7,13,9,45,921.5,99.0,2.2,24.5,844.0,1040.08,752.37
2016,7,13,10,0,918.0,107.0,2.2,25.0,876.0,1038.17,748.48
2016,7,13,10,15,924.5,108.0,2.15,25.5,904.5,1035.21,743.54
2016,7,13,10,30,931.0,109.0,2.1,26.0,933.0,1028.89,736.63
2016,7,13,10,45,935.5,110.0,2.1,27.0,955.5,1017.27,725.75
2016,7,13,11,0,940.0,111.0,2.1,28.0,978.0,1002.35,713.03
2016,7,13,11,15,943.0,111.5,2.2,28.0,993.0,982.32,701.16
2016,7,13,11,30,946.0,112.0,2.3,28.0,1008.0,959.2,687.32
2016,7,13,11,45,947.5,112.5,2.45,28.5,1015.5,931.8,669.76
2016,7,13,12,0,949.0,113.0,2.6,29.0,1023.0,901.64,650.28
2016,7,13,12,15,949.0,113.0,2.75,29.0,1023.0,867.25,629.11
2016,7,13,12,30,949.0,113.0,2.9,29.0,1023.0,830.56,606.13
2016,7,13,12,45,950.0,111.0,3.1,29.0,1016.0,790.76,580.98
2016,7,13,13,0,951.0,109.0,3.3,29.0,1009.0,748.94,552.85
2016,7,13,13,15,948.5,108.5,3.45,29.0,993.5,704.17,520.82
2016,7,13,13,30,946.0,108.0,3.6,29.0,978.0,657.91,486.82
2016,7,13,13,45,941.5,106.5,3.75,29.0,956.0,608.45,449.52
2016,7,13,14,0,937.0,105.0,3.9,29.0,934.0,558.05,410.4
2016,7,13,14,15,931.0,104.0,4.0,28.5,905.0,506.6,369.97
2016,7,13,14,30,925.0,103.0,4.1,28.0,876.0,454.75,327.9
2016,7,13,14,45,917.0,101.0,4.25,28.0,841.0,401.25,282.89
2016,7,13,15,0,909.0,99.0,4.4,28.0,806.0,347.98,237.26
2016,7,13,15,15,898.5,97.0,4.45,27.5,765.5,294.51,191.78
2016,7,13,15,30,888.0,95.0,4.5,27.0,725.0,241.93,147.85
2016,7,13,15,45,874.0,92.5,4.6,27.0,680.0,189.58,106.9
2016,7,13,16,0,860.0,90.0,4.7,27.0,635.0,138.86,73.39
2016,7,13,16,15,842.5,87.5,4.75,26.5,586.5,80.01,44.68
2016,7,13,16,30,825.0,85.0,4.8,26.0,538.0,59.5,44.62
2016,7,13,16,45,802.0,81.5,4.9,25.5,487.5,58.52,44.06
2016,7,13,17,0,779.0,78.0,5.0,25.0,437.0,57.45,43.41
2016,7,13,17,15,747.0,73.5,4.95,24.5,385.0,55.46,41.96
2016,7,13,17,30,715.0,69.0,4.9,24.0,333.0,53.38,40.39
2016,7,13,17,45,671.5,64.0,4.9,23.5,282.0,46.33,34.47
2016,7,13,18,0,628.0,59.0,4.9,23.0,231.0,43.85,32.39
2016,7,13,18,15,562.0,52.0,4.75,22.0,182.5,39.58,28.69
2016,7,13,18,30,496.0,45.0,4.6,21.0,134.0,35.17,24.68
2016,7,13,18,45,393.0,35.5,4.45,20.0,92.0,28.32,18.34
2016,7,13,19,0,290.0,26.0,4.3,19.0,50.0,21.23,10.21
2016,7,13,19,15,145.0,13.0,4.2,18.5,25.0,11.82,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,13.0,3.25,12.5,26.5,101.26,0.0
2016,7,14,5,30,326.0,26.0,3.2,13.0,53.0,262.86,189.42
2016,7,14,5,45,430.5,34.0,3.2,14.0,95.5,353.66,287.61
2016,7,14,6,0,535.0,42.0,3.2,15.0,138.0,452.43,373.48
2016,7,14,6,15,598.0,48.0,3.1,15.5,187.0,520.96,430.59
2016,7,14,6,30,661.0,54.0,3.0,16.0,236.0,599.25,491.97
2016,7,14,6,45,703.5,58.5,2.95,16.5,288.0,662.12,538.68
2016,7,14,7,0,746.0,63.0,2.9,17.0,340.0,725.9,583.99
2016,7,14,7,15,776.5,67.0,2.9,17.5,392.0,779.19,620.07
2016,7,14,7,30,807.0,71.0,2.9,18.0,444.0,831.89,654.61
2016,7,14,7,45,829.5,73.5,2.9,19.0,495.0,874.32,679.62
2016,7,14,8,0,852.0,76.0,2.9,20.0,546.0,905.74,696.39
2016,7,14,8,15,868.5,78.5,2.85,20.5,594.5,938.77,714.95
2016,7,14,8,30,885.0,81.0,2.8,21.0,643.0,969.45,731.59
2016,7,14,8,45,898.5,83.0,2.75,22.0,688.0,993.97,742.48
2016,7,14,9,0,912.0,85.0,2.7,23.0,733.0,1015.66,751.38
2016,7,14,9,15,922.0,87.0,2.65,23.5,773.5,1030.81,757.44
2016,7,14,9,30,932.0,89.0,2.6,24.0,814.0,1042.74,761.5
2016,7,14,9,45,938.0,91.5,2.6,25.0,848.5,1047.88,760.36
2016,7,14,10,0,944.0,94.0,2.6,26.0,883.0,1049.6,757.22
2016,7,14,10,15,950.0,95.0,2.6,26.5,912.0,1046.23,752.52
2016,7,14,10,30,956.0,96.0,2.6,27.0,941.0,1039.43,745.85
2016,7,14,10,45,960.0,97.0,2.6,27.5,963.5,1027.25,735.96
2016,7,14,11,0,964.0,98.0,2.6,28.0,986.0,1011.72,724.14
2016,7,14,11,15,967.0,98.5,2.75,28.0,1001.0,991.46,712.26
2016,7,14,11,30,970.0,99.0,2.9,28.0,1016.0,968.04,698.27
2016,7,14,11,45,971.5,99.5,3.05,28.5,1024.0,940.26,679.97
2016,7,14,12,0,973.0,100.0,3.2,29.0,1032.0,909.64,659.73
2016,7,14,12,15,973.0,100.0,3.35,29.0,1032.0,874.69,637.77
2016,7,14,12,30,973.0,100.0,3.5,29.0,1032.0,837.35,613.96
2016,7,14,12,45,965.0,104.5,3.7,29.0,1023.0,795.77,587.19
2016,7,14,13,0,957.0,109.0,3.9,29.0,1014.0,752.59,557.74
2016,7,14,13,15,954.5,108.5,4.0,28.5,998.5,707.53,526.05
2016,7,14,13,30,952.0,108.0,4.1,28.0,983.0,660.96,492.3
2016,7,14,13,45,947.5,107.0,4.2,28.0,961.0,611.56,454.52
2016,7,14,14,0,943.0,106.0,4.3,28.0,939.0,561.2,414.95
2016,7,14,14,15,937.0,104.5,4.35,27.5,910.0,509.02,373.59
2016,7,14,14,30,931.0,103.0,4.4,27.0,881.0,456.43,330.59
2016,7,14,14,45,923.0,101.5,4.5,27.0,846.0,402.94,285.31
2016,7,14,15,0,915.0,100.0,4.6,27.0,811.0,349.66,239.39
2016,7,14,15,15,904.0,98.0,4.6,26.5,770.0,295.7,193.26
2016,7,14,15,30,893.0,96.0,4.6,26.0,729.0,242.66,148.79
2016,7,14,15,45,879.5,93.5,4.65,26.0,684.0,190.06,107.52
2016,7,14,16,0,866.0,91.0,4.7,26.0,639.0,139.03,73.84
2016,7,14,16,15,848.0,88.5,4.7,25.0,590.0,79.82,45.32
2016,7,14,16,30,830.0,86.0,4.7,24.0,541.0,60.29,45.67
2016,7,14,16,45,806.0,82.5,4.75,23.5,490.0,59.32,45.12
2016,7,14,17,0,782.0,79.0,4.8,23.0,439.0,58.27,44.49
2016,7,14,17,15,749.5,74.5,4.7,22.0,386.5,56.31,43.14
2016,7,14,17,30,717.0,70.0,4.6,21.0,334.0,54.25,41.67
2016,7,14,17,45,670.5,65.0,4.6,20.5,282.0,47.12,35.62
2016,7,14,18,0,624.0,60.0,4.6,20.0,230.0,44.67,33.54
2016,7,14,18,15,556.5,53.5,4.55,19.0,181.5,40.85,30.18
2016,7,14,18,30,489.0,47.0,4.5,18.0,133.0,36.94,26.55
2016,7,14,18,45,381.0,37.0,4.45,17.5,91.0,29.7,19.71
2016,7,14,19,0,273.0,27.0,4.4,17.0,49.0,22.2,10.84
2016,7,14,19,15,136.5,13.5,4.4,16.5,24.5,12.28,0.0
2016,7,14,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,143.0,13.5,3.6,11.5,25.0,90.59,0.0
2016,7,15,5,30,286.0,27.0,3.7,12.0,50.0,238.67,169.47
2016,7,15,5,45,392.0,36.0,3.85,12.5,91.5,331.28,271.08
2016,7,15,6,0,498.0,45.0,4.0,13.0,133.0,430.82,359.5
2016,7,15,6,15,564.0,51.5,4.0,13.5,181.5,506.2,423.84
2016,7,15,6,30,630.0,58.0,4.0,14.0,230.0,585.5,487.67
2016,7,15,6,45,676.5,62.5,4.0,14.5,282.0,645.1,533.27
2016,7,15,7,0,723.0,67.0,4.0,15.0,334.0,711.41,582.13
2016,7,15,7,15,754.5,71.0,3.9,15.5,386.0,764.91,619.12
2016,7,15,7,30,786.0,75.0,3.8,16.0,438.0,817.9,654.51
2016,7,15,7,45,811.5,77.5,3.75,17.0,489.5,862.59,681.76
2016,7,15,8,0,837.0,80.0,3.7,18.0,541.0,896.3,700.47
2016,7,15,8,15,854.5,83.0,3.7,18.5,589.5,930.55,720.85
2016,7,15,8,30,872.0,86.0,3.7,19.0,638.0,962.51,739.36
2016,7,15,8,45,886.5,87.5,3.7,19.5,683.0,987.17,752.68
2016,7,15,9,0,901.0,89.0,3.7,20.0,728.0,1009.07,764.1
2016,7,15,9,15,911.5,91.0,3.75,20.5,769.0,1024.58,771.59
2016,7,15,9,30,922.0,93.0,3.8,21.0,810.0,1036.92,777.07
2016,7,15,9,45,929.5,95.0,3.85,21.5,844.5,1042.94,778.46
2016,7,15,10,0,937.0,97.0,3.9,22.0,879.0,1045.57,777.77
2016,7,15,10,15,943.0,98.0,3.95,22.0,908.5,1042.19,774.77
2016,7,15,10,30,949.0,99.0,4.0,22.0,938.0,1035.4,769.68
2016,7,15,10,45,954.0,99.5,4.1,22.5,960.5,1023.71,760.33
2016,7,15,11,0,959.0,100.0,4.2,23.0,983.0,1008.67,748.88
2016,7,15,11,15,962.0,100.5,4.25,23.0,998.0,988.46,735.23
2016,7,15,11,30,965.0,101.0,4.3,23.0,1013.0,965.11,719.53
2016,7,15,11,45,967.0,101.0,4.4,23.5,1021.0,937.37,699.79
2016,7,15,12,0,969.0,101.0,4.5,24.0,1029.0,906.81,678.16
2016,7,15,12,15,969.0,101.0,4.55,24.0,1029.0,871.95,654.77
2016,7,15,12,30,969.0,101.0,4.6,24.0,1029.0,834.7,629.59
2016,7,15,12,45,962.0,105.0,4.7,24.5,1020.0,793.53,600.54
2016,7,15,13,0,955.0,109.0,4.8,25.0,1011.0,750.7,568.9
2016,7,15,13,15,952.0,108.0,4.8,25.0,995.5,704.96,534.43
2016,7,15,13,30,949.0,107.0,4.8,25.0,980.0,657.77,498.13
2016,7,15,13,45,945.0,106.0,4.85,25.0,957.5,608.75,459.75
2016,7,15,14,0,941.0,105.0,4.9,25.0,935.0,558.73,419.58
2016,7,15,14,15,934.5,103.5,4.9,24.5,906.0,506.39,377.23
2016,7,15,14,30,928.0,102.0,4.9,24.0,877.0,453.69,333.34
2016,7,15,14,45,918.5,101.0,4.95,24.0,841.0,400.16,287.2
2016,7,15,15,0,909.0,100.0,5.0,24.0,805.0,346.99,240.64
2016,7,15,15,15,682.5,179.0,5.0,23.5,692.5,284.77,194.87
2016,7,15,15,30,456.0,258.0,5.0,23.0,580.0,258.55,180.67
2016,7,15,15,45,448.0,243.5,5.05,23.0,543.5,219.1,150.03
2016,7,15,16,0,440.0,229.0,5.1,23.0,507.0,180.98,123.71
2016,7,15,16,15,393.5,220.0,5.05,22.5,454.5,146.54,106.98
2016,7,15,16,30,347.0,211.0,5.0,22.0,402.0,142.51,115.57
2016,7,15,16,45,494.0,154.0,5.0,21.5,396.5,101.1,81.14
2016,7,15,17,0,641.0,97.0,5.0,21.0,391.0,64.32,50.06
2016,7,15,17,15,484.0,112.0,4.95,20.0,319.0,77.39,61.78
2016,7,15,17,30,327.0,127.0,4.9,19.0,247.0,93.59,76.27
2016,7,15,17,45,293.5,112.5,4.85,18.5,208.0,84.04,68.22
2016,7,15,18,0,260.0,98.0,4.8,18.0,169.0,74.15,59.67
2016,7,15,18,15,228.0,80.0,4.7,17.0,132.5,61.51,48.57
2016,7,15,18,30,196.0,62.0,4.6,16.0,96.0,48.47,36.83
2016,7,15,18,45,143.5,45.0,4.6,15.5,65.5,35.7,25.0
2016,7,15,19,0,91.0,28.0,4.6,15.0,35.0,22.63,11.01
2016,7,15,19,15,45.5,14.0,4.55,14.5,17.5,12.73,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,127.0,13.5,3.9,12.5,24.0,81.68,0.0
2016,7,16,5,30,254.0,27.0,4.0,13.0,48.0,218.22,150.83
2016,7,16,5,45,364.0,36.5,4.15,13.5,88.5,313.66,255.53
2016,7,16,6,0,474.0,46.0,4.3,14.0,129.0,415.32,345.74
2016,7,16,6,15,262.5,73.5,4.2,14.5,122.0,312.4,261.7
2016,7,16,6,30,51.0,101.0,4.1,15.0,115.0,152.65,125.16
2016,7,16,6,45,59.5,122.0,4.1,15.5,141.5,183.22,151.04
2016,7,16,7,0,68.0,143.0,4.1,16.0,168.0,213.79,176.04
2016,7,16,7,15,159.5,163.0,4.0,16.5,233.0,330.41,272.92
2016,7,16,7,30,251.0,183.0,3.9,17.0,298.0,454.09,371.52
2016,7,16,7,45,228.5,209.0,3.85,17.5,323.0,467.99,378.92
2016,7,16,8,0,206.0,235.0,3.8,18.0,348.0,461.1,370.83
2016,7,16,8,15,227.5,255.5,3.8,18.5,390.5,505.28,403.24
2016,7,16,8,30,249.0,276.0,3.8,19.0,433.0,567.9,448.33
2016,7,16,8,45,565.0,185.5,3.8,19.5,576.0,800.57,625.15
2016,7,16,9,0,881.0,95.0,3.8,20.0,719.0,995.86,757.4
2016,7,16,9,15,891.5,97.0,3.85,20.5,759.0,1011.14,763.37
2016,7,16,9,30,902.0,99.0,3.9,21.0,799.0,1023.31,768.79
2016,7,16,9,45,910.5,100.5,3.95,21.5,834.0,1029.68,770.44
2016,7,16,10,0,919.0,102.0,4.0,22.0,869.0,1032.73,770.06
2016,7,16,10,15,925.5,103.5,4.1,22.0,898.0,1030.43,768.07
2016,7,16,10,30,932.0,105.0,4.2,22.0,927.0,1024.73,763.98
2016,7,16,10,45,936.5,106.0,4.35,22.5,949.5,1013.18,754.94
2016,7,16,11,0,941.0,107.0,4.5,23.0,972.0,998.33,743.81
2016,7,16,11,15,944.0,107.5,4.6,23.0,987.0,978.35,730.79
2016,7,16,11,30,947.0,108.0,4.7,23.0,1002.0,955.26,715.68
2016,7,16,11,45,949.0,108.5,4.8,23.0,1010.0,928.32,697.89
2016,7,16,12,0,951.0,109.0,4.9,23.0,1018.0,898.57,678.09
2016,7,16,12,15,952.0,109.0,5.0,23.0,1019.0,864.92,655.45
2016,7,16,12,30,953.0,109.0,5.1,23.0,1020.0,828.87,630.95
2016,7,16,12,45,950.5,109.5,5.2,23.0,1012.5,788.44,603.12
2016,7,16,13,0,948.0,110.0,5.3,23.0,1005.0,746.16,572.37
2016,7,16,13,15,946.0,109.5,5.35,23.0,990.5,701.71,538.43
2016,7,16,13,30,944.0,109.0,5.4,23.0,976.0,655.72,502.55
2016,7,16,13,45,942.0,106.5,5.45,23.0,954.5,606.78,463.61
2016,7,16,14,0,940.0,104.0,5.5,23.0,933.0,556.69,422.75
2016,7,16,14,15,934.5,103.0,5.5,22.5,905.0,505.19,380.37
2016,7,16,14,30,929.0,102.0,5.5,22.0,877.0,453.22,336.37
2016,7,16,14,45,923.0,99.5,5.5,22.0,842.5,399.71,289.5
2016,7,16,15,0,917.0,97.0,5.5,22.0,808.0,346.21,241.98
2016,7,16,15,15,907.5,95.0,5.45,21.5,768.0,292.43,194.71
2016,7,16,15,30,898.0,93.0,5.4,21.0,728.0,239.44,149.16
2016,7,16,15,45,886.0,90.5,5.35,21.0,683.5,186.72,106.96
2016,7,16,16,0,874.0,88.0,5.3,21.0,639.0,135.41,72.75
2016,7,16,16,15,634.5,144.0,5.2,20.5,527.5,101.6,68.39
2016,7,16,16,30,395.0,200.0,5.1,20.0,416.0,126.87,103.3
2016,7,16,16,45,595.5,137.5,5.1,20.0,428.0,90.34,72.44
2016,7,16,17,0,796.0,75.0,5.1,20.0,440.0,55.46,42.62
2016,7,16,17,15,765.0,71.0,5.0,19.0,387.5,53.78,41.49
2016,7,16,17,30,734.0,67.0,4.9,18.0,335.0,52.01,40.24
2016,7,16,17,45,689.5,62.0,4.8,17.5,283.0,49.27,37.98
2016,7,16,18,0,645.0,57.0,4.7,17.0,231.0,42.49,32.04
2016,7,16,18,15,578.0,50.5,4.6,16.5,182.0,38.55,28.47
2016,7,16,18,30,511.0,44.0,4.5,16.0,133.0,34.52,24.63
2016,7,16,18,45,399.0,35.0,4.4,15.5,90.5,28.05,18.42
2016,7,16,19,0,287.0,26.0,4.3,15.0,48.0,21.41,9.83
2016,7,16,19,15,143.5,13.0,4.3,14.5,24.0,11.82,0.0
2016,7,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.0,12.5,4.2,11.5,24.0,89.36,0.0
2016,7,17,5,30,286.0,25.0,4.3,12.0,48.0,233.89,158.54
2016,7,17,5,45,399.0,33.5,4.45,12.5,89.5,331.95,271.26
2016,7,17,6,0,512.0,42.0,4.6,13.0,131.0,435.5,363.98
2016,7,17,6,15,577.5,48.5,4.55,13.5,179.5,510.83,428.6
2016,7,17,6,30,643.0,55.0,4.5,14.0,228.0,585.07,488.77
2016,7,17,6,45,686.0,59.5,4.5,14.5,279.5,647.77,537.23
2016,7,17,7,0,729.0,64.0,4.5,15.0,331.0,711.42,584.38
2016,7,17,7,15,760.0,68.0,4.55,15.5,382.5,764.66,622.17
2016,7,17,7,30,791.0,72.0,4.6,16.0,434.0,817.38,658.5
2016,7,17,7,45,502.0,153.0,4.7,16.5,392.0,668.03,542.56
2016,7,17,8,0,213.0,234.0,4.8,17.0,350.0,466.49,377.79
2016,7,17,8,15,543.5,158.0,4.85,17.0,491.5,737.87,593.59
2016,7,17,8,30,874.0,82.0,4.9,17.0,633.0,958.61,752.17
2016,7,17,8,45,888.0,84.0,4.95,17.5,678.0,983.52,765.25
2016,7,17,9,0,902.0,86.0,5.0,18.0,723.0,1005.63,777.64
2016,7,17,9,15,911.5,87.5,5.05,18.0,763.0,1019.66,785.96
2016,7,17,9,30,921.0,89.0,5.1,18.0,803.0,1030.52,792.25
2016,7,17,9,45,922.5,94.5,5.2,18.5,836.0,1034.58,792.85
2016,7,17,10,0,924.0,100.0,5.3,19.0,869.0,1035.13,791.18
2016,7,17,10,15,929.5,101.0,5.4,19.0,897.5,1031.31,788.21
2016,7,17,10,30,935.0,102.0,5.5,19.0,926.0,1024.12,783.04
2016,7,17,10,45,938.0,103.5,5.6,19.5,947.5,1011.67,772.81
2016,7,17,11,0,941.0,105.0,5.7,20.0,969.0,995.93,760.43
2016,7,17,11,15,943.5,106.0,5.8,20.0,984.0,976.01,746.71
2016,7,17,11,30,946.0,107.0,5.9,20.0,999.0,952.98,730.84
2016,7,17,11,45,947.0,107.0,6.0,20.0,1006.0,924.74,711.26
2016,7,17,12,0,948.0,107.0,6.1,20.0,1013.0,893.78,689.7
2016,7,17,12,15,947.5,107.5,6.15,20.0,1013.0,859.49,665.42
2016,7,17,12,30,947.0,108.0,6.2,20.0,1013.0,822.88,639.36
2016,7,17,12,45,942.0,109.5,6.3,20.0,1004.0,781.7,609.99
2016,7,17,13,0,937.0,111.0,6.4,20.0,995.0,738.84,577.72
2016,7,17,13,15,934.0,110.5,6.4,19.5,980.0,694.16,543.55
2016,7,17,13,30,931.0,110.0,6.4,19.0,965.0,648.05,507.43
2016,7,17,13,45,928.5,107.5,6.45,19.0,943.0,599.39,467.6
2016,7,17,14,0,926.0,105.0,6.5,19.0,921.0,549.65,425.93
2016,7,17,14,15,920.0,104.0,6.5,19.0,892.0,498.55,382.08
2016,7,17,14,30,914.0,103.0,6.5,19.0,863.0,447.06,336.88
2016,7,17,14,45,907.5,100.0,6.5,19.0,829.0,393.72,289.35
2016,7,17,15,0,901.0,97.0,6.5,19.0,795.0,340.46,241.28
2016,7,17,15,15,890.5,95.0,6.45,18.5,754.5,287.25,193.8
2016,7,17,15,30,880.0,93.0,6.4,18.0,714.0,234.92,148.24
2016,7,17,15,45,867.5,90.0,6.4,17.5,669.5,182.7,106.2
2016,7,17,16,0,855.0,87.0,6.4,17.0,625.0,131.97,72.17
2016,7,17,16,15,601.0,148.5,6.35,16.5,512.5,102.8,71.61
2016,7,17,16,30,347.0,210.0,6.3,16.0,400.0,141.99,118.03
2016,7,17,16,45,560.5,142.5,6.25,16.0,414.5,94.4,77.16
2016,7,17,17,0,774.0,75.0,6.2,16.0,429.0,55.33,43.22
2016,7,17,17,15,742.5,71.0,6.1,15.5,377.5,53.66,41.99
2016,7,17,17,30,711.0,67.0,6.0,15.0,326.0,51.91,40.65
2016,7,17,17,45,666.0,62.0,5.9,14.5,275.0,49.19,38.38
2016,7,17,18,0,621.0,57.0,5.8,14.0,224.0,42.43,32.38
2016,7,17,18,15,553.5,50.5,5.6,13.5,176.0,38.51,28.79
2016,7,17,18,30,486.0,44.0,5.4,13.0,128.0,34.5,24.92
2016,7,17,18,45,373.5,34.5,5.25,13.0,86.5,27.61,18.21
2016,7,17,19,0,261.0,25.0,5.1,13.0,45.0,20.5,8.94
2016,7,17,19,15,130.5,12.5,5.05,12.5,22.5,11.37,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.5,11.5,4.25,11.5,22.5,89.11,0.0
2016,7,18,5,30,289.0,23.0,4.4,12.0,45.0,232.1,152.51
2016,7,18,5,45,398.0,31.5,4.6,12.5,86.0,328.33,267.97
2016,7,18,6,0,507.0,40.0,4.8,13.0,127.0,428.91,358.72
2016,7,18,6,15,254.0,64.5,4.8,13.5,108.0,293.34,247.34
2016,7,18,6,30,1.0,89.0,4.8,14.0,89.0,88.69,70.09
2016,7,18,6,45,6.5,107.0,4.8,14.5,109.0,110.29,88.64
2016,7,18,7,0,12.0,125.0,4.8,15.0,129.0,132.06,106.83
2016,7,18,7,15,30.0,151.5,4.7,15.0,164.5,188.35,154.08
2016,7,18,7,30,48.0,178.0,4.6,15.0,200.0,233.45,191.27
2016,7,18,7,45,69.5,205.0,4.55,15.5,241.0,282.66,230.89
2016,7,18,8,0,91.0,232.0,4.5,16.0,282.0,332.14,269.87
2016,7,18,8,15,159.5,254.5,4.45,16.5,351.5,439.19,354.7
2016,7,18,8,30,228.0,277.0,4.4,17.0,421.0,529.98,424.34
2016,7,18,8,45,555.0,180.5,4.4,17.5,563.5,784.73,621.28
2016,7,18,9,0,882.0,84.0,4.4,18.0,706.0,982.92,758.19
2016,7,18,9,15,892.0,86.0,4.4,18.0,746.0,997.98,765.42
2016,7,18,9,30,902.0,88.0,4.4,18.0,786.0,1009.92,771.98
2016,7,18,9,45,907.0,91.0,4.4,18.5,819.5,1014.74,772.29
2016,7,18,10,0,912.0,94.0,4.4,19.0,853.0,1016.21,770.5
2016,7,18,10,15,918.0,95.5,4.45,19.0,881.5,1013.66,768.14
2016,7,18,10,30,924.0,97.0,4.5,19.0,910.0,1007.74,763.66
2016,7,18,10,45,928.0,97.5,4.55,19.5,931.5,995.51,753.51
2016,7,18,11,0,932.0,98.0,4.6,20.0,953.0,980.02,741.31
2016,7,18,11,15,935.0,98.5,4.7,20.0,968.0,960.42,728.25
2016,7,18,11,30,938.0,99.0,4.8,20.0,983.0,937.74,713.07
2016,7,18,11,45,939.5,99.5,4.9,20.5,990.5,910.79,693.52
2016,7,18,12,0,941.0,100.0,5.0,21.0,998.0,881.07,672.04
2016,7,18,12,15,941.5,100.0,5.05,21.0,998.5,847.49,648.79
2016,7,18,12,30,942.0,100.0,5.1,21.0,999.0,811.54,623.75
2016,7,18,12,45,945.0,96.5,5.2,21.0,992.5,772.2,596.34
2016,7,18,13,0,948.0,93.0,5.3,21.0,986.0,730.68,566.13
2016,7,18,13,15,946.0,92.5,5.35,21.0,972.0,686.38,531.88
2016,7,18,13,30,944.0,92.0,5.4,21.0,958.0,640.53,495.65
2016,7,18,13,45,942.5,90.0,5.45,21.0,937.0,592.35,456.78
2016,7,18,14,0,941.0,88.0,5.5,21.0,916.0,542.95,415.92
2016,7,18,14,15,935.5,86.5,5.5,21.0,887.5,491.1,372.02
2016,7,18,14,30,930.0,85.0,5.5,21.0,859.0,438.78,326.66
2016,7,18,14,45,925.0,82.5,5.5,21.0,825.5,385.63,279.68
2016,7,18,15,0,920.0,80.0,5.5,21.0,792.0,332.39,231.96
2016,7,18,15,15,911.0,78.5,5.45,20.5,752.5,279.04,184.66
2016,7,18,15,30,902.0,77.0,5.4,20.0,713.0,226.41,139.14
2016,7,18,15,45,891.5,74.5,5.35,20.0,669.0,173.79,96.93
2016,7,18,16,0,881.0,72.0,5.3,20.0,625.0,122.45,62.95
2016,7,18,16,15,865.5,69.5,5.2,19.5,577.5,72.43,43.32
2016,7,18,16,30,850.0,67.0,5.1,19.0,530.0,57.04,43.86
2016,7,18,16,45,830.0,64.0,5.1,19.0,480.0,55.12,42.36
2016,7,18,17,0,810.0,61.0,5.1,19.0,430.0,53.08,40.75
2016,7,18,17,15,781.5,58.0,5.0,18.5,379.0,50.85,39.03
2016,7,18,17,30,753.0,55.0,4.9,18.0,328.0,42.69,32.05
2016,7,18,17,45,713.0,51.0,4.85,17.5,277.0,40.4,30.15
2016,7,18,18,0,673.0,47.0,4.8,17.0,226.0,38.06,28.12
2016,7,18,18,15,611.0,41.5,4.65,16.0,178.0,34.28,24.74
2016,7,18,18,30,549.0,36.0,4.5,15.0,130.0,30.44,21.13
2016,7,18,18,45,446.0,28.5,4.35,14.5,88.5,24.54,15.42
2016,7,18,19,0,343.0,21.0,4.2,14.0,47.0,18.51,7.12
2016,7,18,19,15,171.5,10.5,4.15,13.5,23.5,9.55,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,172.0,10.5,3.4,11.5,23.5,102.97,0.0
2016,7,19,5,30,344.0,21.0,3.5,12.0,47.0,253.87,160.72
2016,7,19,5,45,448.5,28.5,3.65,12.5,88.5,349.54,283.95
2016,7,19,6,0,553.0,36.0,3.8,13.0,130.0,448.53,373.1
2016,7,19,6,15,615.0,41.5,3.8,13.5,178.5,522.24,435.69
2016,7,19,6,30,677.0,47.0,3.8,14.0,227.0,599.38,497.84
2016,7,19,6,45,718.0,51.0,3.8,14.5,278.0,660.71,544.76
2016,7,19,7,0,759.0,55.0,3.8,15.0,329.0,722.97,590.32
2016,7,19,7,15,788.0,58.0,3.75,15.0,380.5,765.52,620.31
2016,7,19,7,30,817.0,61.0,3.7,15.0,432.0,815.7,655.17
2016,7,19,7,45,837.0,64.0,3.7,15.5,482.5,856.78,681.48
2016,7,19,8,0,857.0,67.0,3.7,16.0,533.0,896.17,706.06
2016,7,19,8,15,872.5,69.5,3.7,16.5,581.0,928.63,725.29
2016,7,19,8,30,888.0,72.0,3.7,17.0,629.0,958.7,742.65
2016,7,19,8,45,898.5,74.5,3.75,17.5,673.0,981.22,754.96
2016,7,19,9,0,909.0,77.0,3.8,18.0,717.0,1000.79,765.3
2016,7,19,9,15,918.5,78.5,3.85,18.5,757.0,1015.09,772.07
2016,7,19,9,30,928.0,80.0,3.9,19.0,797.0,1026.18,776.8
2016,7,19,9,45,930.5,84.5,3.95,19.5,830.5,1030.38,777.01
2016,7,19,10,0,933.0,89.0,4.0,20.0,864.0,1031.09,775.05
2016,7,19,10,15,938.5,90.0,4.05,20.0,892.5,1027.44,771.83
2016,7,19,10,30,944.0,91.0,4.1,20.0,921.0,1020.39,766.48
2016,7,19,10,45,946.0,93.0,4.15,20.0,942.0,1007.62,757.42
2016,7,19,11,0,948.0,95.0,4.2,20.0,963.0,991.53,746.26
2016,7,19,11,15,950.5,95.5,4.25,20.0,978.0,971.17,732.29
2016,7,19,11,30,953.0,96.0,4.3,20.0,993.0,947.71,716.25
2016,7,19,11,45,954.5,96.0,4.4,20.0,1000.5,919.91,697.52
2016,7,19,12,0,956.0,96.0,4.5,20.0,1008.0,889.32,677.09
2016,7,19,12,15,956.0,96.0,4.55,20.0,1008.0,854.89,653.48
2016,7,19,12,30,956.0,96.0,4.6,20.0,1008.0,818.07,628.06
2016,7,19,12,45,949.0,100.0,4.7,20.5,999.0,777.38,598.77
2016,7,19,13,0,942.0,104.0,4.8,21.0,990.0,735.04,566.81
2016,7,19,13,15,939.0,103.0,4.85,21.0,975.0,689.75,532.16
2016,7,19,13,30,936.0,102.0,4.9,21.0,960.0,643.02,495.61
2016,7,19,13,45,935.5,99.0,4.95,21.5,939.0,594.8,456.14
2016,7,19,14,0,935.0,96.0,5.0,22.0,918.0,545.29,414.78
2016,7,19,14,15,929.0,95.0,5.0,21.5,889.5,493.75,372.25
2016,7,19,14,30,923.0,94.0,5.0,21.0,861.0,441.79,328.15
2016,7,19,14,45,918.0,91.0,5.05,21.0,827.0,388.48,281.34
2016,7,19,15,0,913.0,88.0,5.1,21.0,793.0,335.08,233.76
2016,7,19,15,15,902.5,86.0,5.1,20.5,753.0,281.24,186.36
2016,7,19,15,30,892.0,84.0,5.1,20.0,713.0,228.28,140.86
2016,7,19,15,45,882.0,81.0,5.15,20.0,669.0,175.76,98.95
2016,7,19,16,0,872.0,78.0,5.2,20.0,625.0,124.48,65.28
2016,7,19,16,15,855.0,75.5,5.15,19.5,577.0,74.75,46.37
2016,7,19,16,30,838.0,73.0,5.1,19.0,529.0,61.01,47.29
2016,7,19,16,45,819.5,69.0,5.1,19.0,479.0,58.51,45.3
2016,7,19,17,0,801.0,65.0,5.1,19.0,429.0,48.26,36.56
2016,7,19,17,15,771.5,61.5,5.0,18.5,377.5,46.67,35.37
2016,7,19,17,30,742.0,58.0,4.9,18.0,326.0,45.01,34.09
2016,7,19,17,45,703.5,53.0,4.8,17.5,275.5,42.01,31.58
2016,7,19,18,0,665.0,48.0,4.7,17.0,225.0,38.91,28.87
2016,7,19,18,15,602.0,42.5,4.5,16.5,176.5,35.18,25.47
2016,7,19,18,30,539.0,37.0,4.3,16.0,128.0,31.39,21.85
2016,7,19,18,45,437.5,29.0,4.15,15.5,87.0,25.06,15.75
2016,7,19,19,0,336.0,21.0,4.0,15.0,46.0,18.57,6.67
2016,7,19,19,15,168.0,10.5,3.95,14.5,23.0,9.55,0.0
2016,7,19,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,172.5,10.0,3.2,11.5,22.5,102.6,0.0
2016,7,20,5,30,345.0,20.0,3.3,12.0,45.0,252.35,152.25
2016,7,20,5,45,449.5,27.5,3.45,12.5,86.5,348.59,282.34
2016,7,20,6,0,554.0,35.0,3.6,13.0,128.0,447.43,371.65
2016,7,20,6,15,616.5,40.5,3.6,13.5,176.5,521.41,434.5
2016,7,20,6,30,679.0,46.0,3.6,14.0,225.0,598.93,496.91
2016,7,20,6,45,720.5,50.0,3.6,14.5,276.0,660.71,544.12
2016,7,20,7,0,762.0,54.0,3.6,15.0,327.0,723.45,589.96
2016,7,20,7,15,791.0,57.0,3.55,15.5,379.0,766.11,618.79
2016,7,20,7,30,820.0,60.0,3.5,16.0,431.0,816.41,652.33
2016,7,20,7,45,841.5,62.5,3.5,16.5,481.5,858.3,679.01
2016,7,20,8,0,863.0,65.0,3.5,17.0,532.0,898.59,704.02
2016,7,20,8,15,879.0,67.0,3.45,17.5,580.5,931.06,722.74
2016,7,20,8,30,895.0,69.0,3.4,18.0,629.0,961.15,739.58
2016,7,20,8,45,907.5,71.0,3.35,18.5,674.0,985.19,752.06
2016,7,20,9,0,920.0,73.0,3.3,19.0,719.0,1006.32,762.53
2016,7,20,9,15,929.5,74.5,3.3,19.5,759.0,1020.77,768.9
2016,7,20,9,30,939.0,76.0,3.3,20.0,799.0,1031.98,773.24
2016,7,20,9,45,937.0,83.0,3.3,20.5,832.5,1034.66,772.03
2016,7,20,10,0,935.0,90.0,3.3,21.0,866.0,1033.68,768.63
2016,7,20,10,15,941.0,91.0,3.35,21.5,895.0,1030.47,764.37
2016,7,20,10,30,947.0,92.0,3.4,22.0,924.0,1023.85,758.0
2016,7,20,10,45,952.5,92.0,3.45,22.5,946.5,1012.27,748.54
2016,7,20,11,0,958.0,92.0,3.5,23.0,969.0,997.33,737.02
2016,7,20,11,15,961.0,93.0,3.55,23.0,984.0,977.76,723.97
2016,7,20,11,30,964.0,94.0,3.6,23.0,999.0,955.0,708.86
2016,7,20,11,45,966.5,93.0,3.7,23.5,1007.5,926.83,689.09
2016,7,20,12,0,969.0,92.0,3.8,24.0,1016.0,895.81,667.41
2016,7,20,12,15,969.5,92.0,3.85,24.0,1016.0,861.39,644.37
2016,7,20,12,30,970.0,92.0,3.9,24.0,1016.0,824.5,619.52
2016,7,20,12,45,969.5,91.5,4.0,24.0,1009.0,784.14,592.27
2016,7,20,13,0,969.0,91.0,4.1,24.0,1002.0,741.73,562.38
2016,7,20,13,15,966.5,90.5,4.2,24.0,987.0,696.13,528.31
2016,7,20,13,30,964.0,90.0,4.3,24.0,972.0,648.97,492.22
2016,7,20,13,45,961.0,89.0,4.4,24.0,950.5,599.74,453.63
2016,7,20,14,0,958.0,88.0,4.5,24.0,929.0,549.38,413.17
2016,7,20,14,15,953.0,87.0,4.6,23.5,900.5,497.17,370.83
2016,7,20,14,30,948.0,86.0,4.7,23.0,872.0,444.42,326.66
2016,7,20,14,45,941.5,84.0,4.8,23.0,837.5,390.06,279.45
2016,7,20,15,0,935.0,82.0,4.9,23.0,803.0,335.75,231.52
2016,7,20,15,15,925.5,80.5,4.95,22.5,763.0,281.35,183.95
2016,7,20,15,30,916.0,79.0,5.0,22.0,723.0,227.71,138.22
2016,7,20,15,45,904.0,77.0,5.05,22.0,678.0,174.37,96.19
2016,7,20,16,0,892.0,75.0,5.1,22.0,633.0,122.45,62.82
2016,7,20,16,15,876.0,72.5,5.1,21.5,584.5,71.7,44.34
2016,7,20,16,30,860.0,70.0,5.1,21.0,536.0,59.21,45.36
2016,7,20,16,45,839.0,67.0,5.1,20.5,485.5,57.31,44.0
2016,7,20,17,0,818.0,64.0,5.1,20.0,435.0,55.29,42.5
2016,7,20,17,15,788.5,60.5,5.0,19.5,382.5,46.08,34.71
2016,7,20,17,30,759.0,57.0,4.9,19.0,330.0,44.37,33.39
2016,7,20,17,45,718.0,52.5,4.85,18.5,278.5,41.73,31.19
2016,7,20,18,0,677.0,48.0,4.8,18.0,227.0,39.02,28.83
2016,7,20,18,15,613.0,42.5,4.65,17.0,178.0,35.27,25.49
2016,7,20,18,30,549.0,37.0,4.5,16.0,129.0,31.48,21.91
2016,7,20,18,45,443.0,29.0,4.4,15.5,87.0,25.14,15.76
2016,7,20,19,0,337.0,21.0,4.3,15.0,45.0,18.64,6.19
2016,7,20,19,15,168.5,10.5,4.3,14.5,22.5,9.55,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,167.5,10.5,3.65,11.5,22.0,100.15,0.0
2016,7,21,5,30,335.0,21.0,3.8,12.0,44.0,245.59,139.55
2016,7,21,5,45,443.5,28.5,3.95,12.5,85.5,345.33,279.31
2016,7,21,6,0,552.0,36.0,4.1,13.0,127.0,446.72,371.49
2016,7,21,6,15,615.5,41.5,4.1,13.5,176.0,521.45,435.32
2016,7,21,6,30,679.0,47.0,4.1,14.0,225.0,599.7,498.72
2016,7,21,6,45,721.0,51.0,4.15,14.5,276.5,661.9,546.74
2016,7,21,7,0,763.0,55.0,4.2,15.0,328.0,725.08,593.41
2016,7,21,7,15,792.0,58.0,4.2,15.5,379.5,767.78,622.77
2016,7,21,7,30,821.0,61.0,4.2,16.0,431.0,818.07,656.89
2016,7,21,7,45,842.5,63.5,4.2,17.0,482.0,859.97,682.6
2016,7,21,8,0,864.0,66.0,4.2,18.0,533.0,900.26,706.51
2016,7,21,8,15,879.5,68.0,4.2,18.5,581.0,932.25,725.38
2016,7,21,8,30,895.0,70.0,4.2,19.0,629.0,961.86,742.4
2016,7,21,8,45,907.5,72.0,4.2,19.5,673.5,985.88,755.41
2016,7,21,9,0,920.0,74.0,4.2,20.0,718.0,1006.99,766.4
2016,7,21,9,15,929.5,75.5,4.2,20.0,758.5,1021.42,774.35
2016,7,21,9,30,939.0,77.0,4.2,20.0,799.0,1032.61,780.26
2016,7,21,9,45,944.0,79.5,4.2,20.5,833.5,1037.1,780.28
2016,7,21,10,0,949.0,82.0,4.2,21.0,868.0,1038.12,778.18
2016,7,21,10,15,954.5,83.0,4.25,21.0,897.0,1034.49,774.94
2016,7,21,10,30,960.0,84.0,4.3,21.0,926.0,1027.4,769.56
2016,7,21,10,45,965.0,84.0,4.4,21.5,948.0,1015.31,759.79
2016,7,21,11,0,970.0,84.0,4.5,22.0,970.0,999.83,747.99
2016,7,21,11,15,973.0,84.5,4.6,22.0,985.5,979.68,734.8
2016,7,21,11,30,976.0,85.0,4.7,22.0,1001.0,956.31,719.43
2016,7,21,11,45,978.0,85.0,4.85,22.5,1009.5,928.49,699.92
2016,7,21,12,0,980.0,85.0,5.0,23.0,1018.0,897.76,678.34
2016,7,21,12,15,980.5,85.0,5.15,23.0,1018.5,863.07,655.19
2016,7,21,12,30,981.0,85.0,5.3,23.0,1019.0,825.88,630.03
2016,7,21,12,45,973.0,90.0,5.45,23.0,1010.5,784.53,601.63
2016,7,21,13,0,965.0,95.0,5.6,23.0,1002.0,741.49,570.56
2016,7,21,13,15,963.0,94.5,5.65,22.5,987.5,696.27,536.82
2016,7,21,13,30,961.0,94.0,5.7,22.0,973.0,649.45,500.91
2016,7,21,13,45,960.0,92.0,5.8,22.0,952.0,600.54,461.59
2016,7,21,14,0,959.0,90.0,5.9,22.0,931.0,550.33,420.16
2016,7,21,14,15,953.5,89.0,5.9,21.5,902.5,497.76,376.37
2016,7,21,14,30,948.0,88.0,5.9,21.0,874.0,444.7,330.91
2016,7,21,14,45,944.5,84.5,5.9,21.0,840.0,390.15,282.57
2016,7,21,15,0,941.0,81.0,5.9,21.0,806.0,335.36,233.37
2016,7,21,15,15,931.5,79.5,5.8,20.5,765.5,280.6,184.81
2016,7,21,15,30,922.0,78.0,5.7,20.0,725.0,226.6,138.27
2016,7,21,15,45,913.0,75.0,5.65,20.0,680.5,172.57,95.3
2016,7,21,16,0,904.0,72.0,5.6,20.0,636.0,119.68,61.16
2016,7,21,16,15,888.0,69.5,5.5,19.5,587.5,68.3,42.97
2016,7,21,16,30,872.0,67.0,5.4,19.0,539.0,57.29,44.1
2016,7,21,16,45,852.5,64.0,5.3,19.0,488.0,55.35,42.58
2016,7,21,17,0,833.0,61.0,5.2,19.0,437.0,53.29,40.94
2016,7,21,17,15,804.0,57.5,5.05,18.5,384.5,50.66,38.88
