Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,30,775.0,54.0,4.9,18.0,332.0,42.17,31.6
2016,7,21,17,45,733.5,50.0,4.75,17.5,279.5,39.83,29.65
2016,7,21,18,0,692.0,46.0,4.6,17.0,227.0,37.44,27.56
2016,7,21,18,15,628.5,41.0,4.35,16.0,178.0,34.06,24.52
2016,7,21,18,30,565.0,36.0,4.1,15.0,129.0,30.65,21.27
2016,7,21,18,45,455.5,28.5,3.95,14.5,86.5,24.75,15.46
2016,7,21,19,0,346.0,21.0,3.8,14.0,44.0,18.73,5.66
2016,7,21,19,15,173.0,10.5,3.75,13.5,22.0,9.55,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,166.5,10.0,2.65,11.5,21.0,98.97,0.0
2016,7,22,5,30,333.0,20.0,2.8,12.0,42.0,242.39,127.23
2016,7,22,5,45,442.0,28.0,3.0,12.5,84.0,343.36,276.1
2016,7,22,6,0,551.0,36.0,3.2,13.0,126.0,445.46,368.84
2016,7,22,6,15,616.5,41.5,3.15,13.5,175.0,521.58,433.32
2016,7,22,6,30,682.0,47.0,3.1,14.0,224.0,601.36,497.2
2016,7,22,6,45,725.0,51.5,3.1,15.0,276.5,665.15,544.7
2016,7,22,7,0,768.0,56.0,3.1,16.0,329.0,729.98,590.58
2016,7,22,7,15,798.0,59.0,3.05,16.5,381.5,782.19,625.98
2016,7,22,7,30,828.0,62.0,3.0,17.0,434.0,825.04,653.39
2016,7,22,7,45,850.0,65.0,2.95,17.5,485.5,868.21,680.25
2016,7,22,8,0,872.0,68.0,2.9,18.0,537.0,909.76,705.25
2016,7,22,8,15,889.0,70.0,2.9,18.5,586.5,943.3,724.58
2016,7,22,8,30,906.0,72.0,2.9,19.0,636.0,974.46,742.07
2016,7,22,8,45,918.5,74.0,2.95,20.0,681.5,998.57,753.65
2016,7,22,9,0,931.0,76.0,3.0,21.0,727.0,1019.74,763.22
2016,7,22,9,15,940.5,77.5,3.0,21.5,768.0,1034.18,769.39
2016,7,22,9,30,950.0,79.0,3.0,22.0,809.0,1045.35,773.53
2016,7,22,9,45,950.0,85.0,3.0,22.5,843.0,1048.78,772.76
2016,7,22,10,0,950.0,91.0,3.0,23.0,877.0,1048.55,769.83
2016,7,22,10,15,956.0,92.0,3.0,23.5,906.0,1045.17,765.05
2016,7,22,10,30,962.0,93.0,3.0,24.0,935.0,1038.32,758.21
2016,7,22,10,45,966.5,94.0,3.05,24.5,957.5,1026.53,748.8
2016,7,22,11,0,971.0,95.0,3.1,25.0,980.0,1011.31,737.33
2016,7,22,11,15,973.5,95.5,3.15,25.0,995.5,990.39,723.7
2016,7,22,11,30,976.0,96.0,3.2,25.0,1011.0,966.27,708.04
2016,7,22,11,45,977.5,96.0,3.25,25.5,1018.5,937.73,688.12
2016,7,22,12,0,979.0,96.0,3.3,26.0,1026.0,906.32,666.33
2016,7,22,12,15,979.0,96.0,3.4,26.0,1026.0,871.0,643.47
2016,7,22,12,30,979.0,96.0,3.5,26.0,1026.0,833.21,618.74
2016,7,22,12,45,976.0,97.0,3.6,26.5,1018.0,791.82,590.13
2016,7,22,13,0,973.0,98.0,3.7,27.0,1010.0,748.49,558.79
2016,7,22,13,15,970.0,97.0,3.8,26.5,994.5,701.77,525.63
2016,7,22,13,30,967.0,96.0,3.9,26.0,979.0,653.54,490.32
2016,7,22,13,45,962.5,95.5,4.0,26.0,956.5,603.56,451.65
2016,7,22,14,0,958.0,95.0,4.1,26.0,934.0,552.57,411.1
2016,7,22,14,15,952.0,94.0,4.2,26.0,905.0,499.71,367.98
2016,7,22,14,30,946.0,93.0,4.3,26.0,876.0,446.4,323.31
2016,7,22,14,45,938.0,91.5,4.4,26.0,840.5,391.81,276.65
2016,7,22,15,0,930.0,90.0,4.5,26.0,805.0,337.41,229.45
2016,7,22,15,15,919.5,88.5,4.55,25.5,764.0,282.82,182.57
2016,7,22,15,30,909.0,87.0,4.6,25.0,723.0,229.11,137.65
2016,7,22,15,45,895.5,85.0,4.65,24.5,677.5,175.73,96.8
2016,7,22,16,0,882.0,83.0,4.7,24.0,632.0,123.93,64.73
2016,7,22,16,15,865.0,80.0,4.75,23.5,583.0,73.14,56.48
2016,7,22,16,30,848.0,77.0,4.8,23.0,534.0,63.85,48.94
2016,7,22,16,45,824.5,74.0,4.85,23.0,482.5,53.75,40.51
2016,7,22,17,0,801.0,71.0,4.9,23.0,431.0,52.82,39.86
2016,7,22,17,15,769.0,67.5,4.9,22.0,378.5,51.4,38.94
2016,7,22,17,30,737.0,64.0,4.9,21.0,326.0,49.93,37.94
2016,7,22,17,45,690.0,59.0,4.9,20.5,273.5,47.09,35.6
2016,7,22,18,0,643.0,54.0,4.9,20.0,221.0,44.19,33.08
2016,7,22,18,15,573.5,47.5,4.8,19.0,172.0,36.42,26.23
2016,7,22,18,30,504.0,41.0,4.7,18.0,123.0,32.3,22.37
2016,7,22,18,45,385.5,31.5,4.65,17.0,81.5,25.3,15.66
2016,7,22,19,0,267.0,22.0,4.6,16.0,40.0,18.08,4.42
2016,7,22,19,15,133.5,11.0,4.5,15.5,20.0,10.01,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,140.0,10.5,1.6,12.5,19.5,84.97,0.0
2016,7,23,5,30,280.0,21.0,1.7,13.0,39.0,217.81,102.06
2016,7,23,5,45,397.0,29.5,1.85,14.0,80.0,323.62,256.55
2016,7,23,6,0,514.0,38.0,2.0,15.0,121.0,428.77,349.86
2016,7,23,6,15,582.0,44.5,1.9,15.5,169.5,500.06,409.57
2016,7,23,6,30,650.0,51.0,1.8,16.0,218.0,581.83,473.33
2016,7,23,6,45,696.5,55.5,1.75,17.0,270.0,647.38,520.62
2016,7,23,7,0,743.0,60.0,1.7,18.0,322.0,714.18,566.21
2016,7,23,7,15,774.5,63.5,1.7,19.0,374.5,767.62,600.38
2016,7,23,7,30,806.0,67.0,1.7,20.0,427.0,820.56,632.88
2016,7,23,7,45,829.5,69.5,1.75,21.0,478.5,854.93,652.03
2016,7,23,8,0,853.0,72.0,1.8,22.0,530.0,896.65,675.83
2016,7,23,8,15,870.0,74.5,1.9,23.0,579.0,930.37,694.26
2016,7,23,8,30,887.0,77.0,2.0,24.0,628.0,961.75,710.94
2016,7,23,8,45,900.0,79.0,2.15,25.0,673.5,986.01,723.36
2016,7,23,9,0,913.0,81.0,2.3,26.0,719.0,1007.38,733.9
2016,7,23,9,15,923.0,83.0,2.4,26.5,759.5,1022.7,741.47
2016,7,23,9,30,933.0,85.0,2.5,27.0,800.0,1034.77,747.09
2016,7,23,9,45,940.5,86.5,2.65,27.5,835.5,1040.42,749.24
2016,7,23,10,0,948.0,88.0,2.8,28.0,871.0,1042.63,749.35
2016,7,23,10,15,954.0,89.0,2.9,28.5,900.0,1039.33,745.6
2016,7,23,10,30,960.0,90.0,3.0,29.0,929.0,1032.55,739.81
2016,7,23,10,45,963.0,91.0,3.1,29.5,951.0,1019.42,730.09
2016,7,23,11,0,966.0,92.0,3.2,30.0,973.0,1002.91,718.36
2016,7,23,11,15,969.0,93.0,3.3,30.0,988.5,983.09,706.02
2016,7,23,11,30,972.0,94.0,3.4,30.0,1004.0,960.04,691.59
2016,7,23,11,45,972.5,95.0,3.5,30.5,1011.5,931.71,672.35
2016,7,23,12,0,973.0,96.0,3.6,31.0,1019.0,900.52,651.24
2016,7,23,12,15,973.0,96.0,3.75,30.5,1019.0,865.36,630.24
2016,7,23,12,30,973.0,96.0,3.9,30.0,1019.0,827.74,607.27
2016,7,23,12,45,968.0,98.5,4.05,30.0,1010.5,786.38,580.2
2016,7,23,13,0,963.0,101.0,4.2,30.0,1002.0,743.21,550.22
2016,7,23,13,15,960.5,100.5,4.3,30.0,987.5,697.55,516.87
2016,7,23,13,30,958.0,100.0,4.4,30.0,973.0,650.33,481.53
2016,7,23,13,45,954.0,99.0,4.55,30.0,951.0,600.54,443.49
2016,7,23,14,0,950.0,98.0,4.7,30.0,929.0,549.7,403.7
2016,7,23,14,15,944.5,96.5,4.75,29.5,900.0,496.99,361.82
2016,7,23,14,30,939.0,95.0,4.8,29.0,871.0,443.79,318.24
2016,7,23,14,45,931.0,93.5,4.9,29.0,836.0,389.48,272.18
2016,7,23,15,0,923.0,92.0,5.0,29.0,801.0,335.36,225.59
2016,7,23,15,15,913.0,90.0,5.0,28.5,760.0,280.83,179.17
2016,7,23,15,30,903.0,88.0,5.0,28.0,719.0,227.12,134.76
2016,7,23,15,45,889.5,86.0,5.05,27.5,674.0,174.0,94.7
2016,7,23,16,0,876.0,84.0,5.1,27.0,629.0,122.45,63.49
2016,7,23,16,15,858.5,81.5,5.1,26.5,580.0,72.25,55.05
2016,7,23,16,30,841.0,79.0,5.1,26.0,531.0,56.0,41.73
2016,7,23,16,45,817.0,76.0,5.1,25.5,479.5,55.18,41.29
2016,7,23,17,0,793.0,73.0,5.1,25.0,428.0,54.32,40.8
2016,7,23,17,15,760.5,69.0,5.1,24.0,375.5,52.57,39.62
2016,7,23,17,30,728.0,65.0,5.1,23.0,323.0,50.75,38.33
2016,7,23,17,45,681.0,60.0,5.1,22.0,270.5,47.96,36.12
2016,7,23,18,0,634.0,55.0,5.1,21.0,218.0,41.26,30.39
2016,7,23,18,15,562.5,48.0,5.0,20.0,169.0,36.86,26.49
2016,7,23,18,30,491.0,41.0,4.9,19.0,120.0,32.34,22.28
2016,7,23,18,45,371.0,31.5,4.85,18.5,79.0,25.35,15.52
2016,7,23,19,0,251.0,22.0,4.8,18.0,38.0,18.14,3.45
2016,7,23,19,15,125.5,11.0,4.7,17.5,19.0,10.01,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,120.0,10.5,3.3,12.5,18.0,74.06,0.0
2016,7,24,5,30,240.0,21.0,3.3,13.0,36.0,193.08,78.49
2016,7,24,5,45,358.5,31.0,3.3,13.5,76.0,301.11,239.6
2016,7,24,6,0,477.0,41.0,3.3,14.0,116.0,407.57,336.08
2016,7,24,6,15,549.0,48.0,3.25,14.5,164.5,486.49,403.98
2016,7,24,6,30,621.0,55.0,3.2,15.0,213.0,569.99,471.28
2016,7,24,6,45,669.0,60.0,3.15,16.0,265.0,630.79,516.76
2016,7,24,7,0,717.0,65.0,3.1,17.0,317.0,698.66,565.23
2016,7,24,7,15,750.0,69.0,3.05,17.5,369.5,753.32,602.78
2016,7,24,7,30,783.0,73.0,3.0,18.0,422.0,807.58,638.72
2016,7,24,7,45,808.0,76.0,3.0,19.0,473.5,852.48,665.9
2016,7,24,8,0,833.0,79.0,3.0,20.0,525.0,895.87,691.29
2016,7,24,8,15,851.5,82.0,3.0,20.5,574.0,921.68,705.28
2016,7,24,8,30,870.0,85.0,3.0,21.0,623.0,954.66,724.17
2016,7,24,8,45,884.5,87.0,3.05,22.0,669.0,979.99,736.59
2016,7,24,9,0,899.0,89.0,3.1,23.0,715.0,1002.52,747.1
2016,7,24,9,15,909.5,90.5,3.1,23.5,755.5,1017.49,753.64
2016,7,24,9,30,920.0,92.0,3.1,24.0,796.0,1029.27,758.22
2016,7,24,9,45,928.0,94.0,3.15,24.5,831.5,1035.82,759.94
2016,7,24,10,0,936.0,96.0,3.2,25.0,867.0,1038.95,759.61
2016,7,24,10,15,942.5,97.0,3.25,25.5,896.5,1036.04,755.53
2016,7,24,10,30,949.0,98.0,3.3,26.0,926.0,1029.67,749.41
2016,7,24,10,45,953.0,99.0,3.4,26.5,948.5,1017.45,740.05
2016,7,24,11,0,957.0,100.0,3.5,27.0,971.0,1001.84,728.62
2016,7,24,11,15,960.0,100.5,3.55,27.0,986.5,981.5,715.29
2016,7,24,11,30,963.0,101.0,3.6,27.0,1002.0,957.98,699.94
2016,7,24,11,45,964.5,101.5,3.7,27.5,1009.5,930.1,680.65
2016,7,24,12,0,966.0,102.0,3.8,28.0,1017.0,899.34,659.47
2016,7,24,12,15,966.0,102.0,3.85,28.0,1017.0,864.24,636.36
2016,7,24,12,30,966.0,102.0,3.9,28.0,1017.0,826.71,611.48
2016,7,24,12,45,962.5,102.5,3.95,28.0,1009.0,784.83,583.43
2016,7,24,13,0,959.0,103.0,4.0,28.0,1001.0,741.1,552.4
2016,7,24,13,15,956.0,102.5,4.05,28.0,985.5,695.2,518.54
2016,7,24,13,30,953.0,102.0,4.1,28.0,970.0,647.81,482.75
2016,7,24,13,45,948.5,101.0,4.2,28.0,947.5,597.89,444.31
2016,7,24,14,0,944.0,100.0,4.3,28.0,925.0,546.99,404.04
2016,7,24,14,15,937.5,99.0,4.35,27.5,895.5,494.43,362.02
2016,7,24,14,30,931.0,98.0,4.4,27.0,866.0,441.49,318.39
2016,7,24,14,45,923.0,96.5,4.5,27.0,830.5,387.49,272.39
2016,7,24,15,0,915.0,95.0,4.6,27.0,795.0,333.7,225.87
2016,7,24,15,15,904.0,93.0,4.6,26.5,754.0,279.27,179.37
2016,7,24,15,30,893.0,91.0,4.6,26.0,713.0,225.78,135.02
2016,7,24,15,45,879.0,88.5,4.7,26.0,667.5,172.7,94.78
2016,7,24,16,0,865.0,86.0,4.8,26.0,622.0,121.26,63.7
2016,7,24,16,15,846.5,83.0,4.8,25.0,573.0,71.22,54.54
2016,7,24,16,30,828.0,80.0,4.8,24.0,524.0,56.63,42.63
2016,7,24,16,45,803.5,77.0,4.85,23.5,473.0,55.85,42.22
2016,7,24,17,0,779.0,74.0,4.9,23.0,422.0,55.02,41.76
2016,7,24,17,15,746.0,70.0,4.85,22.0,369.5,53.32,40.61
2016,7,24,17,30,713.0,66.0,4.8,21.0,317.0,51.55,39.35
2016,7,24,17,45,665.0,60.5,4.8,20.5,265.0,48.37,36.72
2016,7,24,18,0,617.0,55.0,4.8,20.0,213.0,41.26,30.51
2016,7,24,18,15,545.0,48.0,4.8,19.0,164.5,36.87,26.6
2016,7,24,18,30,473.0,41.0,4.8,18.0,116.0,32.37,22.38
2016,7,24,18,45,352.5,31.0,4.8,17.5,76.0,24.95,15.18
2016,7,24,19,0,232.0,21.0,4.8,17.0,36.0,17.26,1.96
2016,7,24,19,15,116.0,10.5,4.8,16.5,18.0,9.55,0.0
2016,7,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,3.55,11.5,16.5,65.35,0.0
2016,7,25,5,30,208.0,21.0,3.6,12.0,33.0,173.07,57.32
2016,7,25,5,45,325.5,32.0,3.65,12.5,72.5,281.27,223.79
2016,7,25,6,0,443.0,43.0,3.7,13.0,112.0,386.8,320.49
2016,7,25,6,15,517.0,50.5,3.65,13.5,160.0,466.59,390.16
2016,7,25,6,30,591.0,58.0,3.6,14.0,208.0,551.06,459.14
2016,7,25,6,45,640.0,64.0,3.6,14.5,259.5,617.88,511.19
2016,7,25,7,0,689.0,70.0,3.6,15.0,311.0,686.4,562.25
2016,7,25,7,15,724.0,74.5,3.6,15.5,363.5,737.47,598.14
2016,7,25,7,30,759.0,79.0,3.6,16.0,416.0,793.45,636.54
2016,7,25,7,45,783.0,83.5,3.6,17.0,467.5,838.78,664.78
2016,7,25,8,0,807.0,88.0,3.6,18.0,519.0,882.57,691.17
2016,7,25,8,15,826.5,91.0,3.6,18.5,568.0,918.38,712.64
2016,7,25,8,30,846.0,94.0,3.6,19.0,617.0,951.92,732.28
2016,7,25,8,45,858.5,98.0,3.6,20.0,662.0,967.14,737.68
2016,7,25,9,0,871.0,102.0,3.6,21.0,707.0,989.56,748.14
2016,7,25,9,15,882.5,104.0,3.6,21.5,748.0,1005.66,755.67
2016,7,25,9,30,894.0,106.0,3.6,22.0,789.0,1018.64,761.21
2016,7,25,9,45,901.0,109.0,3.6,22.5,824.0,1025.0,762.46
2016,7,25,10,0,908.0,112.0,3.6,23.0,859.0,1027.99,761.66
2016,7,25,10,15,915.0,113.5,3.6,23.5,888.5,1025.96,757.72
2016,7,25,10,30,922.0,115.0,3.6,24.0,918.0,1020.52,751.74
2016,7,25,10,45,924.0,117.5,3.65,24.5,940.0,1007.88,741.55
2016,7,25,11,0,926.0,120.0,3.7,25.0,962.0,991.96,729.38
2016,7,25,11,15,929.5,120.5,3.75,25.0,977.5,972.26,716.26
2016,7,25,11,30,933.0,121.0,3.8,25.0,993.0,949.45,701.14
2016,7,25,11,45,934.0,122.0,3.9,25.5,1000.5,921.94,681.82
2016,7,25,12,0,935.0,123.0,4.0,26.0,1008.0,891.67,660.66
2016,7,25,12,15,935.0,123.0,4.05,26.0,1008.5,857.14,637.61
2016,7,25,12,30,935.0,123.0,4.1,26.0,1009.0,820.28,612.86
2016,7,25,12,45,937.5,120.0,4.2,26.5,1002.5,780.56,584.98
2016,7,25,13,0,940.0,117.0,4.3,27.0,996.0,738.7,553.52
2016,7,25,13,15,937.5,116.5,4.35,27.0,981.0,693.68,520.01
2016,7,25,13,30,935.0,116.0,4.4,27.0,966.0,647.16,484.61
2016,7,25,13,45,931.5,114.0,4.45,27.0,944.0,597.6,446.09
2016,7,25,14,0,928.0,112.0,4.5,27.0,922.0,547.03,405.85
2016,7,25,14,15,922.0,111.0,4.55,26.5,893.0,495.28,364.31
2016,7,25,14,30,916.0,110.0,4.6,26.0,864.0,443.11,321.14
2016,7,25,14,45,910.0,106.5,4.7,26.0,829.0,388.91,274.8
2016,7,25,15,0,904.0,103.0,4.8,26.0,794.0,334.75,227.81
2016,7,25,15,15,893.0,101.0,4.8,25.5,753.0,280.75,181.53
2016,7,25,15,30,882.0,99.0,4.8,25.0,712.0,227.69,137.48
2016,7,25,15,45,871.5,95.0,4.8,25.0,667.5,174.44,97.01
2016,7,25,16,0,861.0,91.0,4.8,25.0,623.0,122.49,65.66
2016,7,25,16,15,842.0,88.0,4.75,24.5,574.0,62.74,47.52
2016,7,25,16,30,823.0,85.0,4.7,24.0,525.0,60.16,45.64
2016,7,25,16,45,802.5,80.0,4.7,23.5,474.0,58.1,44.15
2016,7,25,17,0,782.0,75.0,4.7,23.0,423.0,55.88,42.5
2016,7,25,17,15,749.0,71.0,4.6,22.0,370.0,54.2,41.38
2016,7,25,17,30,716.0,67.0,4.5,21.0,317.0,52.47,40.16
2016,7,25,17,45,671.5,61.0,4.4,20.5,265.5,48.92,37.19
2016,7,25,18,0,627.0,55.0,4.3,20.0,214.0,41.38,30.62
2016,7,25,18,15,555.0,48.0,4.15,19.0,165.0,36.99,26.69
2016,7,25,18,30,483.0,41.0,4.0,18.0,116.0,32.49,22.47
2016,7,25,18,45,365.5,30.5,3.85,17.5,75.5,24.61,14.81
2016,7,25,19,0,248.0,20.0,3.7,17.0,35.0,16.43,0.31
2016,7,25,19,15,124.0,10.0,3.7,16.5,17.5,9.1,0.0
2016,7,25,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,10.0,2.25,13.5,16.0,68.79,0.0
2016,7,26,5,30,223.0,20.0,2.4,14.0,32.0,179.47,42.77
2016,7,26,5,45,341.0,30.5,2.6,14.5,72.0,288.98,226.48
2016,7,26,6,0,459.0,41.0,2.8,15.0,112.0,394.64,323.07
2016,7,26,6,15,532.0,48.5,2.65,15.5,160.0,474.14,391.13
2016,7,26,6,30,605.0,56.0,2.5,16.0,208.0,558.33,458.21
2016,7,26,6,45,652.5,62.0,2.4,17.0,259.5,624.41,507.06
2016,7,26,7,0,700.0,68.0,2.3,18.0,311.0,687.16,550.73
2016,7,26,7,15,734.5,72.5,2.25,18.5,364.0,743.31,588.77
2016,7,26,7,30,769.0,77.0,2.2,19.0,417.0,799.12,625.11
2016,7,26,7,45,793.0,81.0,2.2,20.0,468.0,844.07,651.77
2016,7,26,8,0,817.0,85.0,2.2,21.0,519.0,887.46,676.64
2016,7,26,8,15,836.0,88.0,2.1,22.0,568.5,923.0,694.54
2016,7,26,8,30,855.0,91.0,2.0,23.0,618.0,946.3,703.83
2016,7,26,8,45,869.0,94.0,1.95,24.0,663.5,972.02,715.17
2016,7,26,9,0,883.0,97.0,1.9,25.0,709.0,994.92,724.45
2016,7,26,9,15,894.0,99.0,1.8,25.5,750.0,1010.69,729.85
2016,7,26,9,30,905.0,101.0,1.7,26.0,791.0,1023.3,733.28
2016,7,26,9,45,913.0,103.0,1.65,27.0,826.0,1029.64,732.12
2016,7,26,10,0,921.0,105.0,1.6,28.0,861.0,1032.6,729.04
2016,7,26,10,15,927.0,106.5,1.6,28.5,890.5,1029.61,724.67
2016,7,26,10,30,933.0,108.0,1.6,29.0,920.0,1023.2,718.42
2016,7,26,10,45,938.0,108.5,1.6,30.0,942.5,1011.37,707.63
2016,7,26,11,0,943.0,109.0,1.6,31.0,965.0,996.2,695.02
2016,7,26,11,15,946.0,110.0,1.7,31.0,980.5,976.37,683.84
2016,7,26,11,30,949.0,111.0,1.8,31.0,996.0,953.38,670.64
2016,7,26,11,45,951.5,110.5,1.9,31.5,1004.0,925.51,652.96
2016,7,26,12,0,954.0,110.0,2.0,32.0,1012.0,894.8,633.41
2016,7,26,12,15,954.0,110.0,2.15,32.0,1012.0,859.84,612.69
2016,7,26,12,30,954.0,110.0,2.3,32.0,1012.0,822.49,590.05
2016,7,26,12,45,946.5,113.5,2.5,32.0,1002.5,780.47,564.25
2016,7,26,13,0,939.0,117.0,2.7,32.0,993.0,736.86,534.88
2016,7,26,13,15,936.0,116.5,2.85,32.0,978.0,691.5,503.06
2016,7,26,13,30,933.0,116.0,3.0,32.0,963.0,644.69,469.23
2016,7,26,13,45,930.0,114.0,3.15,32.0,941.0,595.43,432.61
2016,7,26,14,0,927.0,112.0,3.3,32.0,919.0,545.11,394.01
2016,7,26,14,15,920.5,110.5,3.4,31.5,889.5,492.74,353.34
2016,7,26,14,30,914.0,109.0,3.5,31.0,860.0,440.03,311.04
2016,7,26,14,45,907.0,106.5,3.6,31.0,825.0,386.28,266.24
2016,7,26,15,0,900.0,104.0,3.7,31.0,790.0,332.65,220.87
2016,7,26,15,15,889.0,101.5,3.75,30.5,749.0,278.44,175.68
2016,7,26,15,30,878.0,99.0,3.8,30.0,708.0,225.19,132.64
2016,7,26,15,45,864.5,96.0,3.9,30.0,663.0,172.43,93.81
2016,7,26,16,0,851.0,93.0,4.0,30.0,618.0,111.72,56.73
2016,7,26,16,15,832.0,90.0,4.05,29.5,568.5,62.05,45.94
2016,7,26,16,30,813.0,87.0,4.1,29.0,519.0,61.57,45.84
2016,7,26,16,45,789.5,82.5,4.15,28.5,468.0,59.91,44.72
2016,7,26,17,0,766.0,78.0,4.2,28.0,417.0,58.13,43.49
2016,7,26,17,15,731.5,73.5,4.15,27.0,364.5,56.15,42.15
2016,7,26,17,30,697.0,69.0,4.1,26.0,312.0,54.1,40.7
2016,7,26,17,45,650.5,63.0,4.1,25.0,260.0,46.22,34.16
2016,7,26,18,0,604.0,57.0,4.1,24.0,208.0,42.97,31.44
2016,7,26,18,15,530.5,49.0,4.05,23.0,160.0,37.82,26.92
2016,7,26,18,30,457.0,41.0,4.0,22.0,112.0,32.51,22.04
2016,7,26,18,45,340.5,30.5,3.95,21.0,72.0,24.65,14.48
2016,7,26,19,0,224.0,20.0,3.9,20.0,32.0,16.5,0.0
2016,7,26,19,15,112.0,10.0,3.85,19.5,16.0,9.1,0.0
2016,7,26,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,58.0,9.0,3.1,14.5,12.0,39.17,0.0
2016,7,27,5,30,116.0,18.0,3.1,15.0,24.0,111.08,12.04
2016,7,27,5,45,211.0,33.0,3.1,15.5,59.0,208.43,161.35
2016,7,27,6,0,306.0,48.0,3.1,16.0,94.0,298.02,243.58
2016,7,27,6,15,376.0,60.0,3.0,16.5,138.5,373.16,308.78
2016,7,27,6,30,446.0,72.0,2.9,17.0,183.0,458.38,379.19
2016,7,27,6,45,499.0,81.0,2.85,17.5,231.5,527.43,433.7
2016,7,27,7,0,552.0,90.0,2.8,18.0,280.0,598.53,486.93
2016,7,27,7,15,589.5,97.0,2.85,19.0,330.0,655.61,526.86
2016,7,27,7,30,627.0,104.0,2.9,20.0,380.0,712.85,565.5
2016,7,27,7,45,658.0,109.0,3.0,21.0,429.5,761.53,596.93
2016,7,27,8,0,689.0,114.0,3.1,22.0,479.0,809.32,626.95
2016,7,27,8,15,711.0,119.0,3.05,22.5,526.5,847.34,649.78
2016,7,27,8,30,733.0,124.0,3.0,23.0,574.0,883.48,670.95
2016,7,27,8,45,752.5,126.5,3.0,24.0,618.5,906.16,681.65
2016,7,27,9,0,772.0,129.0,3.0,25.0,663.0,932.59,694.85
2016,7,27,9,15,785.0,132.0,3.0,25.5,702.5,950.42,703.54
2016,7,27,9,30,798.0,135.0,3.0,26.0,742.0,965.3,710.38
2016,7,27,9,45,789.0,148.5,3.0,26.5,771.5,966.7,708.45
2016,7,27,10,0,780.0,162.0,3.0,27.0,801.0,964.59,704.49
2016,7,27,10,15,788.0,164.0,3.0,27.5,829.5,963.96,701.68
2016,7,27,10,30,796.0,166.0,3.0,28.0,858.0,960.15,696.94
2016,7,27,10,45,807.0,165.0,3.05,28.5,881.5,952.99,690.56
2016,7,27,11,0,818.0,164.0,3.1,29.0,905.0,942.6,682.24
2016,7,27,11,15,821.5,165.0,3.15,29.5,920.0,924.1,668.76
2016,7,27,11,30,825.0,166.0,3.2,30.0,935.0,902.68,653.53
2016,7,27,11,45,832.0,163.5,3.3,30.5,944.0,878.19,636.65
2016,7,27,12,0,839.0,161.0,3.4,31.0,953.0,850.94,617.96
2016,7,27,12,15,839.0,161.0,3.5,31.0,953.5,817.73,596.48
2016,7,27,12,30,839.0,161.0,3.6,31.0,954.0,782.41,573.25
2016,7,27,12,45,853.5,150.5,3.7,31.0,951.5,743.14,546.32
2016,7,27,13,0,868.0,140.0,3.8,31.0,949.0,706.4,520.31
2016,7,27,13,15,865.0,139.0,3.9,31.0,934.5,663.34,488.95
2016,7,27,13,30,862.0,138.0,4.0,31.0,920.0,619.01,455.9
2016,7,27,13,45,861.0,134.5,4.15,31.0,899.0,572.73,420.69
2016,7,27,14,0,860.0,131.0,4.3,31.0,878.0,525.35,383.62
2016,7,27,14,15,852.5,129.0,4.4,30.5,849.5,475.27,344.15
2016,7,27,14,30,845.0,127.0,4.5,30.0,821.0,425.04,303.38
2016,7,27,14,45,840.5,122.5,4.6,29.5,787.5,374.06,261.0
2016,7,27,15,0,836.0,118.0,4.7,29.0,754.0,315.85,212.45
2016,7,27,15,15,823.5,115.5,4.75,28.5,714.0,263.89,168.74
2016,7,27,15,30,811.0,113.0,4.8,28.0,674.0,213.18,127.47
2016,7,27,15,45,800.5,107.5,4.85,28.0,631.0,162.01,89.39
2016,7,27,16,0,790.0,102.0,4.9,28.0,588.0,112.27,60.18
2016,7,27,16,15,769.5,98.5,4.9,27.0,540.0,67.38,50.9
2016,7,27,16,30,749.0,95.0,4.9,26.0,492.0,66.85,50.88
2016,7,27,16,45,728.0,89.0,4.9,25.5,443.0,64.34,49.06
2016,7,27,17,0,707.0,83.0,4.9,25.0,394.0,55.98,42.23
2016,7,27,17,15,671.5,78.0,4.8,24.0,343.5,54.08,40.93
2016,7,27,17,30,636.0,73.0,4.7,23.0,293.0,52.07,39.48
2016,7,27,17,45,592.0,65.5,4.65,22.5,243.5,47.95,36.04
2016,7,27,18,0,548.0,58.0,4.6,22.0,194.0,43.63,32.28
2016,7,27,18,15,475.0,49.5,4.5,21.0,148.0,38.14,27.42
2016,7,27,18,30,402.0,41.0,4.4,20.0,102.0,32.46,22.17
2016,7,27,18,45,294.0,29.5,4.3,19.5,65.5,23.75,13.73
2016,7,27,19,0,186.0,18.0,4.2,19.0,29.0,14.67,0.0
2016,7,27,19,15,93.0,9.0,4.2,18.5,14.5,8.19,0.0
2016,7,27,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,100.5,9.0,3.3,13.0,14.0,61.78,0.0
2016,7,28,5,30,201.0,18.0,3.3,13.0,28.0,162.1,0.0
2016,7,28,5,45,315.0,28.5,3.35,13.5,65.0,269.86,210.11
2016,7,28,6,0,429.0,39.0,3.4,14.0,102.0,371.26,305.48
2016,7,28,6,15,501.0,46.0,3.35,14.5,148.5,447.84,372.7
2016,7,28,6,30,573.0,53.0,3.3,15.0,195.0,529.17,439.3
2016,7,28,6,45,622.0,58.5,3.3,16.0,245.0,594.42,489.35
2016,7,28,7,0,671.0,64.0,3.3,17.0,295.0,657.13,534.99
2016,7,28,7,15,498.5,112.5,3.25,17.5,299.0,589.01,480.19
2016,7,28,7,30,326.0,161.0,3.2,18.0,303.0,491.63,399.82
2016,7,28,7,45,557.5,120.5,3.2,18.5,399.5,683.96,547.98
2016,7,28,8,0,789.0,80.0,3.2,19.0,496.0,853.76,667.25
2016,7,28,8,15,807.5,82.5,3.15,19.5,543.5,887.65,686.05
2016,7,28,8,30,826.0,85.0,3.1,20.0,591.0,909.67,697.37
2016,7,28,8,45,840.5,87.5,3.1,21.0,635.5,935.03,709.99
2016,7,28,9,0,855.0,90.0,3.1,22.0,680.0,957.71,720.6
2016,7,28,9,15,865.5,92.0,3.1,22.5,720.0,972.95,727.58
2016,7,28,9,30,876.0,94.0,3.1,23.0,760.0,985.13,732.64
2016,7,28,9,45,886.5,95.0,3.15,24.0,795.0,993.0,733.92
2016,7,28,10,0,897.0,96.0,3.2,25.0,830.0,997.6,733.2
2016,7,28,10,15,903.0,97.0,3.3,25.5,858.0,994.44,729.35
2016,7,28,10,30,909.0,98.0,3.4,26.0,886.0,987.96,723.51
2016,7,28,10,45,912.0,99.5,3.5,26.5,907.5,975.8,714.08
2016,7,28,11,0,915.0,101.0,3.6,27.0,929.0,960.39,702.65
2016,7,28,11,15,917.5,101.5,3.75,27.0,943.5,940.36,689.93
2016,7,28,11,30,920.0,102.0,3.9,27.0,958.0,917.29,675.16
2016,7,28,11,45,920.0,103.0,4.05,27.5,965.0,889.62,655.94
2016,7,28,12,0,920.0,104.0,4.2,28.0,972.0,859.26,634.89
2016,7,28,12,15,920.0,104.0,4.3,28.0,972.0,825.49,612.46
2016,7,28,12,30,920.0,104.0,4.4,28.0,972.0,789.39,588.28
2016,7,28,12,45,911.5,108.0,4.5,28.0,962.5,748.45,560.55
2016,7,28,13,0,903.0,112.0,4.6,28.0,953.0,706.05,529.59
2016,7,28,13,15,900.0,111.5,4.7,28.0,938.0,662.22,497.0
2016,7,28,13,30,897.0,111.0,4.8,28.0,923.0,617.0,462.53
2016,7,28,13,45,892.5,109.5,4.9,28.0,901.0,568.97,425.07
2016,7,28,14,0,888.0,108.0,5.0,28.0,879.0,520.06,385.9
2016,7,28,14,15,881.5,107.0,5.05,27.5,850.5,469.97,345.35
2016,7,28,14,30,875.0,106.0,5.1,27.0,822.0,419.57,303.35
2016,7,28,14,45,866.5,104.0,5.15,27.0,787.5,367.64,258.7
2016,7,28,15,0,858.0,102.0,5.2,27.0,753.0,316.03,213.81
2016,7,28,15,15,846.5,99.5,5.2,26.5,713.5,263.89,169.3
2016,7,28,15,30,835.0,97.0,5.2,26.0,674.0,212.77,127.25
2016,7,28,15,45,821.0,94.0,5.2,25.5,630.0,162.22,89.9
2016,7,28,16,0,807.0,91.0,5.2,25.0,586.0,103.71,54.32
2016,7,28,16,15,787.5,88.0,5.15,24.5,538.5,60.36,45.55
2016,7,28,16,30,768.0,85.0,5.1,24.0,491.0,59.88,45.42
2016,7,28,16,45,743.5,81.0,5.05,23.5,441.5,58.57,44.57
2016,7,28,17,0,719.0,77.0,5.0,23.0,392.0,57.15,43.61
2016,7,28,17,15,684.0,72.5,4.9,22.0,341.5,55.19,42.25
2016,7,28,17,30,649.0,68.0,4.8,21.0,291.0,48.47,36.69
2016,7,28,17,45,601.0,61.5,4.7,20.5,241.5,44.96,33.74
2016,7,28,18,0,553.0,55.0,4.6,20.0,192.0,41.29,30.52
2016,7,28,18,15,480.5,47.5,4.5,19.0,146.0,36.56,26.27
2016,7,28,18,30,408.0,40.0,4.4,18.0,100.0,31.69,21.68
2016,7,28,18,45,296.0,29.0,4.3,17.5,63.5,23.4,13.45
2016,7,28,19,0,184.0,18.0,4.2,17.0,27.0,14.75,0.0
2016,7,28,19,15,92.0,9.0,4.2,16.5,13.5,8.19,0.0
2016,7,28,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,66.0,8.5,3.3,13.0,11.5,42.85,0.0
2016,7,29,5,30,132.0,17.0,3.3,13.0,23.0,117.25,0.0
2016,7,29,5,45,229.5,30.5,3.35,13.5,57.5,216.03,166.38
2016,7,29,6,0,327.0,44.0,3.4,14.0,92.0,308.73,253.9
2016,7,29,6,15,399.0,54.5,3.4,14.5,136.0,386.01,321.87
2016,7,29,6,30,471.0,65.0,3.4,15.0,180.0,468.14,391.02
2016,7,29,6,45,517.5,74.0,3.4,16.0,227.5,532.64,441.54
2016,7,29,7,0,564.0,83.0,3.4,17.0,275.0,598.84,490.96
2016,7,29,7,15,602.0,89.5,3.35,17.5,325.0,655.91,532.12
2016,7,29,7,30,640.0,96.0,3.3,18.0,375.0,713.23,572.03
2016,7,29,7,45,665.0,102.5,3.25,19.0,423.5,758.64,600.8
2016,7,29,8,0,690.0,109.0,3.2,20.0,472.0,802.88,627.91
2016,7,29,8,15,712.0,113.5,3.2,20.5,519.0,840.29,650.96
2016,7,29,8,30,734.0,118.0,3.2,21.0,566.0,875.85,672.37
2016,7,29,8,45,749.5,122.0,3.2,21.5,609.5,896.92,683.51
2016,7,29,9,0,765.0,126.0,3.2,22.0,653.0,921.06,696.82
2016,7,29,9,15,778.5,129.0,3.2,22.5,693.0,939.34,706.07
2016,7,29,9,30,792.0,132.0,3.2,23.0,733.0,954.71,713.41
2016,7,29,9,45,820.5,124.5,3.25,24.0,772.0,970.12,719.83
2016,7,29,10,0,849.0,117.0,3.3,25.0,811.0,972.3,717.51
2016,7,29,10,15,856.5,118.5,3.4,25.5,839.5,971.05,714.92
2016,7,29,10,30,864.0,120.0,3.5,26.0,868.0,966.57,710.35
2016,7,29,10,45,869.5,121.0,3.6,26.5,890.0,956.42,702.16
2016,7,29,11,0,875.0,122.0,3.7,27.0,912.0,943.09,692.02
2016,7,29,11,15,878.5,122.5,3.8,27.0,927.5,924.33,679.72
2016,7,29,11,30,882.0,123.0,3.9,27.0,943.0,902.61,665.49
2016,7,29,11,45,885.0,122.5,4.0,27.5,951.0,876.67,647.13
2016,7,29,12,0,888.0,122.0,4.1,28.0,959.0,848.06,626.98
2016,7,29,12,15,888.5,122.0,4.2,28.0,959.0,815.35,605.24
2016,7,29,12,30,889.0,122.0,4.3,28.0,959.0,780.38,581.81
2016,7,29,12,45,895.0,117.0,4.4,28.0,954.0,743.04,556.25
2016,7,29,13,0,901.0,112.0,4.5,28.0,949.0,703.41,527.32
2016,7,29,13,15,898.0,111.5,4.55,28.0,934.5,659.6,494.52
2016,7,29,13,30,895.0,111.0,4.6,28.0,920.0,614.4,459.95
2016,7,29,13,45,892.0,109.0,4.7,28.0,898.5,566.81,422.89
2016,7,29,14,0,889.0,107.0,4.8,28.0,877.0,518.21,383.99
2016,7,29,14,15,882.5,105.5,4.85,27.5,848.5,467.63,343.13
2016,7,29,14,30,876.0,104.0,4.9,27.0,820.0,416.75,300.8
2016,7,29,14,45,869.5,101.5,4.95,27.0,786.0,365.03,256.27
2016,7,29,15,0,863.0,99.0,5.0,27.0,752.0,313.41,211.33
2016,7,29,15,15,851.5,97.0,5.0,26.5,712.5,261.35,166.9
2016,7,29,15,30,840.0,95.0,5.0,26.0,673.0,210.28,125.01
2016,7,29,15,45,827.5,91.5,5.0,25.5,629.5,159.27,87.51
2016,7,29,16,0,815.0,88.0,5.0,25.0,586.0,100.09,51.95
2016,7,29,16,15,796.0,85.0,5.0,24.5,538.5,58.49,43.97
2016,7,29,16,30,777.0,82.0,5.0,24.0,491.0,57.92,43.77
2016,7,29,16,45,540.0,123.0,5.0,23.5,393.5,80.95,63.62
2016,7,29,17,0,303.0,164.0,5.0,23.0,296.0,116.29,94.02
2016,7,29,17,15,482.5,114.5,4.9,22.0,293.5,80.04,63.63
2016,7,29,17,30,662.0,65.0,4.8,21.0,291.0,46.4,34.89
2016,7,29,17,45,613.5,59.0,4.7,20.5,241.0,43.17,32.18
2016,7,29,18,0,565.0,53.0,4.6,20.0,191.0,39.82,29.22
2016,7,29,18,15,492.0,45.5,4.5,19.5,145.0,35.01,24.84
2016,7,29,18,30,419.0,38.0,4.4,19.0,99.0,30.05,20.14
2016,7,29,18,45,303.0,27.5,4.35,18.5,62.5,22.14,12.2
2016,7,29,19,0,187.0,17.0,4.3,18.0,26.0,13.91,0.0
2016,7,29,19,15,93.5,8.5,4.25,17.5,13.0,7.73,0.0
2016,7,29,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,90.5,8.0,3.05,12.5,12.5,55.34,0.0
2016,7,30,5,30,181.0,16.0,3.1,13.0,25.0,145.92,0.0
2016,7,30,5,45,299.5,27.0,3.2,13.5,62.0,257.99,197.43
2016,7,30,6,0,418.0,38.0,3.3,14.0,99.0,361.91,297.05
2016,7,30,6,15,492.0,46.0,3.25,14.5,145.0,440.62,366.33
2016,7,30,6,30,566.0,54.0,3.2,15.0,191.0,524.36,435.11
2016,7,30,6,45,616.0,60.0,3.2,15.5,241.5,590.8,487.15
2016,7,30,7,0,666.0,66.0,3.2,16.0,292.0,659.14,538.26
2016,7,30,7,15,701.0,70.5,3.15,16.5,343.0,709.72,573.7
2016,7,30,7,30,736.0,75.0,3.1,17.0,394.0,764.95,611.33
2016,7,30,7,45,761.5,78.5,3.1,18.0,444.5,809.75,639.23
2016,7,30,8,0,787.0,82.0,3.1,19.0,495.0,853.17,665.38
2016,7,30,8,15,806.5,85.0,3.1,19.5,543.0,888.59,686.56
2016,7,30,8,30,826.0,88.0,3.1,20.0,591.0,921.83,705.95
2016,7,30,8,45,841.5,90.5,3.15,21.0,636.0,938.26,712.63
2016,7,30,9,0,857.0,93.0,3.2,22.0,681.0,961.83,724.28
2016,7,30,9,15,868.5,95.0,3.3,22.5,721.5,977.97,732.59
2016,7,30,9,30,880.0,97.0,3.4,23.0,762.0,991.04,738.98
2016,7,30,9,45,895.0,95.5,3.5,23.5,798.5,1000.43,743.02
2016,7,30,10,0,910.0,94.0,3.6,24.0,835.0,1006.59,745.06
2016,7,30,10,15,916.0,95.0,3.7,24.5,864.0,1003.31,740.99
2016,7,30,10,30,922.0,96.0,3.8,25.0,893.0,996.65,734.89
2016,7,30,10,45,926.0,97.5,3.95,25.5,915.5,985.21,726.08
2016,7,30,11,0,930.0,99.0,4.1,26.0,938.0,970.45,715.17
2016,7,30,11,15,933.0,99.5,4.25,26.0,953.0,950.5,702.25
2016,7,30,11,30,936.0,100.0,4.4,26.0,968.0,927.43,687.25
2016,7,30,11,45,937.5,100.0,4.6,26.0,975.5,899.6,669.36
2016,7,30,12,0,939.0,100.0,4.8,26.0,983.0,868.97,649.77
2016,7,30,12,15,939.0,100.0,4.9,26.0,983.0,834.52,626.71
2016,7,30,12,30,939.0,100.0,5.0,26.0,983.0,797.68,601.79
2016,7,30,12,45,934.0,102.0,5.1,26.5,974.5,756.77,572.63
2016,7,30,13,0,929.0,104.0,5.2,27.0,966.0,714.12,540.06
2016,7,30,13,15,926.5,103.5,5.25,26.5,951.5,669.45,507.18
2016,7,30,13,30,924.0,103.0,5.3,26.0,937.0,623.28,472.23
2016,7,30,13,45,920.0,102.0,5.4,26.0,915.0,574.59,433.6
2016,7,30,14,0,916.0,101.0,5.5,26.0,893.0,524.91,393.14
2016,7,30,14,15,910.0,100.0,5.5,25.5,864.5,473.57,350.86
2016,7,30,14,30,904.0,99.0,5.5,25.0,836.0,421.83,307.07
2016,7,30,14,45,710.5,180.0,5.55,25.0,744.0,357.27,256.12
2016,7,30,15,0,517.0,261.0,5.6,25.0,652.0,322.69,230.49
2016,7,30,15,15,492.5,252.5,5.6,24.5,608.5,278.67,195.01
2016,7,30,15,30,468.0,244.0,5.6,24.0,565.0,237.49,162.94
2016,7,30,15,45,659.0,163.0,5.6,24.0,582.0,172.23,105.38
2016,7,30,16,0,850.0,82.0,5.6,24.0,599.0,105.55,56.46
2016,7,30,16,15,589.0,143.0,5.5,23.0,487.5,88.62,69.78
2016,7,30,16,30,328.0,204.0,5.4,22.0,376.0,138.95,112.9
2016,7,30,16,45,325.0,182.0,5.35,21.5,337.5,126.79,103.16
2016,7,30,17,0,322.0,160.0,5.3,21.0,299.0,113.98,92.79
2016,7,30,17,15,516.0,109.5,5.2,20.0,299.5,76.92,61.46
2016,7,30,17,30,710.0,59.0,5.1,19.0,300.0,46.26,35.06
2016,7,30,17,45,667.5,53.5,5.05,18.5,249.5,42.9,32.22
2016,7,30,18,0,625.0,48.0,5.0,18.0,199.0,39.44,29.14
2016,7,30,18,15,552.5,41.5,4.9,17.0,151.5,34.86,24.97
2016,7,30,18,30,480.0,35.0,4.8,16.0,104.0,27.68,18.33
2016,7,30,18,45,362.0,25.5,4.7,15.5,65.5,20.53,10.9
2016,7,30,19,0,244.0,16.0,4.6,15.0,27.0,13.11,0.0
2016,7,30,19,15,122.0,8.0,4.55,14.5,13.5,7.28,0.0
2016,7,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,124.5,7.5,2.25,11.5,13.0,72.82,0.0
2016,7,31,5,30,249.0,15.0,2.4,12.0,26.0,178.02,0.0
2016,7,31,5,45,371.5,24.0,2.6,12.5,64.5,290.95,221.18
2016,7,31,6,0,494.0,33.0,2.8,13.0,103.0,398.63,327.17
2016,7,31,6,15,566.0,39.5,2.75,13.5,151.0,477.82,396.12
2016,7,31,6,30,638.0,46.0,2.7,14.0,199.0,561.39,464.18
2016,7,31,6,45,319.0,75.0,2.7,14.5,151.5,370.18,310.13
2016,7,31,7,0,0.0,104.0,2.7,15.0,104.0,99.75,78.85
2016,7,31,7,15,1.5,121.5,2.65,15.5,122.5,117.64,93.88
2016,7,31,7,30,3.0,139.0,2.6,16.0,141.0,135.49,108.23
2016,7,31,7,45,13.0,165.0,2.6,17.0,172.0,170.4,136.4
2016,7,31,8,0,23.0,191.0,2.6,18.0,203.0,205.46,164.01
2016,7,31,8,15,20.0,201.5,2.6,18.5,212.5,211.4,167.65
2016,7,31,8,30,17.0,212.0,2.6,19.0,222.0,217.38,171.39
2016,7,31,8,45,48.0,258.0,2.6,19.5,290.5,312.01,245.62
2016,7,31,9,0,79.0,304.0,2.6,20.0,359.0,391.29,305.62
2016,7,31,9,15,191.0,320.5,2.65,20.5,462.5,534.26,414.05
2016,7,31,9,30,303.0,337.0,2.7,21.0,566.0,676.65,516.98
2016,7,31,9,45,336.5,344.5,2.8,21.5,610.0,711.71,539.91
2016,7,31,10,0,370.0,352.0,2.9,22.0,654.0,745.08,562.15
2016,7,31,10,15,647.5,226.0,2.95,22.5,776.0,895.83,671.56
2016,7,31,10,30,925.0,100.0,3.0,23.0,898.0,1002.81,739.82
2016,7,31,10,45,924.5,104.0,3.15,23.5,919.0,989.5,729.08
2016,7,31,11,0,924.0,108.0,3.3,24.0,940.0,972.88,717.28
2016,7,31,11,15,927.0,108.5,3.4,24.0,955.0,952.81,704.27
2016,7,31,11,30,930.0,109.0,3.5,24.0,970.0,929.64,689.2
2016,7,31,11,45,928.0,111.5,3.65,24.5,977.0,901.05,669.43
2016,7,31,12,0,926.0,114.0,3.8,25.0,984.0,869.81,647.81
2016,7,31,12,15,926.0,114.0,3.85,25.0,983.5,835.45,624.74
2016,7,31,12,30,926.0,114.0,3.9,25.0,983.0,798.76,599.92
2016,7,31,12,45,927.0,112.0,4.0,25.5,976.5,758.89,571.59
2016,7,31,13,0,928.0,110.0,4.1,26.0,970.0,716.98,539.82
2016,7,31,13,15,925.0,109.5,4.2,25.5,954.5,671.87,507.08
2016,7,31,13,30,922.0,109.0,4.3,25.0,939.0,625.31,472.26
2016,7,31,13,45,918.0,107.5,4.4,25.0,917.0,576.17,433.57
