Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,0,914.0,106.0,4.5,25.0,895.0,526.06,393.17
2016,7,31,14,15,907.5,104.5,4.55,24.5,865.5,474.09,350.79
2016,7,31,14,30,901.0,103.0,4.6,24.0,836.0,421.79,306.86
2016,7,31,14,45,894.5,100.0,4.7,24.0,801.5,368.26,260.42
2016,7,31,15,0,888.0,97.0,4.8,24.0,767.0,314.83,213.52
2016,7,31,15,15,876.5,95.0,4.85,23.5,726.0,261.32,167.47
2016,7,31,15,30,865.0,93.0,4.9,23.0,685.0,208.83,124.19
2016,7,31,15,45,608.0,167.5,5.0,23.0,570.0,168.26,104.88
2016,7,31,16,0,351.0,242.0,5.1,23.0,455.0,178.34,128.72
2016,7,31,16,15,334.5,223.0,5.1,22.0,413.0,148.85,120.72
2016,7,31,16,30,318.0,204.0,5.1,21.0,371.0,138.92,113.25
2016,7,31,16,45,306.5,183.5,5.1,20.5,330.5,127.59,104.25
2016,7,31,17,0,295.0,163.0,5.1,20.0,290.0,115.68,94.62
2016,7,31,17,15,492.5,113.0,5.05,19.0,292.0,79.26,63.75
2016,7,31,17,30,690.0,63.0,5.0,18.0,294.0,49.51,38.08
2016,7,31,17,45,642.5,57.0,4.95,17.5,243.5,45.85,34.95
2016,7,31,18,0,595.0,51.0,4.9,17.0,193.0,38.51,28.44
2016,7,31,18,15,519.5,43.5,4.75,16.0,146.0,33.61,23.96
2016,7,31,18,30,444.0,36.0,4.6,15.0,99.0,28.56,19.14
2016,7,31,18,45,322.0,25.5,4.5,14.5,61.5,20.56,10.76
2016,7,31,19,0,200.0,15.0,4.4,14.0,24.0,12.23,0.0
2016,7,31,19,15,100.0,7.5,4.3,13.5,12.0,6.82,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,105.0,7.5,2.3,11.5,12.0,62.38,0.0
2016,8,1,5,30,210.0,15.0,2.5,12.0,24.0,159.1,0.0
2016,8,1,5,45,336.5,24.5,2.75,12.5,61.5,277.28,208.0
2016,8,1,6,0,463.0,34.0,3.0,13.0,99.0,385.57,316.18
2016,8,1,6,15,537.0,41.0,3.0,13.5,146.0,464.31,385.73
2016,8,1,6,30,611.0,48.0,3.0,14.0,193.0,543.21,450.77
2016,8,1,6,45,313.0,82.5,3.0,14.5,157.5,375.93,314.92
2016,8,1,7,0,15.0,117.0,3.0,15.0,122.0,127.73,102.89
2016,8,1,7,15,41.5,144.5,2.95,15.5,161.5,192.45,157.51
2016,8,1,7,30,68.0,172.0,2.9,16.0,201.0,246.53,201.64
2016,8,1,7,45,443.5,122.0,2.9,16.5,349.5,571.68,467.44
2016,8,1,8,0,819.0,72.0,2.9,17.0,498.0,859.03,675.59
2016,8,1,8,15,837.5,74.5,2.9,17.5,547.0,893.45,693.94
2016,8,1,8,30,856.0,77.0,2.9,18.0,596.0,925.68,712.66
2016,8,1,8,45,872.0,78.5,2.9,19.0,641.5,951.77,725.58
2016,8,1,9,0,888.0,80.0,2.9,20.0,687.0,975.13,736.55
2016,8,1,9,15,899.0,82.0,2.95,20.5,727.5,991.21,744.42
2016,8,1,9,30,910.0,84.0,3.0,21.0,768.0,1004.09,750.3
2016,8,1,9,45,913.0,88.5,3.05,21.5,802.5,1008.59,750.74
2016,8,1,10,0,916.0,93.0,3.1,22.0,837.0,1009.59,749.08
2016,8,1,10,15,922.5,94.0,3.2,22.0,866.0,1006.7,746.88
2016,8,1,10,30,929.0,95.0,3.3,22.0,895.0,1000.39,742.55
2016,8,1,10,45,934.0,95.5,3.45,22.5,918.0,988.7,733.72
2016,8,1,11,0,939.0,96.0,3.6,23.0,941.0,973.65,722.75
2016,8,1,11,15,942.0,97.0,3.7,23.0,956.0,953.98,709.8
2016,8,1,11,30,945.0,98.0,3.8,23.0,971.0,931.12,694.74
2016,8,1,11,45,947.0,98.0,3.9,23.5,979.0,903.39,675.05
2016,8,1,12,0,949.0,98.0,4.0,24.0,987.0,872.81,653.42
2016,8,1,12,15,949.0,98.0,4.1,24.0,987.0,837.93,630.05
2016,8,1,12,30,949.0,98.0,4.2,24.0,987.0,800.63,604.82
2016,8,1,12,45,943.5,100.5,4.3,24.5,978.5,759.32,575.43
2016,8,1,13,0,938.0,103.0,4.4,25.0,970.0,716.26,542.5
2016,8,1,13,15,935.0,102.0,4.45,25.0,954.5,670.34,507.77
2016,8,1,13,30,932.0,101.0,4.5,25.0,939.0,622.96,471.18
2016,8,1,13,45,928.5,99.5,4.6,25.0,917.0,573.63,432.3
2016,8,1,14,0,925.0,98.0,4.7,25.0,895.0,523.27,391.47
2016,8,1,14,15,919.0,97.0,4.75,24.5,866.0,471.37,348.9
2016,8,1,14,30,913.0,96.0,4.8,24.0,837.0,419.06,304.7
2016,8,1,14,45,906.0,93.5,4.9,24.0,802.0,365.11,257.73
2016,8,1,15,0,899.0,91.0,5.0,24.0,767.0,311.3,210.37
2016,8,1,15,15,888.0,89.0,5.05,23.5,726.5,257.33,163.83
2016,8,1,15,30,877.0,87.0,5.1,23.0,686.0,204.32,120.15
2016,8,1,15,45,864.0,84.5,5.15,22.5,641.0,151.9,82.1
2016,8,1,16,0,851.0,82.0,5.2,22.0,596.0,101.02,55.18
2016,8,1,16,15,832.5,79.0,5.2,21.0,547.5,64.75,50.01
2016,8,1,16,30,814.0,76.0,5.2,20.0,499.0,54.29,41.41
2016,8,1,16,45,790.0,72.5,5.25,19.5,448.0,53.06,40.58
2016,8,1,17,0,766.0,69.0,5.3,19.0,397.0,51.74,39.67
2016,8,1,17,15,732.0,65.0,5.2,18.0,345.5,49.89,38.35
2016,8,1,17,30,698.0,61.0,5.1,17.0,294.0,47.99,36.91
2016,8,1,17,45,647.5,56.0,5.1,16.5,243.0,45.11,34.44
2016,8,1,18,0,597.0,51.0,5.1,16.0,192.0,38.61,28.63
2016,8,1,18,15,520.5,43.5,5.0,15.5,144.5,33.7,24.08
2016,8,1,18,30,444.0,36.0,4.9,15.0,97.0,28.66,19.18
2016,8,1,18,45,314.0,25.5,4.8,14.5,60.0,20.64,10.55
2016,8,1,19,0,184.0,15.0,4.7,14.0,23.0,13.64,0.0
2016,8,1,19,15,92.0,7.5,4.65,13.5,11.5,6.82,0.0
2016,8,1,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,88.0,7.5,3.1,11.5,11.0,6.82,0.0
2016,8,2,5,30,176.0,15.0,3.3,12.0,22.0,114.12,0.0
2016,8,2,5,45,309.0,25.5,3.5,12.5,59.5,261.55,193.55
2016,8,2,6,0,442.0,36.0,3.7,13.0,97.0,374.06,307.06
2016,8,2,6,15,521.0,43.5,3.7,13.5,144.5,456.24,380.26
2016,8,2,6,30,600.0,51.0,3.7,14.0,192.0,543.86,452.91
2016,8,2,6,45,300.0,67.5,3.7,14.5,138.0,344.23,290.2
2016,8,2,7,0,0.0,84.0,3.7,15.0,84.0,77.39,60.17
2016,8,2,7,15,20.0,123.5,3.65,15.5,132.5,135.92,110.05
2016,8,2,7,30,40.0,163.0,3.6,16.0,181.0,210.46,171.61
2016,8,2,7,45,38.0,181.5,3.55,16.5,200.0,227.44,184.23
2016,8,2,8,0,36.0,200.0,3.5,17.0,219.0,244.07,196.46
2016,8,2,8,15,104.0,234.5,3.45,17.5,296.0,345.77,278.53
2016,8,2,8,30,172.0,269.0,3.4,18.0,373.0,466.94,372.25
2016,8,2,8,45,537.0,176.5,3.4,18.5,536.0,748.37,589.83
2016,8,2,9,0,902.0,84.0,3.4,19.0,699.0,992.85,757.3
2016,8,2,9,15,913.5,86.0,3.45,19.5,740.5,1009.37,763.51
2016,8,2,9,30,925.0,88.0,3.5,20.0,782.0,1022.65,769.62
2016,8,2,9,45,929.5,91.5,3.55,20.5,817.0,1027.34,770.1
2016,8,2,10,0,934.0,95.0,3.6,21.0,852.0,1028.51,768.44
2016,8,2,10,15,940.5,96.5,3.65,21.5,882.0,1025.91,764.46
2016,8,2,10,30,947.0,98.0,3.7,22.0,912.0,1019.8,758.33
2016,8,2,10,45,952.5,98.5,3.75,22.5,935.5,1008.19,748.71
2016,8,2,11,0,958.0,99.0,3.8,23.0,959.0,993.13,736.98
2016,8,2,11,15,961.0,99.5,3.85,23.0,974.5,972.42,723.02
2016,8,2,11,30,964.0,100.0,3.9,23.0,990.0,948.48,706.97
2016,8,2,11,45,966.0,100.5,4.0,23.5,998.0,920.57,687.18
2016,8,2,12,0,968.0,101.0,4.1,24.0,1006.0,889.72,665.41
2016,8,2,12,15,968.0,100.5,4.1,24.0,1006.0,853.62,640.81
2016,8,2,12,30,968.0,100.0,4.1,24.0,1006.0,815.06,614.42
2016,8,2,12,45,957.5,105.5,4.2,24.5,995.5,771.91,583.81
2016,8,2,13,0,947.0,111.0,4.3,25.0,985.0,727.27,549.69
2016,8,2,13,15,944.0,110.0,4.35,25.0,969.0,680.76,514.61
2016,8,2,13,30,941.0,109.0,4.4,25.0,953.0,632.77,477.58
2016,8,2,13,45,936.0,108.0,4.45,25.0,930.0,582.43,437.88
2016,8,2,14,0,931.0,107.0,4.5,25.0,907.0,531.18,396.4
2016,8,2,14,15,924.0,105.5,4.55,24.5,877.0,477.98,353.01
2016,8,2,14,30,917.0,104.0,4.6,24.0,847.0,424.48,308.06
2016,8,2,14,45,908.0,102.0,4.65,24.0,810.5,369.88,260.69
2016,8,2,15,0,899.0,100.0,4.7,24.0,774.0,315.62,213.15
2016,8,2,15,15,887.0,98.0,4.7,23.5,732.5,261.27,166.54
2016,8,2,15,30,875.0,96.0,4.7,23.0,691.0,207.97,122.97
2016,8,2,15,45,858.5,93.5,4.75,23.0,644.5,155.12,85.02
2016,8,2,16,0,842.0,91.0,4.8,23.0,598.0,94.57,51.0
2016,8,2,16,15,821.5,88.0,4.8,22.5,548.5,61.19,46.68
2016,8,2,16,30,801.0,85.0,4.8,22.0,499.0,60.68,46.53
2016,8,2,16,45,773.0,81.5,4.85,21.5,447.0,59.68,45.94
2016,8,2,17,0,745.0,78.0,4.9,21.0,395.0,58.63,45.3
2016,8,2,17,15,707.5,73.0,4.85,20.0,342.5,56.26,43.57
2016,8,2,17,30,670.0,68.0,4.8,19.0,290.0,49.08,37.55
2016,8,2,17,45,613.0,62.0,4.8,18.5,238.0,45.91,34.85
2016,8,2,18,0,556.0,56.0,4.8,18.0,186.0,42.65,31.92
2016,8,2,18,15,473.5,47.5,4.7,17.0,139.0,37.08,26.85
2016,8,2,18,30,391.0,39.0,4.6,16.0,92.0,31.35,21.35
2016,8,2,18,45,254.0,27.0,4.55,15.5,55.5,22.06,11.23
2016,8,2,19,0,117.0,15.0,4.5,15.0,19.0,13.64,0.0
2016,8,2,19,15,58.5,7.5,4.45,14.5,9.5,6.82,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.5,7.5,2.25,12.5,9.5,6.82,0.0
2016,8,3,5,30,123.0,15.0,2.4,13.0,19.0,83.71,0.0
2016,8,3,5,45,255.5,27.0,2.6,13.5,55.0,229.06,165.2
2016,8,3,6,0,388.0,39.0,2.8,14.0,91.0,341.63,278.29
2016,8,3,6,15,471.0,47.5,2.65,14.5,138.0,426.03,352.47
2016,8,3,6,30,554.0,56.0,2.5,15.0,185.0,516.07,426.37
2016,8,3,6,45,610.0,62.0,2.35,15.5,236.5,586.69,480.92
2016,8,3,7,0,666.0,68.0,2.2,16.0,288.0,659.55,534.2
2016,8,3,7,15,704.0,73.0,2.15,16.5,340.5,712.65,570.79
2016,8,3,7,30,742.0,78.0,2.1,17.0,393.0,771.2,609.94
2016,8,3,7,45,770.5,81.5,2.05,18.0,445.0,818.85,638.67
2016,8,3,8,0,799.0,85.0,2.0,19.0,497.0,865.18,665.53
2016,8,3,8,15,819.5,88.0,2.0,19.5,546.5,901.71,686.68
2016,8,3,8,30,840.0,91.0,2.0,20.0,596.0,936.01,706.05
2016,8,3,8,45,856.0,93.5,2.0,20.5,642.5,952.88,713.6
2016,8,3,9,0,872.0,96.0,2.0,21.0,689.0,976.9,726.06
2016,8,3,9,15,884.0,98.0,2.1,21.5,730.5,993.45,734.71
2016,8,3,9,30,896.0,100.0,2.2,22.0,772.0,1006.85,741.44
2016,8,3,9,45,907.5,100.5,2.3,23.0,808.5,1014.8,743.31
2016,8,3,10,0,919.0,101.0,2.4,24.0,845.0,1019.39,743.14
2016,8,3,10,15,925.5,102.5,2.5,24.5,874.5,1016.74,739.9
2016,8,3,10,30,932.0,104.0,2.6,25.0,904.0,1010.62,734.6
2016,8,3,10,45,937.5,104.5,2.75,25.5,927.0,999.06,726.36
2016,8,3,11,0,943.0,105.0,2.9,26.0,950.0,984.09,716.0
2016,8,3,11,15,946.5,106.0,3.1,26.0,966.0,964.46,704.38
2016,8,3,11,30,950.0,107.0,3.3,26.0,982.0,941.59,690.52
2016,8,3,11,45,952.0,107.0,3.55,26.5,990.0,913.4,671.95
2016,8,3,12,0,954.0,107.0,3.8,27.0,998.0,882.33,651.25
2016,8,3,12,15,954.0,107.0,4.0,26.5,998.0,846.97,629.68
2016,8,3,12,30,954.0,107.0,4.2,26.0,998.0,809.17,606.06
2016,8,3,12,45,953.5,106.0,4.45,26.0,990.5,767.88,578.42
2016,8,3,13,0,953.0,105.0,4.7,26.0,983.0,724.55,547.32
2016,8,3,13,15,950.5,104.5,4.85,25.5,968.0,678.5,513.93
2016,8,3,13,30,948.0,104.0,5.0,25.0,953.0,630.9,478.24
2016,8,3,13,45,944.0,103.0,5.2,25.0,930.5,580.74,438.65
2016,8,3,14,0,940.0,102.0,5.4,25.0,908.0,529.56,397.02
2016,8,3,14,15,934.0,100.5,5.5,24.5,878.5,476.31,353.12
2016,8,3,14,30,928.0,99.0,5.6,24.0,849.0,422.65,307.56
2016,8,3,14,45,920.0,97.5,5.7,24.0,813.5,368.15,259.78
2016,8,3,15,0,912.0,96.0,5.8,24.0,778.0,313.87,211.8
2016,8,3,15,15,901.0,94.0,5.8,23.5,736.5,259.01,164.46
2016,8,3,15,30,890.0,92.0,5.8,23.0,695.0,205.11,120.31
2016,8,3,15,45,875.5,89.0,5.8,22.5,649.0,151.32,81.99
2016,8,3,16,0,861.0,86.0,5.8,22.0,603.0,99.25,55.78
2016,8,3,16,15,841.0,83.0,5.7,21.0,553.0,58.03,44.29
2016,8,3,16,30,821.0,80.0,5.6,20.0,503.0,57.37,44.08
2016,8,3,16,45,794.0,76.5,5.6,19.5,450.5,56.21,43.34
2016,8,3,17,0,767.0,73.0,5.6,19.0,398.0,55.0,42.52
2016,8,3,17,15,730.5,68.5,5.45,18.0,345.0,52.87,40.97
2016,8,3,17,30,694.0,64.0,5.3,17.0,292.0,50.67,39.28
2016,8,3,17,45,639.5,58.5,5.2,16.5,240.0,43.38,32.9
2016,8,3,18,0,585.0,53.0,5.1,16.0,188.0,40.4,30.19
2016,8,3,18,15,502.5,45.0,4.95,15.5,140.0,35.14,25.28
2016,8,3,18,30,420.0,37.0,4.8,15.0,92.0,29.73,19.99
2016,8,3,18,45,281.0,25.5,4.7,14.5,55.5,20.82,9.9
2016,8,3,19,0,142.0,14.0,4.6,14.0,19.0,12.73,0.0
2016,8,3,19,15,71.0,7.0,4.55,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,65.0,7.0,3.65,11.5,9.0,0.0,0.0
2016,8,4,5,30,130.0,14.0,3.8,12.0,18.0,86.63,0.0
2016,8,4,5,45,267.5,26.0,3.95,12.5,54.5,233.74,166.03
2016,8,4,6,0,405.0,38.0,4.1,13.0,91.0,351.25,287.76
2016,8,4,6,15,487.5,46.0,4.1,13.5,138.5,435.19,363.16
2016,8,4,6,30,570.0,54.0,4.1,14.0,186.0,524.7,438.26
2016,8,4,6,45,285.0,59.5,4.1,14.5,125.5,320.42,270.97
2016,8,4,7,0,0.0,65.0,4.1,15.0,65.0,57.45,43.33
2016,8,4,7,15,0.0,80.0,4.1,15.5,80.0,71.78,55.42
2016,8,4,7,30,0.0,95.0,4.1,16.0,95.0,86.07,67.14
2016,8,4,7,45,2.0,127.5,4.1,16.5,128.5,120.23,95.24
2016,8,4,8,0,4.0,160.0,4.1,17.0,162.0,154.6,122.98
2016,8,4,8,15,6.5,175.0,4.15,17.0,179.0,170.76,135.79
2016,8,4,8,30,9.0,190.0,4.2,17.0,196.0,186.94,148.55
2016,8,4,8,45,9.0,199.5,4.3,17.5,205.5,195.06,154.34
2016,8,4,9,0,9.0,209.0,4.4,18.0,215.0,203.23,160.16
2016,8,4,9,15,16.0,242.5,4.5,18.0,254.5,242.39,191.15
2016,8,4,9,30,23.0,276.0,4.6,18.0,294.0,281.28,221.54
2016,8,4,9,45,470.0,188.5,4.75,18.5,567.5,697.25,552.01
2016,8,4,10,0,917.0,101.0,4.9,19.0,841.0,1016.39,778.45
2016,8,4,10,15,473.0,218.5,5.0,19.0,601.0,709.27,554.69
2016,8,4,10,30,29.0,336.0,5.1,19.0,361.0,352.21,273.27
2016,8,4,10,45,70.0,387.0,5.2,19.5,449.5,438.02,340.0
2016,8,4,11,0,111.0,438.0,5.3,20.0,538.0,520.71,401.86
2016,8,4,11,15,263.0,413.0,5.35,20.0,654.0,645.81,498.21
2016,8,4,11,30,415.0,388.0,5.4,20.0,770.0,747.35,574.9
2016,8,4,11,45,428.5,378.0,5.45,20.0,775.0,728.9,561.16
2016,8,4,12,0,442.0,368.0,5.5,20.0,780.0,708.51,546.45
2016,8,4,12,15,690.5,237.5,5.5,20.0,881.5,763.26,591.78
2016,8,4,12,30,939.0,107.0,5.5,20.0,983.0,796.41,618.35
2016,8,4,12,45,691.0,244.0,5.55,20.0,885.5,702.27,544.61
2016,8,4,13,0,443.0,381.0,5.6,20.0,788.0,616.35,475.79
2016,8,4,13,15,451.0,370.5,5.6,19.5,779.5,584.85,452.6
2016,8,4,13,30,459.0,360.0,5.6,19.0,771.0,552.33,427.89
2016,8,4,13,45,687.5,233.0,5.7,19.0,830.0,541.97,419.94
2016,8,4,14,0,916.0,106.0,5.8,19.0,889.0,519.26,399.39
2016,8,4,14,15,909.5,104.5,5.8,18.5,859.5,466.91,354.72
2016,8,4,14,30,903.0,103.0,5.8,18.0,830.0,414.23,308.66
2016,8,4,14,45,896.0,100.0,5.85,18.0,795.0,360.16,260.08
2016,8,4,15,0,889.0,97.0,5.9,18.0,760.0,306.24,211.31
2016,8,4,15,15,664.5,174.0,5.85,17.5,654.5,250.45,170.74
2016,8,4,15,30,440.0,251.0,5.8,17.0,549.0,231.07,163.6
2016,8,4,15,45,640.0,168.5,5.8,17.0,568.5,165.09,104.74
2016,8,4,16,0,840.0,86.0,5.8,17.0,588.0,95.82,55.84
2016,8,4,16,15,580.5,142.5,5.7,16.5,475.5,89.28,72.27
2016,8,4,16,30,321.0,199.0,5.6,16.0,363.0,136.25,113.36
2016,8,4,16,45,536.5,135.5,5.55,15.5,375.5,91.37,74.86
2016,8,4,17,0,752.0,72.0,5.5,15.0,388.0,54.21,42.53
2016,8,4,17,15,716.0,67.5,5.4,14.5,336.0,52.07,40.86
2016,8,4,17,30,680.0,63.0,5.3,14.0,284.0,49.85,39.04
2016,8,4,17,45,629.0,57.0,5.2,14.0,233.0,42.25,32.24
2016,8,4,18,0,578.0,51.0,5.1,14.0,182.0,38.83,29.04
2016,8,4,18,15,496.5,43.0,4.95,13.5,135.0,33.51,24.04
2016,8,4,18,30,415.0,35.0,4.8,13.0,88.0,28.04,18.65
2016,8,4,18,45,207.5,26.0,4.7,12.5,52.5,20.43,9.17
2016,8,4,19,0,0.0,17.0,4.6,12.0,17.0,15.46,0.0
2016,8,4,19,15,0.0,8.5,4.5,12.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,55.0,6.5,2.35,12.0,8.5,0.0,0.0
2016,8,5,5,30,110.0,13.0,2.7,12.0,17.0,74.22,0.0
2016,8,5,5,45,245.5,25.5,3.05,12.5,52.5,218.06,150.38
2016,8,5,6,0,381.0,38.0,3.4,13.0,88.0,335.03,273.48
2016,8,5,6,15,465.0,47.5,3.35,13.0,135.0,420.86,350.82
2016,8,5,6,30,549.0,57.0,3.3,13.0,182.0,512.56,428.55
2016,8,5,6,45,274.5,66.5,3.3,13.5,129.0,322.6,272.62
2016,8,5,7,0,0.0,76.0,3.3,14.0,76.0,68.99,53.29
2016,8,5,7,15,0.0,93.0,3.25,14.0,93.0,85.45,67.34
2016,8,5,7,30,0.0,110.0,3.2,14.0,110.0,101.78,80.88
2016,8,5,7,45,0.0,129.5,3.15,14.5,129.5,120.63,96.16
2016,8,5,8,0,0.0,149.0,3.1,15.0,149.0,139.34,111.07
2016,8,5,8,15,2.5,164.5,3.05,15.5,166.0,156.08,124.27
2016,8,5,8,30,5.0,180.0,3.0,16.0,183.0,172.84,137.31
2016,8,5,8,45,7.0,192.5,2.95,16.5,197.0,186.04,147.31
2016,8,5,9,0,9.0,205.0,2.9,17.0,211.0,199.24,157.23
2016,8,5,9,15,10.0,215.5,2.9,17.5,223.0,209.44,164.64
2016,8,5,9,30,11.0,226.0,2.9,18.0,235.0,219.6,171.98
2016,8,5,9,45,17.5,263.0,2.95,18.5,277.5,261.11,203.96
2016,8,5,10,0,24.0,300.0,3.0,19.0,320.0,302.2,235.02
2016,8,5,10,15,27.0,319.0,3.05,19.0,342.0,336.63,260.92
2016,8,5,10,30,30.0,338.0,3.1,19.0,364.0,355.19,274.63
2016,8,5,10,45,53.0,379.5,3.2,19.5,427.0,414.42,319.03
2016,8,5,11,0,76.0,421.0,3.3,20.0,490.0,471.44,360.81
2016,8,5,11,15,189.5,429.5,3.35,20.5,603.0,585.42,446.06
2016,8,5,11,30,303.0,438.0,3.4,21.0,716.0,689.1,520.84
2016,8,5,11,45,618.0,279.0,3.5,21.5,852.0,798.24,604.2
2016,8,5,12,0,933.0,120.0,3.6,22.0,988.0,873.97,658.24
2016,8,5,12,15,932.5,120.0,3.7,22.0,988.0,838.54,633.71
2016,8,5,12,30,932.0,120.0,3.8,22.0,988.0,800.77,608.16
2016,8,5,12,45,931.5,119.0,3.9,22.0,980.0,759.98,579.45
2016,8,5,13,0,931.0,118.0,4.0,22.0,972.0,717.21,547.63
2016,8,5,13,15,927.0,117.5,4.1,22.0,956.0,670.86,512.4
2016,8,5,13,30,923.0,117.0,4.2,22.0,940.0,623.14,475.24
2016,8,5,13,45,916.0,117.0,4.35,22.0,916.0,573.07,435.41
2016,8,5,14,0,909.0,117.0,4.5,22.0,892.0,522.28,393.99
2016,8,5,14,15,901.0,115.5,4.6,22.0,862.0,469.45,349.7
2016,8,5,14,30,893.0,114.0,4.7,22.0,832.0,416.45,304.12
2016,8,5,14,45,880.5,113.0,4.8,22.0,795.0,362.45,256.99
2016,8,5,15,0,868.0,112.0,4.9,22.0,758.0,309.14,210.11
2016,8,5,15,15,854.5,109.5,4.95,21.5,716.0,247.39,157.76
2016,8,5,15,30,841.0,107.0,5.0,21.0,674.0,194.51,114.8
2016,8,5,15,45,821.0,105.5,5.05,20.5,627.0,143.3,79.14
2016,8,5,16,0,801.0,104.0,5.1,20.0,580.0,94.56,56.21
2016,8,5,16,15,778.0,100.0,5.05,19.5,530.5,69.64,54.57
2016,8,5,16,30,755.0,96.0,5.0,19.0,481.0,68.76,54.13
2016,8,5,16,45,720.5,92.5,5.0,18.5,428.5,61.66,48.27
2016,8,5,17,0,686.0,89.0,5.0,18.0,376.0,61.13,48.09
2016,8,5,17,15,645.0,83.0,4.9,17.5,324.0,58.67,46.16
2016,8,5,17,30,604.0,77.0,4.8,17.0,272.0,56.08,44.06
2016,8,5,17,45,540.0,70.0,4.7,16.5,221.0,52.45,40.92
2016,8,5,18,0,476.0,63.0,4.6,16.0,170.0,48.74,37.52
2016,8,5,18,15,389.0,52.0,4.45,15.5,124.5,41.26,30.58
2016,8,5,18,30,302.0,41.0,4.3,15.0,79.0,31.87,21.68
2016,8,5,18,45,178.0,26.0,4.2,14.5,46.0,20.42,8.36
2016,8,5,19,0,54.0,11.0,4.1,14.0,13.0,10.01,0.0
2016,8,5,19,15,27.0,5.5,4.0,13.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,34.5,6.0,2.75,11.5,7.0,0.0,0.0
2016,8,6,5,30,69.0,12.0,3.0,12.0,14.0,49.97,0.0
2016,8,6,5,45,198.0,26.5,3.3,12.5,48.0,187.37,124.44
2016,8,6,6,0,327.0,41.0,3.6,13.0,82.0,302.0,246.1
2016,8,6,6,15,414.0,51.0,3.6,13.0,128.0,388.81,324.5
2016,8,6,6,30,501.0,61.0,3.6,13.0,174.0,481.49,404.22
2016,8,6,6,45,270.5,90.5,3.6,13.5,153.5,336.18,283.65
2016,8,6,7,0,40.0,120.0,3.6,14.0,133.0,165.18,135.75
2016,8,6,7,15,50.0,143.0,3.6,14.5,162.0,199.06,164.07
2016,8,6,7,30,60.0,166.0,3.6,15.0,191.0,232.89,191.39
2016,8,6,7,45,101.0,192.5,3.6,15.5,241.5,298.99,245.35
2016,8,6,8,0,142.0,219.0,3.6,16.0,292.0,383.48,312.23
2016,8,6,8,15,474.0,160.5,3.6,16.5,437.0,659.24,532.09
2016,8,6,8,30,806.0,102.0,3.6,17.0,582.0,914.52,714.78
2016,8,6,8,45,824.5,104.0,3.65,17.5,628.5,942.57,729.33
2016,8,6,9,0,843.0,106.0,3.7,18.0,675.0,967.91,743.75
2016,8,6,9,15,855.5,108.5,3.75,18.0,716.0,974.7,746.79
2016,8,6,9,30,868.0,111.0,3.8,18.0,757.0,988.75,755.14
2016,8,6,9,45,882.5,110.5,3.9,18.5,794.0,998.23,759.3
2016,8,6,10,0,897.0,110.0,4.0,19.0,831.0,1004.45,761.38
2016,8,6,10,15,904.0,111.0,4.1,19.0,860.5,1001.6,758.89
2016,8,6,10,30,911.0,112.0,4.2,19.0,890.0,995.36,754.28
2016,8,6,10,45,915.5,113.5,4.35,19.5,912.5,983.85,745.07
2016,8,6,11,0,920.0,115.0,4.5,20.0,935.0,969.0,734.0
2016,8,6,11,15,923.0,115.5,4.55,20.0,950.0,948.54,719.9
2016,8,6,11,30,926.0,116.0,4.6,20.0,965.0,924.97,703.72
2016,8,6,11,45,927.5,116.5,4.7,20.5,972.5,897.11,683.58
2016,8,6,12,0,929.0,117.0,4.8,21.0,980.0,866.46,661.47
2016,8,6,12,15,929.0,117.0,4.85,21.0,979.5,831.56,637.28
2016,8,6,12,30,929.0,117.0,4.9,21.0,979.0,794.27,611.27
2016,8,6,12,45,920.5,121.0,5.0,21.0,969.5,752.18,580.86
2016,8,6,13,0,912.0,125.0,5.1,21.0,960.0,708.6,547.69
2016,8,6,13,15,908.5,124.0,5.15,21.0,944.0,662.81,512.06
2016,8,6,13,30,905.0,123.0,5.2,21.0,928.0,615.67,474.55
2016,8,6,13,45,901.0,121.0,5.3,21.0,905.5,566.32,434.53
2016,8,6,14,0,897.0,119.0,5.4,21.0,883.0,516.04,392.66
2016,8,6,14,15,890.0,117.5,5.45,20.5,853.5,464.14,349.02
2016,8,6,14,30,883.0,116.0,5.5,20.0,824.0,411.99,303.97
2016,8,6,14,45,874.5,113.5,5.55,20.0,788.5,358.59,256.52
2016,8,6,15,0,866.0,111.0,5.6,20.0,753.0,305.52,209.11
2016,8,6,15,15,853.5,108.5,5.6,19.5,711.5,252.15,162.83
2016,8,6,15,30,841.0,106.0,5.6,19.0,670.0,191.28,113.25
2016,8,6,15,45,826.5,102.0,5.7,19.0,624.5,138.78,76.3
2016,8,6,16,0,812.0,98.0,5.8,19.0,579.0,88.17,52.39
2016,8,6,16,15,790.5,94.5,5.75,18.5,530.0,65.93,51.62
2016,8,6,16,30,769.0,91.0,5.7,18.0,481.0,65.27,51.34
2016,8,6,16,45,741.5,86.5,5.7,17.5,429.5,63.72,50.28
2016,8,6,17,0,714.0,82.0,5.7,17.0,378.0,56.41,44.14
2016,8,6,17,15,674.5,76.5,5.6,16.5,325.5,54.09,42.32
2016,8,6,17,30,635.0,71.0,5.5,16.0,273.0,51.66,40.33
2016,8,6,17,45,576.5,64.0,5.4,15.5,222.5,47.83,36.98
2016,8,6,18,0,518.0,57.0,5.3,15.0,172.0,43.87,33.35
2016,8,6,18,15,429.5,47.5,5.2,14.5,125.5,37.5,27.37
2016,8,6,18,30,341.0,38.0,5.1,14.0,79.0,30.92,20.86
2016,8,6,18,45,204.0,24.5,5.0,13.5,45.5,20.18,7.34
2016,8,6,19,0,67.0,11.0,4.9,13.0,12.0,10.01,0.0
2016,8,6,19,15,33.5,5.5,4.8,12.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,59.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,8,7,5,30,119.0,12.0,3.5,11.0,15.0,78.13,0.0
2016,8,7,5,45,266.0,23.5,3.7,11.5,50.5,225.24,145.03
2016,8,7,6,0,413.0,35.0,3.9,12.0,86.0,351.71,287.2
2016,8,7,6,15,499.0,43.0,3.85,12.5,134.0,437.8,365.54
2016,8,7,6,30,585.0,51.0,3.8,13.0,182.0,529.97,443.09
2016,8,7,6,45,640.5,56.5,3.8,13.5,234.0,600.25,499.57
2016,8,7,7,0,696.0,62.0,3.8,14.0,286.0,668.04,551.39
2016,8,7,7,15,733.0,66.5,3.75,14.5,339.0,725.9,593.19
2016,8,7,7,30,770.0,71.0,3.7,15.0,392.0,783.58,633.25
2016,8,7,7,45,797.5,74.5,3.65,15.5,444.5,830.89,664.35
2016,8,7,8,0,825.0,78.0,3.6,16.0,497.0,876.8,693.6
2016,8,7,8,15,844.5,81.0,3.55,16.5,547.0,912.82,715.13
2016,8,7,8,30,864.0,84.0,3.5,17.0,597.0,936.92,727.97
2016,8,7,8,45,880.5,85.5,3.5,17.5,643.5,963.25,742.67
2016,8,7,9,0,897.0,87.0,3.5,18.0,690.0,986.81,755.34
2016,8,7,9,15,908.0,89.0,3.5,18.5,731.5,1002.57,762.67
2016,8,7,9,30,919.0,91.0,3.5,19.0,773.0,1015.07,767.93
2016,8,7,9,45,924.5,94.5,3.55,19.5,808.5,1020.49,768.91
2016,8,7,10,0,930.0,98.0,3.6,20.0,844.0,1022.38,767.73
2016,8,7,10,15,936.5,99.5,3.65,20.5,874.0,1019.51,763.54
2016,8,7,10,30,943.0,101.0,3.7,21.0,904.0,1013.12,757.19
2016,8,7,10,45,948.5,101.5,3.8,21.5,927.0,1001.22,747.67
2016,8,7,11,0,954.0,102.0,3.9,22.0,950.0,985.87,736.0
2016,8,7,11,15,957.0,102.5,3.95,22.0,965.5,964.88,721.72
2016,8,7,11,30,960.0,103.0,4.0,22.0,981.0,940.66,705.34
2016,8,7,11,45,962.5,102.5,4.1,22.5,989.0,911.95,684.85
2016,8,7,12,0,965.0,102.0,4.2,23.0,997.0,880.31,662.37
2016,8,7,12,15,965.5,102.0,4.25,23.0,997.0,844.78,638.18
2016,8,7,12,30,966.0,102.0,4.3,23.0,997.0,806.71,612.1
2016,8,7,12,45,965.0,101.5,4.4,23.0,989.5,764.8,582.84
2016,8,7,13,0,964.0,101.0,4.5,23.0,982.0,720.82,550.16
2016,8,7,13,15,961.5,100.5,4.55,23.0,966.5,674.03,514.36
2016,8,7,13,30,959.0,100.0,4.6,23.0,951.0,625.65,476.44
2016,8,7,13,45,956.0,98.0,4.65,23.0,928.5,574.42,435.37
2016,8,7,14,0,953.0,96.0,4.7,23.0,906.0,522.06,392.24
2016,8,7,14,15,946.5,95.0,4.7,23.0,876.0,468.11,346.6
2016,8,7,14,30,940.0,94.0,4.7,23.0,846.0,413.77,299.55
2016,8,7,14,45,932.0,92.0,4.75,23.0,809.5,358.05,250.69
2016,8,7,15,0,924.0,90.0,4.8,23.0,773.0,302.56,201.73
2016,8,7,15,15,913.0,88.0,4.8,22.5,731.0,246.91,154.0
2016,8,7,15,30,902.0,86.0,4.8,22.0,689.0,192.22,109.99
2016,8,7,15,45,887.0,84.0,4.85,22.0,642.5,138.34,73.3
2016,8,7,16,0,872.0,82.0,4.9,22.0,596.0,86.22,50.71
2016,8,7,16,15,852.0,79.0,4.85,21.5,545.5,65.14,50.31
2016,8,7,16,30,832.0,76.0,4.8,21.0,495.0,55.0,41.9
2016,8,7,16,45,804.5,72.5,4.8,20.5,442.5,53.72,41.04
2016,8,7,17,0,777.0,69.0,4.8,20.0,390.0,52.37,40.1
2016,8,7,17,15,739.5,65.0,4.7,19.0,336.5,50.52,38.77
2016,8,7,17,30,702.0,61.0,4.6,18.0,283.0,48.62,37.33
2016,8,7,17,45,644.5,55.5,4.55,17.5,230.5,45.3,34.44
2016,8,7,18,0,587.0,50.0,4.5,17.0,178.0,38.37,28.22
2016,8,7,18,15,498.0,42.0,4.35,16.5,130.0,33.01,23.19
2016,8,7,18,30,409.0,34.0,4.2,16.0,82.0,27.52,17.7
2016,8,7,18,45,252.5,22.0,4.05,15.5,47.0,18.02,4.81
2016,8,7,19,0,96.0,10.0,3.9,15.0,12.0,9.1,0.0
2016,8,7,19,15,48.0,5.0,3.85,14.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.5,2.3,11.5,6.5,0.0,0.0
2016,8,8,5,30,106.0,11.0,2.5,12.0,13.0,69.75,0.0
2016,8,8,5,45,250.0,22.5,2.75,12.5,47.5,212.8,129.13
2016,8,8,6,0,394.0,34.0,3.0,13.0,82.0,337.69,273.44
2016,8,8,6,15,480.0,42.0,2.9,13.5,128.5,422.76,350.39
2016,8,8,6,30,566.0,50.0,2.8,14.0,175.0,514.03,426.49
2016,8,8,6,45,618.0,56.5,2.7,14.5,226.0,582.24,480.4
2016,8,8,7,0,670.0,63.0,2.6,15.0,277.0,647.52,529.21
2016,8,8,7,15,708.0,67.5,2.55,15.5,329.0,705.4,570.32
2016,8,8,7,30,746.0,72.0,2.5,16.0,381.0,763.2,609.69
2016,8,8,7,45,772.5,76.0,2.5,17.0,432.5,809.62,638.59
2016,8,8,8,0,799.0,80.0,2.5,18.0,484.0,854.65,665.65
2016,8,8,8,15,819.5,83.0,2.5,18.5,533.5,891.06,687.26
2016,8,8,8,30,840.0,86.0,2.5,19.0,583.0,915.59,700.41
2016,8,8,8,45,855.5,88.5,2.55,19.5,629.0,941.79,715.15
2016,8,8,9,0,871.0,91.0,2.6,20.0,675.0,965.24,727.95
2016,8,8,9,15,883.0,93.0,2.7,20.5,716.0,981.7,736.54
2016,8,8,9,30,895.0,95.0,2.8,21.0,757.0,995.0,743.15
2016,8,8,9,45,908.0,94.5,2.9,21.5,794.0,1003.15,746.47
2016,8,8,10,0,921.0,94.0,3.0,22.0,831.0,1007.96,747.73
2016,8,8,10,15,928.0,95.5,3.1,22.5,861.0,1005.69,744.47
2016,8,8,10,30,935.0,97.0,3.2,23.0,891.0,999.92,739.09
2016,8,8,10,45,938.5,98.5,3.35,23.5,913.5,987.34,729.72
2016,8,8,11,0,942.0,100.0,3.5,24.0,936.0,971.37,718.21
2016,8,8,11,15,945.0,100.5,3.65,24.0,951.5,950.63,704.94
2016,8,8,11,30,948.0,101.0,3.8,24.0,967.0,926.7,689.51
2016,8,8,11,45,949.0,102.0,3.95,24.0,974.5,898.47,671.09
2016,8,8,12,0,950.0,103.0,4.1,24.0,982.0,867.36,650.6
2016,8,8,12,15,950.0,103.0,4.25,24.0,981.5,831.87,626.91
2016,8,8,12,30,950.0,103.0,4.4,24.0,981.0,793.92,601.29
2016,8,8,12,45,949.5,102.0,4.6,24.0,973.5,752.47,572.83
2016,8,8,13,0,949.0,101.0,4.8,24.0,966.0,708.96,540.83
2016,8,8,13,15,946.0,100.5,4.9,24.0,950.5,662.46,505.28
2016,8,8,13,30,943.0,100.0,5.0,24.0,935.0,614.44,467.64
2016,8,8,13,45,939.5,98.5,5.15,24.0,912.5,564.04,427.27
2016,8,8,14,0,936.0,97.0,5.3,24.0,890.0,512.59,384.86
2016,8,8,14,15,930.0,95.5,5.35,23.5,860.5,459.24,340.3
2016,8,8,14,30,924.0,94.0,5.4,23.0,831.0,405.49,294.15
2016,8,8,14,45,916.5,92.0,5.5,23.0,795.0,350.72,245.81
2016,8,8,15,0,909.0,90.0,5.6,23.0,759.0,296.13,197.41
2016,8,8,15,15,897.5,88.0,5.6,22.5,717.5,241.15,150.18
2016,8,8,15,30,886.0,86.0,5.6,22.0,676.0,187.19,106.91
2016,8,8,15,45,872.0,83.0,5.65,22.0,630.0,133.55,70.72
2016,8,8,16,0,858.0,80.0,5.7,22.0,584.0,81.6,48.89
2016,8,8,16,15,838.0,77.5,5.6,21.5,534.0,64.03,49.39
2016,8,8,16,30,818.0,75.0,5.5,21.0,484.0,54.26,41.27
2016,8,8,16,45,794.0,70.5,5.45,20.5,432.5,52.25,39.78
2016,8,8,17,0,770.0,66.0,5.4,20.0,381.0,50.11,38.14
2016,8,8,17,15,732.5,62.0,5.3,19.0,328.0,48.16,36.71
2016,8,8,17,30,695.0,58.0,5.2,18.0,275.0,46.16,35.16
2016,8,8,17,45,641.5,52.0,5.1,17.5,224.0,42.33,31.81
2016,8,8,18,0,588.0,46.0,5.0,17.0,173.0,38.4,28.22
2016,8,8,18,15,499.5,38.5,4.9,16.5,126.0,30.12,20.63
2016,8,8,18,30,411.0,31.0,4.8,16.0,79.0,24.93,15.4
2016,8,8,18,45,205.5,15.5,4.7,15.5,39.5,12.19,0.48
2016,8,8,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,53.0,5.0,2.4,11.5,6.0,0.0,0.0
2016,8,9,5,30,106.0,10.0,2.5,12.0,12.0,68.72,0.0
2016,8,9,5,45,254.5,21.5,2.7,12.5,46.5,212.86,120.72
2016,8,9,6,0,403.0,33.0,2.9,13.0,81.0,341.94,275.97
2016,8,9,6,15,489.5,40.5,2.7,13.5,127.5,426.83,353.05
2016,8,9,6,30,576.0,48.0,2.5,14.0,174.0,517.97,428.57
2016,8,9,6,45,625.0,55.0,2.35,14.5,224.5,584.87,481.02
2016,8,9,7,0,674.0,62.0,2.2,15.0,275.0,648.73,528.16
2016,8,9,7,15,711.5,66.5,2.0,15.5,327.5,706.26,567.65
2016,8,9,7,30,749.0,71.0,1.8,16.0,380.0,763.68,604.9
2016,8,9,7,45,776.5,74.5,1.65,17.0,431.5,810.39,631.94
2016,8,9,8,0,804.0,78.0,1.5,18.0,483.0,855.74,656.77
2016,8,9,8,15,824.5,80.5,1.4,18.5,532.5,891.58,675.93
2016,8,9,8,30,845.0,83.0,1.3,19.0,582.0,915.64,686.78
2016,8,9,8,45,863.0,84.5,1.2,19.5,628.0,943.12,699.69
2016,8,9,9,0,881.0,86.0,1.1,20.0,674.0,967.91,710.47
2016,8,9,9,15,892.5,87.5,1.05,20.5,715.5,983.41,716.05
2016,8,9,9,30,904.0,89.0,1.0,21.0,757.0,995.74,719.76
2016,8,9,9,45,914.5,89.5,0.95,22.0,793.0,1002.63,718.76
2016,8,9,10,0,925.0,90.0,0.9,23.0,829.0,1006.13,715.84
2016,8,9,10,15,931.5,91.5,0.9,23.5,858.5,1003.38,711.64
2016,8,9,10,30,938.0,93.0,0.9,24.0,888.0,997.12,705.54
2016,8,9,10,45,943.0,93.5,0.9,24.5,910.5,984.9,695.96
2016,8,9,11,0,948.0,94.0,0.9,25.0,933.0,969.25,684.52
2016,8,9,11,15,950.5,94.5,1.05,25.0,948.0,948.0,673.77
2016,8,9,11,30,953.0,95.0,1.2,25.0,963.0,923.56,660.75
2016,8,9,11,45,954.0,95.5,1.35,25.5,970.5,894.78,643.38
2016,8,9,12,0,955.0,96.0,1.5,26.0,978.0,863.13,623.85
2016,8,9,12,15,955.0,96.0,1.75,26.0,977.5,827.54,603.58
2016,8,9,12,30,955.0,96.0,2.0,26.0,977.0,789.46,580.9
2016,8,9,12,45,948.0,99.0,2.25,26.5,968.0,746.81,552.67
2016,8,9,13,0,941.0,102.0,2.5,27.0,959.0,702.49,520.89
2016,8,9,13,15,938.0,101.5,2.75,27.0,943.5,656.24,487.73
2016,8,9,13,30,935.0,101.0,3.0,27.0,928.0,608.5,452.21
2016,8,9,13,45,929.5,100.5,3.25,27.0,904.5,558.17,413.49
2016,8,9,14,0,924.0,100.0,3.5,27.0,881.0,506.97,372.73
2016,8,9,14,15,917.5,99.0,3.7,26.5,851.5,454.31,330.1
2016,8,9,14,30,911.0,98.0,3.9,26.0,822.0,401.3,285.78
2016,8,9,14,45,901.0,97.0,4.1,26.0,785.5,347.09,239.09
2016,8,9,15,0,891.0,96.0,4.3,26.0,749.0,293.32,192.5
2016,8,9,15,15,879.0,93.5,4.4,25.5,708.0,238.74,146.69
2016,8,9,15,30,867.0,91.0,4.5,25.0,667.0,185.26,104.84
2016,8,9,15,45,850.0,89.0,4.6,25.0,620.5,132.98,70.81
2016,8,9,16,0,833.0,87.0,4.7,25.0,574.0,72.97,43.56
2016,8,9,16,15,812.5,84.0,4.75,24.5,524.5,59.09,44.6
2016,8,9,16,30,792.0,81.0,4.8,24.0,475.0,58.47,44.34
2016,8,9,16,45,762.0,77.5,4.85,23.5,423.0,57.35,43.65
2016,8,9,17,0,732.0,74.0,4.9,23.0,371.0,56.2,42.9
2016,8,9,17,15,692.5,69.0,4.85,22.0,319.0,53.72,41.06
2016,8,9,17,30,653.0,64.0,4.8,21.0,267.0,46.7,35.18
2016,8,9,17,45,591.5,58.0,4.75,20.5,215.5,43.43,32.35
2016,8,9,18,0,530.0,52.0,4.7,20.0,164.0,40.09,29.3
2016,8,9,18,15,437.5,43.0,4.6,19.0,118.0,33.98,23.68
2016,8,9,18,30,345.0,34.0,4.5,18.0,72.0,27.69,17.43
2016,8,9,18,45,172.5,17.0,4.4,17.5,36.0,13.56,0.0
2016,8,9,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,30.5,4.5,2.9,11.5,5.0,0.0,0.0
2016,8,10,5,30,61.0,9.0,3.0,12.0,10.0,42.42,0.0
2016,8,10,5,45,196.5,22.0,3.2,12.5,42.0,176.7,90.97
2016,8,10,6,0,332.0,35.0,3.4,13.0,74.0,297.64,239.89
2016,8,10,6,15,421.5,45.0,3.35,13.5,119.5,385.14,319.72
2016,8,10,6,30,511.0,55.0,3.3,14.0,165.0,479.23,399.79
2016,8,10,6,45,563.5,63.0,3.25,14.5,214.5,547.89,455.23
2016,8,10,7,0,616.0,71.0,3.2,15.0,264.0,618.66,509.61
2016,8,10,7,15,657.0,76.5,3.15,15.5,316.0,678.05,552.83
2016,8,10,7,30,698.0,82.0,3.1,16.0,368.0,737.79,594.63
2016,8,10,7,45,726.5,87.0,3.1,17.0,419.5,780.62,621.65
2016,8,10,8,0,755.0,92.0,3.1,18.0,471.0,827.62,650.94
2016,8,10,8,15,777.5,95.5,3.1,18.5,520.0,865.6,674.26
2016,8,10,8,30,800.0,99.0,3.1,19.0,569.0,901.48,695.75
2016,8,10,8,45,816.5,102.0,3.1,19.5,615.0,928.59,710.9
2016,8,10,9,0,833.0,105.0,3.1,20.0,661.0,952.95,724.12
2016,8,10,9,15,846.5,107.5,3.1,20.5,702.0,970.83,732.92
2016,8,10,9,30,860.0,110.0,3.1,21.0,743.0,975.45,732.87
2016,8,10,9,45,875.5,109.0,3.1,21.5,780.5,985.15,736.51
2016,8,10,10,0,891.0,108.0,3.1,22.0,818.0,991.61,738.05
2016,8,10,10,15,898.5,109.5,3.1,22.5,848.0,989.65,734.15
2016,8,10,10,30,906.0,111.0,3.1,23.0,878.0,984.26,728.23
2016,8,10,10,45,911.0,112.5,3.15,23.5,900.5,973.09,719.05
2016,8,10,11,0,916.0,114.0,3.2,24.0,923.0,958.55,707.83
2016,8,10,11,15,919.5,114.5,3.3,24.0,938.5,938.39,694.71
2016,8,10,11,30,923.0,115.0,3.4,24.0,954.0,915.09,679.51
2016,8,10,11,45,924.5,115.5,3.5,24.5,962.0,887.08,659.82
2016,8,10,12,0,926.0,116.0,3.6,25.0,970.0,856.26,638.22
2016,8,10,12,15,926.5,116.0,3.7,25.0,969.5,821.56,615.14
2016,8,10,12,30,927.0,116.0,3.8,25.0,969.0,784.45,590.21
2016,8,10,12,45,925.5,115.5,3.95,25.0,961.5,743.26,561.15
2016,8,10,13,0,924.0,115.0,4.1,25.0,954.0,700.15,529.34
2016,8,10,13,15,921.0,114.5,4.2,25.0,938.0,654.38,494.62
2016,8,10,13,30,918.0,114.0,4.3,25.0,922.0,607.15,457.9
2016,8,10,13,45,913.0,112.5,4.45,25.0,899.0,556.85,418.05
2016,8,10,14,0,908.0,111.0,4.6,25.0,876.0,505.69,376.43
2016,8,10,14,15,901.0,109.5,4.6,24.5,846.0,453.05,332.86
2016,8,10,14,30,894.0,108.0,4.6,24.0,816.0,400.14,287.87
2016,8,10,14,45,885.0,106.0,4.7,24.0,780.0,346.22,240.87
2016,8,10,15,0,876.0,104.0,4.8,24.0,744.0,292.66,194.02
2016,8,10,15,15,863.5,101.5,4.8,23.5,702.5,238.65,148.38
