Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,30,851.0,99.0,4.8,23.0,661.0,185.79,106.96
2016,8,10,15,45,835.5,95.5,4.8,23.0,615.0,124.06,65.49
2016,8,10,16,0,820.0,92.0,4.8,23.0,569.0,73.23,46.27
2016,8,10,16,15,798.5,88.5,4.7,22.5,519.5,62.26,47.7
2016,8,10,16,30,777.0,85.0,4.6,22.0,470.0,61.41,47.25
2016,8,10,16,45,749.5,80.5,4.6,21.5,418.0,59.68,46.03
2016,8,10,17,0,722.0,76.0,4.6,21.0,366.0,57.86,44.71
2016,8,10,17,15,681.5,70.5,4.5,20.0,313.5,50.17,38.31
2016,8,10,17,30,641.0,65.0,4.4,19.0,261.0,47.54,36.22
2016,8,10,17,45,583.0,58.0,4.3,18.5,210.5,43.52,32.71
2016,8,10,18,0,525.0,51.0,4.2,18.0,160.0,39.36,28.9
2016,8,10,18,15,431.5,41.5,4.1,17.0,114.5,32.78,22.82
2016,8,10,18,30,338.0,32.0,4.0,16.0,69.0,25.98,16.02
2016,8,10,18,45,169.0,16.0,3.95,15.5,34.5,12.76,0.0
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,5,45,151.0,18.0,2.65,12.5,35.0,142.82,64.15
2016,8,11,6,0,302.0,36.0,2.9,13.0,70.0,278.7,223.5
2016,8,11,6,15,390.5,47.0,2.9,13.5,115.0,365.52,302.78
2016,8,11,6,30,479.0,58.0,2.9,14.0,160.0,458.91,382.6
2016,8,11,6,45,533.0,67.0,2.9,14.5,209.5,528.92,439.39
2016,8,11,7,0,587.0,76.0,2.9,15.0,259.0,601.13,495.14
2016,8,11,7,15,293.5,103.0,2.9,15.5,195.0,399.73,331.94
2016,8,11,7,30,0.0,130.0,2.9,16.0,131.0,124.4,98.7
2016,8,11,7,45,8.0,152.5,2.95,17.0,157.0,153.5,122.68
2016,8,11,8,0,16.0,175.0,3.0,18.0,183.0,182.72,145.8
2016,8,11,8,15,85.0,218.0,3.0,18.5,267.0,308.9,248.12
2016,8,11,8,30,154.0,261.0,3.0,19.0,351.0,440.33,349.98
2016,8,11,8,45,477.0,191.0,3.05,19.5,501.5,702.76,552.4
2016,8,11,9,0,800.0,121.0,3.1,20.0,652.0,938.64,716.43
2016,8,11,9,15,814.0,124.0,3.15,20.5,694.0,957.21,724.28
2016,8,11,9,30,828.0,127.0,3.2,21.0,736.0,972.68,731.99
2016,8,11,9,45,852.5,122.5,3.3,21.5,775.5,986.71,739.22
2016,8,11,10,0,877.0,118.0,3.4,22.0,815.0,987.51,737.68
2016,8,11,10,15,885.0,119.5,3.45,22.5,845.0,985.87,734.4
2016,8,11,10,30,893.0,121.0,3.5,23.0,875.0,980.83,729.03
2016,8,11,10,45,898.0,122.5,3.6,23.5,898.0,969.57,720.0
2016,8,11,11,0,903.0,124.0,3.7,24.0,921.0,954.98,708.91
2016,8,11,11,15,907.0,124.5,3.75,24.0,936.5,935.26,695.56
2016,8,11,11,30,911.0,125.0,3.8,24.0,952.0,912.42,680.17
2016,8,11,11,45,913.5,125.5,3.85,24.5,960.0,885.29,660.6
2016,8,11,12,0,916.0,126.0,3.9,25.0,968.0,855.33,639.17
2016,8,11,12,15,916.5,126.0,3.95,25.0,968.0,820.71,615.75
2016,8,11,12,30,917.0,126.0,4.0,25.0,968.0,783.69,590.56
2016,8,11,12,45,908.5,130.0,4.1,25.0,958.0,741.57,560.01
2016,8,11,13,0,900.0,134.0,4.2,25.0,948.0,697.97,527.53
2016,8,11,13,15,896.5,133.0,4.25,25.0,932.5,652.19,492.69
2016,8,11,13,30,893.0,132.0,4.3,25.0,917.0,605.08,455.98
2016,8,11,13,45,890.5,129.0,4.35,25.0,894.5,555.79,416.71
2016,8,11,14,0,888.0,126.0,4.4,25.0,872.0,505.47,375.56
2016,8,11,14,15,880.0,124.0,4.45,25.0,842.0,452.82,331.63
2016,8,11,14,30,872.0,122.0,4.5,25.0,812.0,400.05,286.56
2016,8,11,14,45,864.5,119.0,4.55,25.0,776.0,346.79,240.37
2016,8,11,15,0,857.0,116.0,4.6,25.0,740.0,286.34,188.63
2016,8,11,15,15,843.5,113.0,4.6,24.5,698.0,232.06,143.24
2016,8,11,15,30,830.0,110.0,4.6,24.0,656.0,179.18,102.32
2016,8,11,15,45,814.5,106.0,4.65,23.5,610.0,127.06,69.25
2016,8,11,16,0,799.0,102.0,4.7,23.0,564.0,76.96,59.85
2016,8,11,16,15,776.0,98.0,4.7,22.5,514.0,69.09,53.52
2016,8,11,16,30,753.0,94.0,4.7,22.0,464.0,68.15,53.02
2016,8,11,16,45,723.5,88.5,4.7,21.5,412.0,59.75,46.1
2016,8,11,17,0,694.0,83.0,4.7,21.0,360.0,57.69,44.57
2016,8,11,17,15,651.5,77.0,4.6,20.0,307.5,55.03,42.56
2016,8,11,17,30,609.0,71.0,4.5,19.0,255.0,52.25,40.35
2016,8,11,17,45,548.0,63.0,4.4,18.5,204.5,47.62,36.29
2016,8,11,18,0,487.0,55.0,4.3,18.0,154.0,42.83,31.9
2016,8,11,18,15,393.5,44.0,4.15,17.0,109.0,35.07,24.75
2016,8,11,18,30,300.0,33.0,4.0,16.0,64.0,27.01,16.68
2016,8,11,18,45,150.0,16.5,3.9,15.5,32.0,13.29,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,154.5,17.5,3.2,12.5,34.5,143.05,53.91
2016,8,12,6,0,309.0,35.0,3.4,13.0,69.0,281.84,225.39
2016,8,12,6,15,399.0,45.5,3.4,13.5,114.0,369.2,306.08
2016,8,12,6,30,489.0,56.0,3.4,14.0,159.0,463.23,386.87
2016,8,12,6,45,550.5,63.5,3.4,14.5,210.0,537.31,447.19
2016,8,12,7,0,612.0,71.0,3.4,15.0,261.0,614.08,506.77
2016,8,12,7,15,653.5,77.0,3.35,15.5,313.0,674.33,550.92
2016,8,12,7,30,695.0,83.0,3.3,16.0,365.0,734.96,593.64
2016,8,12,7,45,727.0,87.5,3.3,16.5,417.5,785.06,627.34
2016,8,12,8,0,759.0,92.0,3.3,17.0,470.0,829.42,656.03
2016,8,12,8,15,781.5,95.5,3.25,17.5,519.5,867.4,679.24
2016,8,12,8,30,804.0,99.0,3.2,18.0,569.0,903.24,700.52
2016,8,12,8,45,822.5,101.5,3.15,19.0,615.0,931.63,714.92
2016,8,12,9,0,841.0,104.0,3.1,20.0,661.0,957.28,727.25
2016,8,12,9,15,854.0,106.5,3.15,20.5,702.5,964.49,729.16
2016,8,12,9,30,867.0,109.0,3.2,21.0,744.0,978.75,736.12
2016,8,12,9,45,879.0,110.0,3.3,22.0,780.5,987.13,738.11
2016,8,12,10,0,891.0,111.0,3.4,23.0,817.0,992.19,738.03
2016,8,12,10,15,898.0,112.5,3.5,23.0,846.5,989.55,735.84
2016,8,12,10,30,905.0,114.0,3.6,23.0,876.0,983.49,731.54
2016,8,12,10,45,910.0,115.0,3.75,23.5,898.5,971.62,722.41
2016,8,12,11,0,915.0,116.0,3.9,24.0,921.0,956.41,711.15
2016,8,12,11,15,918.5,117.0,4.0,24.0,936.5,936.56,697.92
2016,8,12,11,30,922.0,118.0,4.1,24.0,952.0,913.55,682.6
2016,8,12,11,45,924.0,118.0,4.25,24.5,959.5,885.31,662.64
2016,8,12,12,0,926.0,118.0,4.4,25.0,967.0,854.24,640.72
2016,8,12,12,15,926.0,118.0,4.5,25.0,966.5,818.97,616.88
2016,8,12,12,30,926.0,118.0,4.6,25.0,966.0,781.31,591.41
2016,8,12,12,45,930.0,114.0,4.75,25.0,959.5,740.78,562.47
2016,8,12,13,0,934.0,110.0,4.9,25.0,953.0,697.96,530.69
2016,8,12,13,15,931.0,109.5,5.0,25.0,937.5,651.65,495.2
2016,8,12,13,30,928.0,109.0,5.1,25.0,922.0,603.86,457.64
2016,8,12,13,45,924.0,107.5,5.2,25.0,899.0,553.49,417.1
2016,8,12,14,0,920.0,106.0,5.3,25.0,876.0,502.14,374.64
2016,8,12,14,15,913.0,104.5,5.3,24.5,846.0,448.8,330.04
2016,8,12,14,30,906.0,103.0,5.3,24.0,816.0,395.19,284.05
2016,8,12,14,45,897.5,101.0,5.3,24.0,780.0,340.71,236.11
2016,8,12,15,0,889.0,99.0,5.3,24.0,744.0,286.53,188.48
2016,8,12,15,15,877.0,96.5,5.2,23.5,702.0,231.88,142.35
2016,8,12,15,30,865.0,94.0,5.1,23.0,660.0,178.32,100.87
2016,8,12,15,45,849.5,91.0,5.0,23.0,614.0,125.47,67.88
2016,8,12,16,0,834.0,88.0,4.9,23.0,568.0,64.79,49.57
2016,8,12,16,15,812.5,84.5,4.8,22.5,518.0,59.82,45.64
2016,8,12,16,30,791.0,81.0,4.7,22.0,468.0,58.84,45.07
2016,8,12,16,45,762.0,77.0,4.6,22.0,415.5,57.35,43.96
2016,8,12,17,0,733.0,73.0,4.5,22.0,363.0,55.8,42.76
2016,8,12,17,15,692.0,68.0,4.3,21.0,310.5,53.28,40.87
2016,8,12,17,30,651.0,63.0,4.1,20.0,258.0,46.3,34.98
2016,8,12,17,45,590.5,56.0,3.95,19.5,206.5,42.2,31.39
2016,8,12,18,0,530.0,49.0,3.8,19.0,155.0,37.96,27.51
2016,8,12,18,15,433.0,39.5,3.65,18.5,109.5,31.31,21.31
2016,8,12,18,30,336.0,30.0,3.5,18.0,64.0,24.44,14.2
2016,8,12,18,45,168.0,15.0,3.4,17.5,32.0,12.04,0.0
2016,8,12,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,157.0,16.5,3.3,12.5,33.5,141.92,40.81
2016,8,13,6,0,314.0,33.0,3.4,13.0,67.0,282.68,225.07
2016,8,13,6,15,405.5,43.5,3.3,13.5,112.0,370.85,307.07
2016,8,13,6,30,497.0,54.0,3.2,14.0,157.0,466.02,388.56
2016,8,13,6,45,557.5,61.0,3.15,15.0,207.5,538.78,446.83
2016,8,13,7,0,618.0,68.0,3.1,16.0,258.0,614.19,504.01
2016,8,13,7,15,659.5,73.5,3.1,16.5,310.0,673.86,547.58
2016,8,13,7,30,701.0,79.0,3.1,17.0,362.0,733.92,589.8
2016,8,13,7,45,732.5,82.5,3.1,18.0,413.5,777.77,617.56
2016,8,13,8,0,764.0,86.0,3.1,19.0,465.0,825.64,647.39
2016,8,13,8,15,785.5,90.0,3.05,19.5,514.0,863.34,670.11
2016,8,13,8,30,807.0,94.0,3.0,20.0,563.0,898.89,690.94
2016,8,13,8,45,825.5,96.0,3.0,21.0,609.0,926.67,705.11
2016,8,13,9,0,844.0,98.0,3.0,22.0,655.0,941.83,710.59
2016,8,13,9,15,856.5,100.5,3.0,22.5,696.5,958.79,718.8
2016,8,13,9,30,869.0,103.0,3.0,23.0,738.0,972.65,724.95
2016,8,13,9,45,886.0,101.0,3.05,24.0,775.5,982.59,727.6
2016,8,13,10,0,903.0,99.0,3.1,25.0,813.0,989.26,728.21
2016,8,13,10,15,909.5,100.5,3.15,25.5,842.5,986.25,724.03
2016,8,13,10,30,916.0,102.0,3.2,26.0,872.0,979.78,717.83
2016,8,13,10,45,921.5,102.5,3.3,26.5,894.5,967.89,708.6
2016,8,13,11,0,927.0,103.0,3.4,27.0,917.0,952.62,697.29
2016,8,13,11,15,930.0,103.5,3.5,27.0,932.0,931.79,683.76
2016,8,13,11,30,933.0,104.0,3.6,27.0,947.0,907.81,668.16
2016,8,13,11,45,935.0,104.5,3.7,27.5,954.5,879.94,648.65
2016,8,13,12,0,937.0,105.0,3.8,28.0,962.0,849.19,627.2
2016,8,13,12,15,937.0,105.0,3.95,28.0,962.0,813.72,603.92
2016,8,13,12,30,937.0,105.0,4.1,28.0,962.0,775.82,578.75
2016,8,13,12,45,922.5,112.5,4.25,28.0,950.0,732.13,547.77
2016,8,13,13,0,908.0,120.0,4.4,28.0,938.0,687.24,514.57
2016,8,13,13,15,904.5,119.5,4.45,28.0,922.0,641.56,479.95
2016,8,13,13,30,901.0,119.0,4.5,28.0,906.0,594.51,443.45
2016,8,13,13,45,898.0,116.5,4.6,28.0,883.5,544.96,404.34
2016,8,13,14,0,895.0,114.0,4.7,28.0,861.0,494.4,363.3
2016,8,13,14,15,888.0,112.0,4.7,27.5,831.0,441.81,320.09
2016,8,13,14,30,881.0,110.0,4.7,27.0,801.0,388.99,275.54
2016,8,13,14,45,874.0,107.0,4.75,27.0,765.5,335.41,229.19
2016,8,13,15,0,867.0,104.0,4.8,27.0,730.0,282.01,183.02
2016,8,13,15,15,854.0,101.5,4.75,26.5,688.5,228.28,138.53
2016,8,13,15,30,841.0,99.0,4.7,26.0,647.0,166.85,91.8
2016,8,13,15,45,827.5,94.5,4.7,26.0,601.5,113.95,59.51
2016,8,13,16,0,814.0,90.0,4.7,26.0,556.0,62.85,47.33
2016,8,13,16,15,791.5,87.0,4.6,25.5,506.5,61.54,46.53
2016,8,13,16,30,769.0,84.0,4.5,25.0,457.0,61.01,46.35
2016,8,13,16,45,742.5,78.5,4.4,24.5,405.5,58.49,44.47
2016,8,13,17,0,716.0,73.0,4.3,24.0,354.0,55.81,42.42
2016,8,13,17,15,674.0,68.0,4.15,23.0,302.0,48.64,36.52
2016,8,13,17,30,632.0,63.0,4.0,22.0,250.0,46.33,34.71
2016,8,13,17,45,572.0,56.0,3.9,21.5,199.5,42.25,31.15
2016,8,13,18,0,512.0,49.0,3.8,21.0,149.0,38.05,27.3
2016,8,13,18,15,413.0,39.5,3.75,20.0,104.5,31.41,21.19
2016,8,13,18,30,314.0,30.0,3.7,19.0,60.0,24.56,13.95
2016,8,13,18,45,157.0,15.0,3.7,18.5,30.0,12.14,0.0
2016,8,13,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,5,45,157.5,16.5,3.25,12.5,33.0,141.12,25.04
2016,8,14,6,0,315.0,33.0,3.3,13.0,66.0,282.91,223.97
2016,8,14,6,15,408.5,43.0,3.3,13.5,111.0,371.83,307.53
2016,8,14,6,30,502.0,53.0,3.3,14.0,156.0,467.81,389.98
2016,8,14,6,45,561.5,60.5,3.3,15.0,206.5,540.54,448.49
2016,8,14,7,0,621.0,68.0,3.3,16.0,257.0,615.87,505.94
2016,8,14,7,15,663.0,73.5,3.3,16.5,309.5,676.0,550.03
2016,8,14,7,30,705.0,79.0,3.3,17.0,362.0,736.52,592.73
2016,8,14,7,45,734.0,83.5,3.35,18.0,413.5,779.39,620.09
2016,8,14,8,0,763.0,88.0,3.4,19.0,465.0,826.21,649.58
2016,8,14,8,15,785.5,92.0,3.4,19.5,514.5,864.78,673.39
2016,8,14,8,30,808.0,96.0,3.4,20.0,564.0,901.2,695.32
2016,8,14,8,45,823.5,99.5,3.45,21.0,609.5,927.89,709.17
2016,8,14,9,0,839.0,103.0,3.5,22.0,655.0,951.76,721.02
2016,8,14,9,15,852.0,105.5,3.5,22.5,696.5,958.94,722.55
2016,8,14,9,30,865.0,108.0,3.5,23.0,738.0,973.09,729.07
2016,8,14,9,45,861.0,117.0,3.55,23.5,770.0,974.63,727.48
2016,8,14,10,0,857.0,126.0,3.6,24.0,802.0,972.59,723.76
2016,8,14,10,15,864.5,127.5,3.65,24.5,831.5,970.27,720.05
2016,8,14,10,30,872.0,129.0,3.7,25.0,861.0,964.63,714.27
2016,8,14,10,45,877.0,131.0,3.75,25.5,883.0,953.81,705.22
2016,8,14,11,0,882.0,133.0,3.8,26.0,905.0,939.71,694.14
2016,8,14,11,15,885.5,133.5,3.85,26.0,920.0,919.61,680.54
2016,8,14,11,30,889.0,134.0,3.9,26.0,935.0,896.48,664.98
2016,8,14,11,45,891.0,134.0,3.95,26.5,942.5,868.71,645.03
2016,8,14,12,0,893.0,134.0,4.0,27.0,950.0,838.22,623.28
2016,8,14,12,15,892.5,134.5,4.05,27.0,949.5,803.68,599.96
2016,8,14,12,30,892.0,135.0,4.1,27.0,949.0,766.87,574.52
2016,8,14,12,45,898.0,129.5,4.15,27.5,942.5,727.41,544.71
2016,8,14,13,0,904.0,124.0,4.2,28.0,936.0,685.61,512.7
2016,8,14,13,15,900.0,123.5,4.25,27.5,920.0,639.67,478.87
2016,8,14,13,30,896.0,123.0,4.3,27.0,904.0,592.41,443.05
2016,8,14,13,45,886.0,124.0,4.35,27.0,879.0,542.2,403.14
2016,8,14,14,0,876.0,125.0,4.4,27.0,854.0,491.59,361.89
2016,8,14,14,15,868.0,123.0,4.45,27.0,824.0,439.38,318.42
2016,8,14,14,30,860.0,121.0,4.5,27.0,794.0,387.06,273.9
2016,8,14,14,45,847.0,120.0,4.6,27.0,757.0,327.42,223.43
2016,8,14,15,0,834.0,119.0,4.7,27.0,720.0,274.68,178.24
2016,8,14,15,15,820.0,116.0,4.75,26.5,678.0,221.45,134.51
2016,8,14,15,30,806.0,113.0,4.8,26.0,636.0,169.73,95.78
2016,8,14,15,45,787.0,110.0,4.85,25.5,590.0,119.38,66.21
2016,8,14,16,0,768.0,107.0,4.9,25.0,544.0,73.76,56.72
2016,8,14,16,15,744.0,102.5,4.9,24.0,494.5,65.55,50.23
2016,8,14,16,30,720.0,98.0,4.9,23.0,445.0,64.62,49.84
2016,8,14,16,45,688.0,92.5,4.9,22.5,393.5,62.82,48.58
2016,8,14,17,0,656.0,87.0,4.9,22.0,342.0,60.9,47.18
2016,8,14,17,15,611.0,80.0,4.85,21.0,290.5,57.61,44.64
2016,8,14,17,30,566.0,73.0,4.8,20.0,239.0,54.17,41.84
2016,8,14,17,45,503.5,64.0,4.75,19.5,189.5,48.81,37.12
2016,8,14,18,0,441.0,55.0,4.7,19.0,140.0,43.23,32.01
2016,8,14,18,15,342.0,43.0,4.6,18.0,96.5,34.59,24.04
2016,8,14,18,30,243.0,31.0,4.5,17.0,53.0,24.32,13.53
2016,8,14,18,45,121.5,15.5,4.45,16.5,26.5,14.1,0.0
2016,8,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,174.0,16.0,3.4,11.5,34.0,149.16,6.71
2016,8,15,6,0,348.0,32.0,3.6,12.0,68.0,302.71,239.28
2016,8,15,6,15,445.5,41.0,3.6,12.5,114.5,394.27,326.98
2016,8,15,6,30,543.0,50.0,3.6,13.0,161.0,493.08,411.94
2016,8,15,6,45,271.5,71.5,3.6,13.5,127.0,326.51,275.34
2016,8,15,7,0,0.0,93.0,3.6,14.0,93.0,89.64,70.81
2016,8,15,7,15,1.0,111.5,3.5,14.5,112.0,108.29,86.58
2016,8,15,7,30,2.0,130.0,3.4,15.0,131.0,126.79,101.69
2016,8,15,7,45,17.0,158.5,3.35,16.0,167.0,168.91,136.36
2016,8,15,8,0,32.0,187.0,3.3,17.0,203.0,226.86,182.92
2016,8,15,8,15,40.5,211.0,3.25,17.5,233.5,259.57,208.27
2016,8,15,8,30,49.0,235.0,3.2,18.0,264.0,292.0,233.0
2016,8,15,8,45,90.0,268.0,3.2,18.5,325.5,365.79,290.68
2016,8,15,9,0,131.0,301.0,3.2,19.0,387.0,457.28,359.93
2016,8,15,9,15,522.0,198.5,3.2,19.5,573.0,751.59,586.36
2016,8,15,9,30,913.0,96.0,3.2,20.0,759.0,1004.67,758.69
2016,8,15,9,45,926.0,95.5,3.25,20.5,796.5,1012.29,758.96
2016,8,15,10,0,939.0,95.0,3.3,21.0,834.0,1016.48,759.31
2016,8,15,10,15,945.5,96.5,3.35,21.5,864.0,1013.08,754.79
2016,8,15,10,30,952.0,98.0,3.4,22.0,894.0,1006.09,748.11
2016,8,15,10,45,957.0,98.5,3.5,22.5,917.0,993.09,737.97
2016,8,15,11,0,962.0,99.0,3.6,23.0,940.0,976.6,725.66
2016,8,15,11,15,965.0,99.5,3.7,23.0,955.5,954.9,711.35
2016,8,15,11,30,968.0,100.0,3.8,23.0,971.0,929.92,694.85
2016,8,15,11,45,969.5,100.5,3.95,23.5,978.0,900.53,674.28
2016,8,15,12,0,971.0,101.0,4.1,24.0,985.0,868.18,651.63
2016,8,15,12,15,970.5,101.0,4.2,24.0,984.5,831.04,626.6
2016,8,15,12,30,970.0,101.0,4.3,24.0,984.0,791.41,599.63
2016,8,15,12,45,962.0,105.0,4.4,24.5,973.5,747.8,567.0
2016,8,15,13,0,954.0,109.0,4.5,25.0,963.0,702.52,531.98
2016,8,15,13,15,950.5,108.0,4.55,24.5,947.0,654.36,496.11
2016,8,15,13,30,947.0,107.0,4.6,24.0,931.0,604.75,458.02
2016,8,15,13,45,942.0,106.0,4.7,24.0,907.0,553.13,416.48
2016,8,15,14,0,937.0,105.0,4.8,24.0,883.0,500.58,372.98
2016,8,15,14,15,930.0,103.5,4.8,24.0,852.0,446.16,326.69
2016,8,15,14,30,923.0,102.0,4.8,24.0,821.0,391.45,279.16
2016,8,15,14,45,913.5,100.0,4.85,24.0,784.0,335.59,230.24
2016,8,15,15,0,904.0,98.0,4.9,24.0,747.0,280.14,181.84
2016,8,15,15,15,891.5,95.5,4.9,23.5,704.0,224.46,135.43
2016,8,15,15,30,879.0,93.0,4.9,23.0,661.0,169.93,94.41
2016,8,15,15,45,863.0,90.0,4.9,22.5,613.5,116.2,63.34
2016,8,15,16,0,847.0,87.0,4.9,22.0,566.0,60.57,46.23
2016,8,15,16,15,824.5,84.0,4.8,21.5,515.0,59.98,46.01
2016,8,15,16,30,802.0,81.0,4.7,21.0,464.0,59.34,45.73
2016,8,15,16,45,772.5,76.5,4.65,20.5,411.0,57.45,44.36
2016,8,15,17,0,743.0,72.0,4.6,20.0,358.0,55.48,42.88
2016,8,15,17,15,700.0,67.0,4.5,19.0,304.5,52.92,40.92
2016,8,15,17,30,657.0,62.0,4.4,18.0,251.0,45.95,34.97
2016,8,15,17,45,593.0,55.0,4.3,17.5,199.0,41.81,31.28
2016,8,15,18,0,529.0,48.0,4.2,17.0,147.0,37.55,27.29
2016,8,15,18,15,423.0,38.0,4.05,16.0,101.5,30.41,20.59
2016,8,15,18,30,317.0,28.0,3.9,15.0,56.0,23.03,12.22
2016,8,15,18,45,158.5,14.0,3.75,14.5,28.0,12.73,0.0
2016,8,15,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,141.0,16.0,3.15,11.5,30.5,128.27,0.0
2016,8,16,6,0,282.0,32.0,3.4,12.0,61.0,259.88,203.67
2016,8,16,6,15,378.5,43.5,3.35,12.5,105.5,350.83,290.75
2016,8,16,6,30,475.0,55.0,3.3,13.0,150.0,449.42,376.17
2016,8,16,6,45,536.0,63.5,3.3,14.0,200.5,523.61,436.65
2016,8,16,7,0,597.0,72.0,3.3,15.0,251.0,600.48,495.96
2016,8,16,7,15,641.0,78.0,3.25,15.5,303.5,662.15,541.52
2016,8,16,7,30,685.0,84.0,3.2,16.0,356.0,724.31,585.62
2016,8,16,7,45,715.5,89.5,3.2,16.5,408.0,773.93,619.11
2016,8,16,8,0,746.0,95.0,3.2,17.0,460.0,822.49,650.95
2016,8,16,8,15,769.5,99.0,3.2,17.5,509.5,856.29,671.48
2016,8,16,8,30,793.0,103.0,3.2,18.0,559.0,893.26,694.02
2016,8,16,8,45,810.5,106.5,3.2,19.0,605.5,921.51,708.77
2016,8,16,9,0,828.0,110.0,3.2,20.0,652.0,946.99,721.47
2016,8,16,9,15,841.5,112.5,3.25,20.5,693.5,964.44,730.37
2016,8,16,9,30,855.0,115.0,3.3,21.0,735.0,978.71,737.24
2016,8,16,9,45,856.5,122.0,3.35,21.5,768.5,983.17,737.62
2016,8,16,10,0,858.0,129.0,3.4,22.0,802.0,984.09,735.86
2016,8,16,10,15,866.0,130.5,3.45,22.5,831.5,971.72,725.38
2016,8,16,10,30,874.0,132.0,3.5,23.0,861.0,966.32,719.84
2016,8,16,10,45,879.5,133.5,3.6,23.5,883.5,955.22,710.9
2016,8,16,11,0,885.0,135.0,3.7,24.0,906.0,940.82,699.9
2016,8,16,11,15,888.5,136.0,3.75,24.0,921.5,920.93,686.37
2016,8,16,11,30,892.0,137.0,3.8,24.0,937.0,897.96,670.83
2016,8,16,11,45,894.0,137.0,3.9,24.5,944.5,869.88,650.81
2016,8,16,12,0,896.0,137.0,4.0,25.0,952.0,839.07,628.93
2016,8,16,12,15,896.0,137.0,4.05,25.0,951.0,804.16,605.17
2016,8,16,12,30,896.0,137.0,4.1,25.0,950.0,766.94,578.98
2016,8,16,12,45,889.0,139.5,4.2,25.0,940.0,724.88,548.06
2016,8,16,13,0,882.0,142.0,4.3,25.0,930.0,681.34,515.4
2016,8,16,13,15,878.0,141.0,4.35,25.0,914.0,635.55,480.27
2016,8,16,13,30,874.0,140.0,4.4,25.0,898.0,588.52,443.32
2016,8,16,13,45,869.5,137.5,4.5,25.0,874.5,539.04,403.81
2016,8,16,14,0,865.0,135.0,4.6,25.0,851.0,488.75,362.52
2016,8,16,14,15,857.0,133.0,4.6,24.5,820.5,432.16,315.93
2016,8,16,14,30,849.0,131.0,4.6,24.0,790.0,379.31,270.95
2016,8,16,14,45,839.5,128.0,4.65,24.0,754.0,325.52,224.17
2016,8,16,15,0,830.0,125.0,4.7,24.0,718.0,272.36,178.13
2016,8,16,15,15,815.5,121.5,4.7,23.5,675.5,218.81,134.02
2016,8,16,15,30,801.0,118.0,4.7,23.0,633.0,166.85,95.48
2016,8,16,15,45,784.0,113.5,4.7,23.0,587.0,115.8,66.31
2016,8,16,16,0,767.0,109.0,4.7,23.0,541.0,75.63,58.8
2016,8,16,16,15,742.0,104.5,4.7,22.5,491.0,67.25,52.02
2016,8,16,16,30,717.0,100.0,4.7,22.0,441.0,66.37,51.58
2016,8,16,16,45,685.5,94.0,4.7,21.5,389.0,64.27,50.06
2016,8,16,17,0,654.0,88.0,4.7,21.0,337.0,62.02,48.37
2016,8,16,17,15,607.5,80.5,4.6,20.0,285.0,58.37,45.49
2016,8,16,17,30,561.0,73.0,4.5,19.0,233.0,54.53,42.33
2016,8,16,17,45,495.0,63.5,4.4,18.5,183.5,48.74,37.19
2016,8,16,18,0,429.0,54.0,4.3,18.0,134.0,42.71,31.62
2016,8,16,18,15,326.0,41.5,4.2,17.0,91.0,33.57,23.12
2016,8,16,18,30,223.0,29.0,4.1,16.0,48.0,22.79,11.39
2016,8,16,18,45,111.5,14.5,4.05,15.5,24.0,13.19,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,5,45,118.5,16.0,2.95,13.5,28.0,110.48,0.0
2016,8,17,6,0,237.0,32.0,3.2,14.0,56.0,229.47,176.62
2016,8,17,6,15,330.5,44.5,3.2,14.5,98.5,318.59,261.75
2016,8,17,6,30,424.0,57.0,3.2,15.0,141.0,414.18,344.37
2016,8,17,6,45,487.5,66.0,3.25,15.5,190.0,489.1,406.83
2016,8,17,7,0,551.0,75.0,3.3,16.0,239.0,566.91,468.14
2016,8,17,7,15,596.0,82.0,3.3,16.5,290.5,629.27,514.77
2016,8,17,7,30,641.0,89.0,3.3,17.0,342.0,692.25,560.1
2016,8,17,7,45,674.0,94.5,3.3,17.5,393.0,742.9,594.71
2016,8,17,8,0,707.0,100.0,3.3,18.0,444.0,792.69,627.78
2016,8,17,8,15,731.5,104.0,3.3,18.5,493.0,831.46,652.14
2016,8,17,8,30,756.0,108.0,3.3,19.0,542.0,863.22,671.15
2016,8,17,8,45,775.0,111.5,3.3,20.0,587.5,892.38,686.83
2016,8,17,9,0,794.0,115.0,3.3,21.0,633.0,918.88,700.46
2016,8,17,9,15,808.5,118.0,3.35,21.5,674.5,937.59,710.33
2016,8,17,9,30,823.0,121.0,3.4,22.0,716.0,953.21,718.2
2016,8,17,9,45,842.0,119.5,3.45,22.5,754.0,964.83,723.46
2016,8,17,10,0,861.0,118.0,3.5,23.0,792.0,963.43,720.1
2016,8,17,10,15,869.0,119.5,3.55,23.5,821.5,961.51,716.66
2016,8,17,10,30,877.0,121.0,3.6,24.0,851.0,956.23,711.12
2016,8,17,10,45,882.5,122.5,3.7,24.5,873.5,945.25,702.24
2016,8,17,11,0,888.0,124.0,3.8,25.0,896.0,930.97,691.3
2016,8,17,11,15,891.5,124.5,3.85,25.0,911.0,910.7,677.5
2016,8,17,11,30,895.0,125.0,3.9,25.0,926.0,887.37,661.7
2016,8,17,11,45,896.5,126.0,4.0,25.5,933.5,859.88,642.07
2016,8,17,12,0,898.0,127.0,4.1,26.0,941.0,829.63,620.56
2016,8,17,12,15,898.5,127.0,4.15,26.0,940.5,795.15,597.08
2016,8,17,12,30,899.0,127.0,4.2,26.0,940.0,758.3,571.32
2016,8,17,12,45,885.5,133.5,4.3,26.5,928.5,715.21,538.46
2016,8,17,13,0,872.0,140.0,4.4,27.0,917.0,670.99,504.28
2016,8,17,13,15,868.0,139.0,4.45,26.5,900.5,625.61,470.51
2016,8,17,13,30,864.0,138.0,4.5,26.0,884.0,579.0,434.92
2016,8,17,13,45,858.5,136.0,4.6,26.0,861.0,529.86,395.66
2016,8,17,14,0,853.0,134.0,4.7,26.0,838.0,476.21,351.99
2016,8,17,14,15,844.5,132.0,4.75,25.5,807.5,423.73,308.54
2016,8,17,14,30,836.0,130.0,4.8,25.0,777.0,371.35,264.06
2016,8,17,14,45,826.0,127.0,4.9,25.0,740.5,318.09,217.89
2016,8,17,15,0,816.0,124.0,5.0,25.0,704.0,265.53,172.55
2016,8,17,15,15,801.0,121.0,5.0,24.5,662.0,213.03,129.61
2016,8,17,15,30,786.0,118.0,5.0,24.0,620.0,162.18,92.43
2016,8,17,15,45,767.5,113.5,5.05,24.0,574.0,111.9,64.61
2016,8,17,16,0,749.0,109.0,5.1,24.0,528.0,68.05,52.2
2016,8,17,16,15,723.0,104.5,5.05,23.0,478.0,67.27,51.96
2016,8,17,16,30,697.0,100.0,5.0,22.0,428.0,66.4,51.62
2016,8,17,16,45,663.0,94.0,5.0,21.5,377.0,64.3,50.09
2016,8,17,17,0,629.0,88.0,5.0,21.0,326.0,62.05,48.41
2016,8,17,17,15,581.5,80.5,4.85,20.0,274.5,58.41,45.54
2016,8,17,17,30,534.0,73.0,4.7,19.0,223.0,54.61,42.39
2016,8,17,17,45,464.0,63.5,4.6,18.5,174.5,48.82,37.24
2016,8,17,18,0,394.0,54.0,4.5,18.0,126.0,42.82,31.67
2016,8,17,18,15,292.5,41.0,4.4,17.0,84.5,31.79,21.51
2016,8,17,18,30,191.0,28.0,4.3,16.0,43.0,22.0,10.06
2016,8,17,18,45,95.5,14.0,4.25,15.5,21.5,12.73,0.0
2016,8,17,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,100.5,16.5,2.95,12.5,26.0,100.15,0.0
2016,8,18,6,0,201.0,33.0,3.2,13.0,52.0,208.77,159.22
2016,8,18,6,15,294.5,46.5,3.2,13.5,94.0,294.25,242.29
2016,8,18,6,30,388.0,60.0,3.2,14.0,136.0,387.95,323.95
2016,8,18,6,45,449.0,71.0,3.2,14.5,184.0,464.91,388.62
2016,8,18,7,0,510.0,82.0,3.2,15.0,232.0,541.91,450.07
2016,8,18,7,15,556.0,89.5,3.15,15.5,282.5,604.66,497.38
2016,8,18,7,30,602.0,97.0,3.1,16.0,333.0,668.04,543.29
2016,8,18,7,45,631.0,105.0,3.05,17.0,383.0,717.3,575.92
2016,8,18,8,0,660.0,113.0,3.0,18.0,433.0,765.55,606.73
2016,8,18,8,15,686.0,118.0,2.95,18.5,481.5,806.01,632.17
2016,8,18,8,30,712.0,123.0,2.9,19.0,530.0,844.68,655.84
2016,8,18,8,45,726.5,129.5,2.9,19.5,574.0,872.15,671.6
2016,8,18,9,0,741.0,136.0,2.9,20.0,618.0,896.98,685.48
2016,8,18,9,15,756.5,139.5,2.9,20.5,658.5,916.38,695.58
2016,8,18,9,30,772.0,143.0,2.9,21.0,699.0,926.99,699.76
2016,8,18,9,45,730.5,173.5,2.95,22.0,721.0,921.79,692.46
2016,8,18,10,0,689.0,204.0,3.0,23.0,743.0,906.09,678.38
2016,8,18,10,15,699.5,207.5,3.05,23.0,771.5,908.19,679.24
2016,8,18,10,30,710.0,211.0,3.1,23.0,800.0,907.14,677.96
2016,8,18,10,45,708.0,219.0,3.2,23.5,819.5,895.92,668.98
2016,8,18,11,0,706.0,227.0,3.3,24.0,839.0,881.77,658.06
2016,8,18,11,15,711.0,228.5,3.4,24.0,854.0,864.69,646.33
2016,8,18,11,30,716.0,230.0,3.5,24.0,869.0,844.8,632.6
2016,8,18,11,45,713.0,234.5,3.65,24.5,874.5,818.4,613.14
2016,8,18,12,0,710.0,239.0,3.8,25.0,880.0,789.78,591.98
2016,8,18,12,15,710.0,239.0,3.85,25.0,879.5,757.45,568.86
2016,8,18,12,30,710.0,239.0,3.9,25.0,879.0,723.26,544.09
2016,8,18,12,45,715.0,233.5,4.0,25.5,873.0,686.1,516.07
2016,8,18,13,0,720.0,228.0,4.1,26.0,867.0,647.19,486.29
2016,8,18,13,15,715.0,226.0,4.15,26.0,851.0,603.69,453.31
2016,8,18,13,30,710.0,224.0,4.2,26.0,835.0,559.53,419.1
2016,8,18,13,45,702.5,221.0,4.3,26.0,812.0,512.9,382.35
2016,8,18,14,0,695.0,218.0,4.4,26.0,789.0,466.24,344.66
2016,8,18,14,15,684.5,214.0,4.45,25.5,759.5,417.86,305.46
2016,8,18,14,30,674.0,210.0,4.5,25.0,730.0,370.15,265.89
2016,8,18,14,45,663.0,204.0,4.6,25.0,695.0,321.69,224.86
2016,8,18,15,0,652.0,198.0,4.7,25.0,660.0,274.35,185.01
2016,8,18,15,15,634.0,192.0,4.75,24.5,619.0,227.19,147.5
2016,8,18,15,30,616.0,186.0,4.8,24.0,578.0,182.27,115.43
2016,8,18,15,45,597.0,177.0,4.85,23.5,533.5,137.5,90.67
2016,8,18,16,0,578.0,168.0,4.9,23.0,489.0,107.98,86.13
2016,8,18,16,15,549.0,159.0,4.9,22.0,441.0,104.54,83.88
2016,8,18,16,30,520.0,150.0,4.9,21.0,393.0,100.85,81.36
2016,8,18,16,45,403.0,144.0,4.95,20.5,319.0,98.32,79.63
2016,8,18,17,0,286.0,138.0,5.0,20.0,245.0,100.42,81.84
2016,8,18,17,15,239.5,124.0,4.9,19.0,204.5,91.3,74.39
2016,8,18,17,30,193.0,110.0,4.8,18.0,164.0,81.85,66.4
2016,8,18,17,45,217.0,87.0,4.7,17.5,135.0,66.27,52.64
2016,8,18,18,0,241.0,64.0,4.6,17.0,106.0,48.58,36.75
2016,8,18,18,15,167.0,44.0,4.5,16.5,68.5,34.99,24.18
2016,8,18,18,30,93.0,24.0,4.4,16.0,31.0,19.56,7.42
2016,8,18,18,45,46.5,12.0,4.35,15.5,15.5,10.91,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,59.5,15.0,3.1,13.5,20.5,63.23,0.0
2016,8,19,6,0,119.0,30.0,3.3,14.0,41.0,135.49,100.38
2016,8,19,6,15,190.0,49.5,3.3,14.0,80.0,228.08,186.44
2016,8,19,6,30,261.0,69.0,3.3,14.0,119.0,309.49,258.16
2016,8,19,6,45,317.5,85.0,3.35,14.5,165.0,379.68,318.09
2016,8,19,7,0,374.0,101.0,3.4,15.0,211.0,453.06,378.36
2016,8,19,7,15,214.5,126.5,3.35,15.5,192.5,346.54,288.3
2016,8,19,7,30,55.0,152.0,3.3,16.0,174.0,213.38,174.44
2016,8,19,7,45,65.5,176.0,3.25,16.5,205.0,248.72,202.94
2016,8,19,8,0,76.0,200.0,3.2,17.0,236.0,283.89,230.32
2016,8,19,8,15,140.0,224.5,3.15,17.5,300.5,385.97,311.5
2016,8,19,8,30,204.0,249.0,3.1,18.0,365.0,472.39,377.85
2016,8,19,8,45,410.5,217.5,3.1,19.0,475.5,664.8,524.04
2016,8,19,9,0,617.0,186.0,3.1,20.0,586.0,833.5,644.29
2016,8,19,9,15,634.5,192.0,3.15,20.5,626.0,856.67,656.64
2016,8,19,9,30,652.0,198.0,3.2,21.0,666.0,877.11,668.23
2016,8,19,9,45,652.0,209.5,3.25,21.5,697.0,883.55,670.21
2016,8,19,10,0,652.0,221.0,3.3,22.0,728.0,886.94,670.27
2016,8,19,10,15,662.5,225.0,3.4,22.0,757.0,889.65,671.63
2016,8,19,10,30,673.0,229.0,3.5,22.0,786.0,889.27,670.95
2016,8,19,10,45,675.5,235.0,3.6,22.5,806.5,880.4,663.07
2016,8,19,11,0,678.0,241.0,3.7,23.0,827.0,868.61,653.31
2016,8,19,11,15,683.0,242.5,3.8,23.0,841.5,851.89,641.58
2016,8,19,11,30,688.0,244.0,3.9,23.0,856.0,832.42,627.9
2016,8,19,11,45,686.5,247.5,4.05,23.5,862.5,806.82,608.74
2016,8,19,12,0,685.0,251.0,4.2,24.0,869.0,779.03,587.9
2016,8,19,12,15,685.0,251.0,4.3,24.0,868.5,747.31,565.11
2016,8,19,12,30,685.0,251.0,4.4,24.0,868.0,713.8,540.68
2016,8,19,12,45,690.0,245.5,4.55,24.0,861.5,677.41,514.23
2016,8,19,13,0,695.0,240.0,4.7,24.0,855.0,639.32,485.91
2016,8,19,13,15,690.0,238.0,4.75,24.0,839.0,596.72,453.14
2016,8,19,13,30,685.0,236.0,4.8,24.0,823.0,553.52,419.2
2016,8,19,13,45,675.0,233.5,4.9,24.0,799.5,507.12,382.2
2016,8,19,14,0,665.0,231.0,5.0,24.0,776.0,461.0,344.54
2016,8,19,14,15,654.5,227.0,5.05,23.5,746.5,414.04,305.98
2016,8,19,14,30,644.0,223.0,5.1,23.0,717.0,367.82,267.2
2016,8,19,14,45,628.5,218.0,5.15,23.0,681.0,320.45,226.85
2016,8,19,15,0,613.0,213.0,5.2,23.0,645.0,274.75,188.31
2016,8,19,15,15,594.5,206.0,5.2,22.5,604.0,229.6,152.37
2016,8,19,15,30,576.0,199.0,5.2,22.0,563.0,185.41,120.89
2016,8,19,15,45,551.5,190.5,5.2,21.5,518.0,142.27,97.42
2016,8,19,16,0,527.0,182.0,5.2,21.0,473.0,116.55,94.12
2016,8,19,16,15,498.0,171.5,5.15,20.5,426.0,112.41,91.12
2016,8,19,16,30,469.0,161.0,5.1,20.0,379.0,107.98,87.83
2016,8,19,16,45,431.5,148.0,5.1,19.5,330.0,101.48,82.7
2016,8,19,17,0,394.0,135.0,5.1,19.0,281.0,94.62,77.15
2016,8,19,17,15,348.5,118.5,5.0,18.0,233.0,84.81,69.02
2016,8,19,17,30,303.0,102.0,4.9,17.0,185.0,77.05,62.45
2016,8,19,17,45,246.5,82.5,4.8,16.5,140.5,63.29,50.2
2016,8,19,18,0,190.0,63.0,4.7,16.0,96.0,49.1,37.31
2016,8,19,18,15,129.0,41.0,4.6,15.5,60.0,32.68,22.19
2016,8,19,18,30,68.0,19.0,4.5,15.0,24.0,15.67,3.87
2016,8,19,18,45,34.0,9.5,4.4,15.0,12.0,8.64,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.5,13.5,2.85,12.5,18.0,39.78,0.0
2016,8,20,6,0,93.0,27.0,3.1,13.0,36.0,113.08,82.04
2016,8,20,6,15,155.5,48.5,3.1,13.5,74.0,188.4,153.7
2016,8,20,6,30,218.0,70.0,3.1,14.0,112.0,265.59,221.48
2016,8,20,6,45,270.5,89.0,3.1,14.5,157.0,334.36,280.38
2016,8,20,7,0,323.0,108.0,3.1,15.0,202.0,405.86,339.42
2016,8,20,7,15,366.0,123.5,3.1,15.5,249.5,483.62,400.77
2016,8,20,7,30,409.0,139.0,3.1,16.0,297.0,547.11,449.14
2016,8,20,7,45,443.5,151.5,3.1,16.5,345.5,600.25,488.05
2016,8,20,8,0,478.0,164.0,3.1,17.0,394.0,653.33,525.83
2016,8,20,8,15,505.5,174.5,3.1,17.5,440.5,697.1,555.7
2016,8,20,8,30,533.0,185.0,3.1,18.0,487.0,739.75,584.17
2016,8,20,8,45,555.5,193.0,3.15,18.5,530.5,773.29,605.79
2016,8,20,9,0,578.0,201.0,3.2,19.0,574.0,804.98,625.87
2016,8,20,9,15,595.5,208.0,3.3,19.5,614.0,834.73,644.44
2016,8,20,9,30,613.0,215.0,3.4,20.0,654.0,856.02,657.12
2016,8,20,9,45,646.0,210.0,3.5,20.5,693.0,877.0,669.99
2016,8,20,10,0,679.0,205.0,3.6,21.0,732.0,894.78,680.26
2016,8,20,10,15,689.0,208.5,3.75,21.5,760.5,896.34,679.69
2016,8,20,10,30,699.0,212.0,3.9,22.0,789.0,894.78,677.2
2016,8,20,10,45,707.5,213.5,4.05,22.5,811.0,886.69,670.33
2016,8,20,11,0,716.0,215.0,4.2,23.0,833.0,875.53,661.48
2016,8,20,11,15,721.0,217.0,4.35,23.0,848.0,858.77,650.01
2016,8,20,11,30,726.0,219.0,4.5,23.0,863.0,839.15,636.36
2016,8,20,11,45,730.0,218.5,4.7,23.5,870.5,813.63,617.74
2016,8,20,12,0,734.0,218.0,4.9,24.0,878.0,785.61,597.08
2016,8,20,12,15,734.0,217.5,5.0,23.5,877.5,752.26,574.09
2016,8,20,12,30,734.0,217.0,5.1,23.0,877.0,717.0,549.21
2016,8,20,12,45,713.5,227.0,5.25,23.0,863.5,675.31,517.83
2016,8,20,13,0,693.0,237.0,5.4,23.0,850.0,633.42,485.73
