Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,15,688.5,235.0,5.45,23.0,834.0,591.2,452.74
2016,8,20,13,30,684.0,233.0,5.5,23.0,818.0,548.33,418.52
2016,8,20,13,45,683.5,226.0,5.55,23.0,797.0,502.99,381.7
2016,8,20,14,0,683.0,219.0,5.6,23.0,776.0,457.06,343.52
2016,8,20,14,15,672.5,215.0,5.6,22.5,746.5,409.24,303.69
2016,8,20,14,30,662.0,211.0,5.6,22.0,717.0,362.12,263.65
2016,8,20,14,45,656.0,202.5,5.65,22.0,683.5,313.73,221.75
2016,8,20,15,0,650.0,194.0,5.7,22.0,650.0,265.95,180.78
2016,8,20,15,15,632.0,188.0,5.65,21.5,609.0,218.95,143.09
2016,8,20,15,30,614.0,182.0,5.6,21.0,568.0,174.19,111.39
2016,8,20,15,45,599.5,171.5,5.6,20.5,524.5,128.67,86.99
2016,8,20,16,0,585.0,161.0,5.6,20.0,481.0,104.08,83.94
2016,8,20,16,15,555.5,152.0,5.5,19.5,433.0,100.48,81.32
2016,8,20,16,30,526.0,143.0,5.4,19.0,385.0,96.64,78.45
2016,8,20,16,45,496.5,130.5,5.35,18.5,337.0,90.16,73.25
2016,8,20,17,0,467.0,118.0,5.3,18.0,289.0,83.31,67.63
2016,8,20,17,15,419.0,105.0,5.15,17.5,240.5,75.63,61.14
2016,8,20,17,30,371.0,92.0,5.0,17.0,192.0,67.59,54.14
2016,8,20,17,45,313.0,75.5,4.9,16.5,147.0,56.51,44.22
2016,8,20,18,0,255.0,59.0,4.8,16.0,102.0,44.97,33.65
2016,8,20,18,15,176.0,40.0,4.65,15.5,64.5,30.95,20.58
2016,8,20,18,30,97.0,21.0,4.5,15.0,27.0,16.44,2.9
2016,8,20,18,45,48.5,10.5,4.35,14.5,13.5,9.55,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,65.0,14.5,3.7,12.5,20.5,51.53,0.0
2016,8,21,6,0,130.0,29.0,3.9,13.0,41.0,157.53,113.99
2016,8,21,6,15,208.0,47.5,4.0,13.5,80.5,237.46,194.27
2016,8,21,6,30,286.0,66.0,4.1,14.0,120.0,322.96,269.78
2016,8,21,6,45,350.5,80.0,4.2,14.5,166.5,397.24,333.73
2016,8,21,7,0,415.0,94.0,4.3,15.0,213.0,475.37,398.47
2016,8,21,7,15,461.5,105.0,4.2,15.5,262.0,537.83,447.7
2016,8,21,7,30,508.0,116.0,4.1,16.0,311.0,601.69,495.89
2016,8,21,7,45,546.5,123.5,4.1,16.5,361.0,654.87,534.25
2016,8,21,8,0,585.0,131.0,4.1,17.0,411.0,716.22,577.74
2016,8,21,8,15,612.5,138.0,4.05,17.5,459.0,758.96,606.06
2016,8,21,8,30,640.0,145.0,4.0,18.0,507.0,800.04,632.67
2016,8,21,8,45,664.0,149.5,3.95,18.5,552.0,832.99,652.95
2016,8,21,9,0,688.0,154.0,3.9,19.0,597.0,863.63,671.34
2016,8,21,9,15,705.0,158.5,3.9,19.5,637.5,884.98,683.27
2016,8,21,9,30,722.0,163.0,3.9,20.0,678.0,903.49,693.24
2016,8,21,9,45,706.5,181.0,3.95,20.5,706.0,902.72,690.13
2016,8,21,10,0,691.0,199.0,4.0,21.0,734.0,898.44,684.88
2016,8,21,10,15,701.5,202.5,4.1,21.0,763.0,900.34,685.69
2016,8,21,10,30,712.0,206.0,4.2,21.0,792.0,899.09,684.39
2016,8,21,10,45,722.5,206.5,4.3,21.5,815.0,891.6,677.59
2016,8,21,11,0,733.0,207.0,4.4,22.0,838.0,880.96,668.78
2016,8,21,11,15,738.0,208.5,4.55,22.0,852.5,863.38,657.06
2016,8,21,11,30,743.0,210.0,4.7,22.0,867.0,842.91,643.21
2016,8,21,11,45,747.5,209.0,4.85,22.5,875.0,816.92,623.78
2016,8,21,12,0,752.0,208.0,5.0,23.0,883.0,788.36,602.32
2016,8,21,12,15,752.0,208.0,5.1,23.0,882.5,754.95,577.95
2016,8,21,12,30,752.0,208.0,5.2,23.0,882.0,719.56,551.73
2016,8,21,12,45,762.0,200.0,5.35,23.0,876.5,682.12,523.9
2016,8,21,13,0,772.0,192.0,5.5,23.0,871.0,643.17,494.19
2016,8,21,13,15,767.5,190.5,5.6,22.5,855.0,597.76,459.54
2016,8,21,13,30,763.0,189.0,5.7,22.0,839.0,552.18,423.74
2016,8,21,13,45,757.5,185.5,5.85,22.0,816.0,503.87,384.16
2016,8,21,14,0,752.0,182.0,6.0,22.0,793.0,455.22,343.28
2016,8,21,14,15,742.0,179.0,6.0,21.5,763.0,405.13,300.84
2016,8,21,14,30,732.0,176.0,6.0,21.0,733.0,355.52,257.96
2016,8,21,14,45,720.0,171.5,6.05,21.0,697.0,304.97,213.68
2016,8,21,15,0,708.0,167.0,6.1,21.0,661.0,255.54,170.97
2016,8,21,15,15,690.5,162.0,6.05,20.5,619.5,206.24,131.14
2016,8,21,15,30,673.0,157.0,6.0,20.0,578.0,159.02,97.88
2016,8,21,15,45,651.0,150.5,5.95,19.5,532.0,112.85,74.84
2016,8,21,16,0,629.0,144.0,5.9,19.0,486.0,91.95,73.91
2016,8,21,16,15,599.5,136.5,5.75,18.5,437.5,90.06,72.69
2016,8,21,16,30,570.0,129.0,5.6,18.0,389.0,88.0,71.3
2016,8,21,16,45,532.0,120.0,5.5,18.0,339.0,83.42,67.56
2016,8,21,17,0,494.0,111.0,5.4,18.0,289.0,78.74,63.65
2016,8,21,17,15,443.5,99.0,5.25,17.0,240.0,71.6,57.72
2016,8,21,17,30,393.0,87.0,5.1,16.0,191.0,64.14,51.29
2016,8,21,17,45,326.0,72.0,4.95,15.5,145.0,54.03,42.18
2016,8,21,18,0,259.0,57.0,4.8,15.0,99.0,43.53,32.47
2016,8,21,18,15,176.5,38.5,4.7,14.5,62.5,29.84,19.57
2016,8,21,18,30,94.0,20.0,4.6,14.0,26.0,15.68,0.61
2016,8,21,18,45,47.0,10.0,4.5,14.0,13.0,9.1,0.0
2016,8,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,63.5,14.5,3.7,12.5,19.5,50.56,0.0
2016,8,22,6,0,127.0,29.0,3.9,13.0,39.0,154.68,109.5
2016,8,22,6,15,206.5,47.0,3.95,13.5,78.5,235.81,192.53
2016,8,22,6,30,286.0,65.0,4.0,14.0,118.0,321.4,268.24
2016,8,22,6,45,346.5,79.5,4.1,14.5,164.0,393.24,330.15
2016,8,22,7,0,407.0,94.0,4.2,15.0,210.0,468.62,392.66
2016,8,22,7,15,454.0,105.5,4.1,15.5,259.0,531.78,442.58
2016,8,22,7,30,501.0,117.0,4.0,16.0,308.0,596.37,491.6
2016,8,22,7,45,536.5,126.0,3.9,16.5,357.0,648.55,528.95
2016,8,22,8,0,572.0,135.0,3.8,17.0,406.0,708.01,570.68
2016,8,22,8,15,599.5,142.0,3.75,17.5,453.5,750.51,598.79
2016,8,22,8,30,627.0,149.0,3.7,18.0,501.0,791.33,625.19
2016,8,22,8,45,647.5,155.0,3.7,18.5,545.0,822.48,644.37
2016,8,22,9,0,668.0,161.0,3.7,19.0,589.0,851.25,661.71
2016,8,22,9,15,684.5,165.5,3.75,19.5,629.0,871.92,673.46
2016,8,22,9,30,701.0,170.0,3.8,20.0,669.0,889.77,683.3
2016,8,22,9,45,710.5,175.5,3.9,20.5,703.0,899.04,687.5
2016,8,22,10,0,720.0,181.0,4.0,21.0,737.0,905.22,689.71
2016,8,22,10,15,729.5,184.0,4.1,21.0,765.5,905.54,689.34
2016,8,22,10,30,739.0,187.0,4.2,21.0,794.0,902.68,686.94
2016,8,22,10,45,746.5,188.5,4.35,21.5,815.5,893.23,679.03
2016,8,22,11,0,754.0,190.0,4.5,22.0,837.0,880.67,669.28
2016,8,22,11,15,758.5,191.5,4.65,22.0,851.5,862.42,657.14
2016,8,22,11,30,763.0,193.0,4.8,22.0,866.0,836.9,639.87
2016,8,22,11,45,766.5,192.5,4.95,22.5,873.0,811.01,620.94
2016,8,22,12,0,770.0,192.0,5.1,23.0,880.0,782.6,599.4
2016,8,22,12,15,770.0,191.5,5.25,23.0,879.5,749.2,575.1
2016,8,22,12,30,770.0,191.0,5.4,23.0,879.0,713.83,548.89
2016,8,22,12,45,734.0,211.0,5.55,23.0,861.0,670.7,515.79
2016,8,22,13,0,698.0,231.0,5.7,23.0,843.0,627.03,481.83
2016,8,22,13,15,693.5,228.5,5.75,22.5,827.5,584.16,449.0
2016,8,22,13,30,689.0,226.0,5.8,22.0,812.0,540.65,414.79
2016,8,22,13,45,688.5,219.0,5.9,22.0,791.0,495.02,377.41
2016,8,22,14,0,688.0,212.0,6.0,22.0,770.0,448.8,338.61
2016,8,22,14,15,677.5,208.5,6.0,21.5,740.0,401.11,298.43
2016,8,22,14,30,667.0,205.0,6.0,21.0,710.0,354.11,258.08
2016,8,22,14,45,660.0,196.5,6.05,21.0,676.0,305.17,215.45
2016,8,22,15,0,653.0,188.0,6.1,21.0,642.0,256.95,174.04
2016,8,22,15,15,635.5,182.5,6.05,20.5,601.5,210.27,136.77
2016,8,22,15,30,618.0,177.0,6.0,20.0,561.0,165.79,105.99
2016,8,22,15,45,601.5,167.5,6.0,19.5,517.5,120.76,83.64
2016,8,22,16,0,585.0,158.0,6.0,19.0,474.0,102.22,82.74
2016,8,22,16,15,555.5,149.0,5.9,18.5,426.0,98.95,80.38
2016,8,22,16,30,526.0,140.0,5.8,18.0,378.0,95.03,77.42
2016,8,22,16,45,494.0,128.0,5.7,17.5,330.0,88.79,72.39
2016,8,22,17,0,462.0,116.0,5.6,17.0,282.0,82.2,66.96
2016,8,22,17,15,412.5,103.0,5.35,16.5,233.0,74.45,60.35
2016,8,22,17,30,363.0,90.0,5.1,16.0,184.0,66.35,53.23
2016,8,22,17,45,302.0,73.0,4.9,15.5,139.5,54.81,42.83
2016,8,22,18,0,241.0,56.0,4.7,15.0,95.0,42.8,31.77
2016,8,22,18,15,160.5,37.0,4.5,14.5,58.5,28.7,18.41
2016,8,22,18,30,80.0,18.0,4.3,14.0,22.0,14.11,0.0
2016,8,22,18,45,40.0,9.0,4.1,14.0,11.0,8.19,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,83.5,14.0,2.8,13.5,20.5,61.76,0.0
2016,8,23,6,0,167.0,28.0,3.1,14.0,41.0,177.01,122.47
2016,8,23,6,15,259.0,43.0,3.15,14.0,82.0,264.8,215.69
2016,8,23,6,30,351.0,58.0,3.2,14.0,123.0,357.29,297.63
2016,8,23,6,45,419.5,69.5,3.3,14.5,170.5,433.57,362.92
2016,8,23,7,0,488.0,81.0,3.4,15.0,218.0,519.51,432.85
2016,8,23,7,15,244.0,92.5,3.35,15.5,161.0,323.22,270.75
2016,8,23,7,30,0.0,104.0,3.3,16.0,104.0,97.11,76.31
2016,8,23,7,45,13.0,140.0,3.25,16.5,146.0,145.63,116.98
2016,8,23,8,0,26.0,176.0,3.2,17.0,188.0,194.61,156.82
2016,8,23,8,15,31.5,198.0,3.15,17.5,214.0,236.78,190.01
2016,8,23,8,30,37.0,220.0,3.1,18.0,240.0,263.91,210.64
2016,8,23,8,45,70.0,253.5,3.1,19.0,296.5,330.2,262.19
2016,8,23,9,0,103.0,287.0,3.1,20.0,353.0,396.16,311.88
2016,8,23,9,15,182.0,304.5,3.1,20.5,430.0,504.16,393.79
2016,8,23,9,30,261.0,322.0,3.1,21.0,507.0,611.25,471.97
2016,8,23,9,45,519.5,239.0,3.15,21.5,630.5,777.2,595.49
2016,8,23,10,0,778.0,156.0,3.2,22.0,754.0,925.23,697.11
2016,8,23,10,15,787.5,158.0,3.25,22.0,783.5,924.63,694.72
2016,8,23,10,30,797.0,160.0,3.3,22.0,813.0,920.73,691.48
2016,8,23,10,45,804.0,161.5,3.35,22.5,835.0,910.71,682.93
2016,8,23,11,0,811.0,163.0,3.4,23.0,857.0,897.46,672.36
2016,8,23,11,15,815.5,164.0,3.5,23.0,872.0,878.35,659.52
2016,8,23,11,30,820.0,165.0,3.6,23.0,887.0,856.23,644.66
2016,8,23,11,45,822.5,165.0,3.7,23.5,894.0,828.66,624.81
2016,8,23,12,0,825.0,165.0,3.8,24.0,901.0,798.44,603.15
2016,8,23,12,15,825.0,165.0,3.9,24.0,900.0,763.89,578.4
2016,8,23,12,30,825.0,165.0,4.0,24.0,899.0,727.18,551.59
2016,8,23,12,45,819.5,166.0,4.15,24.5,889.0,685.75,519.91
2016,8,23,13,0,814.0,167.0,4.3,25.0,879.0,642.95,486.64
2016,8,23,13,15,809.0,166.0,4.4,24.5,862.5,597.62,452.54
2016,8,23,13,30,804.0,165.0,4.5,24.0,846.0,551.35,416.82
2016,8,23,13,45,797.5,162.5,4.65,24.0,822.0,502.44,377.34
2016,8,23,14,0,791.0,160.0,4.8,24.0,798.0,453.15,336.45
2016,8,23,14,15,781.0,157.5,4.9,23.5,767.0,402.44,293.99
2016,8,23,14,30,771.0,155.0,5.0,23.0,736.0,352.13,250.92
2016,8,23,14,45,759.0,151.0,5.1,23.0,699.5,294.22,201.29
2016,8,23,15,0,747.0,147.0,5.2,23.0,663.0,243.16,157.71
2016,8,23,15,15,729.5,143.0,5.25,22.5,621.0,192.57,117.63
2016,8,23,15,30,712.0,139.0,5.3,22.0,579.0,144.01,84.8
2016,8,23,15,45,692.0,133.0,5.35,21.5,533.5,96.22,63.37
2016,8,23,16,0,672.0,127.0,5.4,21.0,488.0,80.93,63.97
2016,8,23,16,15,479.0,150.5,5.35,20.5,395.0,99.46,80.21
2016,8,23,16,30,286.0,174.0,5.3,20.0,302.0,122.18,100.12
2016,8,23,16,45,414.5,135.5,5.3,19.5,296.0,93.58,75.95
2016,8,23,17,0,543.0,97.0,5.3,19.0,290.0,70.1,55.88
2016,8,23,17,15,491.5,87.0,5.15,18.0,240.0,64.73,51.47
2016,8,23,17,30,440.0,77.0,5.0,17.0,190.0,57.21,44.97
2016,8,23,17,45,370.5,64.0,4.9,16.5,144.0,48.36,36.96
2016,8,23,18,0,301.0,51.0,4.8,16.0,98.0,39.19,28.43
2016,8,23,18,15,204.0,34.5,4.65,15.5,60.5,26.87,16.57
2016,8,23,18,30,107.0,18.0,4.5,15.0,23.0,14.17,0.0
2016,8,23,18,45,53.5,9.0,4.4,14.5,11.5,8.19,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,5,45,115.5,13.0,2.85,12.5,22.0,79.48,0.0
2016,8,24,6,0,231.0,26.0,3.2,13.0,44.0,214.17,145.21
2016,8,24,6,15,334.5,38.5,3.2,13.0,87.0,311.35,254.33
2016,8,24,6,30,438.0,51.0,3.2,13.0,130.0,412.9,344.4
2016,8,24,6,45,222.5,73.5,3.25,13.5,114.5,274.43,230.86
2016,8,24,7,0,7.0,96.0,3.3,14.0,99.0,101.22,80.86
2016,8,24,7,15,13.5,116.0,3.25,14.5,121.0,126.03,102.05
2016,8,24,7,30,20.0,136.0,3.2,15.0,143.0,150.93,122.65
2016,8,24,7,45,42.0,163.5,3.15,15.5,182.0,212.98,173.94
2016,8,24,8,0,64.0,191.0,3.1,16.0,221.0,262.54,213.82
2016,8,24,8,15,126.5,217.5,3.1,16.5,285.0,364.9,295.97
2016,8,24,8,30,189.0,244.0,3.1,17.0,349.0,451.66,363.29
2016,8,24,8,45,507.0,175.5,3.1,18.0,490.5,703.32,558.0
2016,8,24,9,0,825.0,107.0,3.1,19.0,632.0,928.96,713.87
2016,8,24,9,15,839.0,109.5,3.15,19.5,673.5,946.29,721.03
2016,8,24,9,30,853.0,112.0,3.2,20.0,715.0,960.42,727.9
2016,8,24,9,45,871.0,110.5,3.25,20.5,752.5,960.92,725.63
2016,8,24,10,0,889.0,109.0,3.3,21.0,790.0,967.96,728.08
2016,8,24,10,15,705.0,203.0,3.4,21.0,756.0,899.19,680.71
2016,8,24,10,30,521.0,297.0,3.5,21.0,722.0,805.66,611.68
2016,8,24,10,45,717.0,206.0,3.6,21.5,807.5,880.66,667.41
2016,8,24,11,0,913.0,115.0,3.7,22.0,893.0,929.57,699.01
2016,8,24,11,15,916.0,115.5,3.8,22.0,908.0,907.89,683.88
2016,8,24,11,30,919.0,116.0,3.9,22.0,923.0,883.07,667.13
2016,8,24,11,45,918.5,117.5,4.0,22.5,929.0,853.33,645.7
2016,8,24,12,0,918.0,119.0,4.1,23.0,935.0,820.86,622.37
2016,8,24,12,15,917.5,119.0,4.15,23.0,934.0,784.48,597.23
2016,8,24,12,30,917.0,119.0,4.2,23.0,933.0,745.74,569.07
2016,8,24,12,45,897.5,129.0,4.3,23.5,918.5,700.8,534.1
2016,8,24,13,0,878.0,139.0,4.4,24.0,904.0,655.01,497.97
2016,8,24,13,15,873.5,138.0,4.5,23.5,887.0,608.55,462.85
2016,8,24,13,30,869.0,137.0,4.6,23.0,870.0,560.9,425.66
2016,8,24,13,45,862.0,135.5,4.7,23.0,845.5,507.71,382.38
2016,8,24,14,0,855.0,134.0,4.8,23.0,821.0,455.96,338.95
2016,8,24,14,15,846.0,132.0,4.9,22.5,789.5,402.84,293.98
2016,8,24,14,30,837.0,130.0,5.0,22.0,758.0,349.89,248.13
2016,8,24,14,45,825.0,127.5,5.1,22.0,720.5,296.2,201.04
2016,8,24,15,0,813.0,125.0,5.2,22.0,683.0,243.44,155.68
2016,8,24,15,15,797.0,121.5,5.2,21.5,640.5,190.55,113.71
2016,8,24,15,30,781.0,118.0,5.2,21.0,598.0,139.46,79.76
2016,8,24,15,45,761.5,113.5,5.25,21.0,551.0,81.79,53.08
2016,8,24,16,0,742.0,109.0,5.3,21.0,504.0,69.53,54.25
2016,8,24,16,15,714.0,104.0,5.2,20.5,453.5,68.37,53.56
2016,8,24,16,30,686.0,99.0,5.1,20.0,403.0,67.13,52.79
2016,8,24,16,45,650.0,92.0,5.1,19.5,351.5,64.22,50.55
2016,8,24,17,0,614.0,85.0,5.1,19.0,300.0,61.15,48.09
2016,8,24,17,15,561.0,77.0,4.95,18.0,248.5,57.0,44.69
2016,8,24,17,30,508.0,69.0,4.8,17.0,197.0,52.69,40.97
2016,8,24,17,45,432.5,58.0,4.7,16.5,149.0,45.47,34.39
2016,8,24,18,0,357.0,47.0,4.6,16.0,101.0,37.95,27.29
2016,8,24,18,15,241.5,32.5,4.45,15.5,62.5,25.42,15.08
2016,8,24,18,30,126.0,18.0,4.3,15.0,24.0,14.23,0.0
2016,8,24,18,45,63.0,9.0,4.2,14.5,12.0,8.19,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,12.5,2.8,12.5,21.0,76.23,0.0
2016,8,25,6,0,222.0,25.0,3.1,13.0,42.0,205.73,133.98
2016,8,25,6,15,325.5,37.5,3.15,13.5,84.0,303.72,247.07
2016,8,25,6,30,429.0,50.0,3.2,14.0,126.0,404.67,336.19
2016,8,25,6,45,499.0,58.5,3.25,14.5,175.5,482.95,402.55
2016,8,25,7,0,569.0,67.0,3.3,15.0,225.0,564.62,467.91
2016,8,25,7,15,289.5,98.0,3.3,15.5,179.5,386.14,321.92
2016,8,25,7,30,10.0,129.0,3.3,16.0,134.0,134.37,107.67
2016,8,25,7,45,20.0,152.5,3.3,16.5,162.0,166.38,134.35
2016,8,25,8,0,30.0,176.0,3.3,17.0,190.0,213.36,172.24
2016,8,25,8,15,153.5,204.0,3.3,17.5,288.0,372.49,302.39
2016,8,25,8,30,277.0,232.0,3.3,18.0,386.0,536.09,429.32
2016,8,25,8,45,555.5,165.0,3.3,18.5,506.5,743.57,587.45
2016,8,25,9,0,834.0,98.0,3.3,19.0,627.0,925.03,712.27
2016,8,25,9,15,848.5,100.5,3.35,19.5,668.5,933.34,713.69
2016,8,25,9,30,863.0,103.0,3.4,20.0,710.0,948.15,721.16
2016,8,25,9,45,877.0,103.0,3.5,20.5,747.0,956.39,724.52
2016,8,25,10,0,891.0,103.0,3.6,21.0,784.0,961.29,725.78
2016,8,25,10,15,899.0,104.5,3.65,21.0,814.0,958.73,723.19
2016,8,25,10,30,907.0,106.0,3.7,21.0,844.0,952.69,718.45
2016,8,25,10,45,914.5,106.0,3.8,21.5,867.5,941.13,709.04
2016,8,25,11,0,922.0,106.0,3.9,22.0,891.0,926.13,697.45
2016,8,25,11,15,926.0,107.0,3.95,22.0,906.5,905.69,683.3
2016,8,25,11,30,930.0,108.0,4.0,22.0,922.0,882.0,667.01
2016,8,25,11,45,933.5,107.5,4.1,22.5,929.5,853.35,646.27
2016,8,25,12,0,937.0,107.0,4.2,23.0,937.0,821.75,623.5
2016,8,25,12,15,937.0,107.0,4.25,23.0,936.0,785.21,598.21
2016,8,25,12,30,937.0,107.0,4.3,23.0,935.0,746.2,570.05
2016,8,25,12,45,929.5,110.0,4.4,23.0,924.5,702.61,537.16
2016,8,25,13,0,922.0,113.0,4.5,23.0,914.0,657.42,502.52
2016,8,25,13,15,918.0,112.5,4.55,23.0,897.0,609.97,465.18
2016,8,25,13,30,914.0,112.0,4.6,23.0,880.0,561.16,425.79
2016,8,25,13,45,908.0,110.5,4.7,23.0,855.5,509.48,383.27
2016,8,25,14,0,902.0,109.0,4.8,23.0,831.0,457.07,338.96
2016,8,25,14,15,894.0,107.5,4.9,22.5,799.5,403.41,293.16
2016,8,25,14,30,886.0,106.0,5.0,22.0,768.0,349.64,246.24
2016,8,25,14,45,874.5,104.0,5.1,22.0,730.0,294.74,197.84
2016,8,25,15,0,863.0,102.0,5.2,22.0,692.0,240.52,151.15
2016,8,25,15,15,661.0,159.5,5.25,21.5,594.5,188.94,118.38
2016,8,25,15,30,459.0,217.0,5.3,21.0,497.0,172.87,118.65
2016,8,25,15,45,627.0,153.5,5.35,20.5,504.0,103.22,74.04
2016,8,25,16,0,795.0,90.0,5.4,20.0,511.0,63.8,49.55
2016,8,25,16,15,769.5,86.0,5.4,19.5,460.5,62.55,48.77
2016,8,25,16,30,744.0,82.0,5.4,19.0,410.0,61.25,47.91
2016,8,25,16,45,708.0,77.0,5.4,18.5,357.0,53.69,41.56
2016,8,25,17,0,672.0,72.0,5.4,18.0,304.0,51.64,39.95
2016,8,25,17,15,620.5,65.5,5.25,17.0,252.0,48.24,37.14
2016,8,25,17,30,569.0,59.0,5.1,16.0,200.0,44.72,34.08
2016,8,25,17,45,490.0,50.5,4.95,15.5,151.0,39.29,29.06
2016,8,25,18,0,411.0,42.0,4.8,15.0,102.0,33.71,23.65
2016,8,25,18,15,205.5,32.5,4.6,14.5,62.5,25.42,14.78
2016,8,25,18,30,0.0,23.0,4.4,14.0,23.0,18.99,0.0
2016,8,25,18,45,0.0,11.5,4.25,13.5,11.5,10.46,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,109.5,12.5,2.2,12.5,20.5,75.2,0.0
2016,8,26,6,0,219.0,25.0,2.5,13.0,41.0,201.97,124.95
2016,8,26,6,15,327.0,37.5,2.6,13.5,83.5,304.18,246.38
2016,8,26,6,30,435.0,50.0,2.7,14.0,126.0,408.2,338.01
2016,8,26,6,45,217.5,62.0,2.85,14.5,100.0,270.58,226.26
2016,8,26,7,0,0.0,74.0,3.0,15.0,74.0,69.26,53.32
2016,8,26,7,15,0.0,91.5,2.95,15.5,91.5,86.27,67.76
2016,8,26,7,30,0.0,109.0,2.9,16.0,109.0,103.06,81.55
2016,8,26,7,45,8.0,137.0,2.9,16.5,141.0,138.35,110.75
2016,8,26,8,0,16.0,165.0,2.9,17.0,173.0,173.67,139.38
2016,8,26,8,15,126.5,201.0,2.9,17.5,270.5,344.15,278.99
2016,8,26,8,30,237.0,237.0,2.9,18.0,368.0,487.07,390.44
2016,8,26,8,45,532.5,171.0,2.9,18.5,498.0,719.91,568.68
2016,8,26,9,0,828.0,105.0,2.9,19.0,628.0,926.09,710.53
2016,8,26,9,15,842.0,107.5,2.95,19.5,669.5,943.28,717.7
2016,8,26,9,30,856.0,110.0,3.0,20.0,711.0,957.25,724.46
2016,8,26,9,45,849.5,121.0,3.05,20.5,742.5,958.13,722.47
2016,8,26,10,0,843.0,132.0,3.1,21.0,774.0,955.28,718.26
2016,8,26,10,15,851.0,134.0,3.2,21.0,803.5,952.69,716.16
2016,8,26,10,30,859.0,136.0,3.3,21.0,833.0,946.64,711.84
2016,8,26,10,45,862.0,139.0,3.4,21.5,854.0,933.66,701.6
2016,8,26,11,0,865.0,142.0,3.5,22.0,875.0,917.35,689.26
2016,8,26,11,15,666.5,245.0,3.6,22.0,815.5,827.06,625.5
2016,8,26,11,30,468.0,348.0,3.7,22.0,756.0,731.91,553.97
2016,8,26,11,45,669.5,247.5,3.85,22.5,836.0,779.29,591.56
2016,8,26,12,0,871.0,147.0,4.0,23.0,916.0,804.32,611.04
2016,8,26,12,15,667.5,251.0,4.15,23.0,839.5,719.8,546.88
2016,8,26,12,30,464.0,355.0,4.3,23.0,763.0,635.67,482.41
2016,8,26,12,45,473.5,343.5,4.45,23.0,756.5,604.45,459.85
2016,8,26,13,0,483.0,332.0,4.6,23.0,750.0,571.82,435.53
2016,8,26,13,15,675.0,234.5,4.7,23.0,806.5,568.93,433.82
2016,8,26,13,30,867.0,137.0,4.8,23.0,863.0,553.65,420.51
2016,8,26,13,45,860.0,135.5,4.95,23.0,838.5,500.38,376.86
2016,8,26,14,0,853.0,134.0,5.1,23.0,814.0,448.63,333.22
2016,8,26,14,15,661.0,204.5,5.15,22.5,719.0,381.69,280.72
2016,8,26,14,30,469.0,275.0,5.2,22.0,624.0,336.79,247.13
2016,8,26,14,45,640.5,199.0,5.3,22.0,649.5,291.55,203.18
2016,8,26,15,0,812.0,123.0,5.4,22.0,675.0,234.99,148.72
2016,8,26,15,15,795.5,119.5,5.4,21.5,632.0,182.11,107.44
2016,8,26,15,30,779.0,116.0,5.4,21.0,589.0,131.1,74.98
2016,8,26,15,45,759.0,111.5,5.4,20.5,542.0,73.64,57.7
2016,8,26,16,0,739.0,107.0,5.4,20.0,495.0,68.63,53.74
2016,8,26,16,15,710.5,102.0,5.3,19.5,444.5,67.41,52.99
2016,8,26,16,30,682.0,97.0,5.2,19.0,394.0,66.1,52.15
2016,8,26,16,45,644.5,90.0,5.15,18.5,342.0,63.13,49.82
2016,8,26,17,0,607.0,83.0,5.1,18.0,290.0,59.99,47.29
2016,8,26,17,15,553.0,75.0,4.85,17.5,239.0,55.78,43.7
2016,8,26,17,30,499.0,67.0,4.6,17.0,188.0,51.42,39.81
2016,8,26,17,45,419.0,55.5,4.45,16.5,140.0,43.68,32.73
2016,8,26,18,0,339.0,44.0,4.3,16.0,92.0,35.61,25.11
2016,8,26,18,15,222.5,29.0,4.1,15.5,55.0,22.73,12.11
2016,8,26,18,30,106.0,14.0,3.9,15.0,18.0,12.73,0.0
2016,8,26,18,45,53.0,7.0,3.75,14.5,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,81.5,12.0,2.3,12.5,18.0,58.3,0.0
2016,8,27,6,0,163.0,24.0,2.6,13.0,36.0,162.81,93.59
2016,8,27,6,15,262.0,39.5,2.75,13.5,77.0,261.36,211.07
2016,8,27,6,30,361.0,55.0,2.9,14.0,118.0,358.92,297.72
2016,8,27,6,45,180.5,66.5,3.1,14.5,98.0,232.37,194.33
2016,8,27,7,0,0.0,78.0,3.3,15.0,78.0,74.17,57.51
2016,8,27,7,15,0.0,96.5,3.25,15.0,96.5,92.23,72.93
2016,8,27,7,30,0.0,115.0,3.2,15.0,115.0,110.03,87.74
2016,8,27,7,45,7.0,138.5,3.2,15.5,141.5,139.35,112.0
2016,8,27,8,0,14.0,162.0,3.2,16.0,168.0,168.67,135.8
2016,8,27,8,15,73.5,202.0,3.2,16.5,242.0,280.52,227.78
2016,8,27,8,30,133.0,242.0,3.2,17.0,316.0,397.18,319.89
2016,8,27,8,45,127.5,264.0,3.25,17.5,339.5,414.26,330.74
2016,8,27,9,0,122.0,286.0,3.3,18.0,363.0,430.29,341.08
2016,8,27,9,15,122.0,306.0,3.35,18.5,387.5,448.16,352.97
2016,8,27,9,30,122.0,326.0,3.4,19.0,412.0,465.1,364.07
2016,8,27,9,45,255.0,323.0,3.45,19.5,513.5,597.67,465.07
2016,8,27,10,0,388.0,320.0,3.5,20.0,615.0,711.3,548.36
2016,8,27,10,15,620.5,229.0,3.55,20.0,721.0,841.9,645.56
2016,8,27,10,30,853.0,138.0,3.6,20.0,827.0,941.04,713.75
2016,8,27,10,45,857.0,140.0,3.7,20.5,848.5,927.9,702.4
2016,8,27,11,0,861.0,142.0,3.8,21.0,870.0,911.45,689.79
2016,8,27,11,15,668.0,243.0,3.9,21.0,814.0,824.44,627.67
2016,8,27,11,30,475.0,344.0,4.0,21.0,758.0,732.46,557.84
2016,8,27,11,45,672.5,244.5,4.1,21.5,834.5,776.81,593.18
2016,8,27,12,0,870.0,145.0,4.2,22.0,911.0,799.14,610.67
2016,8,27,12,15,869.5,145.0,4.3,22.0,909.5,763.73,585.01
2016,8,27,12,30,869.0,145.0,4.4,22.0,908.0,726.11,556.96
2016,8,27,12,45,671.0,242.5,4.55,22.0,828.0,644.51,493.84
2016,8,27,13,0,473.0,340.0,4.7,22.0,748.0,570.4,436.07
2016,8,27,13,15,660.0,242.5,4.75,22.0,800.0,564.64,432.21
2016,8,27,13,30,847.0,145.0,4.8,22.0,852.0,544.95,415.46
2016,8,27,13,45,661.5,221.5,4.9,22.0,763.5,471.84,357.31
2016,8,27,14,0,476.0,298.0,5.0,22.0,675.0,416.95,314.08
2016,8,27,14,15,645.5,217.0,5.05,21.5,707.5,383.15,282.82
2016,8,27,14,30,815.0,136.0,5.1,21.0,740.0,337.97,239.32
2016,8,27,14,45,805.5,132.0,5.15,21.0,703.0,284.84,192.55
2016,8,27,15,0,796.0,128.0,5.2,21.0,666.0,232.42,147.7
2016,8,27,15,15,779.5,124.0,5.2,20.5,623.0,180.05,107.11
2016,8,27,15,30,763.0,120.0,5.2,20.0,580.0,121.99,69.44
2016,8,27,15,45,746.5,113.5,5.2,20.0,534.0,71.36,55.88
2016,8,27,16,0,730.0,107.0,5.2,20.0,488.0,68.79,53.89
2016,8,27,16,15,701.5,102.0,5.15,19.0,437.5,67.57,53.25
2016,8,27,16,30,673.0,97.0,5.1,18.0,387.0,66.27,52.53
2016,8,27,16,45,642.0,89.0,5.05,17.5,336.5,62.58,49.56
2016,8,27,17,0,611.0,81.0,5.0,17.0,286.0,58.66,46.31
2016,8,27,17,15,556.5,72.5,4.85,16.5,235.0,53.97,42.28
2016,8,27,17,30,502.0,64.0,4.7,16.0,184.0,49.08,37.89
2016,8,27,17,45,429.0,52.5,4.6,15.5,137.0,41.27,30.71
2016,8,27,18,0,356.0,41.0,4.5,15.0,90.0,33.1,22.96
2016,8,27,18,15,234.5,27.0,4.35,14.5,53.5,22.1,11.08
2016,8,27,18,30,113.0,13.0,4.2,14.0,17.0,11.82,0.0
2016,8,27,18,45,56.5,6.5,4.05,14.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,112.5,11.5,1.65,11.5,19.0,75.72,0.0
2016,8,28,6,0,225.0,23.0,1.8,12.0,38.0,200.27,107.08
2016,8,28,6,15,335.0,35.5,1.9,12.5,80.5,306.31,246.89
2016,8,28,6,30,445.0,48.0,2.0,13.0,123.0,411.52,340.02
2016,8,28,6,45,238.0,73.5,2.1,13.5,115.0,286.12,239.23
2016,8,28,7,0,31.0,99.0,2.2,14.0,107.0,136.18,110.88
2016,8,28,7,15,39.0,120.0,2.1,14.5,132.5,165.26,135.57
2016,8,28,7,30,47.0,141.0,2.0,15.0,158.0,194.28,159.23
2016,8,28,7,45,175.0,159.5,1.95,15.5,238.0,339.34,279.78
2016,8,28,8,0,303.0,178.0,1.9,16.0,318.0,491.86,399.43
2016,8,28,8,15,553.0,136.5,1.9,16.5,426.5,695.45,553.32
2016,8,28,8,30,803.0,95.0,1.9,17.0,535.0,876.23,677.06
2016,8,28,8,45,823.5,97.5,1.9,17.5,582.0,905.33,691.75
2016,8,28,9,0,844.0,100.0,1.9,18.0,629.0,931.63,706.04
2016,8,28,9,15,857.5,102.5,1.95,18.5,670.5,948.29,714.4
2016,8,28,9,30,871.0,105.0,2.0,19.0,712.0,952.27,714.48
2016,8,28,9,45,884.0,106.0,2.1,20.0,749.0,960.31,716.74
2016,8,28,10,0,897.0,107.0,2.2,21.0,786.0,964.94,716.79
2016,8,28,10,15,904.5,108.5,2.35,21.0,815.5,961.48,714.88
2016,8,28,10,30,912.0,110.0,2.5,21.0,845.0,954.51,710.78
2016,8,28,10,45,916.0,111.5,2.65,21.5,866.5,940.88,700.94
2016,8,28,11,0,920.0,113.0,2.8,22.0,888.0,923.86,688.92
2016,8,28,11,15,923.0,113.5,2.9,22.5,902.5,901.69,673.08
2016,8,28,11,30,926.0,114.0,3.0,23.0,917.0,876.35,655.16
2016,8,28,11,45,927.5,114.5,3.2,23.5,923.5,846.76,634.94
2016,8,28,12,0,929.0,115.0,3.4,24.0,930.0,814.31,612.61
2016,8,28,12,15,928.5,115.0,3.55,24.0,928.5,777.27,587.82
2016,8,28,12,30,928.0,115.0,3.7,24.0,927.0,737.83,559.35
2016,8,28,12,45,939.5,106.5,3.85,24.0,921.0,696.56,528.87
2016,8,28,13,0,951.0,98.0,4.0,24.0,915.0,652.39,495.35
2016,8,28,13,15,947.5,97.5,4.1,24.0,897.5,603.89,457.34
2016,8,28,13,30,944.0,97.0,4.2,24.0,880.0,553.92,417.14
2016,8,28,13,45,938.0,96.0,4.3,24.0,855.0,501.17,373.67
2016,8,28,14,0,932.0,95.0,4.4,24.0,830.0,447.62,328.39
2016,8,28,14,15,924.0,93.5,4.45,23.5,798.5,392.42,281.25
2016,8,28,14,30,916.0,92.0,4.5,23.0,767.0,337.09,233.05
2016,8,28,14,45,905.5,90.0,4.55,23.0,728.5,280.88,183.74
2016,8,28,15,0,895.0,88.0,4.6,23.0,690.0,225.25,136.49
2016,8,28,15,15,881.0,86.0,4.6,22.5,646.5,169.98,94.23
2016,8,28,15,30,867.0,84.0,4.6,22.0,603.0,116.08,62.09
2016,8,28,15,45,848.5,81.0,4.6,21.5,555.0,66.31,51.25
2016,8,28,16,0,830.0,78.0,4.6,21.0,507.0,56.01,42.73
2016,8,28,16,15,804.5,74.5,4.55,20.5,455.5,54.77,41.91
2016,8,28,16,30,779.0,71.0,4.5,20.0,404.0,53.47,41.02
2016,8,28,16,45,743.5,67.0,4.5,19.5,351.0,51.67,39.66
2016,8,28,17,0,708.0,63.0,4.5,19.0,298.0,49.83,38.22
2016,8,28,17,15,656.5,57.0,4.35,18.0,245.0,46.16,35.15
2016,8,28,17,30,605.0,51.0,4.2,17.0,192.0,38.8,28.67
2016,8,28,17,45,521.0,43.0,4.1,16.5,142.5,33.48,23.73
2016,8,28,18,0,437.0,35.0,4.0,16.0,93.0,28.03,18.42
2016,8,28,18,15,297.0,23.5,3.9,15.5,55.0,19.11,8.05
2016,8,28,18,30,157.0,12.0,3.8,15.0,17.0,10.91,0.0
2016,8,28,18,45,78.5,6.0,3.75,14.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,5,45,115.0,11.0,2.8,12.5,18.5,76.54,0.0
2016,8,29,6,0,230.0,22.0,3.1,13.0,37.0,200.65,95.55
2016,8,29,6,15,345.5,33.5,3.2,13.5,79.5,310.54,249.74
2016,8,29,6,30,461.0,45.0,3.3,14.0,122.0,418.5,346.45
2016,8,29,6,45,530.5,53.0,3.45,14.5,171.5,496.11,412.72
2016,8,29,7,0,600.0,61.0,3.6,15.0,221.0,577.12,478.22
2016,8,29,7,15,465.5,94.5,3.6,15.0,235.0,522.1,434.69
2016,8,29,7,30,331.0,128.0,3.6,15.0,249.0,445.45,370.97
2016,8,29,7,45,174.5,146.0,3.6,15.5,211.0,321.05,266.17
2016,8,29,8,0,18.0,164.0,3.6,16.0,173.0,174.79,140.8
2016,8,29,8,15,95.0,201.5,3.6,16.5,253.0,299.54,244.12
2016,8,29,8,30,172.0,239.0,3.6,17.0,333.0,429.16,346.67
2016,8,29,8,45,401.5,200.5,3.6,17.5,444.5,629.35,503.47
2016,8,29,9,0,631.0,162.0,3.6,18.0,556.0,807.86,634.75
2016,8,29,9,15,753.5,128.5,3.6,18.5,630.0,878.36,680.88
2016,8,29,9,30,876.0,95.0,3.6,19.0,704.0,943.53,722.99
2016,8,29,9,45,895.0,92.5,3.65,19.5,742.0,953.34,726.69
2016,8,29,10,0,914.0,90.0,3.7,20.0,780.0,959.76,728.65
2016,8,29,10,15,921.5,91.0,3.7,20.5,809.0,955.88,723.42
2016,8,29,10,30,929.0,92.0,3.7,21.0,838.0,948.46,716.02
2016,8,29,10,45,934.5,92.5,3.75,21.5,860.5,935.16,705.13
2016,8,29,11,0,940.0,93.0,3.8,22.0,883.0,918.4,692.06
2016,8,29,11,15,943.0,93.5,3.85,22.0,897.5,896.11,676.65
2016,8,29,11,30,946.0,94.0,3.9,22.0,912.0,870.58,659.07
2016,8,29,11,45,948.0,94.0,4.0,22.5,919.0,840.65,637.45
2016,8,29,12,0,950.0,94.0,4.1,23.0,926.0,807.78,613.78
2016,8,29,12,15,950.0,94.0,4.2,23.0,924.5,770.67,588.21
2016,8,29,12,30,950.0,94.0,4.3,23.0,923.0,731.06,559.39
2016,8,29,12,45,934.5,102.0,4.4,23.0,910.0,686.23,525.19
2016,8,29,13,0,919.0,110.0,4.5,23.0,897.0,640.21,489.52
2016,8,29,13,15,915.5,109.0,4.6,23.0,880.0,592.51,451.83
2016,8,29,13,30,912.0,108.0,4.7,23.0,863.0,543.43,411.99
2016,8,29,13,45,909.0,105.5,4.8,23.0,839.0,492.2,369.33
2016,8,29,14,0,906.0,103.0,4.9,23.0,815.0,439.96,324.66
2016,8,29,14,15,898.0,101.5,4.95,22.5,783.5,385.97,278.11
2016,8,29,14,30,890.0,100.0,5.0,22.0,752.0,331.87,230.63
2016,8,29,14,45,882.5,96.0,5.1,22.0,715.0,276.18,181.53
2016,8,29,15,0,875.0,92.0,5.2,22.0,678.0,220.8,134.37
2016,8,29,15,15,655.5,154.5,5.2,21.5,577.0,173.04,106.86
2016,8,29,15,30,436.0,217.0,5.2,21.0,476.0,162.6,113.81
2016,8,29,15,45,626.0,148.5,5.2,21.0,486.5,94.27,75.19
2016,8,29,16,0,816.0,80.0,5.2,21.0,497.0,57.47,43.98
2016,8,29,16,15,790.0,76.5,5.1,20.5,446.5,56.29,43.23
2016,8,29,16,30,764.0,73.0,5.0,20.0,396.0,55.06,42.41
2016,8,29,16,45,730.0,68.0,4.95,19.5,343.5,52.54,40.43
2016,8,29,17,0,696.0,63.0,4.9,19.0,291.0,49.92,38.3
2016,8,29,17,15,643.0,57.0,4.7,18.5,238.5,42.31,31.68
2016,8,29,17,30,590.0,51.0,4.5,18.0,186.0,38.89,28.6
2016,8,29,17,45,504.0,43.0,4.35,17.5,137.0,33.59,23.68
2016,8,29,18,0,418.0,35.0,4.2,17.0,88.0,28.17,18.35
2016,8,29,18,15,209.0,25.0,4.1,16.5,51.5,20.58,7.97
2016,8,29,18,30,0.0,15.0,4.0,16.0,15.0,13.64,0.0
2016,8,29,18,45,0.0,7.5,3.9,15.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.0,3.5,13.5,7.0,6.37,0.0
2016,8,30,6,0,0.0,14.0,3.6,14.0,14.0,12.32,0.0
2016,8,30,6,15,0.0,31.0,3.55,14.5,31.0,29.17,18.06
2016,8,30,6,30,0.0,48.0,3.5,15.0,48.0,46.78,33.64
2016,8,30,6,45,0.0,68.0,3.5,15.5,68.0,67.46,51.54
2016,8,30,7,0,0.0,88.0,3.5,16.0,88.0,87.38,68.52
2016,8,30,7,15,5.5,107.0,3.45,16.5,109.0,110.02,87.63
2016,8,30,7,30,11.0,126.0,3.4,17.0,130.0,132.74,106.42
2016,8,30,7,45,409.5,96.5,3.35,17.5,282.5,493.93,408.57
2016,8,30,8,0,808.0,67.0,3.3,18.0,435.0,818.98,650.28
2016,8,30,8,15,830.0,70.0,3.3,18.5,485.0,846.72,664.39
2016,8,30,8,30,852.0,73.0,3.3,19.0,535.0,881.0,685.16
2016,8,30,8,45,870.0,74.5,3.3,20.0,582.0,907.17,698.55
2016,8,30,9,0,888.0,76.0,3.3,21.0,629.0,930.54,709.88
2016,8,30,9,15,900.5,78.0,3.35,21.5,670.5,946.28,717.66
2016,8,30,9,30,913.0,80.0,3.4,22.0,712.0,958.71,723.31
2016,8,30,9,45,921.5,81.5,3.45,22.5,747.5,963.33,723.82
2016,8,30,10,0,930.0,83.0,3.5,23.0,783.0,964.42,722.16
2016,8,30,10,15,936.5,84.5,3.55,23.5,812.0,960.08,717.02
2016,8,30,10,30,943.0,86.0,3.6,24.0,841.0,952.13,709.68
2016,8,30,10,45,949.0,86.0,3.7,24.5,863.0,938.54,699.03
2016,8,30,11,0,955.0,86.0,3.8,25.0,885.0,921.45,686.17
2016,8,30,11,15,957.5,86.5,3.85,25.0,899.0,898.43,670.47
2016,8,30,11,30,960.0,87.0,3.9,25.0,913.0,872.16,652.6
