Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,45,962.0,86.0,3.95,25.0,919.5,840.89,631.31
2016,8,30,12,0,964.0,85.0,4.0,25.0,926.0,806.68,607.94
2016,8,30,12,15,963.5,85.0,4.1,25.0,924.0,768.8,582.08
2016,8,30,12,30,963.0,85.0,4.2,25.0,922.0,728.41,553.06
2016,8,30,12,45,958.0,86.5,4.3,25.0,912.0,684.17,519.66
2016,8,30,13,0,953.0,88.0,4.4,25.0,902.0,638.1,484.1
2016,8,30,13,15,949.5,87.5,4.5,25.0,884.5,589.53,445.88
2016,8,30,13,30,946.0,87.0,4.6,25.0,867.0,539.49,405.44
2016,8,30,13,45,942.0,85.5,4.7,25.0,842.0,487.14,362.05
2016,8,30,14,0,938.0,84.0,4.8,25.0,817.0,433.81,316.62
2016,8,30,14,15,930.0,82.5,4.85,24.5,785.5,378.36,269.01
2016,8,30,14,30,922.0,81.0,4.9,24.0,754.0,322.78,220.44
2016,8,30,14,45,913.0,79.0,4.95,24.0,716.0,266.69,171.21
2016,8,30,15,0,904.0,77.0,5.0,24.0,678.0,211.01,124.26
2016,8,30,15,15,890.5,75.0,5.05,23.5,634.5,155.47,82.82
2016,8,30,15,30,877.0,73.0,5.1,23.0,591.0,101.27,52.6
2016,8,30,15,45,859.5,70.5,5.15,22.5,543.5,59.49,45.28
2016,8,30,16,0,842.0,68.0,5.2,22.0,496.0,57.98,44.26
2016,8,30,16,15,818.0,65.0,5.15,21.5,445.0,55.96,42.78
2016,8,30,16,30,794.0,62.0,5.1,21.0,394.0,47.02,35.28
2016,8,30,16,45,760.0,58.0,5.1,20.5,341.5,44.93,33.65
2016,8,30,17,0,726.0,54.0,5.1,20.0,289.0,42.78,31.91
2016,8,30,17,15,674.5,49.5,5.0,19.5,236.5,40.08,29.59
2016,8,30,17,30,623.0,45.0,4.9,19.0,184.0,37.38,27.12
2016,8,30,17,45,537.0,38.0,4.8,18.5,135.0,32.27,22.37
2016,8,30,18,0,451.0,31.0,4.7,18.0,86.0,24.83,15.32
2016,8,30,18,15,225.5,22.0,4.6,17.5,49.5,17.97,4.86
2016,8,30,18,30,0.0,13.0,4.5,17.0,13.0,11.82,0.0
2016,8,30,18,45,0.0,6.5,4.45,16.5,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,147.0,9.5,3.7,12.5,18.0,93.27,0.0
2016,8,31,6,0,294.0,19.0,3.9,13.0,36.0,233.64,75.08
2016,8,31,6,15,415.0,28.0,3.95,13.5,79.5,348.32,278.32
2016,8,31,6,30,536.0,37.0,4.0,14.0,123.0,452.19,373.76
2016,8,31,6,45,603.5,43.0,4.05,14.5,174.0,528.87,439.36
2016,8,31,7,0,671.0,49.0,4.1,15.0,225.0,608.36,503.62
2016,8,31,7,15,715.0,53.5,4.1,15.5,278.0,669.27,550.2
2016,8,31,7,30,759.0,58.0,4.1,16.0,331.0,730.45,594.86
2016,8,31,7,45,789.0,61.5,4.1,16.5,383.5,778.06,627.65
2016,8,31,8,0,819.0,65.0,4.1,17.0,436.0,815.66,652.09
2016,8,31,8,15,840.5,68.0,4.1,17.5,486.0,851.84,674.94
2016,8,31,8,30,862.0,71.0,4.1,18.0,536.0,885.77,695.73
2016,8,31,8,45,877.5,73.5,4.15,18.5,582.5,910.95,710.29
2016,8,31,9,0,893.0,76.0,4.2,19.0,629.0,933.19,722.75
2016,8,31,9,15,905.5,77.5,4.25,19.5,670.5,948.25,730.19
2016,8,31,9,30,918.0,79.0,4.3,20.0,712.0,959.99,735.46
2016,8,31,9,45,922.0,83.5,4.35,20.5,746.5,963.79,735.37
2016,8,31,10,0,926.0,88.0,4.4,21.0,781.0,963.94,732.98
2016,8,31,10,15,933.0,89.0,4.45,21.0,810.5,959.31,728.97
2016,8,31,10,30,940.0,90.0,4.5,21.0,840.0,951.11,722.78
2016,8,31,10,45,944.5,91.0,4.6,21.5,861.5,937.11,711.73
2016,8,31,11,0,949.0,92.0,4.7,22.0,883.0,919.62,698.4
2016,8,31,11,15,951.5,92.5,4.8,22.0,897.5,896.51,682.63
2016,8,31,11,30,954.0,93.0,4.9,22.0,912.0,870.17,664.59
2016,8,31,11,45,955.5,93.5,5.0,22.0,918.5,839.91,643.74
2016,8,31,12,0,957.0,94.0,5.1,22.0,925.0,806.7,620.69
2016,8,31,12,15,956.5,94.0,5.15,22.0,923.0,768.8,593.89
2016,8,31,12,30,956.0,94.0,5.2,22.0,921.0,728.42,563.46
2016,8,31,12,45,948.0,97.0,5.3,22.0,909.5,683.63,528.79
2016,8,31,13,0,940.0,100.0,5.4,22.0,898.0,637.24,492.09
2016,8,31,13,15,936.0,99.5,5.45,22.0,880.5,588.72,452.78
2016,8,31,13,30,932.0,99.0,5.5,22.0,863.0,538.81,411.35
2016,8,31,13,45,927.0,97.0,5.55,22.0,838.0,486.08,366.66
2016,8,31,14,0,922.0,95.0,5.6,22.0,813.0,432.51,320.15
2016,8,31,14,15,913.5,93.5,5.6,22.0,780.5,377.53,271.55
2016,8,31,14,30,905.0,92.0,5.6,22.0,748.0,322.49,222.39
2016,8,31,14,45,896.0,89.0,5.6,22.0,710.0,266.39,172.82
2016,8,31,15,0,887.0,86.0,5.6,22.0,672.0,210.75,125.79
2016,8,31,15,15,872.0,84.0,5.55,21.5,628.0,155.84,85.09
2016,8,31,15,30,857.0,82.0,5.5,21.0,584.0,102.42,56.2
2016,8,31,15,45,840.0,78.5,5.5,21.0,536.5,64.72,50.07
2016,8,31,16,0,823.0,75.0,5.5,21.0,489.0,54.26,41.27
2016,8,31,16,15,797.0,71.5,5.4,20.5,438.0,52.93,40.36
2016,8,31,16,30,771.0,68.0,5.3,20.0,387.0,51.55,39.38
2016,8,31,16,45,736.5,63.0,5.25,19.5,334.5,48.86,37.24
2016,8,31,17,0,702.0,58.0,5.2,19.0,282.0,46.08,34.93
2016,8,31,17,15,647.5,52.5,5.0,18.5,229.5,42.68,31.99
2016,8,31,17,30,593.0,47.0,4.8,18.0,177.0,39.22,28.84
2016,8,31,17,45,505.0,39.5,4.65,17.5,129.0,30.92,21.26
2016,8,31,18,0,417.0,32.0,4.5,17.0,81.0,25.82,16.1
2016,8,31,18,15,208.5,16.0,4.4,16.5,40.5,12.65,0.43
2016,8,31,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,139.0,9.5,3.25,12.5,17.0,88.46,0.0
2016,9,1,6,0,278.0,19.0,3.5,13.0,34.0,222.06,46.97
2016,9,1,6,15,402.0,28.5,3.45,13.5,77.5,340.03,269.95
2016,9,1,6,30,526.0,38.0,3.4,14.0,121.0,445.22,366.98
2016,9,1,6,45,333.5,68.5,3.4,14.5,128.5,364.83,304.44
2016,9,1,7,0,141.0,99.0,3.4,15.0,136.0,236.22,196.87
2016,9,1,7,15,153.5,120.5,3.35,15.5,168.5,273.6,228.18
2016,9,1,7,30,166.0,142.0,3.3,16.0,201.0,310.75,257.88
2016,9,1,7,45,142.0,165.5,3.25,16.5,222.0,319.1,262.46
2016,9,1,8,0,118.0,189.0,3.2,17.0,243.0,325.27,265.09
2016,9,1,8,15,195.0,206.5,3.15,17.5,306.5,412.35,334.56
2016,9,1,8,30,272.0,224.0,3.1,18.0,370.0,518.79,415.96
2016,9,1,8,45,310.5,238.0,3.1,18.5,418.5,568.88,451.9
2016,9,1,9,0,349.0,252.0,3.1,19.0,467.0,618.33,486.89
2016,9,1,9,15,376.0,263.5,3.15,19.0,509.5,653.0,511.37
2016,9,1,9,30,403.0,275.0,3.2,19.0,552.0,686.12,534.6
2016,9,1,9,45,670.0,181.0,3.25,19.5,669.5,850.03,654.83
2016,9,1,10,0,937.0,87.0,3.3,20.0,787.0,970.51,734.51
2016,9,1,10,15,943.5,88.5,3.4,20.0,816.0,965.79,729.82
2016,9,1,10,30,950.0,90.0,3.5,20.0,845.0,957.43,723.87
2016,9,1,10,45,954.0,91.5,3.65,20.5,867.0,943.23,713.03
2016,9,1,11,0,958.0,93.0,3.8,21.0,889.0,925.51,699.88
2016,9,1,11,15,960.5,93.5,3.95,21.0,903.5,902.06,684.18
2016,9,1,11,30,963.0,94.0,4.1,21.0,918.0,875.34,666.2
2016,9,1,11,45,962.0,95.5,4.25,21.5,923.5,843.7,643.44
2016,9,1,12,0,961.0,97.0,4.4,22.0,929.0,809.21,618.62
2016,9,1,12,15,960.5,97.0,4.55,22.0,927.0,771.01,592.58
2016,9,1,12,30,960.0,97.0,4.7,22.0,925.0,730.31,562.47
2016,9,1,12,45,953.0,99.5,4.85,22.0,913.5,685.41,528.21
2016,9,1,13,0,946.0,102.0,5.0,22.0,902.0,638.84,491.78
2016,9,1,13,15,942.5,101.0,5.0,21.5,884.5,589.79,452.97
2016,9,1,13,30,939.0,100.0,5.0,21.0,867.0,539.3,411.85
2016,9,1,13,45,934.0,98.5,5.0,21.0,841.5,486.53,366.99
2016,9,1,14,0,929.0,97.0,5.0,21.0,816.0,432.9,320.3
2016,9,1,14,15,920.5,95.5,4.95,21.0,783.5,377.47,271.25
2016,9,1,14,30,912.0,94.0,4.9,21.0,751.0,321.97,221.66
2016,9,1,14,45,730.5,149.5,4.9,21.0,658.0,257.72,172.32
2016,9,1,15,0,549.0,205.0,4.9,21.0,565.0,225.11,151.81
2016,9,1,15,15,567.0,183.0,4.9,20.5,533.0,176.63,114.84
2016,9,1,15,30,585.0,161.0,4.9,20.0,501.0,125.07,83.0
2016,9,1,15,45,702.0,120.0,4.9,19.5,494.5,76.06,60.13
2016,9,1,16,0,819.0,79.0,4.9,19.0,488.0,57.26,44.23
2016,9,1,16,15,791.5,75.5,4.8,18.5,436.5,56.03,43.42
2016,9,1,16,30,764.0,72.0,4.7,18.0,385.0,54.77,42.56
2016,9,1,16,45,721.0,68.0,4.65,18.0,331.0,52.98,41.1
2016,9,1,17,0,678.0,64.0,4.6,18.0,277.0,46.75,35.68
2016,9,1,17,15,620.0,58.0,4.45,17.0,224.5,43.48,32.89
2016,9,1,17,30,562.0,52.0,4.3,16.0,172.0,40.14,29.87
2016,9,1,17,45,460.5,43.5,4.2,15.5,123.5,34.45,24.49
2016,9,1,18,0,359.0,35.0,4.1,15.0,75.0,28.67,18.5
2016,9,1,18,15,179.5,17.5,4.0,14.5,37.5,14.08,0.0
2016,9,1,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,84.0,9.5,2.2,12.5,14.0,56.76,0.0
2016,9,2,6,0,168.0,19.0,2.4,13.0,28.0,152.71,9.95
2016,9,2,6,15,289.0,31.5,2.4,13.5,68.0,269.05,211.71
2016,9,2,6,30,410.0,44.0,2.4,14.0,108.0,378.62,311.47
2016,9,2,6,45,483.5,53.0,2.4,14.5,156.5,458.04,379.62
2016,9,2,7,0,557.0,62.0,2.4,15.0,205.0,541.25,446.55
2016,9,2,7,15,606.5,68.0,2.25,15.5,256.0,604.35,494.03
2016,9,2,7,30,656.0,74.0,2.1,16.0,307.0,668.32,539.66
2016,9,2,7,45,690.0,79.5,2.0,16.5,358.0,718.75,573.44
2016,9,2,8,0,724.0,85.0,1.9,17.0,409.0,763.52,601.85
2016,9,2,8,15,749.5,89.0,1.85,17.5,458.0,802.65,625.76
2016,9,2,8,30,775.0,93.0,1.8,18.0,507.0,839.71,647.64
2016,9,2,8,45,793.5,96.0,1.8,19.0,552.5,866.75,661.47
2016,9,2,9,0,812.0,99.0,1.8,20.0,598.0,891.03,673.31
2016,9,2,9,15,609.5,186.0,1.85,20.5,575.0,806.92,613.29
2016,9,2,9,30,407.0,273.0,1.9,21.0,552.0,686.59,523.22
2016,9,2,9,45,652.0,182.0,2.0,21.5,655.0,832.53,629.18
2016,9,2,10,0,897.0,91.0,2.1,22.0,758.0,935.6,695.54
2016,9,2,10,15,724.0,183.5,2.2,22.5,735.0,878.81,655.2
2016,9,2,10,30,551.0,276.0,2.3,23.0,712.0,797.64,596.0
2016,9,2,10,45,527.5,294.0,2.4,23.5,721.0,778.68,581.61
2016,9,2,11,0,504.0,312.0,2.5,24.0,730.0,757.82,565.37
2016,9,2,11,15,518.5,315.5,2.6,24.0,752.0,753.35,562.4
2016,9,2,11,30,533.0,319.0,2.7,24.0,774.0,746.08,557.3
2016,9,2,11,45,729.5,209.5,2.85,24.5,836.0,774.94,580.83
2016,9,2,12,0,926.0,100.0,3.0,25.0,898.0,782.83,587.5
2016,9,2,12,15,926.0,100.0,3.1,25.0,896.5,746.13,562.31
2016,9,2,12,30,926.0,100.0,3.2,25.0,895.0,706.99,533.64
2016,9,2,12,45,908.0,109.0,3.35,25.0,881.5,662.18,500.14
2016,9,2,13,0,890.0,118.0,3.5,25.0,868.0,616.43,465.12
2016,9,2,13,15,886.0,117.0,3.6,25.0,850.5,569.39,428.24
2016,9,2,13,30,882.0,116.0,3.7,25.0,833.0,521.09,389.32
2016,9,2,13,45,878.5,113.0,3.85,25.0,809.0,470.37,347.54
2016,9,2,14,0,875.0,110.0,4.0,25.0,785.0,418.77,303.86
2016,9,2,14,15,866.0,108.5,4.15,24.5,753.0,365.83,258.72
2016,9,2,14,30,857.0,107.0,4.3,24.0,721.0,312.92,212.93
2016,9,2,14,45,847.5,103.5,4.45,24.0,684.0,251.21,160.32
2016,9,2,15,0,838.0,100.0,4.6,24.0,647.0,196.96,115.7
2016,9,2,15,15,822.0,97.5,4.7,23.5,604.0,143.68,77.79
2016,9,2,15,30,806.0,95.0,4.8,23.0,561.0,92.17,52.24
2016,9,2,15,45,787.5,90.5,4.95,22.5,514.0,63.72,48.95
2016,9,2,16,0,769.0,86.0,5.1,22.0,467.0,62.15,47.89
2016,9,2,16,15,740.0,82.0,5.1,21.5,416.5,60.78,46.98
2016,9,2,16,30,711.0,78.0,5.1,21.0,366.0,54.01,41.37
2016,9,2,16,45,672.5,72.5,5.2,20.5,314.5,51.56,39.44
2016,9,2,17,0,634.0,67.0,5.3,20.0,263.0,49.02,37.35
2016,9,2,17,15,573.0,60.0,5.2,19.0,211.5,45.06,33.98
2016,9,2,17,30,512.0,53.0,5.1,18.0,160.0,41.0,30.33
2016,9,2,17,45,414.0,43.5,5.1,17.0,114.0,34.53,24.32
2016,9,2,18,0,316.0,34.0,5.1,16.0,68.0,27.89,17.51
2016,9,2,18,15,158.0,17.0,5.0,15.5,34.0,13.74,0.0
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,11.5,13.0,11.82,0.0
2016,9,3,6,0,0.0,26.0,3.6,12.0,26.0,33.88,0.0
2016,9,3,6,15,194.5,36.0,3.6,12.5,66.0,212.25,166.22
2016,9,3,6,30,389.0,46.0,3.6,13.0,106.0,365.4,302.97
2016,9,3,6,45,459.5,57.0,3.6,13.5,154.0,444.39,372.0
2016,9,3,7,0,530.0,68.0,3.6,14.0,202.0,526.96,440.12
2016,9,3,7,15,582.0,75.0,3.5,14.5,254.0,592.72,491.37
2016,9,3,7,30,634.0,82.0,3.4,15.0,306.0,659.36,540.93
2016,9,3,7,45,665.5,89.5,3.35,15.5,356.5,709.64,576.25
2016,9,3,8,0,697.0,97.0,3.3,16.0,407.0,758.88,609.68
2016,9,3,8,15,723.5,102.0,3.3,16.5,456.5,799.08,635.78
2016,9,3,8,30,750.0,107.0,3.3,17.0,506.0,837.34,659.98
2016,9,3,8,45,768.0,111.5,3.3,17.5,551.5,859.71,672.46
2016,9,3,9,0,786.0,116.0,3.3,18.0,597.0,884.87,686.95
2016,9,3,9,15,801.0,119.5,3.35,18.0,638.0,903.11,698.12
2016,9,3,9,30,816.0,123.0,3.4,18.0,679.0,918.16,707.21
2016,9,3,9,45,854.0,111.5,3.45,18.5,720.5,934.28,715.81
2016,9,3,10,0,892.0,100.0,3.5,19.0,762.0,938.51,716.27
2016,9,3,10,15,899.0,101.5,3.65,19.0,790.5,934.21,713.09
2016,9,3,10,30,906.0,103.0,3.8,19.0,819.0,926.41,707.67
2016,9,3,10,45,910.0,104.5,4.0,19.5,840.0,912.49,697.04
2016,9,3,11,0,914.0,106.0,4.2,20.0,861.0,895.19,684.14
2016,9,3,11,15,917.0,107.0,4.4,20.0,874.5,873.25,669.38
2016,9,3,11,30,920.0,108.0,4.6,20.0,888.0,848.13,652.8
2016,9,3,11,45,920.0,108.5,4.8,20.0,893.5,817.16,631.87
2016,9,3,12,0,920.0,109.0,5.0,20.0,899.0,783.45,608.74
2016,9,3,12,15,919.5,109.0,5.15,20.0,897.0,746.36,581.98
2016,9,3,12,30,919.0,109.0,5.3,20.0,895.0,706.88,551.74
2016,9,3,12,45,905.5,115.0,5.45,20.0,882.0,662.3,516.78
2016,9,3,13,0,892.0,121.0,5.6,20.0,869.0,616.57,480.12
2016,9,3,13,15,888.0,120.0,5.65,20.0,852.0,569.33,441.26
2016,9,3,13,30,884.0,119.0,5.7,20.0,835.0,520.81,400.39
2016,9,3,13,45,668.0,207.5,5.8,20.0,739.0,444.52,338.88
2016,9,3,14,0,452.0,296.0,5.9,20.0,643.0,391.64,297.12
2016,9,3,14,15,657.5,202.5,5.85,19.5,683.5,356.53,262.55
2016,9,3,14,30,863.0,109.0,5.8,19.0,724.0,312.15,216.84
2016,9,3,14,45,705.5,155.5,5.75,19.0,640.5,250.25,168.48
2016,9,3,15,0,548.0,202.0,5.7,19.0,557.0,217.6,147.3
2016,9,3,15,15,682.5,148.5,5.6,18.5,560.5,156.08,95.64
2016,9,3,15,30,817.0,95.0,5.5,18.0,564.0,88.78,52.34
2016,9,3,15,45,797.0,91.5,5.45,18.0,516.5,64.75,50.77
2016,9,3,16,0,777.0,88.0,5.4,18.0,469.0,63.93,50.25
2016,9,3,16,15,748.0,83.5,5.35,17.5,418.0,62.22,49.04
2016,9,3,16,30,719.0,79.0,5.3,17.0,367.0,54.98,42.93
2016,9,3,16,45,672.0,75.0,5.25,16.5,314.0,53.64,41.96
2016,9,3,17,0,625.0,71.0,5.2,16.0,261.0,52.34,40.93
2016,9,3,17,15,561.5,63.5,5.05,15.5,209.5,48.12,37.19
2016,9,3,17,30,498.0,56.0,4.9,15.0,158.0,43.79,33.14
2016,9,3,17,45,384.0,46.0,4.8,14.5,111.0,36.96,26.64
2016,9,3,18,0,270.0,36.0,4.7,14.0,64.0,28.21,17.65
2016,9,3,18,15,135.0,18.0,4.6,13.5,32.0,14.22,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.0,2.15,10.5,11.0,30.7,0.0
2016,9,4,6,0,79.0,18.0,2.3,11.0,22.0,82.88,0.0
2016,9,4,6,15,185.0,36.0,2.35,11.5,60.0,206.4,160.32
2016,9,4,6,30,291.0,54.0,2.4,12.0,98.0,306.83,253.74
2016,9,4,6,45,372.5,67.0,2.45,12.5,146.0,390.02,326.39
2016,9,4,7,0,454.0,80.0,2.5,13.0,194.0,478.57,400.31
2016,9,4,7,15,510.0,89.5,2.35,13.5,245.5,550.97,457.07
2016,9,4,7,30,566.0,99.0,2.2,14.0,297.0,622.28,509.82
2016,9,4,7,45,614.0,104.5,2.05,14.5,350.0,682.8,551.95
2016,9,4,8,0,662.0,110.0,1.9,15.0,403.0,742.87,591.93
2016,9,4,8,15,691.0,115.5,1.8,15.5,452.5,785.22,618.02
2016,9,4,8,30,720.0,121.0,1.7,16.0,502.0,825.71,642.12
2016,9,4,8,45,749.5,122.0,1.65,16.5,550.0,859.04,661.15
2016,9,4,9,0,779.0,123.0,1.6,17.0,598.0,889.9,678.2
2016,9,4,9,15,795.0,126.5,1.65,17.5,639.0,903.27,684.5
2016,9,4,9,30,811.0,130.0,1.7,18.0,680.0,919.08,692.73
2016,9,4,9,45,853.0,117.5,1.75,18.5,722.5,937.8,702.92
2016,9,4,10,0,895.0,105.0,1.8,19.0,765.0,944.23,704.99
2016,9,4,10,15,902.5,106.5,1.95,19.5,794.0,940.12,701.53
2016,9,4,10,30,910.0,108.0,2.1,20.0,823.0,932.5,695.87
2016,9,4,10,45,914.5,109.5,2.25,20.5,845.0,918.72,686.15
2016,9,4,11,0,919.0,111.0,2.4,21.0,867.0,901.53,674.19
2016,9,4,11,15,922.0,111.5,2.6,21.0,880.5,878.76,660.12
2016,9,4,11,30,925.0,112.0,2.8,21.0,894.0,852.82,643.71
2016,9,4,11,45,926.0,112.5,3.0,21.5,900.0,822.29,622.71
2016,9,4,12,0,927.0,113.0,3.2,22.0,906.0,788.93,599.56
2016,9,4,12,15,926.5,113.0,3.3,22.0,904.0,751.41,572.99
2016,9,4,12,30,926.0,113.0,3.4,22.0,902.0,711.49,543.29
2016,9,4,12,45,928.5,109.5,3.5,22.0,893.0,668.19,510.48
2016,9,4,13,0,931.0,106.0,3.6,22.0,884.0,622.68,475.13
2016,9,4,13,15,927.0,105.5,3.65,22.0,866.0,574.2,436.35
2016,9,4,13,30,923.0,105.0,3.7,22.0,848.0,524.35,395.43
2016,9,4,13,45,915.5,104.0,3.8,22.0,822.5,471.47,351.17
2016,9,4,14,0,908.0,103.0,3.9,22.0,797.0,418.01,305.25
2016,9,4,14,15,899.5,101.5,3.95,22.0,764.5,363.49,257.5
2016,9,4,14,30,891.0,100.0,4.0,22.0,732.0,308.93,209.32
2016,9,4,14,45,878.5,98.0,4.05,22.0,693.0,253.37,161.25
2016,9,4,15,0,866.0,96.0,4.1,22.0,654.0,198.65,116.7
2016,9,4,15,15,850.0,93.5,4.1,21.5,609.5,135.6,72.28
2016,9,4,15,30,834.0,91.0,4.1,21.0,565.0,82.59,48.53
2016,9,4,15,45,812.0,87.5,4.15,21.0,516.5,62.2,47.98
2016,9,4,16,0,790.0,84.0,4.2,21.0,468.0,61.23,47.33
2016,9,4,16,15,760.5,80.0,4.3,20.5,416.5,59.78,46.34
2016,9,4,16,30,731.0,76.0,4.4,20.0,365.0,58.29,45.3
2016,9,4,16,45,686.5,71.5,4.5,19.5,311.5,51.27,39.37
2016,9,4,17,0,642.0,67.0,4.6,19.0,258.0,49.45,37.89
2016,9,4,17,15,578.0,59.5,4.7,18.0,206.5,45.07,34.11
2016,9,4,17,30,514.0,52.0,4.8,17.0,155.0,40.57,30.01
2016,9,4,17,45,406.0,42.0,4.9,16.0,108.0,33.6,23.48
2016,9,4,18,0,298.0,32.0,5.0,15.0,61.0,26.44,15.72
2016,9,4,18,15,149.0,16.0,5.0,14.5,30.5,13.11,0.0
2016,9,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,78.0,8.5,1.6,10.5,12.0,52.07,0.0
2016,9,5,6,0,156.0,17.0,1.8,11.0,24.0,138.81,0.0
2016,9,5,6,15,284.0,29.5,1.85,11.5,63.5,262.21,202.46
2016,9,5,6,30,412.0,42.0,1.9,12.0,103.0,375.36,309.07
2016,9,5,6,45,492.5,51.0,2.0,13.0,152.5,459.38,381.09
2016,9,5,7,0,573.0,60.0,2.1,14.0,202.0,547.66,451.82
2016,9,5,7,15,624.5,66.0,2.0,14.5,254.5,612.42,500.76
2016,9,5,7,30,676.0,72.0,1.9,15.0,307.0,678.1,547.83
2016,9,5,7,45,713.0,76.5,1.85,16.0,359.0,724.92,578.1
2016,9,5,8,0,750.0,81.0,1.8,17.0,411.0,776.4,610.51
2016,9,5,8,15,775.5,85.0,1.8,17.5,461.0,815.66,634.7
2016,9,5,8,30,801.0,89.0,1.8,18.0,511.0,852.77,656.96
2016,9,5,8,45,821.0,91.5,1.85,19.0,557.5,880.56,671.72
2016,9,5,9,0,841.0,94.0,1.9,20.0,604.0,905.52,684.46
2016,9,5,9,15,855.5,96.5,1.95,20.5,645.0,913.31,686.92
2016,9,5,9,30,870.0,99.0,2.0,21.0,686.0,927.04,693.66
2016,9,5,9,45,887.5,97.0,2.1,21.5,723.5,935.08,697.18
2016,9,5,10,0,905.0,95.0,2.2,22.0,761.0,939.74,698.62
2016,9,5,10,15,912.5,96.5,2.3,22.5,790.0,935.66,694.41
2016,9,5,10,30,920.0,98.0,2.4,23.0,819.0,928.02,688.04
2016,9,5,10,45,924.5,99.5,2.5,23.5,840.5,914.2,677.69
2016,9,5,11,0,929.0,101.0,2.6,24.0,862.0,896.93,665.18
2016,9,5,11,15,932.5,101.5,2.7,24.0,876.0,874.46,650.53
2016,9,5,11,30,936.0,102.0,2.8,24.0,890.0,848.75,633.68
2016,9,5,11,45,935.5,103.0,2.9,24.5,896.0,817.33,611.67
2016,9,5,12,0,935.0,104.0,3.0,25.0,902.0,783.14,587.72
2016,9,5,12,15,935.0,104.0,3.1,25.0,900.0,745.76,561.75
2016,9,5,12,30,935.0,104.0,3.2,25.0,898.0,705.92,532.47
2016,9,5,12,45,918.5,112.0,3.35,25.5,884.0,660.62,497.53
2016,9,5,13,0,902.0,120.0,3.5,26.0,870.0,614.28,461.1
2016,9,5,13,15,897.0,119.0,3.65,25.5,851.5,565.93,424.15
2016,9,5,13,30,892.0,118.0,3.8,25.0,833.0,516.4,384.98
2016,9,5,13,45,884.5,117.0,3.95,25.0,807.5,464.83,342.28
2016,9,5,14,0,877.0,116.0,4.1,25.0,782.0,412.74,298.01
2016,9,5,14,15,867.0,114.0,4.2,25.0,749.0,358.8,251.45
2016,9,5,14,30,857.0,112.0,4.3,25.0,716.0,298.38,199.62
2016,9,5,14,45,844.5,109.5,4.45,25.0,677.5,243.51,152.91
2016,9,5,15,0,832.0,107.0,4.6,25.0,639.0,189.64,109.88
2016,9,5,15,15,814.5,104.0,4.6,24.5,595.0,136.22,74.12
2016,9,5,15,30,797.0,101.0,4.6,24.0,551.0,84.8,52.64
2016,9,5,15,45,776.5,96.0,4.7,23.5,503.0,68.31,52.69
2016,9,5,16,0,756.0,91.0,4.8,23.0,455.0,66.48,51.43
2016,9,5,16,15,725.5,86.5,4.75,22.5,404.0,58.85,45.17
2016,9,5,16,30,695.0,82.0,4.7,22.0,353.0,57.42,44.18
2016,9,5,16,45,654.5,75.0,4.7,21.5,301.0,53.95,41.37
2016,9,5,17,0,614.0,68.0,4.7,21.0,249.0,50.31,38.31
2016,9,5,17,15,549.5,60.5,4.55,20.0,198.0,45.99,34.6
2016,9,5,17,30,485.0,53.0,4.4,19.0,147.0,41.58,30.58
2016,9,5,17,45,384.0,41.5,4.3,18.0,101.5,33.32,22.96
2016,9,5,18,0,283.0,30.0,4.2,17.0,56.0,24.75,13.74
2016,9,5,18,15,141.5,15.0,4.1,16.5,28.0,13.64,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,83.5,8.0,1.3,11.5,11.5,7.28,0.0
2016,9,6,6,0,167.0,16.0,1.4,12.0,23.0,143.01,0.0
2016,9,6,6,15,297.5,28.0,1.45,12.5,62.5,268.87,204.15
2016,9,6,6,30,428.0,40.0,1.5,13.0,102.0,383.24,312.91
2016,9,6,6,45,507.0,48.0,1.6,14.0,151.0,465.06,382.54
2016,9,6,7,0,586.0,56.0,1.7,15.0,200.0,551.07,450.85
2016,9,6,7,15,636.5,62.0,1.6,15.5,252.5,615.17,498.61
2016,9,6,7,30,687.0,68.0,1.5,16.0,305.0,680.2,544.41
2016,9,6,7,45,722.5,72.5,1.4,17.0,357.0,726.42,573.2
2016,9,6,8,0,758.0,77.0,1.3,18.0,409.0,776.63,603.44
2016,9,6,8,15,783.0,80.5,1.3,19.0,458.5,814.84,625.22
2016,9,6,8,30,808.0,84.0,1.3,20.0,508.0,850.88,645.01
2016,9,6,8,45,826.5,87.5,1.35,21.0,554.0,878.54,659.42
2016,9,6,9,0,845.0,91.0,1.4,22.0,600.0,903.32,671.83
2016,9,6,9,15,859.0,93.0,1.55,23.0,641.5,910.15,673.72
2016,9,6,9,30,873.0,95.0,1.7,24.0,683.0,922.8,679.63
2016,9,6,9,45,880.0,99.0,1.9,25.0,717.5,927.93,681.12
2016,9,6,10,0,887.0,103.0,2.1,26.0,752.0,929.54,680.35
2016,9,6,10,15,894.5,104.5,2.15,26.5,781.0,925.36,675.7
2016,9,6,10,30,902.0,106.0,2.2,27.0,810.0,917.68,668.97
2016,9,6,10,45,908.0,106.5,2.25,27.5,831.5,904.17,658.61
2016,9,6,11,0,914.0,107.0,2.3,28.0,853.0,887.25,646.2
2016,9,6,11,15,917.5,108.0,2.3,28.0,867.0,865.41,631.52
2016,9,6,11,30,921.0,109.0,2.3,28.0,881.0,840.36,614.83
2016,9,6,11,45,922.0,109.5,2.35,28.5,887.0,809.84,593.7
2016,9,6,12,0,923.0,110.0,2.4,29.0,893.0,776.51,570.7
2016,9,6,12,15,922.5,109.5,2.55,29.0,891.0,738.59,545.04
2016,9,6,12,30,922.0,109.0,2.7,29.0,889.0,698.3,516.46
2016,9,6,12,45,915.0,111.5,2.85,29.0,877.5,654.44,484.46
2016,9,6,13,0,908.0,114.0,3.0,29.0,866.0,609.02,450.39
2016,9,6,13,15,904.0,113.0,3.15,28.5,848.0,560.95,414.21
2016,9,6,13,30,900.0,112.0,3.3,28.0,830.0,511.57,375.72
2016,9,6,13,45,894.5,110.0,3.45,28.0,804.5,459.7,333.34
2016,9,6,14,0,889.0,108.0,3.6,28.0,779.0,407.11,289.2
2016,9,6,14,15,879.5,106.5,3.65,28.0,746.5,353.15,243.1
2016,9,6,14,30,870.0,105.0,3.7,28.0,714.0,299.29,196.8
2016,9,6,14,45,859.0,102.0,3.8,28.0,676.0,236.78,144.9
2016,9,6,15,0,848.0,99.0,3.9,28.0,638.0,182.02,101.99
2016,9,6,15,15,831.0,96.0,3.85,27.5,593.5,127.84,66.91
2016,9,6,15,30,814.0,93.0,3.8,27.0,549.0,75.58,47.07
2016,9,6,15,45,793.5,89.0,3.75,26.5,501.0,63.52,48.02
2016,9,6,16,0,773.0,85.0,3.7,26.0,453.0,62.24,47.23
2016,9,6,16,15,742.5,80.5,3.6,25.5,402.0,60.44,45.96
2016,9,6,16,30,712.0,76.0,3.5,25.0,351.0,53.32,40.13
2016,9,6,16,45,671.0,70.0,3.4,24.5,298.5,50.42,37.82
2016,9,6,17,0,630.0,64.0,3.3,24.0,246.0,47.4,35.32
2016,9,6,17,15,564.5,56.5,3.1,23.0,195.0,42.93,31.5
2016,9,6,17,30,499.0,49.0,2.9,22.0,144.0,38.34,27.37
2016,9,6,17,45,395.5,38.5,2.7,21.0,98.5,30.85,20.47
2016,9,6,18,0,292.0,28.0,2.5,20.0,53.0,23.09,11.64
2016,9,6,18,15,146.0,14.0,2.65,19.5,26.5,12.73,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,78.0,7.0,1.2,15.5,10.5,0.0,0.0
2016,9,7,6,0,156.0,14.0,1.2,16.0,21.0,107.04,0.0
2016,9,7,6,15,284.0,27.0,1.5,16.5,60.0,258.56,190.89
2016,9,7,6,30,412.0,40.0,1.8,17.0,99.0,371.42,299.16
2016,9,7,6,45,491.0,49.0,2.1,18.0,148.0,453.83,369.54
2016,9,7,7,0,570.0,58.0,2.4,19.0,197.0,540.48,438.83
2016,9,7,7,15,621.5,65.0,2.45,19.5,249.0,606.16,488.84
2016,9,7,7,30,673.0,72.0,2.5,20.0,301.0,672.79,537.27
2016,9,7,7,45,709.0,77.0,2.65,21.0,353.0,724.05,571.97
2016,9,7,8,0,745.0,82.0,2.8,22.0,405.0,769.79,601.58
2016,9,7,8,15,770.5,86.0,2.75,22.5,454.5,808.75,625.57
2016,9,7,8,30,796.0,90.0,2.7,23.0,504.0,845.54,647.49
2016,9,7,8,45,815.0,93.0,2.65,24.0,550.0,872.74,661.09
2016,9,7,9,0,834.0,96.0,2.6,25.0,596.0,897.09,672.56
2016,9,7,9,15,848.0,98.5,2.5,25.5,637.0,913.18,679.27
2016,9,7,9,30,862.0,101.0,2.4,26.0,678.0,917.13,677.97
2016,9,7,9,45,872.5,103.0,2.35,27.0,713.5,923.0,677.28
2016,9,7,10,0,883.0,105.0,2.3,28.0,749.0,925.44,674.46
2016,9,7,10,15,891.0,106.5,2.2,28.5,777.5,921.6,668.58
2016,9,7,10,30,899.0,108.0,2.1,29.0,806.0,914.26,660.67
2016,9,7,10,45,904.5,109.0,2.05,29.5,827.5,900.73,649.45
2016,9,7,11,0,910.0,110.0,2.0,30.0,849.0,883.81,636.27
2016,9,7,11,15,913.0,110.5,1.9,30.5,863.0,861.01,619.02
2016,9,7,11,30,916.0,111.0,1.8,31.0,877.0,835.06,599.94
2016,9,7,11,45,917.5,111.0,1.75,31.5,882.5,804.48,578.47
2016,9,7,12,0,919.0,111.0,1.7,32.0,888.0,771.09,555.27
2016,9,7,12,15,918.5,111.0,1.7,32.0,886.0,733.66,529.57
2016,9,7,12,30,918.0,111.0,1.7,32.0,884.0,693.86,501.42
2016,9,7,12,45,894.0,123.0,1.7,32.0,868.0,647.9,468.18
2016,9,7,13,0,870.0,135.0,1.7,32.0,852.0,601.38,433.86
2016,9,7,13,15,865.0,133.5,1.75,32.0,833.5,552.17,397.26
2016,9,7,13,30,860.0,132.0,1.8,32.0,815.0,502.42,359.11
2016,9,7,13,45,852.0,131.0,1.9,32.0,789.0,451.02,318.73
2016,9,7,14,0,844.0,130.0,2.0,32.0,763.0,399.28,276.89
2016,9,7,14,15,833.5,127.5,2.15,31.5,730.5,345.52,233.23
2016,9,7,14,30,823.0,125.0,2.3,31.0,698.0,292.17,189.31
2016,9,7,14,45,807.5,122.5,2.45,31.0,659.0,238.52,145.7
2016,9,7,15,0,792.0,120.0,2.6,31.0,620.0,186.28,106.21
2016,9,7,15,15,773.0,116.5,2.75,30.5,576.0,134.67,74.24
2016,9,7,15,30,754.0,113.0,2.9,30.0,532.0,77.43,58.56
2016,9,7,15,45,727.0,109.0,3.05,29.5,483.5,70.52,53.22
2016,9,7,16,0,700.0,105.0,3.2,29.0,435.0,70.03,53.12
2016,9,7,16,15,665.5,99.0,3.25,28.0,384.0,67.99,51.82
2016,9,7,16,30,631.0,93.0,3.3,27.0,333.0,65.84,50.39
2016,9,7,16,45,581.0,85.5,3.35,26.5,281.5,62.31,47.6
2016,9,7,17,0,531.0,78.0,3.4,26.0,230.0,58.65,44.58
2016,9,7,17,15,460.5,68.0,3.4,25.0,180.0,52.59,39.44
2016,9,7,17,30,390.0,58.0,3.4,24.0,130.0,44.31,32.13
2016,9,7,17,45,285.0,43.5,3.45,23.0,87.0,33.69,22.55
2016,9,7,18,0,180.0,29.0,3.5,22.0,44.0,22.77,10.41
2016,9,7,18,15,90.0,14.5,3.5,21.0,22.0,13.19,0.0
2016,9,7,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,2.75,13.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,2.9,14.0,16.0,58.84,0.0
2016,9,8,6,15,190.0,29.5,3.05,14.5,52.0,199.16,145.58
2016,9,8,6,30,302.0,46.0,3.2,15.0,88.0,301.19,245.79
2016,9,8,6,45,385.0,58.0,3.35,15.5,135.5,383.82,318.55
2016,9,8,7,0,468.0,70.0,3.5,16.0,183.0,476.63,396.3
2016,9,8,7,15,234.0,86.0,3.5,16.5,142.5,302.57,252.75
2016,9,8,7,30,0.0,102.0,3.5,17.0,102.0,97.31,76.36
2016,9,8,7,45,9.5,129.0,3.5,17.5,133.5,132.77,106.07
2016,9,8,8,0,19.0,156.0,3.5,18.0,165.0,168.22,134.96
2016,9,8,8,15,26.0,178.0,3.5,18.5,191.5,195.68,156.75
2016,9,8,8,30,33.0,200.0,3.5,19.0,218.0,238.49,190.42
2016,9,8,8,45,93.0,235.0,3.5,19.5,290.0,329.99,263.62
2016,9,8,9,0,153.0,270.0,3.5,20.0,362.0,438.06,346.93
2016,9,8,9,15,472.5,199.0,3.55,20.5,509.5,679.0,533.74
2016,9,8,9,30,792.0,128.0,3.6,21.0,657.0,890.18,683.38
2016,9,8,9,45,804.0,130.5,3.65,21.5,692.0,897.51,684.41
2016,9,8,10,0,816.0,133.0,3.7,22.0,727.0,901.47,684.81
2016,9,8,10,15,825.0,135.5,3.8,22.0,755.5,899.3,682.74
2016,9,8,10,30,834.0,138.0,3.9,22.0,784.0,893.69,678.48
2016,9,8,10,45,841.5,138.5,4.0,22.5,805.5,881.25,668.35
2016,9,8,11,0,849.0,139.0,4.1,23.0,827.0,865.47,656.06
2016,9,8,11,15,852.5,140.0,4.15,23.0,840.5,843.63,640.7
2016,9,8,11,30,856.0,141.0,4.2,23.0,854.0,818.71,623.28
2016,9,8,11,45,859.5,140.5,4.3,23.5,860.0,789.41,601.79
2016,9,8,12,0,863.0,140.0,4.4,24.0,866.0,757.31,577.36
2016,9,8,12,15,862.5,140.0,4.5,24.0,864.0,720.29,549.91
2016,9,8,12,30,862.0,140.0,4.6,24.0,862.0,681.04,520.32
2016,9,8,12,45,856.0,141.0,4.7,24.0,850.5,637.32,486.72
2016,9,8,13,0,850.0,142.0,4.8,24.0,839.0,592.19,451.22
2016,9,8,13,15,659.0,221.5,4.85,24.0,755.5,514.73,390.35
2016,9,8,13,30,468.0,301.0,4.9,24.0,672.0,452.42,341.49
2016,9,8,13,45,460.5,293.5,5.0,24.0,648.0,412.85,309.49
2016,9,8,14,0,453.0,286.0,5.1,24.0,624.0,373.76,277.23
2016,9,8,14,15,453.0,272.5,5.1,23.5,598.5,333.17,243.68
2016,9,8,14,30,453.0,259.0,5.1,23.0,573.0,292.62,209.93
2016,9,8,14,45,438.0,251.5,5.1,23.0,541.0,253.57,178.08
2016,9,8,15,0,423.0,244.0,5.1,23.0,509.0,216.22,149.58
2016,9,8,15,15,585.5,178.0,5.1,22.5,516.5,154.73,100.25
2016,9,8,15,30,748.0,112.0,5.1,22.0,524.0,72.97,56.84
2016,9,8,15,45,726.5,106.5,5.1,22.0,476.5,69.08,53.75
2016,9,8,16,0,705.0,101.0,5.1,22.0,429.0,67.49,52.58
2016,9,8,16,15,670.5,95.0,5.0,21.0,378.5,65.32,51.1
2016,9,8,16,30,636.0,89.0,4.9,20.0,328.0,63.05,49.48
2016,9,8,16,45,592.5,81.0,4.85,19.5,277.0,59.01,46.16
2016,9,8,17,0,549.0,73.0,4.8,19.0,226.0,54.8,42.55
2016,9,8,17,15,479.5,63.5,4.6,18.5,176.5,49.01,37.38
2016,9,8,17,30,410.0,54.0,4.4,18.0,127.0,43.02,31.81
2016,9,8,17,45,307.5,40.0,4.25,17.5,84.5,32.51,21.99
2016,9,8,18,0,205.0,26.0,4.1,17.0,42.0,20.47,7.97
2016,9,8,18,15,102.5,13.0,4.0,16.5,21.0,11.82,0.0
2016,9,8,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,50.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,9,9,6,0,100.0,13.0,2.3,12.0,17.0,71.92,0.0
2016,9,9,6,15,229.0,27.5,2.35,12.5,54.0,221.57,160.26
2016,9,9,6,30,358.0,42.0,2.4,13.0,91.0,334.95,274.14
2016,9,9,6,45,443.5,51.5,2.45,13.5,139.0,420.75,349.59
2016,9,9,7,0,529.0,61.0,2.5,14.0,187.0,511.07,424.27
2016,9,9,7,15,268.0,88.0,2.45,14.5,152.5,349.72,292.03
2016,9,9,7,30,7.0,115.0,2.4,15.0,118.0,118.64,94.91
2016,9,9,7,45,47.5,146.0,2.35,16.0,166.5,198.58,162.29
2016,9,9,8,0,88.0,177.0,2.3,17.0,215.0,268.27,218.64
2016,9,9,8,15,192.0,193.0,2.25,17.5,288.5,390.9,317.18
2016,9,9,8,30,296.0,209.0,2.2,18.0,362.0,517.6,414.16
2016,9,9,8,45,345.0,219.5,2.2,18.5,413.0,572.41,453.27
2016,9,9,9,0,394.0,230.0,2.2,19.0,464.0,626.77,491.57
2016,9,9,9,15,620.5,167.0,2.2,19.5,565.5,784.35,606.15
2016,9,9,9,30,847.0,104.0,2.2,20.0,667.0,910.76,689.29
2016,9,9,9,45,653.0,188.0,2.2,21.0,635.5,825.93,626.22
2016,9,9,10,0,459.0,272.0,2.2,22.0,604.0,723.92,548.14
2016,9,9,10,15,493.0,272.0,2.2,22.5,641.0,743.15,560.89
2016,9,9,10,30,527.0,272.0,2.2,23.0,678.0,759.44,570.47
2016,9,9,10,45,714.5,191.5,2.25,23.5,758.5,827.98,619.71
2016,9,9,11,0,902.0,111.0,2.3,24.0,839.0,871.85,647.24
2016,9,9,11,15,905.5,111.5,2.35,24.5,852.5,849.44,630.49
2016,9,9,11,30,909.0,112.0,2.4,25.0,866.0,823.9,612.3
2016,9,9,11,45,912.5,111.5,2.45,25.5,872.5,794.37,591.46
2016,9,9,12,0,916.0,111.0,2.5,26.0,879.0,761.93,568.65
2016,9,9,12,15,915.5,111.0,2.6,26.0,876.5,724.46,541.86
2016,9,9,12,30,915.0,111.0,2.7,26.0,874.0,684.62,512.74
2016,9,9,12,45,897.5,119.0,2.8,26.5,859.5,639.31,477.83
2016,9,9,13,0,880.0,127.0,2.9,27.0,845.0,593.12,441.57
2016,9,9,13,15,702.0,203.0,3.05,26.5,768.0,518.18,385.32
2016,9,9,13,30,524.0,279.0,3.2,26.0,691.0,458.42,340.23
2016,9,9,13,45,524.5,268.0,3.4,26.0,669.0,416.89,307.19
2016,9,9,14,0,525.0,257.0,3.6,26.0,647.0,375.02,272.96
2016,9,9,14,15,522.0,245.5,3.75,25.5,619.0,331.52,237.41
2016,9,9,14,30,519.0,234.0,3.9,25.0,591.0,288.26,201.76
