Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,45,512.5,222.0,4.05,25.0,558.0,244.36,166.02
2016,9,9,15,0,506.0,210.0,4.2,25.0,525.0,201.3,133.25
2016,9,9,15,15,504.0,192.5,4.3,24.5,487.5,155.87,103.7
2016,9,9,15,30,502.0,175.0,4.4,24.0,450.0,112.32,89.44
2016,9,9,15,45,616.0,134.0,4.55,23.5,440.0,88.08,69.51
2016,9,9,16,0,730.0,93.0,4.7,23.0,430.0,62.29,47.92
2016,9,9,16,15,696.0,87.5,4.8,22.0,379.0,60.24,46.54
2016,9,9,16,30,662.0,82.0,4.9,21.0,328.0,58.1,45.01
2016,9,9,16,45,614.0,75.5,5.05,20.5,276.0,55.0,42.48
2016,9,9,17,0,566.0,69.0,5.2,20.0,224.0,51.8,39.75
2016,9,9,17,15,493.5,60.0,5.15,19.0,174.0,46.28,34.9
2016,9,9,17,30,421.0,51.0,5.1,18.0,124.0,40.59,29.64
2016,9,9,17,45,306.5,38.0,5.05,17.0,81.5,30.89,20.53
2016,9,9,18,0,192.0,25.0,5.0,16.0,39.0,19.71,5.96
2016,9,9,18,15,96.0,12.5,4.85,15.5,19.5,11.37,0.0
2016,9,9,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.95,11.5,7.0,0.0,0.0
2016,9,10,6,0,58.0,12.0,3.1,12.0,14.0,45.66,0.0
2016,9,10,6,15,174.5,28.5,3.2,12.5,48.5,185.27,130.19
2016,9,10,6,30,291.0,45.0,3.3,13.0,83.0,291.77,239.01
2016,9,10,6,45,374.0,57.0,3.45,13.5,129.5,373.4,311.95
2016,9,10,7,0,457.0,69.0,3.6,14.0,176.0,465.01,389.73
2016,9,10,7,15,284.0,100.5,3.55,14.5,172.5,362.19,304.0
2016,9,10,7,30,111.0,132.0,3.5,15.0,169.0,252.45,209.53
2016,9,10,7,45,134.5,154.5,3.45,15.5,207.0,298.21,246.98
2016,9,10,8,0,158.0,177.0,3.4,16.0,245.0,344.09,283.17
2016,9,10,8,15,250.5,188.0,3.4,16.5,310.0,452.31,369.51
2016,9,10,8,30,343.0,199.0,3.4,17.0,375.0,546.38,441.99
2016,9,10,8,45,548.5,159.0,3.4,18.0,470.0,701.17,559.4
2016,9,10,9,0,754.0,119.0,3.4,19.0,565.0,849.66,662.25
2016,9,10,9,15,573.0,192.5,3.45,19.5,545.0,760.24,593.8
2016,9,10,9,30,392.0,266.0,3.5,20.0,525.0,656.04,511.74
2016,9,10,9,45,417.0,272.0,3.55,20.5,561.0,693.36,537.59
2016,9,10,10,0,442.0,278.0,3.6,21.0,597.0,713.24,550.11
2016,9,10,10,15,476.0,276.5,3.7,21.5,632.5,730.91,561.6
2016,9,10,10,30,510.0,275.0,3.8,22.0,668.0,745.72,570.98
2016,9,10,10,45,675.5,206.5,3.9,22.5,741.0,807.19,616.69
2016,9,10,11,0,841.0,138.0,4.0,23.0,814.0,851.73,646.8
2016,9,10,11,15,845.0,139.0,4.1,23.0,827.5,830.33,631.53
2016,9,10,11,30,849.0,140.0,4.2,23.0,841.0,805.86,614.57
2016,9,10,11,45,850.5,140.5,4.35,23.5,846.5,776.09,592.87
2016,9,10,12,0,852.0,141.0,4.5,24.0,852.0,743.64,567.99
2016,9,10,12,15,851.0,141.0,4.6,24.0,849.5,706.54,540.36
2016,9,10,12,30,850.0,141.0,4.7,24.0,847.0,667.28,510.55
2016,9,10,12,45,841.5,143.5,4.8,24.0,835.0,623.81,476.87
2016,9,10,13,0,833.0,146.0,4.9,24.0,823.0,579.13,441.47
2016,9,10,13,15,828.0,144.5,4.95,24.0,804.5,531.88,403.16
2016,9,10,13,30,823.0,143.0,5.0,24.0,786.0,483.67,363.12
2016,9,10,13,45,815.5,140.5,5.1,24.0,760.5,432.92,320.25
2016,9,10,14,0,808.0,138.0,5.2,24.0,735.0,381.91,276.2
2016,9,10,14,15,797.0,135.5,5.2,23.5,702.5,329.85,231.18
2016,9,10,14,30,786.0,133.0,5.2,23.0,670.0,278.33,186.58
2016,9,10,14,45,772.0,129.0,5.25,23.0,631.5,225.89,142.48
2016,9,10,15,0,758.0,125.0,5.3,23.0,593.0,167.6,97.65
2016,9,10,15,15,738.0,121.0,5.3,22.5,549.5,117.0,67.4
2016,9,10,15,30,718.0,117.0,5.3,22.0,506.0,74.22,57.97
2016,9,10,15,45,692.5,111.5,5.3,21.5,458.5,72.84,57.12
2016,9,10,16,0,667.0,106.0,5.3,21.0,411.0,71.37,56.17
2016,9,10,16,15,630.5,100.0,5.2,20.5,361.0,69.36,54.74
2016,9,10,16,30,594.0,94.0,5.1,20.0,311.0,67.28,53.19
2016,9,10,16,45,545.0,85.5,5.05,19.5,260.5,62.99,49.64
2016,9,10,17,0,496.0,77.0,5.0,19.0,210.0,58.54,45.8
2016,9,10,17,15,423.5,65.5,4.85,18.0,162.0,51.14,39.26
2016,9,10,17,30,351.0,54.0,4.7,17.0,114.0,41.41,30.41
2016,9,10,17,45,246.0,39.0,4.55,16.5,73.5,30.32,19.93
2016,9,10,18,0,141.0,24.0,4.4,16.0,33.0,18.9,3.33
2016,9,10,18,15,70.5,12.0,4.3,15.5,16.5,10.91,0.0
2016,9,10,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,3.65,12.0,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,3.8,12.0,11.0,30.0,0.0
2016,9,11,6,15,128.0,29.0,3.95,12.5,43.5,155.32,104.93
2016,9,11,6,30,221.0,48.0,4.1,13.0,76.0,249.02,203.3
2016,9,11,6,45,298.0,63.0,4.25,13.5,121.0,327.59,273.94
2016,9,11,7,0,375.0,78.0,4.4,14.0,166.0,411.32,346.19
2016,9,11,7,15,193.5,97.0,4.3,14.5,143.0,286.21,240.56
2016,9,11,7,30,12.0,116.0,4.2,15.0,120.0,124.45,100.31
2016,9,11,7,45,11.0,131.0,4.15,15.5,135.0,136.98,110.53
2016,9,11,8,0,10.0,146.0,4.1,16.0,150.0,149.59,120.39
2016,9,11,8,15,43.0,180.5,4.05,16.0,202.5,228.7,186.11
2016,9,11,8,30,76.0,215.0,4.0,16.0,255.0,295.54,240.38
2016,9,11,8,45,114.5,240.5,3.95,16.5,305.5,372.44,301.05
2016,9,11,9,0,153.0,266.0,3.9,17.0,356.0,432.53,347.17
2016,9,11,9,15,186.5,284.0,3.9,17.5,401.5,478.44,381.5
2016,9,11,9,30,220.0,302.0,3.9,18.0,447.0,523.36,414.5
2016,9,11,9,45,246.0,315.0,3.9,18.5,485.5,554.55,436.55
2016,9,11,10,0,272.0,328.0,3.9,19.0,524.0,599.12,468.01
2016,9,11,10,15,334.5,325.0,3.95,19.5,575.0,641.45,498.83
2016,9,11,10,30,397.0,322.0,4.0,20.0,626.0,681.07,527.15
2016,9,11,10,45,399.0,330.0,4.1,20.5,642.5,677.05,522.34
2016,9,11,11,0,401.0,338.0,4.2,21.0,659.0,671.18,516.47
2016,9,11,11,15,392.0,348.5,4.3,21.0,666.5,657.04,505.38
2016,9,11,11,30,383.0,359.0,4.4,21.0,674.0,641.57,493.45
2016,9,11,11,45,414.0,346.5,4.5,21.0,689.0,638.61,491.57
2016,9,11,12,0,445.0,334.0,4.6,21.0,704.0,626.68,482.98
2016,9,11,12,15,412.0,348.5,4.75,21.0,690.5,591.86,456.32
2016,9,11,12,30,379.0,363.0,4.9,21.0,677.0,557.22,429.66
2016,9,11,12,45,360.5,364.5,5.05,21.0,660.0,523.86,403.95
2016,9,11,13,0,342.0,366.0,5.2,21.0,643.0,491.24,378.47
2016,9,11,13,15,358.5,351.5,5.35,20.5,636.0,464.28,357.75
2016,9,11,13,30,375.0,337.0,5.5,20.0,629.0,435.64,334.98
2016,9,11,13,45,409.0,311.0,5.65,20.0,619.5,403.59,308.01
2016,9,11,14,0,443.0,285.0,5.8,20.0,610.0,362.9,273.35
2016,9,11,14,15,409.0,283.0,5.85,19.5,573.0,321.44,239.45
2016,9,11,14,30,375.0,281.0,5.9,19.0,536.0,290.02,213.9
2016,9,11,14,45,387.0,259.5,6.0,19.0,509.5,250.89,181.07
2016,9,11,15,0,399.0,238.0,6.1,19.0,483.0,210.83,149.53
2016,9,11,15,15,405.5,217.0,6.05,18.5,450.0,161.11,115.32
2016,9,11,15,30,412.0,196.0,6.0,18.0,417.0,125.59,103.14
2016,9,11,15,45,339.5,188.5,6.0,17.5,359.5,130.57,107.99
2016,9,11,16,0,267.0,181.0,6.0,17.0,302.0,126.26,104.82
2016,9,11,16,15,213.0,163.0,5.9,16.5,252.0,115.42,95.91
2016,9,11,16,30,159.0,145.0,5.8,16.0,202.0,108.68,90.44
2016,9,11,16,45,143.0,124.0,5.7,15.5,169.5,94.29,78.08
2016,9,11,17,0,127.0,103.0,5.6,15.0,137.0,79.48,65.07
2016,9,11,17,15,260.0,76.0,5.45,14.5,125.0,58.79,46.54
2016,9,11,17,30,393.0,49.0,5.3,14.0,113.0,39.23,28.82
2016,9,11,17,45,279.5,35.5,5.15,13.5,72.5,29.0,18.88
2016,9,11,18,0,166.0,22.0,5.0,13.0,32.0,17.38,0.0
2016,9,11,18,15,83.0,11.0,4.85,12.5,16.0,10.01,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,23.0,6.5,4.3,11.5,7.0,0.0,0.0
2016,9,12,6,0,46.0,13.0,4.5,12.0,14.0,39.21,0.0
2016,9,12,6,15,182.0,28.5,4.65,12.0,49.5,187.58,123.41
2016,9,12,6,30,318.0,44.0,4.8,12.0,85.0,308.09,253.23
2016,9,12,6,45,411.5,54.5,4.95,12.5,133.0,398.02,334.76
2016,9,12,7,0,505.0,65.0,5.1,13.0,181.0,494.18,417.63
2016,9,12,7,15,269.0,93.5,5.05,13.5,157.0,339.65,287.97
2016,9,12,7,30,33.0,122.0,5.0,14.0,133.0,161.35,132.57
2016,9,12,7,45,20.5,133.0,4.95,14.5,140.0,147.46,120.2
2016,9,12,8,0,8.0,144.0,4.9,15.0,147.0,145.79,117.73
2016,9,12,8,15,37.5,178.0,4.85,15.0,196.5,220.96,180.6
2016,9,12,8,30,67.0,212.0,4.8,15.0,246.0,283.95,232.2
2016,9,12,8,45,239.0,217.0,4.75,15.5,354.5,472.1,386.1
2016,9,12,9,0,411.0,222.0,4.7,16.0,463.0,646.26,521.59
2016,9,12,9,15,410.0,240.5,4.7,16.5,495.0,662.53,530.25
2016,9,12,9,30,409.0,259.0,4.7,17.0,527.0,661.12,526.74
2016,9,12,9,45,452.0,256.5,4.7,17.5,567.5,705.66,558.34
2016,9,12,10,0,495.0,254.0,4.7,18.0,608.0,732.39,576.48
2016,9,12,10,15,516.0,259.5,4.7,18.0,641.0,745.18,584.85
2016,9,12,10,30,537.0,265.0,4.7,18.0,674.0,755.12,591.22
2016,9,12,10,45,530.0,277.0,4.75,18.5,690.0,744.8,581.37
2016,9,12,11,0,523.0,289.0,4.8,19.0,706.0,732.24,570.06
2016,9,12,11,15,529.5,294.0,4.85,19.0,722.0,721.72,561.75
2016,9,12,11,30,536.0,299.0,4.9,19.0,738.0,708.77,551.59
2016,9,12,11,45,499.5,312.5,5.0,19.0,723.5,669.41,521.41
2016,9,12,12,0,463.0,326.0,5.1,19.0,709.0,630.31,491.3
2016,9,12,12,15,390.5,354.0,5.15,19.0,676.5,578.15,450.44
2016,9,12,12,30,318.0,382.0,5.2,19.0,644.0,533.5,415.1
2016,9,12,12,45,403.5,343.0,5.3,19.0,671.0,529.3,412.25
2016,9,12,13,0,489.0,304.0,5.4,19.0,698.0,517.01,402.17
2016,9,12,13,15,449.0,312.5,5.45,18.5,668.0,473.53,367.68
2016,9,12,13,30,409.0,321.0,5.5,18.0,638.0,436.4,337.81
2016,9,12,13,45,410.5,309.5,5.6,18.0,618.5,400.96,308.09
2016,9,12,14,0,412.0,298.0,5.7,18.0,599.0,365.18,277.56
2016,9,12,14,15,386.0,290.5,5.7,17.5,562.5,324.28,243.9
2016,9,12,14,30,360.0,283.0,5.7,17.0,526.0,285.97,212.65
2016,9,12,14,45,378.0,260.0,5.7,17.0,502.0,247.57,180.08
2016,9,12,15,0,396.0,237.0,5.7,17.0,478.0,207.63,148.41
2016,9,12,15,15,431.0,209.0,5.65,16.5,453.5,154.96,111.32
2016,9,12,15,30,466.0,181.0,5.6,16.0,429.0,116.79,96.37
2016,9,12,15,45,402.5,174.0,5.6,15.5,374.0,114.46,94.86
2016,9,12,16,0,339.0,167.0,5.6,15.0,319.0,118.31,98.72
2016,9,12,16,15,319.5,151.0,5.5,14.5,280.5,108.71,90.78
2016,9,12,16,30,300.0,135.0,5.4,14.0,242.0,98.7,82.35
2016,9,12,16,45,279.0,115.5,5.3,13.5,202.5,85.97,71.3
2016,9,12,17,0,258.0,96.0,5.2,13.0,163.0,72.74,59.55
2016,9,12,17,15,223.5,76.5,4.95,12.5,125.0,58.95,47.02
2016,9,12,17,30,189.0,57.0,4.7,12.0,87.0,44.71,33.82
2016,9,12,17,45,119.0,38.5,4.5,11.5,55.0,30.67,20.2
2016,9,12,18,0,49.0,20.0,4.3,11.0,23.0,16.29,0.0
2016,9,12,18,15,24.5,10.0,4.25,11.0,11.5,9.1,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,20.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,9,13,6,0,41.0,10.0,1.7,12.0,11.0,33.42,0.0
2016,9,13,6,15,156.5,27.0,1.9,12.5,45.0,167.34,103.68
2016,9,13,6,30,272.0,44.0,2.1,13.0,79.0,276.95,224.34
2016,9,13,6,45,354.5,58.0,2.3,13.5,125.0,359.55,298.18
2016,9,13,7,0,437.0,72.0,2.5,14.0,171.0,447.68,373.03
2016,9,13,7,15,496.0,82.0,2.5,14.0,221.5,520.71,432.91
2016,9,13,7,30,555.0,92.0,2.5,14.0,272.0,593.1,489.24
2016,9,13,7,45,598.0,99.0,2.55,14.5,323.0,649.55,530.54
2016,9,13,8,0,641.0,106.0,2.6,15.0,374.0,705.37,570.03
2016,9,13,8,15,671.5,111.5,2.6,15.5,422.5,747.55,598.04
2016,9,13,8,30,702.0,117.0,2.6,16.0,471.0,787.91,624.15
2016,9,13,8,45,726.5,121.0,2.6,16.5,517.0,818.97,643.09
2016,9,13,9,0,751.0,125.0,2.6,17.0,563.0,847.47,660.04
2016,9,13,9,15,550.0,199.5,2.65,17.5,532.0,742.09,580.69
2016,9,13,9,30,349.0,274.0,2.7,18.0,501.0,622.73,487.37
2016,9,13,9,45,382.0,280.5,2.75,18.5,541.5,652.34,508.57
2016,9,13,10,0,415.0,287.0,2.8,19.0,582.0,693.61,536.62
2016,9,13,10,15,442.0,287.0,2.8,19.0,612.0,706.42,545.03
2016,9,13,10,30,469.0,287.0,2.8,19.0,642.0,716.6,551.75
2016,9,13,10,45,334.5,337.0,2.8,19.5,594.0,626.75,482.02
2016,9,13,11,0,200.0,387.0,2.8,20.0,546.0,541.32,415.35
2016,9,13,11,15,326.5,355.0,2.7,20.0,619.0,608.08,466.49
2016,9,13,11,30,453.0,323.0,2.6,20.0,692.0,665.04,508.32
2016,9,13,11,45,462.5,319.5,2.55,20.5,698.5,646.4,492.76
2016,9,13,12,0,472.0,316.0,2.5,21.0,705.0,625.75,476.22
2016,9,13,12,15,471.5,315.0,2.4,21.0,702.5,598.72,455.49
2016,9,13,12,30,471.0,314.0,2.3,21.0,700.0,570.5,433.71
2016,9,13,12,45,471.0,309.5,2.2,21.5,691.0,538.65,408.27
2016,9,13,13,0,471.0,305.0,2.1,22.0,682.0,505.97,381.92
2016,9,13,13,15,480.0,294.0,2.0,22.0,670.5,471.79,354.83
2016,9,13,13,30,489.0,283.0,1.9,22.0,659.0,436.33,326.14
2016,9,13,13,45,488.5,273.0,1.85,22.0,638.0,396.76,293.97
2016,9,13,14,0,488.0,263.0,1.8,22.0,617.0,356.97,261.05
2016,9,13,14,15,481.5,253.0,1.75,22.0,589.0,315.43,226.6
2016,9,13,14,30,475.0,243.0,1.7,22.0,561.0,274.5,192.79
2016,9,13,14,45,473.0,227.5,1.7,22.0,528.5,231.24,158.14
2016,9,13,15,0,471.0,212.0,1.7,22.0,496.0,188.45,126.62
2016,9,13,15,15,453.5,202.0,1.7,21.5,459.0,149.08,104.31
2016,9,13,15,30,436.0,192.0,1.7,21.0,422.0,123.97,100.22
2016,9,13,15,45,582.5,140.0,1.75,21.0,416.0,94.1,75.32
2016,9,13,16,0,729.0,88.0,1.8,21.0,410.0,59.7,46.14
2016,9,13,16,15,693.5,82.5,1.8,20.5,359.0,57.48,44.5
2016,9,13,16,30,658.0,77.0,1.8,20.0,308.0,55.18,42.7
2016,9,13,16,45,606.0,70.5,1.85,20.0,256.5,51.91,39.89
2016,9,13,17,0,554.0,64.0,1.9,20.0,205.0,48.56,36.88
2016,9,13,17,15,476.5,55.0,1.8,19.0,156.0,42.87,31.81
2016,9,13,17,30,399.0,46.0,1.7,18.0,107.0,37.04,26.33
2016,9,13,17,45,275.0,32.5,1.6,17.0,66.5,26.67,16.12
2016,9,13,18,0,151.0,19.0,1.5,16.0,26.0,15.05,0.0
2016,9,13,18,15,75.5,9.5,1.75,15.5,13.0,8.64,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,17.5,4.0,0.9,11.5,4.5,0.0,0.0
2016,9,14,6,0,35.0,8.0,0.9,12.0,9.0,27.98,0.0
2016,9,14,6,15,143.0,26.0,1.1,12.5,41.5,155.76,89.96
2016,9,14,6,30,251.0,44.0,1.3,13.0,74.0,262.78,211.38
2016,9,14,6,45,334.5,58.0,1.55,13.5,119.5,344.92,284.65
2016,9,14,7,0,418.0,72.0,1.8,14.0,165.0,432.78,359.09
2016,9,14,7,15,477.0,82.5,1.75,14.5,215.0,501.24,414.18
2016,9,14,7,30,536.0,93.0,1.7,15.0,265.0,577.48,471.9
2016,9,14,7,45,578.5,100.5,1.7,16.0,315.5,633.56,511.09
2016,9,14,8,0,621.0,108.0,1.7,17.0,366.0,689.01,548.31
2016,9,14,8,15,652.0,114.5,1.6,17.5,414.5,732.36,575.66
2016,9,14,8,30,683.0,121.0,1.5,18.0,463.0,773.94,600.9
2016,9,14,8,45,707.5,125.0,1.45,18.5,508.5,804.68,618.41
2016,9,14,9,0,732.0,129.0,1.4,19.0,554.0,832.89,633.96
2016,9,14,9,15,749.5,133.0,1.4,19.0,594.5,852.02,644.99
2016,9,14,9,30,767.0,137.0,1.4,19.0,635.0,868.1,654.1
2016,9,14,9,45,642.0,190.0,1.4,19.5,621.5,807.07,609.99
2016,9,14,10,0,517.0,243.0,1.4,20.0,608.0,736.71,557.05
2016,9,14,10,15,707.0,173.5,1.4,20.5,694.5,824.42,618.86
2016,9,14,10,30,897.0,104.0,1.4,21.0,781.0,886.94,657.46
2016,9,14,10,45,706.5,195.5,1.45,21.5,737.5,811.91,605.09
2016,9,14,11,0,516.0,287.0,1.5,22.0,694.0,720.31,537.63
2016,9,14,11,15,717.0,196.5,1.6,22.0,772.5,775.55,580.71
2016,9,14,11,30,918.0,106.0,1.7,22.0,851.0,807.63,603.83
2016,9,14,11,45,921.0,105.5,1.85,22.5,857.0,777.1,582.78
2016,9,14,12,0,924.0,105.0,2.0,23.0,863.0,743.68,559.39
2016,9,14,12,15,924.0,105.0,2.15,23.0,860.0,705.98,532.52
2016,9,14,12,30,924.0,105.0,2.3,23.0,857.0,665.85,503.09
2016,9,14,12,45,914.5,108.0,2.45,23.5,844.5,620.63,468.06
2016,9,14,13,0,905.0,111.0,2.6,24.0,832.0,574.05,431.11
2016,9,14,13,15,685.0,200.0,2.75,24.0,738.5,491.73,368.09
2016,9,14,13,30,465.0,289.0,2.9,24.0,645.0,428.28,319.71
2016,9,14,13,45,463.0,280.0,3.05,24.0,624.0,390.01,288.9
2016,9,14,14,0,461.0,271.0,3.2,24.0,603.0,351.68,257.3
2016,9,14,14,15,457.0,259.5,3.3,23.5,576.0,311.07,224.07
2016,9,14,14,30,453.0,248.0,3.4,23.0,549.0,270.87,191.18
2016,9,14,14,45,647.5,171.0,3.5,23.0,573.5,215.54,138.78
2016,9,14,15,0,842.0,94.0,3.6,23.0,598.0,145.06,78.14
2016,9,14,15,15,824.0,91.0,3.65,22.5,553.5,91.57,51.2
2016,9,14,15,30,806.0,88.0,3.7,22.0,509.0,62.79,48.31
2016,9,14,15,45,783.0,84.0,3.8,22.0,460.5,61.4,47.3
2016,9,14,16,0,760.0,80.0,3.9,22.0,412.0,59.96,46.22
2016,9,14,16,15,725.5,75.5,3.85,21.5,360.5,57.98,44.76
2016,9,14,16,30,691.0,71.0,3.8,21.0,309.0,51.02,38.91
2016,9,14,16,45,642.5,64.5,3.8,20.5,257.0,47.55,36.0
2016,9,14,17,0,594.0,58.0,3.8,20.0,205.0,43.96,32.85
2016,9,14,17,15,515.5,49.5,3.7,19.0,155.5,38.47,27.92
2016,9,14,17,30,437.0,41.0,3.6,18.0,106.0,32.82,22.6
2016,9,14,17,45,307.0,29.0,3.55,17.5,65.5,23.67,13.24
2016,9,14,18,0,177.0,17.0,3.5,17.0,25.0,14.12,0.0
2016,9,14,18,15,88.5,8.5,3.55,16.5,12.5,7.73,0.0
2016,9,14,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,6,15,200.5,17.0,2.05,12.5,41.0,178.76,95.96
2016,9,15,6,30,401.0,34.0,2.2,13.0,82.0,350.17,282.25
2016,9,15,6,45,489.0,42.5,2.35,13.5,130.0,435.74,359.75
2016,9,15,7,0,577.0,51.0,2.5,14.0,178.0,526.37,435.25
2016,9,15,7,15,632.0,57.0,2.45,14.5,230.0,592.11,487.01
2016,9,15,7,30,687.0,63.0,2.4,15.0,282.0,654.09,533.18
2016,9,15,7,45,724.0,67.5,2.35,15.5,333.5,705.35,569.14
2016,9,15,8,0,761.0,72.0,2.3,16.0,385.0,755.54,602.89
2016,9,15,8,15,787.5,75.5,2.25,16.5,434.5,793.96,626.99
2016,9,15,8,30,814.0,79.0,2.2,17.0,484.0,830.2,648.97
2016,9,15,8,45,606.5,149.5,2.15,18.0,467.0,740.94,580.38
2016,9,15,9,0,399.0,220.0,2.1,19.0,450.0,612.88,480.41
2016,9,15,9,15,640.0,154.5,2.05,19.5,554.0,776.12,600.16
2016,9,15,9,30,881.0,89.0,2.0,20.0,658.0,899.26,680.5
2016,9,15,9,45,692.0,167.5,2.0,20.5,629.5,825.4,626.21
2016,9,15,10,0,503.0,246.0,2.0,21.0,601.0,725.61,551.9
2016,9,15,10,15,551.5,241.5,1.95,21.5,644.5,751.58,569.23
2016,9,15,10,30,600.0,237.0,1.9,22.0,688.0,778.01,585.36
2016,9,15,10,45,766.5,165.5,1.9,23.0,757.5,828.58,618.96
2016,9,15,11,0,933.0,94.0,1.9,24.0,827.0,859.97,636.48
2016,9,15,11,15,936.0,94.5,2.05,24.0,840.5,836.19,621.18
2016,9,15,11,30,939.0,95.0,2.2,24.0,854.0,809.19,604.08
2016,9,15,11,45,940.0,95.5,2.35,24.0,859.0,777.64,583.66
2016,9,15,12,0,941.0,96.0,2.5,24.0,864.0,743.23,560.4
2016,9,15,12,15,940.5,96.0,2.65,24.0,861.0,704.66,532.47
2016,9,15,12,30,940.0,96.0,2.8,24.0,858.0,663.67,502.0
2016,9,15,12,45,708.5,196.5,2.95,24.5,766.5,574.51,433.24
2016,9,15,13,0,477.0,297.0,3.1,25.0,675.0,498.12,374.13
2016,9,15,13,15,475.5,290.5,3.2,24.5,659.5,462.23,346.93
2016,9,15,13,30,474.0,284.0,3.3,24.0,644.0,425.93,318.46
2016,9,15,13,45,470.5,275.5,3.45,24.0,622.5,387.08,286.86
2016,9,15,14,0,467.0,267.0,3.6,24.0,601.0,348.3,254.74
2016,9,15,14,15,463.0,255.0,3.65,24.0,574.0,307.05,220.4
2016,9,15,14,30,459.0,243.0,3.7,24.0,547.0,266.24,186.64
2016,9,15,14,45,445.5,234.5,3.8,24.0,514.5,226.9,155.72
2016,9,15,15,0,432.0,226.0,3.9,24.0,482.0,189.13,129.1
2016,9,15,15,15,615.0,158.0,3.95,23.5,492.5,120.66,80.39
2016,9,15,15,30,798.0,90.0,4.0,23.0,503.0,64.4,49.48
2016,9,15,15,45,772.5,86.0,4.05,22.5,454.0,63.05,48.63
2016,9,15,16,0,747.0,82.0,4.1,22.0,405.0,61.65,47.69
2016,9,15,16,15,711.0,77.0,4.1,21.5,353.5,54.0,41.32
2016,9,15,16,30,675.0,72.0,4.1,21.0,302.0,51.89,39.67
2016,9,15,16,45,622.5,66.0,4.2,20.5,250.0,48.84,37.12
2016,9,15,17,0,570.0,60.0,4.3,20.0,198.0,45.74,34.38
2016,9,15,17,15,487.0,51.0,4.25,19.0,148.5,39.89,29.11
2016,9,15,17,30,404.0,42.0,4.2,18.0,99.0,33.89,23.42
2016,9,15,17,45,267.5,29.0,4.2,17.0,60.0,23.83,12.88
2016,9,15,18,0,131.0,16.0,4.2,16.0,21.0,14.55,0.0
2016,9,15,18,15,65.5,8.0,4.15,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,6,15,187.0,17.0,1.5,12.5,38.5,168.88,80.23
2016,9,16,6,30,374.0,34.0,1.6,13.0,77.0,331.28,265.41
2016,9,16,6,45,465.5,43.0,1.75,13.5,125.0,418.8,344.4
2016,9,16,7,0,557.0,52.0,1.9,14.0,173.0,511.65,421.59
2016,9,16,7,15,614.0,58.0,1.7,14.5,224.5,578.18,472.82
2016,9,16,7,30,671.0,64.0,1.5,15.0,276.0,645.98,521.73
2016,9,16,7,45,709.0,69.0,1.35,15.5,327.5,692.97,552.78
2016,9,16,8,0,747.0,74.0,1.2,16.0,379.0,744.18,585.26
2016,9,16,8,15,545.5,132.5,1.1,16.5,370.0,650.92,513.82
2016,9,16,8,30,344.0,191.0,1.0,17.0,361.0,532.35,420.65
2016,9,16,8,45,592.0,139.0,0.9,18.0,465.5,714.58,553.44
2016,9,16,9,0,840.0,87.0,0.8,19.0,570.0,869.41,651.33
2016,9,16,9,15,855.0,89.5,0.7,19.5,610.5,877.11,649.44
2016,9,16,9,30,870.0,92.0,0.6,20.0,651.0,890.07,653.07
2016,9,16,9,45,677.5,172.5,0.55,21.0,621.5,815.46,599.69
2016,9,16,10,0,485.0,253.0,0.5,22.0,592.0,715.24,526.45
2016,9,16,10,15,526.0,250.5,0.5,22.5,632.0,736.71,540.71
2016,9,16,10,30,567.0,248.0,0.5,23.0,672.0,755.0,551.08
2016,9,16,10,45,746.0,172.5,0.5,24.0,746.5,815.81,590.55
2016,9,16,11,0,925.0,97.0,0.5,25.0,821.0,853.0,610.52
2016,9,16,11,15,928.5,98.0,0.7,25.5,834.5,830.15,597.36
2016,9,16,11,30,932.0,99.0,0.9,26.0,848.0,804.07,582.48
2016,9,16,11,45,933.5,99.0,1.15,26.5,853.0,772.46,564.05
2016,9,16,12,0,935.0,99.0,1.4,27.0,858.0,738.0,542.05
2016,9,16,12,15,934.5,99.0,1.55,27.0,855.0,699.53,515.69
2016,9,16,12,30,934.0,99.0,1.7,27.0,852.0,658.65,486.71
2016,9,16,12,45,924.0,102.5,1.9,27.5,839.0,613.23,452.77
2016,9,16,13,0,914.0,106.0,2.1,28.0,826.0,566.45,416.73
2016,9,16,13,15,715.5,185.5,2.2,28.0,741.5,487.76,357.56
2016,9,16,13,30,517.0,265.0,2.3,28.0,657.0,426.91,311.87
2016,9,16,13,45,516.0,255.5,2.4,28.0,634.5,386.32,279.54
2016,9,16,14,0,515.0,246.0,2.5,28.0,612.0,345.49,246.25
2016,9,16,14,15,511.0,235.0,2.55,27.5,584.5,302.68,211.58
2016,9,16,14,30,507.0,224.0,2.6,27.0,557.0,260.22,177.33
2016,9,16,14,45,505.5,209.0,2.7,27.0,524.0,215.84,142.57
2016,9,16,15,0,504.0,194.0,2.8,27.0,491.0,171.84,111.7
2016,9,16,15,15,484.0,186.5,2.85,26.5,453.5,132.59,92.54
2016,9,16,15,30,464.0,179.0,2.9,26.0,416.0,116.84,92.63
2016,9,16,15,45,611.0,128.5,3.0,26.0,409.0,86.82,67.88
2016,9,16,16,0,758.0,78.0,3.1,26.0,402.0,58.79,44.46
2016,9,16,16,15,722.5,73.5,3.15,25.0,350.5,56.75,43.07
2016,9,16,16,30,687.0,69.0,3.2,24.0,299.0,49.87,37.44
2016,9,16,16,45,634.0,63.0,3.3,23.5,247.0,46.72,34.81
2016,9,16,17,0,581.0,57.0,3.4,23.0,195.0,43.5,31.98
2016,9,16,17,15,498.0,48.0,3.5,22.0,145.5,37.54,26.66
2016,9,16,17,30,415.0,39.0,3.6,21.0,96.0,31.41,20.92
2016,9,16,17,45,274.0,26.5,3.7,20.0,57.0,21.71,10.39
2016,9,16,18,0,133.0,14.0,3.8,19.0,18.0,12.73,0.0
2016,9,16,18,15,66.5,7.0,3.85,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,186.0,16.5,1.65,12.5,37.5,166.0,66.51
2016,9,17,6,30,372.0,33.0,1.7,13.0,75.0,327.96,261.87
2016,9,17,6,45,466.5,41.5,1.8,13.5,123.0,416.46,342.35
2016,9,17,7,0,561.0,50.0,1.9,14.0,171.0,510.54,420.54
2016,9,17,7,15,618.0,56.0,1.75,14.5,222.5,576.92,472.06
2016,9,17,7,30,675.0,62.0,1.6,15.0,274.0,639.69,517.76
2016,9,17,7,45,714.5,66.5,1.5,16.0,325.5,692.39,552.79
2016,9,17,8,0,754.0,71.0,1.4,17.0,377.0,744.15,585.31
2016,9,17,8,15,780.5,74.5,1.25,17.5,426.0,782.16,607.15
2016,9,17,8,30,807.0,78.0,1.1,18.0,475.0,818.02,626.6
2016,9,17,8,45,827.5,80.5,1.0,19.0,521.0,844.87,638.68
2016,9,17,9,0,848.0,83.0,0.9,20.0,567.0,860.52,642.97
2016,9,17,9,15,862.5,85.0,0.8,20.5,607.5,875.65,648.13
2016,9,17,9,30,877.0,87.0,0.7,21.0,648.0,887.56,651.07
2016,9,17,9,45,691.5,165.0,0.65,22.0,622.0,817.28,600.53
2016,9,17,10,0,506.0,243.0,0.6,23.0,596.0,721.27,530.56
2016,9,17,10,15,711.5,167.0,0.6,23.5,685.0,813.46,593.98
2016,9,17,10,30,917.0,91.0,0.6,24.0,774.0,880.19,633.51
2016,9,17,10,45,922.5,92.0,0.6,25.0,795.0,865.69,620.2
2016,9,17,11,0,928.0,93.0,0.6,26.0,816.0,847.74,606.06
2016,9,17,11,15,931.0,93.5,0.7,26.5,828.5,823.92,591.25
2016,9,17,11,30,934.0,94.0,0.8,27.0,841.0,796.92,574.33
2016,9,17,11,45,935.0,94.0,0.95,27.5,846.0,764.91,554.64
2016,9,17,12,0,936.0,94.0,1.1,28.0,851.0,730.08,531.74
2016,9,17,12,15,935.5,94.0,1.25,28.0,847.5,691.61,505.85
2016,9,17,12,30,935.0,94.0,1.4,28.0,844.0,650.73,477.28
2016,9,17,12,45,922.0,99.0,1.55,28.5,830.0,605.0,443.24
2016,9,17,13,0,909.0,104.0,1.7,29.0,816.0,558.12,407.32
2016,9,17,13,15,904.0,103.0,1.85,29.0,796.5,509.13,369.52
2016,9,17,13,30,899.0,102.0,2.0,29.0,777.0,458.97,329.46
2016,9,17,13,45,891.5,100.5,2.15,29.0,750.5,406.54,286.44
2016,9,17,14,0,884.0,99.0,2.3,29.0,724.0,353.62,241.94
2016,9,17,14,15,873.5,97.0,2.4,28.5,690.5,299.29,196.27
2016,9,17,14,30,863.0,95.0,2.5,28.0,657.0,245.23,151.29
2016,9,17,14,45,848.0,93.0,2.7,28.0,617.0,183.15,102.7
2016,9,17,15,0,833.0,91.0,2.9,28.0,577.0,129.67,67.19
2016,9,17,15,15,814.0,88.0,3.0,27.5,532.5,76.89,45.33
2016,9,17,15,30,795.0,85.0,3.1,27.0,488.0,61.14,45.97
2016,9,17,15,45,767.5,81.5,3.25,27.0,439.5,60.01,45.18
2016,9,17,16,0,740.0,78.0,3.4,27.0,391.0,58.86,44.37
2016,9,17,16,15,703.5,73.5,3.45,26.0,340.0,51.78,38.67
2016,9,17,16,30,667.0,69.0,3.5,25.0,289.0,49.95,37.35
2016,9,17,16,45,613.5,62.5,3.55,24.5,237.5,46.41,34.39
2016,9,17,17,0,560.0,56.0,3.6,24.0,186.0,42.79,31.2
2016,9,17,17,15,475.5,47.0,3.6,23.0,138.0,36.81,25.87
2016,9,17,17,30,391.0,38.0,3.6,22.0,90.0,30.67,20.09
2016,9,17,17,45,250.0,25.0,3.65,21.0,52.5,20.48,8.55
2016,9,17,18,0,109.0,12.0,3.7,20.0,15.0,10.91,0.0
2016,9,17,18,15,54.5,6.0,3.65,19.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,188.5,15.5,0.65,14.5,36.5,164.45,49.97
2016,9,18,6,30,377.0,31.0,0.6,15.0,73.0,328.06,256.44
2016,9,18,6,45,469.5,39.5,0.6,16.0,120.0,414.77,332.87
2016,9,18,7,0,562.0,48.0,0.6,17.0,167.0,507.14,405.78
2016,9,18,7,15,619.0,54.0,0.55,17.5,218.5,573.29,455.0
2016,9,18,7,30,676.0,60.0,0.5,18.0,270.0,636.16,498.96
2016,9,18,7,45,714.0,64.5,0.45,19.0,321.0,687.45,531.32
2016,9,18,8,0,752.0,69.0,0.4,20.0,372.0,737.76,561.36
2016,9,18,8,15,778.5,72.5,0.6,21.0,421.0,775.59,585.81
2016,9,18,8,30,805.0,76.0,0.8,22.0,470.0,811.29,608.46
2016,9,18,8,45,825.0,78.5,1.0,23.5,515.0,837.55,623.19
2016,9,18,9,0,845.0,81.0,1.2,25.0,560.0,852.73,630.35
2016,9,18,9,15,859.0,83.0,1.3,25.5,600.5,867.34,638.24
2016,9,18,9,30,873.0,85.0,1.4,26.0,641.0,878.73,644.07
2016,9,18,9,45,692.5,162.0,1.5,27.0,618.0,812.37,597.69
2016,9,18,10,0,512.0,239.0,1.6,28.0,595.0,720.34,531.11
2016,9,18,10,15,521.5,243.5,1.6,28.5,618.0,721.49,530.7
2016,9,18,10,30,531.0,248.0,1.6,29.0,641.0,720.13,527.8
2016,9,18,10,45,531.0,255.5,1.65,30.0,658.0,711.39,519.17
2016,9,18,11,0,531.0,263.0,1.7,31.0,675.0,700.35,509.1
2016,9,18,11,15,531.0,268.5,1.7,31.5,686.0,685.16,497.01
2016,9,18,11,30,531.0,274.0,1.7,32.0,697.0,667.88,483.54
2016,9,18,11,45,531.0,276.0,1.75,32.5,701.0,645.43,466.94
2016,9,18,12,0,531.0,278.0,1.8,33.0,705.0,621.26,449.03
2016,9,18,12,15,531.0,276.5,1.75,33.0,702.0,592.43,428.19
2016,9,18,12,30,531.0,275.0,1.7,33.0,699.0,562.25,406.13
2016,9,18,12,45,730.0,182.5,1.7,33.5,756.5,564.7,406.96
2016,9,18,13,0,929.0,90.0,1.7,34.0,814.0,552.24,395.27
2016,9,18,13,15,924.5,89.5,1.7,33.5,795.0,503.16,357.86
2016,9,18,13,30,920.0,89.0,1.7,33.0,776.0,452.8,318.44
2016,9,18,13,45,913.5,87.5,1.7,33.0,749.5,399.86,275.34
2016,9,18,14,0,907.0,86.0,1.7,33.0,723.0,346.29,230.82
2016,9,18,14,15,897.5,84.5,1.75,33.0,690.0,291.57,185.21
2016,9,18,14,30,888.0,83.0,1.8,33.0,657.0,236.98,140.45
2016,9,18,14,45,875.0,81.0,1.9,33.0,617.5,181.9,98.47
2016,9,18,15,0,862.0,79.0,2.0,33.0,578.0,127.77,64.2
2016,9,18,15,15,844.0,76.5,2.05,32.5,533.0,74.33,44.77
2016,9,18,15,30,826.0,74.0,2.1,32.0,488.0,53.65,38.81
2016,9,18,15,45,801.5,70.5,2.2,31.5,439.5,52.22,37.87
2016,9,18,16,0,777.0,67.0,2.3,31.0,391.0,50.75,36.86
2016,9,18,16,15,742.0,63.0,2.1,30.0,340.0,48.77,35.48
2016,9,18,16,30,707.0,59.0,1.9,29.0,289.0,46.75,34.01
2016,9,18,16,45,654.5,54.0,1.75,28.5,237.0,43.78,31.55
2016,9,18,17,0,602.0,49.0,1.6,28.0,185.0,37.36,26.05
2016,9,18,17,15,517.5,41.0,1.65,26.5,136.5,31.97,21.35
2016,9,18,17,30,433.0,33.0,1.7,25.0,88.0,26.45,16.22
2016,9,18,17,45,283.0,22.0,1.8,24.0,51.0,17.92,5.55
2016,9,18,18,0,133.0,11.0,1.9,23.0,14.0,10.01,0.0
2016,9,18,18,15,66.5,5.5,2.1,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,6,15,164.5,16.0,2.05,16.5,34.0,148.98,27.29
2016,9,19,6,30,329.0,32.0,2.3,17.0,68.0,296.76,231.84
2016,9,19,6,45,420.0,42.5,2.55,18.0,113.5,383.21,311.01
2016,9,19,7,0,511.0,53.0,2.8,19.0,159.0,475.3,387.79
2016,9,19,7,15,570.5,60.0,2.6,19.5,209.5,543.21,441.16
2016,9,19,7,30,630.0,67.0,2.4,20.0,260.0,612.56,492.56
2016,9,19,7,45,670.5,72.0,2.25,20.5,310.5,664.63,528.65
2016,9,19,8,0,711.0,77.0,2.1,21.0,361.0,711.44,559.27
2016,9,19,8,15,739.5,81.0,2.05,22.0,409.5,750.81,582.94
2016,9,19,8,30,768.0,85.0,2.0,23.0,458.0,788.15,604.41
2016,9,19,8,45,790.0,88.0,1.95,24.0,503.5,816.22,618.88
2016,9,19,9,0,812.0,91.0,1.9,25.0,549.0,841.54,631.21
2016,9,19,9,15,827.5,93.5,1.9,25.5,589.0,857.51,638.82
2016,9,19,9,30,843.0,96.0,1.9,26.0,629.0,870.24,644.4
2016,9,19,9,45,852.5,98.5,1.9,27.0,663.0,866.49,637.9
2016,9,19,10,0,862.0,101.0,1.9,28.0,697.0,867.48,634.89
2016,9,19,10,15,870.5,102.5,1.95,28.5,724.5,863.09,630.2
2016,9,19,10,30,879.0,104.0,2.0,29.0,752.0,855.26,623.45
2016,9,19,10,45,886.0,104.5,2.05,30.0,773.0,841.7,611.88
2016,9,19,11,0,893.0,105.0,2.1,31.0,794.0,824.78,598.3
2016,9,19,11,15,896.5,105.5,2.2,31.0,806.5,801.82,583.64
2016,9,19,11,30,900.0,106.0,2.3,31.0,819.0,775.76,566.9
2016,9,19,11,45,903.0,105.5,2.45,31.5,824.5,745.39,546.28
2016,9,19,12,0,906.0,105.0,2.6,32.0,830.0,712.19,522.03
2016,9,19,12,15,905.5,105.0,2.7,32.0,827.0,674.51,494.93
2016,9,19,12,30,905.0,105.0,2.8,32.0,824.0,634.52,465.5
2016,9,19,12,45,897.0,107.0,2.95,32.0,811.0,589.96,432.17
2016,9,19,13,0,889.0,109.0,3.1,32.0,798.0,544.02,396.84
2016,9,19,13,15,884.0,108.0,3.25,32.0,779.0,495.84,358.82
2016,9,19,13,30,879.0,107.0,3.4,32.0,760.0,446.52,318.79
2016,9,19,13,45,874.5,104.5,3.55,32.0,734.5,395.28,276.22
2016,9,19,14,0,870.0,102.0,3.7,32.0,709.0,343.3,232.2
2016,9,19,14,15,859.5,100.0,3.8,31.5,675.5,289.69,187.22
2016,9,19,14,30,849.0,98.0,3.9,31.0,642.0,229.17,137.84
