Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,45,838.0,94.0,4.05,30.5,603.5,174.25,95.78
2016,9,19,15,0,827.0,90.0,4.2,30.0,565.0,120.26,61.62
2016,9,19,15,15,807.5,87.0,4.25,29.5,520.5,67.97,51.0
2016,9,19,15,30,788.0,84.0,4.3,29.0,476.0,60.76,45.31
2016,9,19,15,45,766.0,79.0,4.35,29.0,428.5,58.5,43.57
2016,9,19,16,0,744.0,74.0,4.4,29.0,381.0,56.13,41.73
2016,9,19,16,15,707.0,69.5,4.35,28.0,330.0,53.98,40.21
2016,9,19,16,30,670.0,65.0,4.3,27.0,279.0,47.29,34.76
2016,9,19,16,45,619.5,58.0,4.25,26.0,228.5,43.24,31.43
2016,9,19,17,0,569.0,51.0,4.2,25.0,178.0,39.05,27.82
2016,9,19,17,15,481.0,42.5,4.05,24.0,130.0,33.33,22.69
2016,9,19,17,30,393.0,34.0,3.9,23.0,82.0,27.46,17.07
2016,9,19,17,45,244.0,21.5,3.8,22.5,46.5,17.59,3.82
2016,9,19,18,0,95.0,9.0,3.7,22.0,11.0,8.19,0.0
2016,9,19,18,15,47.5,4.5,3.7,21.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,6,15,168.0,16.5,3.75,13.5,34.0,150.45,6.44
2016,9,20,6,30,336.0,33.0,3.9,14.0,68.0,301.51,237.69
2016,9,20,6,45,441.0,42.0,4.1,14.5,116.0,396.09,326.98
2016,9,20,7,0,546.0,51.0,4.3,15.0,164.0,496.82,413.36
2016,9,20,7,15,606.0,57.5,4.25,15.5,215.0,565.2,469.14
2016,9,20,7,30,666.0,64.0,4.2,16.0,266.0,634.99,523.17
2016,9,20,7,45,708.5,68.0,4.2,16.5,318.0,683.29,558.57
2016,9,20,8,0,751.0,72.0,4.2,17.0,370.0,736.31,596.23
2016,9,20,8,15,778.0,75.5,4.15,17.5,419.0,774.28,621.3
2016,9,20,8,30,805.0,79.0,4.1,18.0,468.0,810.08,644.2
2016,9,20,8,45,827.0,81.0,4.1,18.5,513.5,837.16,660.55
2016,9,20,9,0,849.0,83.0,4.1,19.0,559.0,861.39,674.72
2016,9,20,9,15,863.0,85.0,4.1,19.5,599.0,867.49,675.88
2016,9,20,9,30,877.0,87.0,4.1,20.0,639.0,878.57,680.82
2016,9,20,9,45,886.5,89.0,4.15,20.5,673.0,882.31,680.89
2016,9,20,10,0,896.0,91.0,4.2,21.0,707.0,882.58,678.73
2016,9,20,10,15,903.0,92.5,4.2,21.5,734.5,876.62,672.15
2016,9,20,10,30,910.0,94.0,4.2,22.0,762.0,867.15,663.33
2016,9,20,10,45,916.0,94.5,4.25,22.5,782.0,852.29,651.17
2016,9,20,11,0,922.0,95.0,4.3,23.0,802.0,834.01,636.79
2016,9,20,11,15,925.0,95.5,4.35,23.0,814.5,810.04,619.76
2016,9,20,11,30,928.0,96.0,4.4,23.0,827.0,782.91,600.54
2016,9,20,11,45,928.5,96.0,4.5,23.5,831.5,750.48,576.72
2016,9,20,12,0,929.0,96.0,4.6,24.0,836.0,715.29,549.18
2016,9,20,12,15,723.5,187.0,4.65,24.0,762.0,631.19,483.64
2016,9,20,12,30,518.0,278.0,4.7,24.0,688.0,552.07,421.81
2016,9,20,12,45,515.5,274.5,4.8,24.0,677.5,518.11,395.44
2016,9,20,13,0,513.0,271.0,4.9,24.0,667.0,483.39,367.74
2016,9,20,13,15,505.0,269.0,4.95,24.0,650.5,446.76,337.94
2016,9,20,13,30,497.0,267.0,5.0,24.0,634.0,410.11,307.6
2016,9,20,13,45,517.5,248.5,5.1,24.0,618.5,371.14,274.57
2016,9,20,14,0,538.0,230.0,5.2,24.0,603.0,329.96,239.02
2016,9,20,14,15,485.0,237.5,5.25,23.5,561.5,287.71,205.09
2016,9,20,14,30,432.0,245.0,5.3,23.0,520.0,250.57,176.41
2016,9,20,14,45,505.5,203.0,5.35,23.0,505.0,201.09,134.52
2016,9,20,15,0,579.0,161.0,5.4,23.0,490.0,143.68,91.67
2016,9,20,15,15,550.5,155.0,5.35,22.5,448.0,102.7,82.03
2016,9,20,15,30,522.0,149.0,5.3,22.0,406.0,98.99,79.33
2016,9,20,15,45,629.5,112.0,5.3,21.5,390.5,76.0,60.05
2016,9,20,16,0,737.0,75.0,5.3,21.0,375.0,57.08,44.02
2016,9,20,16,15,698.5,70.5,5.2,20.5,324.0,54.96,42.39
2016,9,20,16,30,660.0,66.0,5.1,20.0,273.0,48.19,36.63
2016,9,20,16,45,603.0,59.5,5.05,19.5,222.0,44.56,33.49
2016,9,20,17,0,546.0,53.0,5.0,19.0,171.0,40.84,30.1
2016,9,20,17,15,454.0,44.0,4.9,18.0,124.0,34.77,24.51
2016,9,20,17,30,362.0,35.0,4.8,17.0,77.0,28.55,18.32
2016,9,20,17,45,181.0,17.5,4.75,16.5,38.5,14.0,0.19
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.5,17.0,4.7,12.5,32.5,142.45,0.0
2016,9,21,6,30,313.0,34.0,4.9,13.0,65.0,286.28,225.31
2016,9,21,6,45,420.0,43.0,5.1,13.5,112.0,381.63,317.13
2016,9,21,7,0,527.0,52.0,5.3,14.0,159.0,482.92,405.51
2016,9,21,7,15,588.5,58.5,5.35,14.0,210.0,551.74,463.96
2016,9,21,7,30,650.0,65.0,5.4,14.0,261.0,622.02,521.13
2016,9,21,7,45,338.0,106.0,5.5,14.5,209.0,429.24,361.64
2016,9,21,8,0,26.0,147.0,5.6,15.0,157.0,179.18,146.25
2016,9,21,8,15,188.0,165.0,5.6,15.5,253.5,348.31,290.18
2016,9,21,8,30,350.0,183.0,5.6,16.0,350.0,522.95,431.84
2016,9,21,8,45,219.0,213.5,5.7,16.5,321.5,428.56,351.19
2016,9,21,9,0,88.0,244.0,5.8,17.0,293.0,330.9,267.84
2016,9,21,9,15,480.5,166.5,5.85,17.0,464.5,628.82,512.56
2016,9,21,9,30,873.0,89.0,5.9,17.0,636.0,874.33,697.74
2016,9,21,9,45,682.0,166.0,6.0,17.5,607.5,799.77,638.86
2016,9,21,10,0,491.0,243.0,6.1,18.0,579.0,700.42,558.46
2016,9,21,10,15,704.0,168.5,6.1,18.0,671.5,797.58,634.96
2016,9,21,10,30,917.0,94.0,6.1,18.0,764.0,869.44,686.76
2016,9,21,10,45,924.0,94.5,6.15,18.0,785.5,855.15,675.37
2016,9,21,11,0,931.0,95.0,6.2,18.0,807.0,837.38,661.93
2016,9,21,11,15,935.5,95.5,6.15,18.0,820.5,814.23,644.22
2016,9,21,11,30,940.0,96.0,6.1,18.0,834.0,787.8,624.2
2016,9,21,11,45,755.5,181.0,6.05,18.5,776.0,710.13,561.24
2016,9,21,12,0,571.0,266.0,6.0,19.0,718.0,629.65,495.16
2016,9,21,12,15,573.5,263.5,6.05,19.0,716.0,600.11,471.78
2016,9,21,12,30,576.0,261.0,6.1,19.0,714.0,568.95,446.58
2016,9,21,12,45,572.5,260.0,6.15,19.0,704.5,534.3,418.18
2016,9,21,13,0,569.0,259.0,6.2,19.0,695.0,498.74,388.55
2016,9,21,13,15,577.0,246.5,6.25,19.0,679.5,458.47,354.71
2016,9,21,13,30,585.0,234.0,6.3,19.0,664.0,416.86,318.99
2016,9,21,13,45,517.5,248.5,6.4,19.0,618.5,368.5,278.69
2016,9,21,14,0,450.0,263.0,6.5,19.0,573.0,325.97,243.52
2016,9,21,14,15,448.5,250.0,6.5,18.5,546.0,285.57,209.06
2016,9,21,14,30,447.0,237.0,6.5,18.0,519.0,245.36,175.38
2016,9,21,14,45,445.0,222.0,6.55,18.0,488.0,204.01,142.56
2016,9,21,15,0,443.0,207.0,6.6,18.0,457.0,163.13,114.78
2016,9,21,15,15,644.0,142.5,6.55,18.0,473.0,92.75,75.01
2016,9,21,15,30,845.0,78.0,6.5,18.0,489.0,57.23,44.43
2016,9,21,15,45,822.5,73.5,6.45,18.0,439.5,55.14,42.76
2016,9,21,16,0,800.0,69.0,6.4,18.0,390.0,52.97,40.99
2016,9,21,16,15,762.5,65.0,6.25,17.5,337.5,51.02,39.47
2016,9,21,16,30,725.0,61.0,6.1,17.0,285.0,49.07,37.88
2016,9,21,16,45,670.0,55.0,6.0,16.5,232.0,45.29,34.54
2016,9,21,17,0,615.0,49.0,5.9,16.0,179.0,37.93,27.89
2016,9,21,17,15,518.0,40.5,5.7,15.5,129.0,32.08,22.37
2016,9,21,17,30,421.0,32.0,5.5,15.0,79.0,26.11,16.22
2016,9,21,17,45,210.5,16.0,5.35,14.5,39.5,12.82,0.0
2016,9,21,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,159.0,16.0,3.0,11.5,31.5,141.22,0.0
2016,9,22,6,30,318.0,32.0,3.3,12.0,63.0,286.92,223.85
2016,9,22,6,45,422.0,41.5,3.6,12.5,110.0,380.13,314.91
2016,9,22,7,0,526.0,51.0,3.9,13.0,157.0,479.52,401.29
2016,9,22,7,15,588.5,58.0,3.85,13.5,208.0,549.47,459.04
2016,9,22,7,30,651.0,65.0,3.8,14.0,259.0,620.97,515.11
2016,9,22,7,45,698.5,69.0,3.8,14.5,311.5,677.25,557.03
2016,9,22,8,0,746.0,73.0,3.8,15.0,364.0,728.85,593.84
2016,9,22,8,15,775.0,76.5,3.7,15.5,413.5,768.15,619.87
2016,9,22,8,30,804.0,80.0,3.6,16.0,463.0,805.3,643.61
2016,9,22,8,45,611.5,142.5,3.5,16.5,450.0,723.2,579.21
2016,9,22,9,0,419.0,205.0,3.4,17.0,437.0,620.38,495.97
2016,9,22,9,15,650.5,146.5,3.4,17.5,537.5,760.58,602.26
2016,9,22,9,30,882.0,88.0,3.4,18.0,638.0,877.88,682.91
2016,9,22,9,45,731.5,148.5,3.4,18.5,621.5,820.82,638.78
2016,9,22,10,0,581.0,209.0,3.4,19.0,605.0,739.44,576.62
2016,9,22,10,15,574.5,223.0,3.4,19.0,627.5,736.38,573.33
2016,9,22,10,30,568.0,237.0,3.4,19.0,650.0,730.68,567.68
2016,9,22,10,45,755.0,163.5,3.45,19.5,728.0,795.59,615.95
2016,9,22,11,0,942.0,90.0,3.5,20.0,806.0,837.07,643.31
2016,9,22,11,15,733.5,185.5,3.5,20.0,748.5,753.14,581.2
2016,9,22,11,30,525.0,281.0,3.5,20.0,691.0,660.3,509.39
2016,9,22,11,45,533.5,276.0,3.55,20.5,694.5,637.34,491.55
2016,9,22,12,0,542.0,271.0,3.6,21.0,698.0,612.32,471.59
2016,9,22,12,15,542.5,269.5,3.55,21.0,695.0,583.39,449.0
2016,9,22,12,30,543.0,268.0,3.5,21.0,692.0,553.04,425.02
2016,9,22,12,45,740.0,180.5,3.45,21.5,749.5,554.72,424.65
2016,9,22,13,0,937.0,93.0,3.4,22.0,807.0,541.69,410.96
2016,9,22,13,15,932.5,92.0,3.35,22.0,787.0,491.62,368.83
2016,9,22,13,30,928.0,91.0,3.3,22.0,767.0,440.29,324.8
2016,9,22,13,45,919.5,90.0,3.25,22.0,739.5,386.55,277.97
2016,9,22,14,0,911.0,89.0,3.2,22.0,712.0,332.39,230.12
2016,9,22,14,15,900.5,87.5,3.2,21.5,678.0,277.19,181.98
2016,9,22,14,30,890.0,86.0,3.2,21.0,644.0,222.23,135.46
2016,9,22,14,45,874.0,84.5,3.2,21.0,603.0,167.09,93.15
2016,9,22,15,0,858.0,83.0,3.2,21.0,562.0,104.77,54.43
2016,9,22,15,15,838.0,80.0,3.3,20.5,516.5,57.36,43.94
2016,9,22,15,30,818.0,77.0,3.4,20.0,471.0,56.44,43.41
2016,9,22,15,45,785.5,75.0,3.55,20.0,421.0,56.18,43.33
2016,9,22,16,0,753.0,73.0,3.7,20.0,371.0,56.0,43.31
2016,9,22,16,15,713.0,68.0,3.75,19.5,319.5,53.38,41.22
2016,9,22,16,30,673.0,63.0,3.8,19.0,268.0,46.32,35.15
2016,9,22,16,45,607.5,57.5,3.9,18.5,216.0,43.35,32.55
2016,9,22,17,0,542.0,52.0,4.0,18.0,164.0,40.41,29.79
2016,9,22,17,15,442.0,42.5,4.1,17.0,116.5,33.84,23.7
2016,9,22,17,30,342.0,33.0,4.2,16.0,69.0,27.12,16.73
2016,9,22,17,45,171.0,16.5,4.3,15.5,34.5,13.38,0.0
2016,9,22,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,6,15,187.0,13.5,1.45,11.5,31.5,153.38,0.0
2016,9,23,6,30,374.0,27.0,1.7,12.0,63.0,317.08,243.48
2016,9,23,6,45,471.0,35.5,2.0,13.0,109.5,404.74,331.46
2016,9,23,7,0,568.0,44.0,2.3,14.0,156.0,498.76,411.25
2016,9,23,7,15,626.0,49.5,2.4,14.5,206.5,559.01,460.56
2016,9,23,7,30,684.0,55.0,2.5,15.0,257.0,626.41,512.8
2016,9,23,7,45,721.5,59.5,2.6,15.5,307.5,676.58,549.65
2016,9,23,8,0,759.0,64.0,2.7,16.0,358.0,725.74,584.43
2016,9,23,8,15,785.0,67.5,2.8,16.5,406.5,762.54,609.09
2016,9,23,8,30,811.0,71.0,2.9,17.0,455.0,797.16,631.69
2016,9,23,8,45,830.5,73.5,3.05,18.0,499.5,814.38,640.49
2016,9,23,9,0,850.0,76.0,3.2,19.0,544.0,836.89,653.11
2016,9,23,9,15,864.0,78.0,3.2,19.5,583.5,850.99,660.0
2016,9,23,9,30,878.0,80.0,3.2,20.0,623.0,861.85,664.71
2016,9,23,9,45,888.5,81.0,3.25,21.0,657.0,865.12,663.28
2016,9,23,10,0,899.0,82.0,3.3,22.0,691.0,864.95,659.65
2016,9,23,10,15,906.0,83.0,3.3,22.0,717.5,858.3,653.97
2016,9,23,10,30,913.0,84.0,3.3,22.0,744.0,848.17,646.07
2016,9,23,10,45,918.0,85.0,3.35,22.5,764.0,832.92,633.84
2016,9,23,11,0,923.0,86.0,3.4,23.0,784.0,814.26,619.4
2016,9,23,11,15,925.5,86.5,3.45,23.0,795.5,789.85,602.24
2016,9,23,11,30,928.0,87.0,3.5,23.0,807.0,762.3,582.93
2016,9,23,11,45,927.0,88.0,3.55,23.5,810.5,729.8,558.69
2016,9,23,12,0,926.0,89.0,3.6,24.0,814.0,694.6,530.87
2016,9,23,12,15,924.5,88.5,3.65,24.0,810.0,655.18,500.57
2016,9,23,12,30,923.0,88.0,3.7,24.0,806.0,613.49,467.92
2016,9,23,12,45,917.0,89.0,3.75,24.0,793.5,568.65,432.08
2016,9,23,13,0,911.0,90.0,3.8,24.0,781.0,522.24,394.12
2016,9,23,13,15,906.0,89.5,3.8,23.5,761.0,473.67,354.11
2016,9,23,13,30,901.0,89.0,3.8,23.0,741.0,423.91,311.95
2016,9,23,13,45,892.5,88.0,3.8,23.0,714.0,371.61,266.26
2016,9,23,14,0,884.0,87.0,3.8,23.0,687.0,318.93,219.66
2016,9,23,14,15,613.0,173.5,3.85,23.0,579.5,261.75,179.36
2016,9,23,14,30,342.0,260.0,3.9,23.0,472.0,245.01,175.17
2016,9,23,14,45,590.5,169.0,3.95,23.0,507.5,179.0,114.0
2016,9,23,15,0,839.0,78.0,4.0,23.0,543.0,104.46,55.93
2016,9,23,15,15,820.0,75.5,4.05,22.5,498.5,54.19,40.88
2016,9,23,15,30,801.0,73.0,4.1,22.0,454.0,53.54,40.57
2016,9,23,15,45,772.0,70.0,4.15,22.0,406.0,52.43,39.76
2016,9,23,16,0,743.0,67.0,4.2,22.0,358.0,51.33,38.93
2016,9,23,16,15,704.5,62.5,4.25,21.0,307.5,48.96,37.13
2016,9,23,16,30,666.0,58.0,4.3,20.0,257.0,46.56,35.21
2016,9,23,16,45,607.5,52.0,4.35,19.5,206.5,39.1,28.67
2016,9,23,17,0,549.0,46.0,4.4,19.0,156.0,35.53,25.38
2016,9,23,17,15,451.0,37.5,4.5,18.0,110.0,29.64,19.9
2016,9,23,17,30,353.0,29.0,4.6,17.0,64.0,23.63,13.46
2016,9,23,17,45,176.5,14.5,4.75,16.5,32.0,11.69,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.5,12.5,1.95,13.5,31.0,131.95,0.0
2016,9,24,6,30,397.0,25.0,2.3,14.0,62.0,319.92,241.79
2016,9,24,6,45,495.5,32.5,2.65,15.0,109.0,409.63,333.84
2016,9,24,7,0,594.0,40.0,3.0,16.0,156.0,504.73,414.37
2016,9,24,7,15,652.0,45.5,3.05,16.5,207.0,571.43,468.72
2016,9,24,7,30,710.0,51.0,3.1,17.0,258.0,639.19,521.0
2016,9,24,7,45,748.0,54.5,3.2,17.5,309.5,688.78,557.36
2016,9,24,8,0,786.0,58.0,3.3,18.0,361.0,737.36,591.62
2016,9,24,8,15,812.5,61.0,3.35,18.5,410.0,766.31,610.18
2016,9,24,8,30,839.0,64.0,3.4,19.0,459.0,801.02,632.59
2016,9,24,8,45,858.5,66.5,3.45,20.0,504.0,826.63,646.77
2016,9,24,9,0,878.0,69.0,3.5,21.0,549.0,849.36,658.73
2016,9,24,9,15,892.0,70.5,3.55,21.5,589.5,862.96,665.46
2016,9,24,9,30,906.0,72.0,3.6,22.0,630.0,873.25,669.99
2016,9,24,9,45,919.5,72.0,3.65,23.0,665.0,877.84,669.39
2016,9,24,10,0,933.0,72.0,3.7,24.0,700.0,878.89,666.5
2016,9,24,10,15,940.5,73.0,3.7,24.5,727.5,872.37,659.62
2016,9,24,10,30,948.0,74.0,3.7,25.0,755.0,862.22,650.48
2016,9,24,10,45,953.5,74.5,3.7,25.5,775.5,846.29,637.56
2016,9,24,11,0,959.0,75.0,3.7,26.0,796.0,826.83,622.41
2016,9,24,11,15,962.0,75.0,3.65,26.5,808.5,801.5,603.13
2016,9,24,11,30,965.0,75.0,3.6,27.0,821.0,772.92,581.77
2016,9,24,11,45,966.0,75.5,3.6,27.5,825.5,740.29,557.89
2016,9,24,12,0,967.0,76.0,3.6,28.0,830.0,704.75,529.99
2016,9,24,12,15,966.5,76.0,3.55,28.0,826.0,665.03,499.56
2016,9,24,12,30,966.0,76.0,3.5,28.0,822.0,622.84,466.69
2016,9,24,12,45,954.0,81.0,3.5,28.5,808.5,576.77,429.44
2016,9,24,13,0,942.0,86.0,3.5,29.0,795.0,529.4,390.49
2016,9,24,13,15,937.0,85.0,3.45,29.0,775.0,478.95,349.08
2016,9,24,13,30,932.0,84.0,3.4,29.0,755.0,427.29,305.69
2016,9,24,13,45,924.5,83.0,3.4,29.0,727.5,373.81,260.06
2016,9,24,14,0,917.0,82.0,3.4,29.0,700.0,319.8,213.4
2016,9,24,14,15,907.0,80.5,3.35,28.5,666.0,264.55,166.45
2016,9,24,14,30,897.0,79.0,3.3,28.0,632.0,209.5,121.42
2016,9,24,14,45,882.5,77.0,3.25,28.0,591.5,154.01,80.98
2016,9,24,15,0,868.0,75.0,3.2,28.0,551.0,99.67,51.89
2016,9,24,15,15,848.5,72.5,3.15,27.5,505.5,61.11,45.82
2016,9,24,15,30,829.0,70.0,3.1,27.0,460.0,51.75,38.21
2016,9,24,15,45,802.0,66.5,3.05,27.0,411.0,50.18,37.01
2016,9,24,16,0,775.0,63.0,3.0,27.0,362.0,48.57,35.76
2016,9,24,16,15,735.5,59.0,2.6,26.0,310.5,46.45,34.2
2016,9,24,16,30,696.0,55.0,2.2,25.0,259.0,44.33,32.54
2016,9,24,16,45,635.0,49.5,1.85,24.0,207.5,40.79,29.55
2016,9,24,17,0,574.0,44.0,1.5,23.0,156.0,34.12,23.7
2016,9,24,17,15,472.0,35.5,1.55,22.0,109.0,28.13,18.2
2016,9,24,17,30,370.0,27.0,1.6,21.0,62.0,22.01,11.52
2016,9,24,17,45,185.0,13.5,1.65,20.0,31.0,12.28,0.0
2016,9,24,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,200.0,12.5,2.3,14.5,30.5,132.36,0.0
2016,9,25,6,30,400.0,25.0,2.6,15.0,61.0,320.51,237.79
2016,9,25,6,45,503.0,33.0,2.95,16.0,109.0,413.82,335.76
2016,9,25,7,0,606.0,41.0,3.3,17.0,157.0,512.77,419.42
2016,9,25,7,15,665.0,46.5,3.15,17.5,208.5,580.49,474.05
2016,9,25,7,30,724.0,52.0,3.0,18.0,260.0,649.18,526.16
2016,9,25,7,45,762.0,55.5,2.85,19.0,312.0,698.95,560.25
2016,9,25,8,0,800.0,59.0,2.7,20.0,364.0,747.63,591.7
2016,9,25,8,15,826.0,62.0,2.6,20.5,413.5,776.27,608.73
2016,9,25,8,30,852.0,65.0,2.5,21.0,463.0,810.52,629.29
2016,9,25,8,45,870.0,67.5,2.4,22.0,508.0,834.79,641.01
2016,9,25,9,0,888.0,70.0,2.3,23.0,553.0,856.12,650.45
2016,9,25,9,15,901.0,72.0,2.3,24.0,593.5,869.34,655.06
2016,9,25,9,30,914.0,74.0,2.3,25.0,634.0,879.18,657.48
2016,9,25,9,45,927.0,74.0,2.35,26.0,668.5,883.13,656.51
2016,9,25,10,0,940.0,74.0,2.4,27.0,703.0,883.5,653.33
2016,9,25,10,15,947.0,75.0,2.4,27.5,730.5,876.32,646.21
2016,9,25,10,30,954.0,76.0,2.4,28.0,758.0,865.5,636.91
2016,9,25,10,45,957.0,77.5,2.45,29.0,777.5,848.39,622.78
2016,9,25,11,0,960.0,79.0,2.5,30.0,797.0,827.81,606.55
2016,9,25,11,15,962.5,79.5,2.45,30.5,809.0,802.41,587.81
2016,9,25,11,30,965.0,80.0,2.4,31.0,821.0,773.77,567.06
2016,9,25,11,45,964.5,80.5,2.35,31.5,824.5,739.94,542.54
2016,9,25,12,0,964.0,81.0,2.3,32.0,828.0,703.31,514.59
2016,9,25,12,15,962.5,81.0,2.15,32.0,824.0,662.94,484.16
2016,9,25,12,30,961.0,81.0,2.0,32.0,820.0,620.19,451.51
2016,9,25,12,45,954.5,82.5,1.95,32.5,806.5,573.97,415.32
2016,9,25,13,0,948.0,84.0,1.9,33.0,793.0,526.13,377.21
2016,9,25,13,15,943.0,83.0,1.8,33.0,773.0,475.41,336.74
2016,9,25,13,30,938.0,82.0,1.7,33.0,753.0,423.47,294.34
2016,9,25,13,45,927.0,82.5,1.6,33.5,724.5,369.8,249.33
2016,9,25,14,0,916.0,83.0,1.5,34.0,696.0,315.9,203.83
2016,9,25,14,15,905.5,81.5,1.45,33.5,661.5,260.6,158.54
2016,9,25,14,30,895.0,80.0,1.4,33.0,627.0,205.55,115.23
2016,9,25,14,45,877.0,79.0,1.4,33.0,586.0,150.56,77.1
2016,9,25,15,0,859.0,78.0,1.4,33.0,545.0,97.06,50.67
2016,9,25,15,15,839.0,75.0,1.4,32.5,499.5,54.35,39.26
2016,9,25,15,30,819.0,72.0,1.4,32.0,454.0,53.29,38.65
2016,9,25,15,45,787.5,69.5,1.45,32.0,404.0,52.51,38.13
2016,9,25,16,0,756.0,67.0,1.5,32.0,354.0,51.78,37.63
2016,9,25,16,15,715.0,62.5,1.35,31.0,303.0,49.38,35.88
2016,9,25,16,30,674.0,58.0,1.2,30.0,252.0,46.97,34.03
2016,9,25,16,45,608.5,52.0,1.05,29.0,200.5,39.44,27.73
2016,9,25,17,0,543.0,46.0,0.9,28.0,149.0,35.88,24.59
2016,9,25,17,15,438.0,36.5,0.95,27.0,102.5,29.11,18.49
2016,9,25,17,30,333.0,27.0,1.0,26.0,56.0,22.15,10.77
2016,9,25,17,45,166.5,13.5,1.1,25.0,28.0,12.28,0.0
2016,9,25,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,127.5,14.5,1.3,16.5,25.5,90.0,0.0
2016,9,26,6,30,255.0,29.0,1.4,17.0,51.0,239.67,171.79
2016,9,26,6,45,358.5,41.0,1.5,18.0,95.5,331.75,265.24
2016,9,26,7,0,462.0,53.0,1.6,19.0,140.0,430.43,347.86
2016,9,26,7,15,528.5,61.5,1.5,19.5,190.0,502.77,405.55
2016,9,26,7,30,595.0,70.0,1.4,20.0,240.0,576.84,460.83
2016,9,26,7,45,639.5,76.5,1.3,21.0,291.0,632.09,498.31
2016,9,26,8,0,684.0,83.0,1.2,22.0,342.0,686.82,533.4
2016,9,26,8,15,716.0,88.0,1.05,23.0,391.0,728.28,556.86
2016,9,26,8,30,748.0,93.0,0.9,24.0,440.0,767.89,577.85
2016,9,26,8,45,770.5,97.5,0.75,25.0,485.0,792.09,587.46
2016,9,26,9,0,793.0,102.0,0.6,26.0,530.0,818.41,598.03
2016,9,26,9,15,810.0,105.0,0.65,27.0,570.5,835.24,605.5
2016,9,26,9,30,827.0,108.0,0.7,28.0,611.0,848.81,611.0
2016,9,26,9,45,839.5,110.5,0.8,29.0,645.5,854.57,612.45
2016,9,26,10,0,852.0,113.0,0.9,30.0,680.0,856.84,611.84
2016,9,26,10,15,861.0,115.0,0.95,30.5,708.0,852.09,607.35
2016,9,26,10,30,870.0,117.0,1.0,31.0,736.0,843.8,600.84
2016,9,26,10,45,876.5,118.0,1.05,31.5,756.0,828.95,590.31
2016,9,26,11,0,883.0,119.0,1.1,32.0,776.0,805.36,574.35
2016,9,26,11,15,887.0,119.5,1.25,32.0,788.5,782.16,561.04
2016,9,26,11,30,891.0,120.0,1.4,32.0,801.0,755.87,545.02
2016,9,26,11,45,893.0,120.0,1.55,32.5,805.5,724.78,523.39
2016,9,26,12,0,895.0,120.0,1.7,33.0,810.0,690.94,499.35
2016,9,26,12,15,894.0,119.5,1.9,33.0,806.0,652.25,472.58
2016,9,26,12,30,893.0,119.0,2.1,33.0,802.0,611.35,443.26
2016,9,26,12,45,915.0,106.5,2.3,33.5,796.5,570.11,411.84
2016,9,26,13,0,937.0,94.0,2.5,34.0,791.0,525.12,376.51
2016,9,26,13,15,932.0,93.0,2.7,33.5,770.5,474.73,337.49
2016,9,26,13,30,927.0,92.0,2.9,33.0,750.0,423.14,296.11
2016,9,26,13,45,920.0,90.0,3.1,33.0,722.5,369.13,251.16
2016,9,26,14,0,913.0,88.0,3.3,33.0,695.0,314.59,205.12
2016,9,26,14,15,902.5,86.5,3.4,32.5,660.5,259.37,159.28
2016,9,26,14,30,892.0,85.0,3.5,32.0,626.0,204.41,115.71
2016,9,26,14,45,878.5,82.0,3.6,32.0,585.5,148.56,76.87
2016,9,26,15,0,865.0,79.0,3.7,32.0,545.0,93.76,50.3
2016,9,26,15,15,844.5,76.5,3.7,31.5,499.0,55.64,40.56
2016,9,26,15,30,824.0,74.0,3.7,31.0,453.0,54.99,40.26
2016,9,26,15,45,796.5,70.0,3.7,31.0,403.5,53.14,38.85
2016,9,26,16,0,769.0,66.0,3.7,31.0,354.0,51.24,37.37
2016,9,26,16,15,728.0,61.5,3.3,30.0,302.5,48.81,35.57
2016,9,26,16,30,687.0,57.0,2.9,29.0,251.0,46.36,33.66
2016,9,26,16,45,625.5,50.5,2.55,28.0,199.5,42.02,30.0
2016,9,26,17,0,564.0,44.0,2.2,27.0,148.0,34.43,23.42
2016,9,26,17,15,458.5,34.5,2.15,25.5,101.0,27.57,17.25
2016,9,26,17,30,353.0,25.0,2.1,24.0,54.0,20.51,8.95
2016,9,26,17,45,176.5,12.5,2.05,23.0,27.0,11.37,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,143.5,13.5,1.4,16.5,25.5,98.37,0.0
2016,9,27,6,30,287.0,27.0,1.5,17.0,51.0,255.77,179.2
2016,9,27,6,45,383.0,38.5,1.65,18.0,95.0,344.43,274.92
2016,9,27,7,0,479.0,50.0,1.8,19.0,139.0,437.54,353.74
2016,9,27,7,15,545.0,58.5,1.8,19.5,189.0,509.57,411.81
2016,9,27,7,30,611.0,67.0,1.8,20.0,239.0,583.38,467.89
2016,9,27,7,45,649.5,74.0,1.8,20.5,289.0,634.7,504.61
2016,9,27,8,0,688.0,81.0,1.8,21.0,339.0,685.23,539.28
2016,9,27,8,15,719.5,86.0,1.7,22.0,387.5,726.18,563.97
2016,9,27,8,30,751.0,91.0,1.6,23.0,436.0,765.26,586.34
2016,9,27,8,45,772.0,95.0,1.5,24.0,480.5,787.69,596.46
2016,9,27,9,0,793.0,99.0,1.4,25.0,525.0,812.03,607.67
2016,9,27,9,15,810.0,102.0,1.4,25.5,565.0,828.75,615.83
2016,9,27,9,30,827.0,105.0,1.4,26.0,605.0,842.22,621.92
2016,9,27,9,45,867.5,95.5,1.4,27.0,646.0,850.5,623.46
2016,9,27,10,0,908.0,86.0,1.4,28.0,687.0,863.07,627.93
2016,9,27,10,15,916.0,87.5,1.4,28.5,714.5,857.17,621.71
2016,9,27,10,30,924.0,89.0,1.4,29.0,742.0,847.7,613.54
2016,9,27,10,45,924.5,92.0,1.45,29.5,761.0,830.31,601.01
2016,9,27,11,0,925.0,95.0,1.5,30.0,780.0,809.59,586.48
2016,9,27,11,15,928.5,95.5,1.6,30.0,792.0,785.35,571.35
2016,9,27,11,30,932.0,96.0,1.7,30.0,804.0,757.92,554.01
2016,9,27,11,45,929.5,97.5,1.8,30.5,807.0,724.32,529.91
2016,9,27,12,0,927.0,99.0,1.9,31.0,810.0,688.11,503.31
2016,9,27,12,15,926.0,99.0,1.95,31.0,805.5,649.01,474.82
2016,9,27,12,30,925.0,99.0,2.0,31.0,801.0,607.59,443.95
2016,9,27,12,45,929.5,94.5,2.15,31.5,790.5,562.93,409.52
2016,9,27,13,0,934.0,90.0,2.3,32.0,780.0,515.94,372.29
2016,9,27,13,15,928.5,89.0,2.4,31.5,759.5,465.56,332.71
2016,9,27,13,30,923.0,88.0,2.5,31.0,739.0,414.03,290.91
2016,9,27,13,45,911.5,88.0,2.6,31.0,710.5,360.49,246.02
2016,9,27,14,0,900.0,88.0,2.7,31.0,682.0,306.83,200.51
2016,9,27,14,15,889.0,86.5,2.75,31.0,647.5,252.24,154.77
2016,9,27,14,30,878.0,85.0,2.8,31.0,613.0,197.99,111.71
2016,9,27,14,45,862.5,82.5,2.9,31.0,572.5,143.14,74.27
2016,9,27,15,0,847.0,80.0,3.0,31.0,532.0,81.14,43.03
2016,9,27,15,15,826.0,77.0,3.1,30.5,486.5,56.02,41.07
2016,9,27,15,30,805.0,74.0,3.2,30.0,441.0,55.01,40.47
2016,9,27,15,45,778.0,70.0,3.3,29.5,392.0,53.17,39.15
2016,9,27,16,0,751.0,66.0,3.4,29.0,343.0,51.29,37.77
2016,9,27,16,15,709.0,61.0,3.4,28.0,292.0,48.46,35.6
2016,9,27,16,30,667.0,56.0,3.4,27.0,241.0,45.57,33.28
2016,9,27,16,45,604.5,49.5,3.4,26.0,190.5,37.73,26.6
2016,9,27,17,0,542.0,43.0,3.4,25.0,140.0,33.68,22.96
2016,9,27,17,15,434.0,33.0,3.55,24.0,94.5,26.36,16.26
2016,9,27,17,30,326.0,23.0,3.7,23.0,49.0,18.8,6.85
2016,9,27,17,45,163.0,11.5,3.9,22.0,24.5,10.46,0.0
2016,9,27,18,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,130.0,13.5,2.8,13.5,23.5,89.95,0.0
2016,9,28,6,30,260.0,27.0,2.9,14.0,47.0,235.99,162.77
2016,9,28,6,45,368.5,38.0,3.05,14.5,91.0,333.0,270.62
2016,9,28,7,0,477.0,49.0,3.2,15.0,135.0,433.49,358.52
2016,9,28,7,15,543.5,56.5,3.2,15.5,184.5,504.26,417.87
2016,9,28,7,30,610.0,64.0,3.2,16.0,234.0,576.81,475.31
2016,9,28,7,45,657.5,69.0,3.25,16.5,285.0,632.29,517.15
2016,9,28,8,0,705.0,74.0,3.3,17.0,336.0,687.39,557.11
2016,9,28,8,15,736.0,78.0,3.25,17.5,384.0,722.55,580.45
2016,9,28,8,30,767.0,82.0,3.2,18.0,432.0,760.51,605.28
2016,9,28,8,45,790.0,85.0,3.2,18.5,477.0,788.17,622.27
2016,9,28,9,0,813.0,88.0,3.2,19.0,522.0,813.04,637.08
2016,9,28,9,15,829.5,90.5,3.2,19.5,562.0,828.75,645.24
2016,9,28,9,30,846.0,93.0,3.2,20.0,602.0,841.19,651.18
2016,9,28,9,45,858.5,95.0,3.2,21.0,636.0,846.26,650.78
2016,9,28,10,0,871.0,97.0,3.2,22.0,670.0,840.97,643.34
2016,9,28,10,15,879.5,98.5,3.25,22.5,697.0,835.6,637.63
2016,9,28,10,30,888.0,100.0,3.3,23.0,724.0,826.76,629.68
2016,9,28,10,45,891.0,102.5,3.4,23.5,743.5,811.17,617.45
2016,9,28,11,0,894.0,105.0,3.5,24.0,763.0,792.29,603.08
2016,9,28,11,15,897.5,105.5,3.6,24.0,775.0,768.58,586.56
2016,9,28,11,30,901.0,106.0,3.7,24.0,787.0,741.79,567.51
2016,9,28,11,45,900.5,107.0,3.85,24.5,790.5,709.81,542.48
2016,9,28,12,0,900.0,108.0,4.0,25.0,794.0,675.2,515.15
2016,9,28,12,15,899.0,108.0,4.1,25.0,789.5,636.92,485.48
2016,9,28,12,30,898.0,108.0,4.2,25.0,785.0,596.4,453.42
2016,9,28,12,45,895.5,107.0,4.35,25.0,773.0,552.19,417.89
2016,9,28,13,0,893.0,106.0,4.5,25.0,761.0,506.25,380.14
2016,9,28,13,15,887.0,104.5,4.6,24.5,740.5,456.93,339.36
2016,9,28,13,30,881.0,103.0,4.7,24.0,720.0,406.6,296.56
2016,9,28,13,45,872.5,101.5,4.8,24.0,692.5,354.72,251.06
2016,9,28,14,0,864.0,100.0,4.9,24.0,665.0,296.6,200.38
2016,9,28,14,15,851.5,98.0,4.95,23.5,630.5,242.43,153.84
2016,9,28,14,30,839.0,96.0,5.0,23.0,596.0,188.93,110.39
2016,9,28,14,45,825.0,92.0,5.1,23.0,556.5,134.68,72.42
2016,9,28,15,0,811.0,88.0,5.2,23.0,517.0,81.74,47.97
2016,9,28,15,15,788.5,85.0,5.2,22.0,472.0,61.78,47.58
2016,9,28,15,30,766.0,82.0,5.2,21.0,427.0,61.01,47.28
2016,9,28,15,45,738.0,77.0,5.2,20.5,378.5,58.61,45.44
2016,9,28,16,0,710.0,72.0,5.2,20.0,330.0,56.14,43.51
2016,9,28,16,15,665.0,66.5,5.1,19.0,279.5,48.43,37.0
2016,9,28,16,30,620.0,61.0,5.0,18.0,229.0,45.63,34.66
2016,9,28,16,45,552.0,53.5,4.95,17.5,179.5,41.02,30.5
2016,9,28,17,0,484.0,46.0,4.9,17.0,130.0,36.31,26.05
2016,9,28,17,15,368.0,35.5,4.85,16.0,86.5,28.67,18.76
2016,9,28,17,30,252.0,25.0,4.8,15.0,43.0,20.8,7.1
2016,9,28,17,45,126.0,12.5,4.8,14.5,21.5,11.37,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,129.0,13.5,3.45,11.0,23.5,89.02,0.0
2016,9,29,6,30,258.0,27.0,3.6,11.0,47.0,232.08,155.91
2016,9,29,6,45,372.0,37.5,3.75,11.5,91.0,333.66,274.03
2016,9,29,7,0,486.0,48.0,3.9,12.0,135.0,437.12,366.12
2016,9,29,7,15,554.0,55.5,3.85,12.5,185.0,508.97,427.41
2016,9,29,7,30,622.0,63.0,3.8,13.0,235.0,582.66,486.76
2016,9,29,7,45,667.5,68.5,3.8,13.5,285.5,637.3,528.6
2016,9,29,8,0,713.0,74.0,3.8,14.0,336.0,691.45,568.39
2016,9,29,8,15,743.5,78.0,3.8,14.5,384.0,726.1,592.05
2016,9,29,8,30,774.0,82.0,3.8,15.0,432.0,763.58,617.27
2016,9,29,8,45,797.5,84.5,3.8,16.0,477.0,790.97,633.27
2016,9,29,9,0,821.0,87.0,3.8,17.0,522.0,815.55,646.96
2016,9,29,9,15,837.0,89.5,3.85,17.5,561.5,830.73,655.15
2016,9,29,9,30,853.0,92.0,3.9,18.0,601.0,842.62,661.07
2016,9,29,9,45,870.0,91.0,3.95,18.5,636.0,840.74,657.23
2016,9,29,10,0,887.0,90.0,4.0,19.0,671.0,842.96,656.59
2016,9,29,10,15,894.5,91.5,4.05,19.0,697.5,836.63,651.2
2016,9,29,10,30,902.0,93.0,4.1,19.0,724.0,826.81,643.54
2016,9,29,10,45,908.5,93.5,4.15,19.5,743.5,811.68,631.01
2016,9,29,11,0,915.0,94.0,4.2,20.0,763.0,793.14,616.23
2016,9,29,11,15,917.5,94.5,4.25,20.0,774.5,768.31,598.21
2016,9,29,11,30,920.0,95.0,4.3,20.0,786.0,740.4,577.85
2016,9,29,11,45,921.5,94.5,4.4,20.5,789.5,707.89,551.74
2016,9,29,12,0,923.0,94.0,4.5,21.0,793.0,672.61,523.23
2016,9,29,12,15,921.5,94.0,4.55,21.0,788.5,633.4,492.02
2016,9,29,12,30,920.0,94.0,4.6,21.0,784.0,591.92,458.36
2016,9,29,12,45,917.0,93.0,4.7,21.0,771.5,546.74,421.18
2016,9,29,13,0,914.0,92.0,4.8,21.0,759.0,499.83,381.61
2016,9,29,13,15,908.0,91.0,4.85,21.0,738.5,450.16,338.74
2016,9,29,13,30,902.0,90.0,4.9,21.0,718.0,399.44,294.0
2016,9,29,13,45,894.0,88.5,4.95,21.0,690.5,346.88,247.05
2016,9,29,14,0,886.0,87.0,5.0,21.0,663.0,293.92,199.52
2016,9,29,14,15,874.5,85.5,5.05,20.5,628.5,240.09,152.62
2016,9,29,14,30,863.0,84.0,5.1,20.0,594.0,186.66,108.99
2016,9,29,14,45,847.0,81.5,5.15,20.0,554.0,132.75,71.86
2016,9,29,15,0,831.0,79.0,5.2,20.0,514.0,71.8,42.56
2016,9,29,15,15,809.5,76.0,5.2,19.5,469.0,55.51,42.67
2016,9,29,15,30,788.0,73.0,5.2,19.0,424.0,54.48,42.01
2016,9,29,15,45,757.5,69.5,5.2,18.5,375.5,52.99,40.93
2016,9,29,16,0,727.0,66.0,5.2,18.0,327.0,51.5,39.81
