Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,15,683.0,61.0,5.15,17.5,276.5,48.67,37.45
2016,9,29,16,30,639.0,56.0,5.1,17.0,226.0,41.9,31.5
2016,9,29,16,45,568.5,49.5,5.05,16.5,176.5,37.94,27.88
2016,9,29,17,0,498.0,43.0,5.0,16.0,127.0,33.93,24.03
2016,9,29,17,15,380.5,32.5,4.9,15.0,83.5,26.17,16.57
2016,9,29,17,30,263.0,22.0,4.8,14.0,40.0,18.16,3.61
2016,9,29,17,45,131.5,11.0,4.7,13.5,20.0,10.01,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,134.0,12.5,3.8,10.5,22.5,90.75,0.0
2016,9,30,6,30,268.0,25.0,4.0,11.0,45.0,234.2,149.77
2016,9,30,6,45,382.0,35.5,4.2,11.5,89.0,336.91,276.32
2016,9,30,7,0,496.0,46.0,4.4,12.0,133.0,440.14,369.11
2016,9,30,7,15,563.5,53.0,4.45,12.5,182.5,510.87,430.11
2016,9,30,7,30,631.0,60.0,4.5,13.0,232.0,583.44,489.35
2016,9,30,7,45,677.0,64.5,4.55,13.5,282.5,637.06,531.04
2016,9,30,8,0,723.0,69.0,4.6,14.0,333.0,686.01,567.49
2016,9,30,8,15,753.0,73.0,4.6,14.5,381.0,725.09,594.95
2016,9,30,8,30,783.0,77.0,4.6,15.0,429.0,762.1,620.11
2016,9,30,8,45,806.0,79.5,4.7,15.5,474.0,789.0,637.74
2016,9,30,9,0,829.0,82.0,4.8,16.0,519.0,813.08,653.14
2016,9,30,9,15,845.0,84.5,4.85,16.5,558.5,828.21,661.54
2016,9,30,9,30,861.0,87.0,4.9,17.0,598.0,832.75,662.25
2016,9,30,9,45,873.5,88.0,4.95,17.5,632.0,836.81,662.81
2016,9,30,10,0,886.0,89.0,5.0,18.0,666.0,837.45,661.02
2016,9,30,10,15,894.0,90.5,5.05,18.0,693.0,831.46,655.85
2016,9,30,10,30,902.0,92.0,5.1,18.0,720.0,821.98,648.32
2016,9,30,10,45,907.0,93.5,5.2,18.5,739.0,806.67,635.69
2016,9,30,11,0,912.0,95.0,5.3,19.0,758.0,787.98,620.74
2016,9,30,11,15,915.0,95.5,5.35,19.0,770.0,763.51,602.6
2016,9,30,11,30,918.0,96.0,5.4,19.0,782.0,735.93,581.79
2016,9,30,11,45,919.5,96.0,5.5,19.0,786.0,703.88,556.43
2016,9,30,12,0,921.0,96.0,5.6,19.0,790.0,669.06,528.48
2016,9,30,12,15,920.0,96.0,5.65,19.0,785.5,630.14,496.65
2016,9,30,12,30,919.0,96.0,5.7,19.0,781.0,588.93,462.35
2016,9,30,12,45,913.5,96.5,5.8,19.0,768.0,543.79,424.28
2016,9,30,13,0,908.0,97.0,5.9,19.0,755.0,497.09,384.01
2016,9,30,13,15,902.0,96.0,5.9,18.5,734.5,447.62,341.08
2016,9,30,13,30,896.0,95.0,5.9,18.0,714.0,397.1,296.2
2016,9,30,13,45,888.0,93.0,5.95,18.0,686.0,344.38,248.3
2016,9,30,14,0,880.0,91.0,6.0,18.0,658.0,291.29,199.94
2016,9,30,14,15,868.0,89.0,5.95,17.5,624.0,237.28,152.37
2016,9,30,14,30,856.0,87.0,5.9,17.0,590.0,176.32,102.39
2016,9,30,14,45,841.5,84.0,5.85,17.0,550.0,122.07,65.16
2016,9,30,15,0,827.0,81.0,5.8,17.0,510.0,69.15,43.81
2016,9,30,15,15,805.0,78.0,5.7,16.5,465.0,57.12,44.64
2016,9,30,15,30,783.0,75.0,5.6,16.0,420.0,56.15,44.02
2016,9,30,15,45,753.5,71.0,5.5,16.0,371.5,54.33,42.55
2016,9,30,16,0,724.0,67.0,5.4,16.0,323.0,52.49,41.03
2016,9,30,16,15,679.0,61.5,5.2,15.5,272.5,49.27,38.29
2016,9,30,16,30,634.0,56.0,5.0,15.0,222.0,42.06,31.9
2016,9,30,16,45,563.5,49.0,4.85,15.0,172.5,37.68,27.81
2016,9,30,17,0,493.0,42.0,4.7,15.0,123.0,33.24,23.47
2016,9,30,17,15,373.0,31.5,4.45,14.5,80.0,25.44,15.83
2016,9,30,17,30,253.0,21.0,4.2,14.0,37.0,17.39,0.53
2016,9,30,17,45,126.5,10.5,3.95,13.5,18.5,9.55,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,144.5,12.0,2.05,9.5,22.0,96.14,0.0
2016,10,1,6,30,289.0,24.0,2.4,10.0,44.0,243.94,146.25
2016,10,1,6,45,408.0,33.5,2.75,11.0,89.0,350.58,285.75
2016,10,1,7,0,527.0,43.0,3.1,12.0,134.0,456.29,379.82
2016,10,1,7,15,595.5,50.0,3.2,12.5,184.5,528.2,440.92
2016,10,1,7,30,664.0,57.0,3.3,13.0,235.0,596.56,496.12
2016,10,1,7,45,710.0,61.0,3.45,14.0,286.5,651.06,537.16
2016,10,1,8,0,756.0,65.0,3.6,15.0,338.0,704.68,575.75
2016,10,1,8,15,786.0,68.5,3.55,15.5,387.5,743.47,602.08
2016,10,1,8,30,816.0,72.0,3.5,16.0,437.0,780.1,626.09
2016,10,1,8,45,839.0,74.5,3.5,16.5,482.5,807.16,642.77
2016,10,1,9,0,862.0,77.0,3.5,17.0,528.0,823.76,651.68
2016,10,1,9,15,877.5,79.0,3.45,17.5,568.0,838.07,658.7
2016,10,1,9,30,893.0,81.0,3.4,18.0,608.0,849.08,663.4
2016,10,1,9,45,908.5,81.0,3.35,18.5,643.0,854.3,664.07
2016,10,1,10,0,924.0,81.0,3.3,19.0,678.0,855.98,662.42
2016,10,1,10,15,932.0,82.0,3.25,19.0,705.5,849.04,656.13
2016,10,1,10,30,940.0,83.0,3.2,19.0,733.0,838.49,647.54
2016,10,1,10,45,945.0,84.0,3.15,19.5,753.0,822.01,633.75
2016,10,1,11,0,950.0,85.0,3.1,20.0,773.0,802.05,617.72
2016,10,1,11,15,953.5,85.5,3.1,20.0,784.5,777.08,599.74
2016,10,1,11,30,957.0,86.0,3.1,20.0,796.0,748.84,579.32
2016,10,1,11,45,957.5,86.5,3.1,20.5,800.0,715.49,552.46
2016,10,1,12,0,958.0,87.0,3.1,21.0,804.0,679.29,523.19
2016,10,1,12,15,957.0,86.5,3.15,21.0,799.5,638.62,491.3
2016,10,1,12,30,956.0,86.0,3.2,21.0,795.0,595.58,456.84
2016,10,1,12,45,951.0,86.5,3.3,21.5,781.5,549.25,418.29
2016,10,1,13,0,946.0,87.0,3.4,22.0,768.0,501.25,377.5
2016,10,1,13,15,941.0,86.0,3.5,21.5,747.5,450.52,334.93
2016,10,1,13,30,936.0,85.0,3.6,21.0,727.0,398.59,290.1
2016,10,1,13,45,926.5,84.5,3.7,21.0,698.5,344.74,242.36
2016,10,1,14,0,917.0,84.0,3.8,21.0,670.0,290.58,194.16
2016,10,1,14,15,905.5,82.0,3.85,21.0,635.0,234.82,145.9
2016,10,1,14,30,894.0,80.0,3.9,21.0,600.0,179.45,101.6
2016,10,1,14,45,877.0,78.5,4.0,21.0,559.0,124.65,66.0
2016,10,1,15,0,860.0,77.0,4.1,21.0,518.0,62.86,48.59
2016,10,1,15,15,838.0,74.0,4.2,20.5,472.0,54.64,41.78
2016,10,1,15,30,816.0,71.0,4.3,20.0,426.0,53.53,41.05
2016,10,1,15,45,783.5,67.5,4.4,19.5,376.0,51.95,39.88
2016,10,1,16,0,751.0,64.0,4.5,19.0,326.0,50.37,38.67
2016,10,1,16,15,704.5,59.0,4.45,18.5,274.5,47.45,36.22
2016,10,1,16,30,658.0,54.0,4.4,18.0,223.0,44.51,33.64
2016,10,1,16,45,583.0,47.5,4.4,17.5,172.0,36.68,26.6
2016,10,1,17,0,508.0,41.0,4.4,17.0,121.0,32.6,22.65
2016,10,1,17,15,377.0,30.5,4.4,16.0,77.5,24.73,14.91
2016,10,1,17,30,246.0,20.0,4.4,15.0,34.0,16.63,0.0
2016,10,1,17,45,123.0,10.0,4.4,14.5,17.0,9.1,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.0,11.5,2.45,10.5,20.5,88.55,0.0
2016,10,2,6,30,266.0,23.0,2.8,11.0,41.0,226.12,123.26
2016,10,2,6,45,379.0,33.5,3.15,11.5,84.0,330.31,268.28
2016,10,2,7,0,492.0,44.0,3.5,12.0,127.0,431.81,360.11
2016,10,2,7,15,561.5,51.0,3.65,12.5,176.5,503.24,421.84
2016,10,2,7,30,631.0,58.0,3.8,13.0,226.0,576.67,481.82
2016,10,2,7,45,673.0,63.5,4.0,13.5,275.5,628.15,522.09
2016,10,2,8,0,715.0,69.0,4.2,14.0,325.0,674.63,557.05
2016,10,2,8,15,745.0,73.0,4.3,14.5,372.5,713.28,584.7
2016,10,2,8,30,775.0,77.0,4.4,15.0,420.0,749.85,610.12
2016,10,2,8,45,526.5,147.5,4.5,15.5,391.0,629.41,514.58
2016,10,2,9,0,278.0,218.0,4.6,16.0,362.0,487.59,397.04
2016,10,2,9,15,185.5,240.0,4.65,16.0,339.5,415.93,337.91
2016,10,2,9,30,93.0,262.0,4.7,16.0,317.0,344.08,277.69
2016,10,2,9,45,179.0,276.0,4.8,16.5,388.5,438.82,353.6
2016,10,2,10,0,265.0,290.0,4.9,17.0,460.0,530.33,424.51
2016,10,2,10,15,221.0,308.5,4.95,17.0,454.5,492.37,393.11
2016,10,2,10,30,177.0,327.0,5.0,17.0,449.0,467.59,372.19
2016,10,2,10,45,278.5,317.0,5.05,17.0,515.0,536.16,426.6
2016,10,2,11,0,380.0,307.0,5.1,17.0,581.0,588.35,467.39
2016,10,2,11,15,214.5,314.0,5.15,17.0,469.5,452.53,359.64
2016,10,2,11,30,49.0,321.0,5.2,17.0,358.0,327.88,259.09
2016,10,2,11,45,188.5,328.5,5.3,17.5,469.5,424.89,336.7
2016,10,2,12,0,328.0,336.0,5.4,18.0,581.0,508.27,400.8
2016,10,2,12,15,164.0,205.5,5.45,18.0,328.0,280.74,222.52
2016,10,2,12,30,0.0,75.0,5.5,18.0,75.0,66.53,49.01
2016,10,2,12,45,86.5,209.5,5.6,18.0,271.5,225.12,177.41
2016,10,2,13,0,173.0,344.0,5.7,18.0,468.0,362.99,284.69
2016,10,2,13,15,219.5,328.0,5.75,18.0,481.0,354.48,276.3
2016,10,2,13,30,266.0,312.0,5.8,18.0,494.0,337.47,260.73
2016,10,2,13,45,574.0,202.0,5.85,18.0,573.0,321.07,237.55
2016,10,2,14,0,882.0,92.0,5.9,18.0,652.0,284.13,193.2
2016,10,2,14,15,869.5,90.0,5.95,17.5,617.5,229.98,145.92
2016,10,2,14,30,857.0,88.0,6.0,17.0,583.0,169.01,96.84
2016,10,2,14,45,838.5,86.0,6.05,17.0,542.0,115.3,62.01
2016,10,2,15,0,820.0,84.0,6.1,17.0,501.0,63.36,49.87
2016,10,2,15,15,796.0,81.0,6.05,16.5,455.5,59.69,46.93
2016,10,2,15,30,772.0,78.0,6.0,16.0,410.0,58.79,46.38
2016,10,2,15,45,737.0,74.0,6.0,16.0,360.5,57.03,44.96
2016,10,2,16,0,702.0,70.0,6.0,16.0,311.0,50.41,39.19
2016,10,2,16,15,652.0,64.5,5.8,15.5,260.5,47.59,36.8
2016,10,2,16,30,602.0,59.0,5.6,15.0,210.0,44.74,34.25
2016,10,2,16,45,525.0,51.0,5.45,14.5,161.0,39.63,29.52
2016,10,2,17,0,448.0,43.0,5.3,14.0,112.0,34.43,24.48
2016,10,2,17,15,315.0,31.5,4.95,13.5,70.5,25.76,15.66
2016,10,2,17,30,182.0,20.0,4.6,13.0,29.0,16.77,0.0
2016,10,2,17,45,91.0,10.0,4.25,13.0,14.5,9.1,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,6,15,3.0,11.0,1.35,10.5,11.0,11.76,0.0
2016,10,3,6,30,6.0,22.0,1.6,11.0,22.0,25.99,7.42
2016,10,3,6,45,39.5,41.0,1.9,11.5,47.0,77.85,59.31
2016,10,3,7,0,73.0,60.0,2.2,12.0,72.0,134.25,109.46
2016,10,3,7,15,87.5,81.0,2.15,12.0,100.5,170.18,141.39
2016,10,3,7,30,102.0,102.0,2.1,12.0,129.0,205.66,172.17
2016,10,3,7,45,111.0,123.0,2.05,12.5,158.0,236.67,197.88
2016,10,3,8,0,120.0,144.0,2.0,13.0,187.0,267.17,222.39
2016,10,3,8,15,122.0,165.5,2.0,13.5,214.0,292.15,241.59
2016,10,3,8,30,124.0,187.0,2.0,14.0,241.0,316.25,259.65
2016,10,3,8,45,62.0,123.5,2.05,14.5,150.5,172.5,140.78
2016,10,3,9,0,0.0,60.0,2.1,15.0,60.0,53.04,39.15
2016,10,3,9,15,31.0,155.0,2.1,15.0,173.0,177.52,143.23
2016,10,3,9,30,62.0,250.0,2.1,15.0,286.0,304.64,245.04
2016,10,3,9,45,31.0,148.0,2.1,15.5,166.0,166.9,133.08
2016,10,3,10,0,0.0,46.0,2.1,16.0,46.0,40.69,28.34
2016,10,3,10,15,5.0,131.0,2.1,16.0,134.5,121.31,94.94
2016,10,3,10,30,10.0,216.0,2.1,16.0,223.0,204.32,161.6
2016,10,3,10,45,6.5,197.0,2.15,16.0,201.5,182.69,143.84
2016,10,3,11,0,3.0,178.0,2.2,16.0,180.0,161.82,126.93
2016,10,3,11,15,6.5,202.5,2.25,16.0,207.5,186.01,146.34
2016,10,3,11,30,10.0,227.0,2.3,16.0,235.0,209.62,165.05
2016,10,3,11,45,40.5,283.0,2.35,16.5,313.5,282.18,222.17
2016,10,3,12,0,71.0,339.0,2.4,17.0,392.0,345.74,270.75
2016,10,3,12,15,40.5,281.5,2.4,17.0,312.0,271.77,212.9
2016,10,3,12,30,10.0,224.0,2.4,17.0,232.0,201.86,157.96
2016,10,3,12,45,8.0,209.5,2.4,17.0,216.0,187.15,146.5
2016,10,3,13,0,6.0,195.0,2.4,17.0,200.0,172.82,135.19
2016,10,3,13,15,5.5,193.5,2.4,17.0,197.5,170.3,133.31
2016,10,3,13,30,5.0,192.0,2.4,17.0,195.0,167.74,131.41
2016,10,3,13,45,2.5,156.5,2.4,17.0,158.0,136.79,106.73
2016,10,3,14,0,0.0,121.0,2.4,17.0,121.0,106.15,82.13
2016,10,3,14,15,0.5,144.0,2.35,16.5,144.5,124.7,97.65
2016,10,3,14,30,1.0,167.0,2.3,16.0,168.0,141.85,112.02
2016,10,3,14,45,0.5,106.5,2.3,16.0,107.0,93.21,72.32
2016,10,3,15,0,0.0,46.0,2.3,16.0,46.0,40.62,30.18
2016,10,3,15,15,0.0,87.5,2.2,16.0,87.5,77.05,62.26
2016,10,3,15,30,0.0,129.0,2.1,16.0,129.0,108.43,89.74
2016,10,3,15,45,0.0,113.5,2.05,16.0,113.5,95.92,79.03
2016,10,3,16,0,0.0,98.0,2.0,16.0,98.0,83.28,68.14
2016,10,3,16,15,284.5,78.5,1.75,15.5,148.0,56.63,44.81
2016,10,3,16,30,569.0,59.0,1.5,15.0,198.0,44.81,34.32
2016,10,3,16,45,490.5,51.0,1.25,15.0,150.5,39.73,29.56
2016,10,3,17,0,412.0,43.0,1.0,15.0,103.0,34.58,24.48
2016,10,3,17,15,281.0,30.5,0.9,14.5,64.0,24.99,14.64
2016,10,3,17,30,150.0,18.0,0.8,14.0,25.0,14.27,0.0
2016,10,3,17,45,75.0,9.0,0.7,14.0,12.5,8.19,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,80.0,12.0,1.4,11.0,17.0,57.47,0.0
2016,10,4,6,30,160.0,24.0,1.6,11.0,34.0,157.5,61.03
2016,10,4,6,45,275.0,38.0,1.8,11.5,74.5,264.72,212.03
2016,10,4,7,0,390.0,52.0,2.0,12.0,115.0,367.21,304.09
2016,10,4,7,15,465.5,61.5,2.05,12.5,163.0,443.7,369.76
2016,10,4,7,30,541.0,71.0,2.1,13.0,211.0,522.16,433.95
2016,10,4,7,45,275.0,97.0,2.2,13.5,168.5,339.66,284.49
2016,10,4,8,0,9.0,123.0,2.3,14.0,126.0,127.22,102.45
2016,10,4,8,15,20.0,145.0,2.25,14.5,153.5,157.49,127.98
2016,10,4,8,30,31.0,167.0,2.2,15.0,181.0,200.88,163.3
2016,10,4,8,45,118.0,195.0,2.15,15.5,254.5,315.96,257.69
2016,10,4,9,0,205.0,223.0,2.1,16.0,328.0,416.41,336.76
2016,10,4,9,15,518.5,160.5,2.05,16.0,454.0,629.34,503.9
2016,10,4,9,30,832.0,98.0,2.0,16.0,580.0,815.3,637.0
2016,10,4,9,45,613.0,177.0,1.95,16.5,543.0,718.25,561.8
2016,10,4,10,0,394.0,256.0,1.9,17.0,506.0,595.59,466.35
2016,10,4,10,15,379.0,272.5,1.9,17.5,521.0,590.39,461.04
2016,10,4,10,30,364.0,289.0,1.9,18.0,536.0,583.59,453.73
2016,10,4,10,45,367.0,297.0,1.95,18.5,552.0,580.43,449.88
2016,10,4,11,0,370.0,305.0,2.0,19.0,568.0,575.53,444.74
2016,10,4,11,15,644.5,202.0,2.05,19.0,668.5,666.34,514.7
2016,10,4,11,30,919.0,99.0,2.1,19.0,769.0,723.18,557.69
2016,10,4,11,45,925.0,96.5,2.2,19.5,774.0,691.34,532.12
2016,10,4,12,0,931.0,94.0,2.3,20.0,779.0,656.51,504.6
2016,10,4,12,15,930.0,94.0,2.4,20.0,774.0,617.12,473.94
2016,10,4,12,30,929.0,94.0,2.5,20.0,769.0,575.42,440.68
2016,10,4,12,45,925.5,93.0,2.6,20.0,756.0,529.52,403.29
2016,10,4,13,0,922.0,92.0,2.7,20.0,743.0,481.93,363.45
2016,10,4,13,15,916.0,91.0,2.85,20.0,722.0,431.89,320.66
2016,10,4,13,30,910.0,90.0,3.0,20.0,701.0,380.81,275.88
2016,10,4,13,45,901.5,88.5,3.15,20.0,673.0,327.79,228.86
2016,10,4,14,0,893.0,87.0,3.3,20.0,645.0,274.44,181.53
2016,10,4,14,15,880.5,85.0,3.35,20.0,610.0,219.88,134.91
2016,10,4,14,30,868.0,83.0,3.4,20.0,575.0,165.87,93.08
2016,10,4,14,45,851.5,80.5,3.5,20.0,534.5,104.09,54.29
2016,10,4,15,0,835.0,78.0,3.6,20.0,494.0,56.76,43.6
2016,10,4,15,15,811.5,75.0,3.65,19.5,448.0,55.68,42.93
2016,10,4,15,30,788.0,72.0,3.7,19.0,402.0,54.61,42.21
2016,10,4,15,45,752.0,68.5,3.75,19.0,353.0,53.07,40.98
2016,10,4,16,0,716.0,65.0,3.8,19.0,304.0,51.55,39.72
2016,10,4,16,15,665.5,60.0,3.7,18.5,253.0,44.5,33.62
2016,10,4,16,30,615.0,55.0,3.6,18.0,202.0,41.89,31.29
2016,10,4,16,45,527.5,48.0,3.5,17.5,152.5,37.48,27.19
2016,10,4,17,0,440.0,41.0,3.4,17.0,103.0,33.06,22.83
2016,10,4,17,15,296.5,29.0,3.45,16.0,63.0,23.83,13.08
2016,10,4,17,30,153.0,17.0,3.5,15.0,23.0,15.46,0.0
2016,10,4,17,45,76.5,8.5,3.55,14.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,119.0,10.5,1.85,9.5,17.5,78.49,0.0
2016,10,5,6,30,238.0,21.0,2.1,10.0,35.0,199.73,58.33
2016,10,5,6,45,375.5,31.0,2.4,10.5,79.0,321.67,257.88
2016,10,5,7,0,513.0,41.0,2.7,11.0,123.0,437.65,363.49
2016,10,5,7,15,586.5,48.0,2.9,11.5,173.5,511.56,427.64
2016,10,5,7,30,660.0,55.0,3.1,12.0,224.0,582.08,485.62
2016,10,5,7,45,712.0,58.5,3.35,13.0,276.0,639.61,530.01
2016,10,5,8,0,764.0,62.0,3.6,14.0,328.0,696.42,571.95
2016,10,5,8,15,794.5,66.0,3.75,14.5,377.0,735.68,599.81
2016,10,5,8,30,825.0,70.0,3.9,15.0,426.0,772.77,625.4
2016,10,5,8,45,850.5,71.5,4.05,16.0,472.0,800.08,642.03
2016,10,5,9,0,876.0,73.0,4.2,17.0,518.0,817.2,650.95
2016,10,5,9,15,891.5,75.0,4.1,17.5,558.0,831.1,657.65
2016,10,5,9,30,907.0,77.0,4.0,18.0,598.0,841.66,661.95
2016,10,5,9,45,919.0,78.5,3.95,18.5,632.5,845.26,661.58
2016,10,5,10,0,931.0,80.0,3.9,19.0,667.0,845.27,658.82
2016,10,5,10,15,939.0,81.0,3.85,19.0,694.0,837.87,652.21
2016,10,5,10,30,947.0,82.0,3.8,19.0,721.0,826.85,643.25
2016,10,5,10,45,953.5,82.0,3.8,19.5,740.5,810.0,629.33
2016,10,5,11,0,960.0,82.0,3.8,20.0,760.0,789.64,613.1
2016,10,5,11,15,962.5,82.5,3.75,20.0,771.5,763.5,593.81
2016,10,5,11,30,965.0,83.0,3.7,20.0,783.0,734.15,571.27
2016,10,5,11,45,966.5,82.5,3.7,20.5,786.0,700.08,543.47
2016,10,5,12,0,968.0,82.0,3.7,21.0,789.0,663.14,513.16
2016,10,5,12,15,966.0,82.0,3.7,21.0,783.5,621.97,480.11
2016,10,5,12,30,964.0,82.0,3.7,21.0,778.0,578.48,444.54
2016,10,5,12,45,952.0,85.5,3.7,21.5,763.0,531.21,404.43
2016,10,5,13,0,940.0,89.0,3.7,22.0,748.0,482.77,362.61
2016,10,5,13,15,933.5,88.0,3.65,22.0,726.5,431.73,318.5
2016,10,5,13,30,927.0,87.0,3.6,22.0,705.0,379.68,272.65
2016,10,5,13,45,917.0,86.0,3.6,22.0,676.0,325.85,224.95
2016,10,5,14,0,907.0,85.0,3.6,22.0,647.0,271.8,177.28
2016,10,5,14,15,894.0,83.0,3.55,21.5,611.5,216.5,130.78
2016,10,5,14,30,881.0,81.0,3.5,21.0,576.0,161.78,89.34
2016,10,5,14,45,862.0,79.5,3.5,21.0,534.0,99.95,51.92
2016,10,5,15,0,843.0,78.0,3.5,21.0,492.0,57.02,43.66
2016,10,5,15,15,818.0,74.5,3.45,20.5,446.0,55.54,42.64
2016,10,5,15,30,793.0,71.0,3.4,20.0,400.0,54.05,41.56
2016,10,5,15,45,756.5,67.5,3.35,20.0,350.0,52.47,40.3
2016,10,5,16,0,720.0,64.0,3.3,20.0,300.0,50.92,39.01
2016,10,5,16,15,668.0,58.5,2.95,19.0,249.0,47.58,36.25
2016,10,5,16,30,616.0,53.0,2.6,18.0,198.0,40.44,30.0
2016,10,5,16,45,531.0,45.5,2.3,17.5,148.5,35.53,25.46
2016,10,5,17,0,446.0,38.0,2.0,17.0,99.0,30.56,20.61
2016,10,5,17,15,297.5,26.5,2.0,16.0,59.5,21.69,10.83
2016,10,5,17,30,149.0,15.0,2.0,15.0,20.0,13.64,0.0
2016,10,5,17,45,74.5,7.5,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,6,15,117.5,10.0,2.1,10.5,16.5,76.85,0.0
2016,10,6,6,30,235.0,20.0,2.4,11.0,33.0,194.68,30.45
2016,10,6,6,45,370.0,30.0,2.75,11.5,76.0,315.79,250.96
2016,10,6,7,0,505.0,40.0,3.1,12.0,119.0,429.3,355.6
2016,10,6,7,15,578.0,46.5,3.2,12.5,168.5,501.57,418.6
2016,10,6,7,30,651.0,53.0,3.3,13.0,218.0,570.8,475.47
2016,10,6,7,45,699.5,57.5,3.45,14.0,268.5,626.38,518.17
2016,10,6,8,0,748.0,62.0,3.6,15.0,319.0,681.25,558.38
2016,10,6,8,15,779.0,65.5,3.55,15.5,367.5,719.85,585.05
2016,10,6,8,30,810.0,69.0,3.5,16.0,416.0,756.34,609.36
2016,10,6,8,45,833.0,71.0,3.45,16.5,460.5,781.98,625.04
2016,10,6,9,0,856.0,73.0,3.4,17.0,505.0,797.49,633.11
2016,10,6,9,15,871.5,75.5,3.35,17.5,544.5,811.84,640.34
2016,10,6,9,30,887.0,78.0,3.3,18.0,584.0,822.89,645.21
2016,10,6,9,45,903.5,77.5,3.3,19.0,618.5,827.79,644.82
2016,10,6,10,0,920.0,77.0,3.3,20.0,653.0,829.18,642.1
2016,10,6,10,15,927.5,78.0,3.25,20.5,679.5,821.52,634.13
2016,10,6,10,30,935.0,79.0,3.2,21.0,706.0,810.3,623.9
2016,10,6,10,45,940.5,79.5,3.15,21.5,725.5,793.48,609.94
2016,10,6,11,0,946.0,80.0,3.1,22.0,745.0,773.21,593.76
2016,10,6,11,15,949.0,80.5,3.0,22.0,756.0,747.8,574.98
2016,10,6,11,30,952.0,81.0,2.9,22.0,767.0,719.19,552.81
2016,10,6,11,45,954.0,80.5,2.85,22.5,770.5,685.88,525.77
2016,10,6,12,0,956.0,80.0,2.8,23.0,774.0,649.7,496.29
2016,10,6,12,15,954.5,80.0,2.8,23.0,769.0,609.3,464.32
2016,10,6,12,30,953.0,80.0,2.8,23.0,764.0,566.58,429.85
2016,10,6,12,45,948.0,80.0,2.8,23.5,750.5,520.08,390.91
2016,10,6,13,0,943.0,80.0,2.8,24.0,737.0,471.93,349.83
2016,10,6,13,15,937.5,79.5,2.75,24.0,716.0,421.75,306.83
2016,10,6,13,30,932.0,79.0,2.7,24.0,695.0,370.43,261.99
2016,10,6,13,45,923.0,78.0,2.7,24.0,666.5,316.82,214.96
2016,10,6,14,0,914.0,77.0,2.7,24.0,638.0,262.88,167.92
2016,10,6,14,15,902.0,75.0,2.65,24.0,603.0,207.58,121.83
2016,10,6,14,30,890.0,73.0,2.6,24.0,568.0,152.77,81.13
2016,10,6,14,45,873.0,71.5,2.6,24.0,527.0,98.73,51.64
2016,10,6,15,0,856.0,70.0,2.6,24.0,486.0,59.64,45.35
2016,10,6,15,15,832.5,67.0,2.5,23.5,440.5,50.22,37.57
2016,10,6,15,30,809.0,64.0,2.4,23.0,395.0,48.92,36.65
2016,10,6,15,45,775.0,60.5,2.35,23.0,345.5,47.14,35.21
2016,10,6,16,0,741.0,57.0,2.3,23.0,296.0,45.36,33.73
2016,10,6,16,15,691.5,52.5,2.0,22.0,245.5,42.66,31.52
2016,10,6,16,30,642.0,48.0,1.7,21.0,195.0,39.97,29.18
2016,10,6,16,45,558.5,41.0,1.4,20.0,146.0,34.88,24.58
2016,10,6,17,0,475.0,34.0,1.1,19.0,97.0,27.24,17.52
2016,10,6,17,15,325.5,23.5,1.15,18.0,57.5,19.13,8.08
2016,10,6,17,30,176.0,13.0,1.2,17.0,18.0,11.82,0.0
2016,10,6,17,45,88.0,6.5,1.25,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.0,9.0,0.85,12.5,15.5,76.48,0.0
2016,10,7,6,30,238.0,18.0,0.9,13.0,31.0,192.33,0.0
2016,10,7,6,45,366.5,28.5,1.0,13.5,72.5,310.59,240.86
2016,10,7,7,0,495.0,39.0,1.1,14.0,114.0,419.63,339.9
2016,10,7,7,15,567.5,45.5,1.25,14.5,162.5,490.91,400.56
2016,10,7,7,30,640.0,52.0,1.4,15.0,211.0,559.27,455.38
2016,10,7,7,45,687.5,56.5,1.55,15.5,261.0,613.59,497.01
2016,10,7,8,0,735.0,61.0,1.7,16.0,311.0,667.22,536.44
2016,10,7,8,15,519.5,113.0,1.85,16.5,302.5,568.58,460.43
2016,10,7,8,30,304.0,165.0,2.0,17.0,294.0,446.48,362.05
2016,10,7,8,45,573.5,119.0,2.2,18.0,394.5,631.07,506.34
2016,10,7,9,0,843.0,73.0,2.4,19.0,495.0,783.6,613.95
2016,10,7,9,15,859.0,75.0,2.5,20.0,534.5,797.6,619.34
2016,10,7,9,30,875.0,77.0,2.6,21.0,574.0,808.39,623.69
2016,10,7,9,45,710.5,137.5,2.75,22.0,556.0,746.81,577.32
2016,10,7,10,0,546.0,198.0,2.9,23.0,538.0,663.06,512.38
2016,10,7,10,15,522.0,217.0,2.85,23.5,553.0,651.74,501.68
2016,10,7,10,30,498.0,236.0,2.8,24.0,568.0,638.3,489.1
2016,10,7,10,45,482.0,250.0,2.8,24.5,578.5,624.09,476.5
2016,10,7,11,0,466.0,264.0,2.8,25.0,589.0,608.21,462.79
2016,10,7,11,15,429.5,283.5,2.7,25.0,587.0,581.79,441.76
2016,10,7,11,30,393.0,303.0,2.6,25.0,585.0,549.51,416.72
2016,10,7,11,45,456.0,279.0,2.55,25.5,607.0,552.79,418.06
2016,10,7,12,0,519.0,255.0,2.5,26.0,629.0,545.27,411.01
2016,10,7,12,15,523.0,250.5,2.4,26.0,625.0,516.59,388.41
2016,10,7,12,30,527.0,246.0,2.3,26.0,621.0,486.39,364.43
2016,10,7,12,45,493.5,254.5,2.25,26.5,601.5,448.03,333.55
2016,10,7,13,0,460.0,263.0,2.2,27.0,582.0,411.28,303.78
2016,10,7,13,15,498.5,240.0,2.15,27.0,576.0,378.55,276.51
2016,10,7,13,30,537.0,217.0,2.1,27.0,570.0,341.93,245.28
2016,10,7,13,45,517.0,214.0,2.05,27.5,541.5,300.75,211.04
2016,10,7,14,0,497.0,211.0,2.0,28.0,513.0,261.09,178.51
2016,10,7,14,15,520.5,190.0,1.9,27.5,491.0,217.24,142.96
2016,10,7,14,30,544.0,169.0,1.8,27.0,469.0,171.08,108.41
2016,10,7,14,45,531.5,159.0,1.75,27.0,434.0,128.38,84.21
2016,10,7,15,0,519.0,149.0,1.7,27.0,399.0,99.49,77.97
2016,10,7,15,15,483.5,139.5,1.5,26.5,355.0,94.81,74.48
2016,10,7,15,30,448.0,130.0,1.3,26.0,311.0,89.97,70.78
2016,10,7,15,45,410.0,121.0,1.1,25.5,271.0,85.3,67.14
2016,10,7,16,0,372.0,112.0,0.9,25.0,231.0,80.47,63.27
2016,10,7,16,15,337.5,96.0,0.9,24.0,189.5,70.3,54.85
2016,10,7,16,30,303.0,80.0,0.9,23.0,148.0,59.72,45.8
2016,10,7,16,45,249.0,62.5,0.9,22.5,109.0,47.48,34.97
2016,10,7,17,0,195.0,45.0,0.9,22.0,70.0,34.77,23.43
2016,10,7,17,15,97.5,28.0,0.95,21.5,40.5,22.56,9.14
2016,10,7,17,30,0.0,11.0,1.0,21.0,11.0,10.01,0.0
2016,10,7,17,45,0.0,5.5,1.05,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,6,15,68.0,9.5,0.3,14.0,13.0,47.48,0.0
2016,10,8,6,30,136.0,19.0,0.3,14.0,26.0,128.57,0.0
2016,10,8,6,45,267.0,32.0,0.3,14.5,65.5,249.59,190.03
2016,10,8,7,0,398.0,45.0,0.3,15.0,105.0,359.8,287.94
2016,10,8,7,15,479.0,54.0,0.45,15.5,153.0,437.98,353.28
2016,10,8,7,30,560.0,63.0,0.6,16.0,201.0,518.7,417.6
2016,10,8,7,45,611.5,69.5,0.8,16.5,250.0,576.0,461.6
2016,10,8,8,0,663.0,76.0,1.0,17.0,299.0,633.05,503.93
2016,10,8,8,15,699.0,80.5,1.1,18.0,347.0,674.62,531.69
2016,10,8,8,30,735.0,85.0,1.2,19.0,395.0,714.47,557.46
2016,10,8,8,45,759.5,89.0,1.35,20.0,439.0,738.24,571.76
2016,10,8,9,0,784.0,93.0,1.5,21.0,483.0,763.86,587.24
2016,10,8,9,15,802.5,96.0,1.55,22.0,522.5,780.46,595.23
2016,10,8,9,30,821.0,99.0,1.6,23.0,562.0,793.84,601.05
2016,10,8,9,45,867.5,88.5,1.7,24.0,602.5,804.2,605.35
2016,10,8,10,0,914.0,78.0,1.8,25.0,643.0,817.87,611.97
2016,10,8,10,15,922.0,79.0,1.75,25.5,669.5,810.49,604.18
2016,10,8,10,30,930.0,80.0,1.7,26.0,696.0,799.55,594.4
2016,10,8,10,45,934.0,81.5,1.7,26.5,714.5,782.63,581.27
2016,10,8,11,0,938.0,83.0,1.7,27.0,733.0,762.31,566.05
2016,10,8,11,15,941.5,83.5,1.6,27.5,744.5,737.28,546.83
2016,10,8,11,30,945.0,84.0,1.5,28.0,756.0,709.06,524.13
2016,10,8,11,45,758.5,159.5,1.4,28.5,700.5,632.73,466.09
2016,10,8,12,0,572.0,235.0,1.3,29.0,645.0,556.12,408.48
2016,10,8,12,15,551.5,239.5,1.2,29.0,633.0,520.12,381.49
2016,10,8,12,30,531.0,244.0,1.1,29.0,621.0,484.16,353.9
2016,10,8,12,45,536.5,235.5,1.05,29.5,610.0,449.78,326.67
2016,10,8,13,0,542.0,227.0,1.0,30.0,599.0,414.07,297.93
2016,10,8,13,15,732.5,154.5,0.95,30.0,641.0,393.47,277.21
2016,10,8,13,30,923.0,82.0,0.9,30.0,683.0,361.45,245.0
2016,10,8,13,45,914.0,81.0,0.85,30.0,655.0,308.33,200.26
2016,10,8,14,0,905.0,80.0,0.8,30.0,627.0,254.89,155.75
2016,10,8,14,15,892.5,78.0,0.8,29.5,592.0,200.06,112.7
2016,10,8,14,30,880.0,76.0,0.8,29.0,557.0,145.77,75.14
2016,10,8,14,45,862.5,74.0,0.85,29.0,516.0,92.01,48.89
2016,10,8,15,0,845.0,72.0,0.9,29.0,475.0,53.17,38.99
2016,10,8,15,15,821.0,69.0,0.85,28.5,429.0,51.93,38.2
2016,10,8,15,30,797.0,66.0,0.8,28.0,383.0,50.68,37.35
2016,10,8,15,45,762.0,62.0,0.8,28.0,334.0,48.56,35.66
2016,10,8,16,0,727.0,58.0,0.8,28.0,285.0,46.42,33.89
2016,10,8,16,15,675.0,53.0,0.85,26.5,234.5,43.34,31.46
2016,10,8,16,30,623.0,48.0,0.9,25.0,184.0,40.25,28.86
2016,10,8,16,45,537.5,40.5,0.95,24.0,136.0,31.79,21.42
2016,10,8,17,0,452.0,33.0,1.0,23.0,88.0,26.64,16.46
2016,10,8,17,15,296.5,21.5,1.05,22.0,50.5,17.58,4.57
2016,10,8,17,30,141.0,10.0,1.1,21.0,13.0,9.1,0.0
2016,10,8,17,45,70.5,5.0,1.15,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,107.0,8.5,1.2,13.5,13.5,68.57,0.0
2016,10,9,6,30,214.0,17.0,1.2,14.0,27.0,172.53,0.0
2016,10,9,6,45,345.5,28.0,1.2,14.5,67.5,294.5,223.35
2016,10,9,7,0,477.0,39.0,1.2,15.0,108.0,404.39,325.95
2016,10,9,7,15,553.0,46.0,1.2,15.5,157.0,477.77,388.24
2016,10,9,7,30,629.0,53.0,1.2,16.0,206.0,553.56,447.93
2016,10,9,7,45,676.5,58.5,1.2,17.0,255.5,602.82,483.68
2016,10,9,8,0,724.0,64.0,1.2,18.0,305.0,657.11,521.22
2016,10,9,8,15,757.0,68.0,1.0,18.5,353.0,697.06,545.55
2016,10,9,8,30,790.0,72.0,0.8,19.0,401.0,734.98,566.96
2016,10,9,8,45,812.0,75.0,0.65,20.0,445.5,760.45,578.2
2016,10,9,9,0,834.0,78.0,0.5,21.0,490.0,783.06,586.95
2016,10,9,9,15,851.0,80.5,0.4,22.0,529.0,797.92,591.04
2016,10,9,9,30,868.0,83.0,0.3,23.0,568.0,802.72,588.57
2016,10,9,9,45,883.0,83.5,0.25,24.0,602.0,807.22,587.04
2016,10,9,10,0,898.0,84.0,0.2,25.0,636.0,808.26,583.45
2016,10,9,10,15,906.5,85.5,0.3,25.5,662.5,801.8,578.85
2016,10,9,10,30,915.0,87.0,0.4,26.0,689.0,791.8,572.3
2016,10,9,10,45,919.0,88.5,0.5,26.5,707.5,774.96,561.45
2016,10,9,11,0,923.0,90.0,0.6,27.0,726.0,754.77,548.49
2016,10,9,11,15,926.0,90.5,0.7,27.5,737.0,729.6,531.63
2016,10,9,11,30,929.0,91.0,0.8,28.0,748.0,701.32,511.6
2016,10,9,11,45,928.0,92.0,0.95,28.5,750.5,668.04,488.16
2016,10,9,12,0,927.0,93.0,1.1,29.0,753.0,632.13,462.11
2016,10,9,12,15,925.5,93.0,1.25,29.0,747.5,592.55,433.48
2016,10,9,12,30,924.0,93.0,1.4,29.0,742.0,550.73,402.12
2016,10,9,12,45,915.5,94.0,1.55,29.0,727.5,504.53,366.44
2016,10,9,13,0,907.0,95.0,1.7,29.0,713.0,457.05,328.54
2016,10,9,13,15,900.5,94.0,1.85,28.5,692.0,407.59,288.48
2016,10,9,13,30,894.0,93.0,2.0,28.0,671.0,357.18,246.42
2016,10,9,13,45,881.0,92.5,2.2,28.0,641.5,304.73,201.88
2016,10,9,14,0,868.0,92.0,2.4,28.0,612.0,246.31,153.15
2016,10,9,14,15,854.0,90.0,2.5,27.5,577.0,192.5,110.31
2016,10,9,14,30,840.0,88.0,2.6,27.0,542.0,139.54,73.52
2016,10,9,14,45,819.0,85.5,2.75,27.0,501.0,87.02,48.27
2016,10,9,15,0,798.0,83.0,2.9,27.0,460.0,61.14,46.1
2016,10,9,15,15,771.0,79.5,2.95,26.5,414.5,59.8,45.22
2016,10,9,15,30,744.0,76.0,3.0,26.0,369.0,58.47,44.31
2016,10,9,15,45,705.0,71.5,3.15,25.5,320.0,51.27,38.36
2016,10,9,16,0,666.0,67.0,3.3,25.0,271.0,49.27,36.78
2016,10,9,16,15,610.0,60.5,3.25,24.0,221.5,45.57,33.7
2016,10,9,16,30,554.0,54.0,3.2,23.0,172.0,41.81,30.41
2016,10,9,16,45,463.5,45.0,3.15,22.0,125.5,35.69,24.87
2016,10,9,17,0,373.0,36.0,3.1,21.0,79.0,29.45,18.77
2016,10,9,17,15,186.5,18.0,3.25,20.0,39.5,14.39,1.27
2016,10,9,17,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
