Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.55,11.5,8.0,7.28,0.0
2016,10,10,6,30,0.0,16.0,1.8,12.0,16.0,15.47,0.0
2016,10,10,6,45,55.0,34.0,2.05,12.5,42.0,90.88,65.7
2016,10,10,7,0,110.0,52.0,2.3,13.0,68.0,161.05,130.49
2016,10,10,7,15,135.5,73.0,2.35,13.0,100.0,193.29,160.37
2016,10,10,7,30,161.0,94.0,2.4,13.0,132.0,237.67,199.16
2016,10,10,7,45,185.5,111.5,2.5,13.5,165.0,289.88,242.77
2016,10,10,8,0,210.0,129.0,2.6,14.0,198.0,329.14,274.75
2016,10,10,8,15,467.5,108.0,2.6,14.0,292.5,516.2,428.88
2016,10,10,8,30,725.0,87.0,2.6,14.0,387.0,703.44,571.95
2016,10,10,8,45,512.5,143.0,2.65,14.5,366.5,596.56,485.68
2016,10,10,9,0,300.0,199.0,2.7,15.0,346.0,474.76,386.03
2016,10,10,9,15,558.0,149.0,2.65,15.5,449.0,634.99,512.6
2016,10,10,9,30,816.0,99.0,2.6,16.0,552.0,782.97,619.25
2016,10,10,9,45,839.5,97.5,2.6,16.5,587.5,791.61,621.72
2016,10,10,10,0,863.0,96.0,2.6,17.0,623.0,796.68,622.94
2016,10,10,10,15,683.5,162.5,2.6,17.5,590.5,717.96,562.84
2016,10,10,10,30,504.0,229.0,2.6,18.0,558.0,628.85,492.61
2016,10,10,10,45,700.0,164.5,2.6,19.0,635.5,696.44,542.95
2016,10,10,11,0,896.0,100.0,2.6,20.0,713.0,741.84,574.68
2016,10,10,11,15,899.5,100.5,2.6,20.0,724.5,717.49,555.26
2016,10,10,11,30,903.0,101.0,2.6,20.0,736.0,690.09,533.8
2016,10,10,11,45,904.5,101.0,2.65,20.5,739.0,658.02,507.85
2016,10,10,12,0,906.0,101.0,2.7,21.0,742.0,623.26,479.48
2016,10,10,12,15,904.5,100.5,2.75,21.0,736.5,583.88,448.0
2016,10,10,12,30,903.0,100.0,2.8,21.0,731.0,542.34,414.09
2016,10,10,12,45,707.5,168.0,2.9,21.5,657.0,466.39,353.77
2016,10,10,13,0,512.0,236.0,3.0,22.0,583.0,403.96,304.6
2016,10,10,13,15,691.0,169.0,3.05,22.0,621.5,383.85,283.39
2016,10,10,13,30,870.0,102.0,3.1,22.0,660.0,348.49,247.24
2016,10,10,13,45,855.0,102.5,3.2,22.0,631.0,296.79,201.81
2016,10,10,14,0,840.0,103.0,3.3,22.0,602.0,245.55,157.48
2016,10,10,14,15,825.5,100.5,3.4,21.5,567.0,192.74,114.67
2016,10,10,14,30,811.0,98.0,3.5,21.0,532.0,140.9,78.39
2016,10,10,14,45,784.0,96.5,3.6,21.0,490.5,90.63,55.12
2016,10,10,15,0,757.0,95.0,3.7,21.0,449.0,63.7,49.51
2016,10,10,15,15,728.0,91.0,3.85,20.5,403.5,62.49,48.73
2016,10,10,15,30,699.0,87.0,4.0,20.0,358.0,61.3,47.93
2016,10,10,15,45,651.0,82.5,4.15,19.5,309.0,59.63,46.68
2016,10,10,16,0,603.0,78.0,4.3,19.0,260.0,58.03,45.4
2016,10,10,16,15,542.0,70.0,4.35,18.0,211.5,53.46,41.49
2016,10,10,16,30,481.0,62.0,4.4,17.0,163.0,48.8,37.3
2016,10,10,16,45,382.0,51.0,4.45,16.5,117.0,41.19,30.18
2016,10,10,17,0,283.0,40.0,4.5,16.0,71.0,31.27,20.54
2016,10,10,17,15,141.5,20.0,4.45,15.0,35.5,15.74,0.0
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,59.0,8.0,1.35,10.5,10.5,7.28,0.0
2016,10,11,6,30,118.0,16.0,1.5,11.0,21.0,84.8,0.0
2016,10,11,6,45,246.5,30.0,1.65,11.5,59.0,231.77,172.69
2016,10,11,7,0,375.0,44.0,1.8,12.0,97.0,338.87,277.47
2016,10,11,7,15,457.0,54.0,1.95,12.5,143.5,417.46,346.46
2016,10,11,7,30,539.0,64.0,2.1,13.0,190.0,498.65,414.4
2016,10,11,7,45,380.0,97.5,2.25,13.5,197.0,428.5,356.95
2016,10,11,8,0,221.0,131.0,2.4,14.0,204.0,339.75,282.66
2016,10,11,8,15,240.5,147.5,2.4,14.5,237.0,373.57,309.64
2016,10,11,8,30,260.0,164.0,2.4,15.0,270.0,406.85,334.92
2016,10,11,8,45,241.5,186.0,2.45,15.5,293.0,415.93,339.76
2016,10,11,9,0,223.0,208.0,2.5,16.0,316.0,408.65,332.05
2016,10,11,9,15,284.0,216.0,2.55,16.0,365.0,475.68,384.39
2016,10,11,9,30,345.0,224.0,2.6,16.0,414.0,527.1,423.63
2016,10,11,9,45,614.0,155.5,2.7,16.5,518.0,677.75,540.18
2016,10,11,10,0,883.0,87.0,2.8,17.0,622.0,792.38,622.27
2016,10,11,10,15,891.5,88.5,2.8,17.0,648.0,785.89,615.63
2016,10,11,10,30,900.0,90.0,2.8,17.0,674.0,775.93,607.66
2016,10,11,10,45,906.5,90.5,2.85,17.5,693.0,759.97,594.71
2016,10,11,11,0,913.0,91.0,2.9,18.0,712.0,740.66,579.51
2016,10,11,11,15,916.5,91.5,2.9,18.0,723.0,716.0,560.23
2016,10,11,11,30,920.0,92.0,2.9,18.0,734.0,688.23,538.15
2016,10,11,11,45,920.0,92.5,2.9,18.5,737.0,655.33,510.94
2016,10,11,12,0,920.0,93.0,2.9,19.0,740.0,619.77,481.35
2016,10,11,12,15,918.5,93.0,2.85,19.0,734.5,580.46,449.12
2016,10,11,12,30,917.0,93.0,2.8,19.0,729.0,538.93,414.47
2016,10,11,12,45,701.0,170.0,2.8,19.5,651.0,461.93,352.68
2016,10,11,13,0,485.0,247.0,2.8,20.0,573.0,399.51,303.33
2016,10,11,13,15,486.5,237.0,2.85,19.5,555.5,362.33,272.67
2016,10,11,13,30,488.0,227.0,2.9,19.0,538.0,324.52,240.75
2016,10,11,13,45,510.0,208.5,2.95,19.0,520.5,284.94,205.97
2016,10,11,14,0,532.0,190.0,3.0,19.0,503.0,243.03,169.39
2016,10,11,14,15,492.0,189.0,3.1,18.5,465.5,202.54,138.35
2016,10,11,14,30,452.0,188.0,3.2,18.0,428.0,165.98,114.01
2016,10,11,14,45,473.5,167.0,3.35,18.0,401.5,121.9,88.29
2016,10,11,15,0,495.0,146.0,3.5,18.0,375.0,98.36,80.16
2016,10,11,15,15,490.0,130.5,3.65,17.5,338.0,89.73,73.07
2016,10,11,15,30,485.0,115.0,3.8,17.0,301.0,80.72,65.54
2016,10,11,15,45,441.0,107.5,3.95,17.0,259.5,76.74,62.19
2016,10,11,16,0,397.0,100.0,4.1,17.0,218.0,72.66,58.64
2016,10,11,16,15,447.5,78.5,4.1,16.5,188.5,58.47,46.15
2016,10,11,16,30,498.0,57.0,4.1,16.0,159.0,44.67,33.79
2016,10,11,16,45,400.0,46.5,4.2,15.5,113.5,37.34,26.9
2016,10,11,17,0,302.0,36.0,4.3,15.0,68.0,29.81,19.16
2016,10,11,17,15,151.0,18.0,4.25,14.5,34.0,14.64,0.0
2016,10,11,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,53.0,7.5,1.3,9.5,9.5,0.0,0.0
2016,10,12,6,30,106.0,15.0,1.4,10.0,19.0,76.42,0.0
2016,10,12,6,45,242.0,29.0,1.55,10.5,57.0,226.48,165.65
2016,10,12,7,0,378.0,43.0,1.7,11.0,95.0,338.35,277.3
2016,10,12,7,15,461.5,53.0,1.7,11.5,142.0,417.69,346.91
2016,10,12,7,30,545.0,63.0,1.7,12.0,189.0,499.71,415.08
2016,10,12,7,45,604.5,68.5,1.7,12.5,238.5,560.55,463.01
2016,10,12,8,0,664.0,74.0,1.7,13.0,288.0,621.3,508.43
2016,10,12,8,15,332.0,98.5,1.65,13.5,205.5,396.52,328.63
2016,10,12,8,30,0.0,123.0,1.6,14.0,123.0,115.48,91.72
2016,10,12,8,45,14.5,154.0,1.6,14.5,161.0,157.94,127.53
2016,10,12,9,0,29.0,185.0,1.6,15.0,199.0,212.9,172.02
2016,10,12,9,15,60.0,213.5,1.65,15.5,245.0,266.15,214.64
2016,10,12,9,30,91.0,242.0,1.7,16.0,291.0,318.34,255.43
2016,10,12,9,45,472.5,171.5,1.8,16.5,453.0,574.99,459.32
2016,10,12,10,0,854.0,101.0,1.9,17.0,615.0,787.89,613.92
2016,10,12,10,15,863.0,102.5,2.1,17.0,640.5,781.33,607.77
2016,10,12,10,30,872.0,104.0,2.3,17.0,666.0,771.3,601.34
2016,10,12,10,45,671.0,178.5,2.5,17.0,618.5,683.05,535.08
2016,10,12,11,0,470.0,253.0,2.7,17.0,571.0,589.35,462.84
2016,10,12,11,15,435.0,271.0,2.9,17.0,568.5,563.4,442.93
2016,10,12,11,30,400.0,289.0,3.1,17.0,566.0,531.58,418.09
2016,10,12,11,45,462.5,265.5,3.3,17.5,587.0,533.56,418.98
2016,10,12,12,0,525.0,242.0,3.5,18.0,608.0,524.73,411.05
2016,10,12,12,15,477.0,259.5,3.5,18.0,590.5,487.37,380.6
2016,10,12,12,30,429.0,277.0,3.5,18.0,573.0,451.85,351.61
2016,10,12,12,45,465.0,256.5,3.55,18.5,571.5,425.09,328.47
2016,10,12,13,0,501.0,236.0,3.6,19.0,570.0,394.72,301.67
2016,10,12,13,15,685.5,167.5,3.6,19.0,609.0,374.4,279.42
2016,10,12,13,30,870.0,99.0,3.6,19.0,648.0,338.16,241.56
2016,10,12,13,45,593.5,173.5,3.65,19.0,541.0,277.08,197.09
2016,10,12,14,0,317.0,248.0,3.7,19.0,434.0,245.79,180.52
2016,10,12,14,15,335.0,228.5,3.85,18.5,414.0,211.86,152.91
2016,10,12,14,30,353.0,209.0,4.0,18.0,394.0,176.28,126.62
2016,10,12,14,45,261.0,202.5,4.15,18.0,334.0,144.32,110.74
2016,10,12,15,0,169.0,196.0,4.3,18.0,274.0,141.17,117.02
2016,10,12,15,15,147.5,176.5,4.25,17.5,239.0,128.84,106.94
2016,10,12,15,30,126.0,157.0,4.2,17.0,204.0,116.13,96.4
2016,10,12,15,45,386.5,110.0,4.2,17.0,228.0,78.38,63.61
2016,10,12,16,0,647.0,63.0,4.2,17.0,252.0,46.59,35.68
2016,10,12,16,15,587.0,56.5,3.85,16.0,203.5,42.77,32.36
2016,10,12,16,30,527.0,50.0,3.5,15.0,155.0,38.89,28.8
2016,10,12,16,45,431.5,40.5,3.2,14.5,110.0,32.21,22.49
2016,10,12,17,0,336.0,31.0,2.9,14.0,65.0,25.35,15.27
2016,10,12,17,15,168.0,15.5,2.9,13.5,32.5,12.49,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.95,10.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.0,10.0,16.0,14.55,0.0
2016,10,13,6,45,142.0,29.0,2.15,10.5,48.0,161.64,114.01
2016,10,13,7,0,284.0,42.0,2.3,11.0,80.0,272.97,224.22
2016,10,13,7,15,333.0,57.0,2.55,11.5,119.5,330.46,276.71
2016,10,13,7,30,382.0,72.0,2.8,12.0,159.0,389.54,328.11
2016,10,13,7,45,419.5,84.0,3.05,12.5,200.5,437.05,368.13
2016,10,13,8,0,457.0,96.0,3.3,13.0,242.0,484.6,406.69
2016,10,13,8,15,478.0,108.0,3.3,13.5,281.5,519.01,432.82
2016,10,13,8,30,499.0,120.0,3.3,14.0,321.0,551.99,457.01
2016,10,13,8,45,489.5,138.5,3.35,15.0,353.5,567.04,465.29
2016,10,13,9,0,480.0,157.0,3.4,16.0,386.0,579.33,471.28
2016,10,13,9,15,408.0,189.5,3.35,16.5,395.0,555.07,448.46
2016,10,13,9,30,336.0,222.0,3.3,17.0,404.0,515.0,414.15
2016,10,13,9,45,248.0,249.0,3.25,17.5,388.0,468.87,374.87
2016,10,13,10,0,160.0,276.0,3.2,18.0,372.0,409.75,325.8
2016,10,13,10,15,197.5,285.5,3.2,18.0,409.0,440.51,349.74
2016,10,13,10,30,235.0,295.0,3.2,18.0,446.0,469.2,371.44
2016,10,13,10,45,291.5,293.0,3.2,18.5,485.5,507.19,399.48
2016,10,13,11,0,348.0,291.0,3.2,19.0,525.0,531.08,416.5
2016,10,13,11,15,315.5,303.5,3.25,19.0,518.0,505.69,395.89
2016,10,13,11,30,283.0,316.0,3.3,19.0,511.0,480.58,375.76
2016,10,13,11,45,287.0,314.5,3.35,19.5,513.0,465.39,362.96
2016,10,13,12,0,291.0,313.0,3.4,20.0,515.0,449.14,349.2
2016,10,13,12,15,356.5,295.5,3.5,20.0,541.0,450.37,349.52
2016,10,13,12,30,422.0,278.0,3.6,20.0,567.0,447.22,345.64
2016,10,13,12,45,419.0,272.5,3.75,20.0,554.5,415.72,319.81
2016,10,13,13,0,416.0,267.0,3.9,20.0,542.0,384.82,294.03
2016,10,13,13,15,409.5,259.0,3.95,20.0,523.0,350.48,265.15
2016,10,13,13,30,403.0,251.0,4.0,20.0,504.0,316.3,236.13
2016,10,13,13,45,371.0,246.0,4.05,20.0,471.0,278.42,205.1
2016,10,13,14,0,339.0,241.0,4.1,20.0,438.0,243.41,177.14
2016,10,13,14,15,377.0,217.0,4.1,19.5,423.5,207.98,147.59
2016,10,13,14,30,415.0,193.0,4.1,19.0,409.0,162.36,113.12
2016,10,13,14,45,424.5,174.0,4.15,19.0,380.0,121.17,90.73
2016,10,13,15,0,434.0,155.0,4.2,19.0,351.0,104.45,85.17
2016,10,13,15,15,423.5,139.0,4.2,18.5,314.5,95.51,77.85
2016,10,13,15,30,413.0,123.0,4.2,18.0,278.0,86.21,70.11
2016,10,13,15,45,389.0,109.0,4.2,18.0,239.0,77.87,62.94
2016,10,13,16,0,365.0,95.0,4.2,18.0,200.0,69.18,55.35
2016,10,13,16,15,331.0,79.5,4.0,17.5,161.0,58.97,46.35
2016,10,13,16,30,297.0,64.0,3.8,17.0,122.0,48.35,36.77
2016,10,13,16,45,239.0,48.0,3.6,16.5,86.0,36.86,26.22
2016,10,13,17,0,181.0,32.0,3.4,16.0,50.0,24.96,14.44
2016,10,13,17,15,90.5,16.0,3.05,15.5,25.0,12.61,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.15,14.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,4.2,14.0,2.0,1.82,0.0
2016,10,14,6,45,0.0,7.0,4.3,14.5,7.0,6.14,0.0
2016,10,14,7,0,0.0,12.0,4.4,15.0,12.0,10.54,3.04
2016,10,14,7,15,0.0,18.0,4.5,15.0,18.0,15.82,7.72
2016,10,14,7,30,0.0,24.0,4.6,15.0,24.0,21.11,12.38
2016,10,14,7,45,0.0,30.5,4.7,15.0,30.5,26.85,17.37
2016,10,14,8,0,0.0,37.0,4.8,15.0,37.0,32.6,22.3
2016,10,14,8,15,0.0,43.5,4.9,15.0,43.5,38.36,27.18
2016,10,14,8,30,0.0,50.0,5.0,15.0,50.0,44.13,32.02
2016,10,14,8,45,0.0,34.0,5.1,15.5,34.0,29.98,19.86
2016,10,14,9,0,0.0,18.0,5.2,16.0,18.0,15.86,7.8
2016,10,14,9,15,0.0,34.0,5.2,16.0,34.0,30.0,19.71
2016,10,14,9,30,0.0,50.0,5.2,16.0,50.0,44.18,31.56
2016,10,14,9,45,0.0,93.5,5.25,16.5,93.5,82.96,63.71
2016,10,14,10,0,0.0,137.0,5.3,17.0,137.0,123.41,96.74
2016,10,14,10,15,0.0,111.5,5.2,17.0,111.5,99.39,76.82
2016,10,14,10,30,0.0,86.0,5.1,17.0,86.0,76.23,57.66
2016,10,14,10,45,0.0,81.0,5.1,17.5,81.0,71.79,53.83
2016,10,14,11,0,0.0,76.0,5.1,18.0,76.0,67.35,50.03
2016,10,14,11,15,0.0,63.0,5.0,18.0,63.0,55.8,40.5
2016,10,14,11,30,0.0,50.0,4.9,18.0,50.0,44.26,30.98
2016,10,14,11,45,1.5,114.5,4.8,18.0,115.5,102.51,78.73
2016,10,14,12,0,3.0,179.0,4.7,18.0,181.0,160.12,125.32
2016,10,14,12,15,1.5,161.5,4.6,18.0,162.5,143.42,111.78
2016,10,14,12,30,0.0,144.0,4.5,18.0,144.0,127.07,98.6
2016,10,14,12,45,1.5,163.0,4.4,18.0,164.0,143.74,112.16
2016,10,14,13,0,3.0,182.0,4.3,18.0,184.0,159.78,125.13
2016,10,14,13,15,1.5,143.0,4.2,18.0,144.0,125.75,97.73
2016,10,14,13,30,0.0,104.0,4.1,18.0,104.0,91.89,70.3
2016,10,14,13,45,8.5,156.0,4.05,18.0,161.0,136.93,106.91
2016,10,14,14,0,17.0,208.0,4.0,18.0,218.0,177.48,139.48
2016,10,14,14,15,8.5,165.0,3.85,17.5,170.0,141.04,110.72
2016,10,14,14,30,0.0,122.0,3.7,17.0,122.0,105.43,82.34
2016,10,14,14,45,0.0,93.5,3.55,17.0,93.5,82.08,66.25
2016,10,14,15,0,0.0,65.0,3.4,17.0,65.0,57.45,44.95
2016,10,14,15,15,0.0,53.5,3.25,17.0,53.5,47.23,36.11
2016,10,14,15,30,0.0,42.0,3.1,17.0,42.0,37.04,27.21
2016,10,14,15,45,0.0,36.0,3.0,17.0,36.0,31.72,22.55
2016,10,14,16,0,0.0,30.0,2.9,17.0,30.0,26.41,17.84
2016,10,14,16,15,0.0,24.0,2.6,16.5,24.0,21.11,13.11
2016,10,14,16,30,0.0,18.0,2.3,16.0,18.0,15.82,8.32
2016,10,14,16,45,0.0,12.5,2.0,15.5,12.5,10.97,3.87
2016,10,14,17,0,0.0,7.0,1.7,15.0,7.0,6.14,0.0
2016,10,14,17,15,0.0,3.5,1.55,14.5,3.5,3.18,0.0
2016,10,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,45.5,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,15,6,30,91.0,12.0,1.3,12.0,15.0,63.96,0.0
2016,10,15,6,45,235.0,24.5,1.5,12.5,50.0,209.77,136.31
2016,10,15,7,0,379.0,37.0,1.7,13.0,85.0,328.55,265.32
2016,10,15,7,15,465.0,45.5,2.0,13.5,130.5,406.12,334.94
2016,10,15,7,30,551.0,54.0,2.3,14.0,176.0,486.8,403.52
2016,10,15,7,45,605.0,59.5,2.6,14.5,223.0,542.56,449.16
2016,10,15,8,0,659.0,65.0,2.9,15.0,270.0,598.29,492.85
2016,10,15,8,15,329.5,83.0,3.35,15.5,185.5,370.67,309.52
2016,10,15,8,30,0.0,101.0,3.8,16.0,101.0,92.6,72.47
2016,10,15,8,45,0.0,122.0,4.25,16.5,122.0,112.93,89.34
2016,10,15,9,0,0.0,143.0,4.7,17.0,143.0,133.06,105.59
2016,10,15,9,15,7.5,167.5,4.95,17.5,172.0,162.45,129.48
2016,10,15,9,30,15.0,192.0,5.2,18.0,201.0,191.49,152.77
2016,10,15,9,45,196.5,215.0,5.5,18.5,331.0,376.59,305.39
2016,10,15,10,0,378.0,238.0,5.8,19.0,461.0,545.59,439.07
2016,10,15,10,15,375.5,250.5,5.95,19.0,480.0,546.44,438.16
2016,10,15,10,30,373.0,263.0,6.1,19.0,499.0,545.54,436.47
2016,10,15,10,45,304.0,286.0,6.3,19.0,482.0,506.37,404.1
2016,10,15,11,0,235.0,309.0,6.5,19.0,465.0,459.76,366.12
2016,10,15,11,15,250.0,312.0,6.65,19.0,480.0,460.59,366.47
2016,10,15,11,30,265.0,315.0,6.8,19.0,495.0,465.68,369.85
2016,10,15,11,45,159.5,307.0,6.95,19.0,415.5,375.85,297.97
2016,10,15,12,0,54.0,299.0,7.1,19.0,336.0,296.08,233.79
2016,10,15,12,15,30.0,247.0,7.2,19.0,267.5,233.3,183.82
2016,10,15,12,30,6.0,195.0,7.3,19.0,199.0,173.91,136.22
2016,10,15,12,45,5.5,191.5,7.4,19.0,195.0,169.68,132.92
2016,10,15,13,0,5.0,188.0,7.5,19.0,191.0,165.49,129.64
2016,10,15,13,15,17.0,215.0,7.55,19.0,225.5,190.43,149.62
2016,10,15,13,30,29.0,242.0,7.6,19.0,260.0,207.73,163.23
2016,10,15,13,45,28.0,230.5,7.7,19.0,247.5,194.11,152.33
2016,10,15,14,0,27.0,219.0,7.8,19.0,235.0,187.19,146.94
2016,10,15,14,15,13.5,170.5,7.75,18.5,178.5,145.66,114.25
2016,10,15,14,30,0.0,122.0,7.7,18.0,122.0,105.34,82.14
2016,10,15,14,45,0.0,111.5,7.7,18.0,111.5,96.3,78.42
2016,10,15,15,0,0.0,101.0,7.7,18.0,101.0,87.57,71.05
2016,10,15,15,15,0.0,92.5,7.45,17.5,92.5,80.35,65.07
2016,10,15,15,30,0.0,84.0,7.2,17.0,84.0,73.07,58.95
2016,10,15,15,45,0.0,71.5,6.95,17.0,71.5,62.56,49.77
2016,10,15,16,0,0.0,59.0,6.7,17.0,59.0,51.96,40.39
2016,10,15,16,15,0.0,46.5,6.5,16.5,46.5,41.04,30.68
2016,10,15,16,30,0.0,34.0,6.3,16.0,34.0,29.97,20.7
2016,10,15,16,45,0.0,23.5,6.1,16.0,23.5,20.69,12.17
2016,10,15,17,0,0.0,13.0,5.9,16.0,13.0,11.43,3.05
2016,10,15,17,15,0.0,6.5,5.8,16.0,6.5,5.91,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.5,2.05,13.0,6.5,0.0,0.0
2016,10,16,6,30,0.0,13.0,2.3,13.0,13.0,11.82,0.0
2016,10,16,6,45,191.5,24.0,2.6,13.5,47.5,177.92,107.91
2016,10,16,7,0,383.0,35.0,2.9,14.0,82.0,327.5,264.12
2016,10,16,7,15,468.5,43.0,2.95,14.0,127.0,403.62,333.67
2016,10,16,7,30,554.0,51.0,3.0,14.0,172.0,482.94,402.01
2016,10,16,7,45,604.5,57.0,3.05,14.5,218.5,536.59,445.7
2016,10,16,8,0,655.0,63.0,3.1,15.0,265.0,590.15,487.22
2016,10,16,8,15,690.0,67.5,3.2,15.0,310.0,625.34,514.09
2016,10,16,8,30,725.0,72.0,3.3,15.0,355.0,663.41,542.49
2016,10,16,8,45,362.5,53.5,3.45,15.5,195.0,364.07,304.16
2016,10,16,9,0,0.0,35.0,3.6,16.0,35.0,30.87,20.43
2016,10,16,9,15,0.0,54.5,3.75,16.0,54.5,48.15,35.03
2016,10,16,9,30,0.0,74.0,3.9,16.0,74.0,65.48,49.43
2016,10,16,9,45,0.0,87.0,4.1,16.5,87.0,77.06,58.83
2016,10,16,10,0,0.0,100.0,4.3,17.0,100.0,88.91,68.37
2016,10,16,10,15,0.0,90.5,4.45,17.0,90.5,80.21,61.08
2016,10,16,10,30,0.0,81.0,4.6,17.0,81.0,71.77,54.02
2016,10,16,10,45,0.0,47.5,4.85,17.5,47.5,42.02,29.28
2016,10,16,11,0,0.0,14.0,5.1,18.0,14.0,12.37,4.62
2016,10,16,11,15,0.0,40.0,5.25,18.0,40.0,35.38,23.69
2016,10,16,11,30,0.0,66.0,5.4,18.0,66.0,58.47,42.71
2016,10,16,11,45,0.0,95.0,5.6,18.0,95.0,84.28,63.87
2016,10,16,12,0,0.0,124.0,5.8,18.0,124.0,109.91,84.79
2016,10,16,12,15,9.0,182.5,5.9,18.0,188.5,165.49,129.94
2016,10,16,12,30,18.0,241.0,6.0,18.0,253.0,218.71,172.65
2016,10,16,12,45,24.0,249.0,6.1,18.0,265.0,225.69,178.15
2016,10,16,13,0,30.0,257.0,6.2,18.0,277.0,228.79,180.53
2016,10,16,13,15,15.0,203.5,6.35,18.0,213.5,180.24,141.83
2016,10,16,13,30,0.0,150.0,6.5,18.0,150.0,130.54,102.04
2016,10,16,13,45,0.0,141.5,6.7,18.0,141.5,122.96,96.06
2016,10,16,14,0,0.0,133.0,6.9,18.0,133.0,115.43,90.08
2016,10,16,14,15,9.5,160.0,7.0,18.0,165.0,136.96,107.56
2016,10,16,14,30,19.0,187.0,7.1,18.0,197.0,154.93,122.36
2016,10,16,14,45,9.5,127.5,7.25,18.0,132.5,108.53,89.0
2016,10,16,15,0,0.0,68.0,7.4,18.0,68.0,60.11,47.12
2016,10,16,15,15,135.0,102.5,7.2,17.5,151.0,81.51,66.11
2016,10,16,15,30,270.0,137.0,7.0,17.0,234.0,99.79,82.39
2016,10,16,15,45,250.0,120.0,6.8,17.0,200.0,88.76,72.81
2016,10,16,16,0,230.0,103.0,6.6,17.0,166.0,77.36,62.73
2016,10,16,16,15,204.5,84.0,6.25,16.5,132.0,64.17,51.01
2016,10,16,16,30,179.0,65.0,5.9,16.0,98.0,50.54,38.65
2016,10,16,16,45,132.5,47.0,5.55,15.5,67.0,37.13,26.24
2016,10,16,17,0,86.0,29.0,5.2,15.0,36.0,23.36,11.44
2016,10,16,17,15,43.0,14.5,5.1,14.5,18.0,13.19,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,5.5,1.55,11.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,11.0,1.7,12.0,12.0,27.88,0.0
2016,10,17,6,45,166.0,26.5,1.85,12.5,45.0,165.49,91.83
2016,10,17,7,0,301.0,42.0,2.0,13.0,78.0,282.0,226.37
2016,10,17,7,15,395.0,52.0,2.1,13.0,122.5,362.8,299.67
2016,10,17,7,30,489.0,62.0,2.2,13.0,167.0,448.99,373.53
2016,10,17,7,45,555.5,68.0,2.3,13.5,215.0,513.22,426.48
2016,10,17,8,0,622.0,74.0,2.4,14.0,263.0,577.6,476.94
2016,10,17,8,15,661.0,79.0,2.4,14.5,309.0,619.85,507.81
2016,10,17,8,30,700.0,84.0,2.4,15.0,355.0,660.49,536.5
2016,10,17,8,45,735.0,85.5,2.4,15.5,399.0,691.68,557.32
2016,10,17,9,0,770.0,87.0,2.4,16.0,443.0,717.03,573.42
2016,10,17,9,15,789.0,90.0,2.35,16.0,481.0,733.0,583.22
2016,10,17,9,30,808.0,93.0,2.3,16.0,519.0,745.81,590.76
2016,10,17,9,45,824.0,94.0,2.25,16.5,551.5,750.73,591.52
2016,10,17,10,0,840.0,95.0,2.2,17.0,584.0,752.25,590.0
2016,10,17,10,15,641.0,167.0,2.2,17.0,549.5,669.56,526.51
2016,10,17,10,30,442.0,239.0,2.2,17.0,515.0,577.75,454.55
2016,10,17,10,45,407.5,257.0,2.2,17.5,517.0,546.93,429.82
2016,10,17,11,0,373.0,275.0,2.2,18.0,519.0,525.95,411.84
2016,10,17,11,15,368.5,281.0,2.25,18.0,525.0,512.67,401.08
2016,10,17,11,30,364.0,287.0,2.3,18.0,531.0,498.23,389.31
2016,10,17,11,45,338.5,294.5,2.35,18.5,522.0,471.81,367.59
2016,10,17,12,0,313.0,302.0,2.4,19.0,513.0,445.84,346.25
2016,10,17,12,15,598.0,199.5,2.5,19.0,598.5,487.82,377.81
2016,10,17,12,30,883.0,97.0,2.6,19.0,684.0,502.34,385.33
2016,10,17,12,45,881.0,95.0,2.75,19.0,671.0,458.33,347.69
2016,10,17,13,0,879.0,93.0,2.9,19.0,658.0,412.67,307.96
2016,10,17,13,15,871.5,92.0,2.95,19.0,637.0,364.57,265.31
2016,10,17,13,30,864.0,91.0,3.0,19.0,616.0,315.69,221.44
2016,10,17,13,45,855.5,88.5,3.15,19.0,588.0,259.32,171.87
2016,10,17,14,0,847.0,86.0,3.3,19.0,560.0,207.61,127.39
2016,10,17,14,15,832.0,84.0,3.35,18.5,525.5,155.61,87.21
2016,10,17,14,30,817.0,82.0,3.4,18.0,491.0,104.61,56.37
2016,10,17,14,45,797.0,79.0,3.45,18.0,451.0,58.27,45.39
2016,10,17,15,0,777.0,76.0,3.5,18.0,411.0,57.18,44.59
2016,10,17,15,15,747.5,72.0,3.45,17.5,366.5,55.24,43.1
2016,10,17,15,30,718.0,68.0,3.4,17.0,322.0,53.29,41.57
2016,10,17,15,45,676.0,63.5,3.4,17.0,275.0,46.44,35.57
2016,10,17,16,0,634.0,59.0,3.4,17.0,228.0,44.24,33.58
2016,10,17,16,15,567.5,52.5,3.05,16.5,180.5,40.29,30.0
2016,10,17,16,30,501.0,46.0,2.7,16.0,133.0,36.31,26.2
2016,10,17,16,45,391.0,36.0,2.4,15.5,90.5,29.02,19.22
2016,10,17,17,0,281.0,26.0,2.1,15.0,48.0,21.55,9.2
2016,10,17,17,15,140.5,13.0,2.1,14.5,24.0,11.82,0.0
2016,10,17,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,6,45,196.0,17.5,1.5,10.5,40.0,170.07,84.58
2016,10,18,7,0,392.0,35.0,1.6,11.0,80.0,330.34,265.47
2016,10,18,7,15,483.0,43.0,1.85,11.5,126.0,409.87,338.65
2016,10,18,7,30,574.0,51.0,2.1,12.0,172.0,492.65,409.69
2016,10,18,7,45,635.0,55.5,2.35,13.0,220.5,551.74,457.66
2016,10,18,8,0,696.0,60.0,2.6,14.0,269.0,606.61,499.95
2016,10,18,8,15,732.0,64.0,2.75,14.5,315.5,646.86,529.9
2016,10,18,8,30,768.0,68.0,2.9,15.0,362.0,685.18,557.49
2016,10,18,8,45,796.5,70.0,3.1,15.5,405.5,713.02,576.77
2016,10,18,9,0,825.0,72.0,3.3,16.0,449.0,738.14,593.75
2016,10,18,9,15,843.0,74.0,3.3,16.0,487.5,752.18,602.55
2016,10,18,9,30,861.0,76.0,3.3,16.0,526.0,756.83,604.5
2016,10,18,9,45,876.0,77.0,3.35,16.5,559.0,761.13,605.47
2016,10,18,10,0,891.0,78.0,3.4,17.0,592.0,762.01,604.05
2016,10,18,10,15,900.0,79.0,3.35,17.0,617.5,754.94,597.64
2016,10,18,10,30,909.0,80.0,3.3,17.0,643.0,744.41,588.91
2016,10,18,10,45,915.5,80.5,3.3,17.5,661.5,728.12,575.27
2016,10,18,11,0,922.0,81.0,3.3,18.0,680.0,708.47,558.48
2016,10,18,11,15,925.0,81.5,3.3,18.0,690.0,683.24,538.03
2016,10,18,11,30,928.0,82.0,3.3,18.0,700.0,654.95,515.0
2016,10,18,11,45,931.5,81.0,3.3,18.5,703.0,622.51,487.56
2016,10,18,12,0,935.0,80.0,3.3,19.0,706.0,587.23,457.51
2016,10,18,12,15,933.5,79.5,3.3,19.0,700.5,547.18,424.09
2016,10,18,12,30,932.0,79.0,3.3,19.0,695.0,504.94,388.14
2016,10,18,12,45,926.5,79.0,3.3,19.5,681.0,459.44,348.12
2016,10,18,13,0,921.0,79.0,3.3,20.0,667.0,412.44,306.12
2016,10,18,13,15,914.0,78.0,3.3,20.0,645.5,362.82,261.91
2016,10,18,13,30,907.0,77.0,3.3,20.0,624.0,312.3,216.44
2016,10,18,13,45,896.5,76.0,3.3,20.0,595.0,260.32,170.18
2016,10,18,14,0,886.0,75.0,3.3,20.0,566.0,208.23,125.63
2016,10,18,14,15,871.0,73.0,3.3,20.0,531.0,154.98,84.95
2016,10,18,14,30,856.0,71.0,3.3,20.0,496.0,102.57,54.41
2016,10,18,14,45,832.5,70.0,3.35,20.0,455.0,52.03,39.64
2016,10,18,15,0,809.0,69.0,3.4,20.0,414.0,52.2,39.92
2016,10,18,15,15,780.5,65.5,3.2,19.5,369.0,50.46,38.6
2016,10,18,15,30,752.0,62.0,3.0,19.0,324.0,48.73,37.24
2016,10,18,15,45,706.0,58.5,2.8,18.5,276.0,46.91,35.76
2016,10,18,16,0,660.0,55.0,2.6,18.0,228.0,45.16,34.24
2016,10,18,16,15,594.5,48.5,2.3,17.0,180.0,37.23,27.22
2016,10,18,16,30,529.0,42.0,2.0,16.0,132.0,33.08,23.34
2016,10,18,16,45,415.5,33.0,1.7,15.5,89.0,26.54,17.0
2016,10,18,17,0,302.0,24.0,1.4,15.0,46.0,19.86,6.85
2016,10,18,17,15,151.0,12.0,1.45,14.5,23.0,10.91,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,6,45,224.5,15.0,2.55,10.5,40.0,181.04,75.47
2016,10,19,7,0,449.0,30.0,2.8,11.0,80.0,350.79,282.16
2016,10,19,7,15,535.0,37.0,2.85,11.5,126.0,428.23,355.38
2016,10,19,7,30,621.0,44.0,2.9,12.0,172.0,508.01,423.98
2016,10,19,7,45,673.5,48.5,2.95,12.5,220.0,562.72,468.91
2016,10,19,8,0,726.0,53.0,3.0,13.0,268.0,616.94,511.25
2016,10,19,8,15,612.0,82.0,3.15,13.5,284.5,581.93,482.92
2016,10,19,8,30,498.0,111.0,3.3,14.0,301.0,528.43,438.45
2016,10,19,8,45,595.0,101.5,3.45,15.0,354.0,598.64,492.7
2016,10,19,9,0,692.0,92.0,3.6,16.0,407.0,660.73,537.49
2016,10,19,9,15,783.5,80.5,3.65,16.5,464.5,711.06,572.97
2016,10,19,9,30,875.0,69.0,3.7,17.0,522.0,755.53,603.53
2016,10,19,9,45,886.5,70.5,3.8,17.5,554.0,757.76,602.89
2016,10,19,10,0,898.0,72.0,3.9,18.0,586.0,756.58,600.14
2016,10,19,10,15,906.0,73.0,3.9,18.5,611.0,748.77,592.3
2016,10,19,10,30,914.0,74.0,3.9,19.0,636.0,737.51,582.14
2016,10,19,10,45,917.0,76.0,3.9,19.5,653.5,720.41,567.89
2016,10,19,11,0,920.0,78.0,3.9,20.0,671.0,700.04,550.41
2016,10,19,11,15,922.5,78.5,3.85,20.0,681.0,674.6,529.59
2016,10,19,11,30,925.0,79.0,3.8,20.0,691.0,646.14,506.23
2016,10,19,11,45,923.0,80.0,3.8,20.5,692.5,612.65,477.94
2016,10,19,12,0,921.0,81.0,3.8,21.0,694.0,576.66,447.31
2016,10,19,12,15,919.5,81.0,3.75,21.0,688.5,537.62,414.54
2016,10,19,12,30,918.0,81.0,3.7,21.0,683.0,496.41,379.33
2016,10,19,12,45,912.5,81.0,3.7,21.5,669.0,451.53,339.9
2016,10,19,13,0,907.0,81.0,3.7,22.0,655.0,405.18,298.56
2016,10,19,13,15,900.5,80.0,3.7,22.0,634.0,356.41,255.2
2016,10,19,13,30,894.0,79.0,3.7,22.0,613.0,306.7,210.66
2016,10,19,13,45,886.0,76.5,3.7,22.0,585.0,254.77,164.74
2016,10,19,14,0,878.0,74.0,3.7,22.0,557.0,202.53,120.49
2016,10,19,14,15,864.0,72.5,3.65,22.0,522.5,150.31,81.28
2016,10,19,14,30,850.0,71.0,3.6,22.0,488.0,98.8,52.46
2016,10,19,14,45,830.0,68.5,3.6,22.0,448.0,51.05,38.47
2016,10,19,15,0,810.0,66.0,3.6,22.0,408.0,50.07,37.76
2016,10,19,15,15,782.0,63.0,3.2,21.5,363.0,48.65,36.71
2016,10,19,15,30,754.0,60.0,2.8,21.0,318.0,47.26,35.65
2016,10,19,15,45,712.0,55.5,2.4,20.5,271.0,44.55,33.4
2016,10,19,16,0,670.0,51.0,2.0,20.0,224.0,41.83,31.04
2016,10,19,16,15,605.0,45.0,1.85,19.0,176.5,37.67,27.34
2016,10,19,16,30,540.0,39.0,1.7,18.0,129.0,33.48,23.43
2016,10,19,16,45,428.5,30.5,1.55,17.0,86.0,24.48,15.02
2016,10,19,17,0,317.0,22.0,1.4,16.0,43.0,18.16,4.26
2016,10,19,17,15,158.5,11.0,1.45,15.5,21.5,10.01,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
