Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,219.0,15.0,1.85,10.5,39.0,175.96,54.19
2016,10,20,7,0,438.0,30.0,2.0,11.0,78.0,350.77,279.06
2016,10,20,7,15,528.0,37.5,2.1,11.5,124.5,421.99,348.2
2016,10,20,7,30,618.0,45.0,2.2,12.0,171.0,504.67,419.08
2016,10,20,7,45,674.0,50.0,2.3,13.0,220.0,562.32,465.37
2016,10,20,8,0,730.0,55.0,2.4,14.0,269.0,619.53,508.93
2016,10,20,8,15,765.0,58.5,2.4,14.5,316.0,658.46,537.11
2016,10,20,8,30,800.0,62.0,2.4,15.0,363.0,695.4,562.78
2016,10,20,8,45,826.0,64.5,2.4,16.0,406.5,721.91,578.85
2016,10,20,9,0,852.0,67.0,2.4,17.0,450.0,739.12,587.71
2016,10,20,9,15,869.0,69.0,2.4,17.5,488.5,752.49,594.78
2016,10,20,9,30,886.0,71.0,2.4,18.0,527.0,762.64,599.52
2016,10,20,9,45,900.5,72.0,2.45,19.0,559.5,766.32,598.89
2016,10,20,10,0,915.0,73.0,2.5,20.0,592.0,766.52,595.93
2016,10,20,10,15,923.0,74.0,2.5,20.5,617.5,758.38,588.03
2016,10,20,10,30,931.0,75.0,2.5,21.0,643.0,746.75,577.88
2016,10,20,10,45,936.0,76.0,2.55,21.5,661.0,729.54,564.24
2016,10,20,11,0,941.0,77.0,2.6,22.0,679.0,708.95,547.19
2016,10,20,11,15,943.5,77.0,2.65,22.5,689.0,682.43,525.5
2016,10,20,11,30,946.0,77.0,2.7,23.0,699.0,652.84,501.32
2016,10,20,11,45,946.5,77.5,2.75,23.5,701.0,619.65,474.08
2016,10,20,12,0,947.0,78.0,2.8,24.0,703.0,583.72,444.32
2016,10,20,12,15,945.0,77.5,2.85,24.0,697.0,543.04,411.24
2016,10,20,12,30,943.0,77.0,2.9,24.0,691.0,500.17,375.63
2016,10,20,12,45,937.0,77.5,2.95,24.5,677.0,454.56,336.34
2016,10,20,13,0,931.0,78.0,3.0,25.0,663.0,407.45,295.06
2016,10,20,13,15,924.0,77.0,2.95,25.0,641.5,357.48,251.31
2016,10,20,13,30,917.0,76.0,2.9,25.0,620.0,306.59,206.42
2016,10,20,13,45,908.0,74.5,2.9,25.0,591.0,254.17,160.85
2016,10,20,14,0,899.0,73.0,2.9,25.0,562.0,201.5,117.11
2016,10,20,14,15,884.5,71.0,2.8,24.5,527.0,147.83,78.04
2016,10,20,14,30,870.0,69.0,2.7,24.0,492.0,94.92,49.8
2016,10,20,14,45,850.0,66.5,2.6,24.0,451.0,57.33,43.51
2016,10,20,15,0,830.0,64.0,2.5,24.0,410.0,48.83,36.39
2016,10,20,15,15,801.5,61.0,2.1,23.5,365.0,47.35,35.29
2016,10,20,15,30,773.0,58.0,1.7,23.0,320.0,45.88,34.17
2016,10,20,15,45,731.5,54.0,1.35,22.5,272.0,43.53,32.23
2016,10,20,16,0,690.0,50.0,1.0,22.0,224.0,41.19,30.22
2016,10,20,16,15,623.5,44.0,0.95,21.0,176.0,36.97,26.49
2016,10,20,16,30,557.0,38.0,0.9,20.0,128.0,32.74,22.55
2016,10,20,16,45,439.0,29.5,0.9,19.5,84.5,25.92,15.9
2016,10,20,17,0,321.0,21.0,0.9,19.0,41.0,17.38,1.81
2016,10,20,17,15,160.5,10.5,0.95,18.5,20.5,9.55,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,14.5,0.9,12.5,36.5,167.03,27.32
2016,10,21,7,0,417.0,29.0,0.9,13.0,73.0,334.89,260.65
2016,10,21,7,15,506.5,36.5,0.9,13.5,118.0,411.43,332.67
2016,10,21,7,30,596.0,44.0,0.9,14.0,163.0,486.18,395.55
2016,10,21,7,45,650.5,49.0,0.95,14.5,210.5,542.01,439.9
2016,10,21,8,0,705.0,54.0,1.0,15.0,258.0,597.45,481.73
2016,10,21,8,15,740.5,58.0,0.9,15.5,304.0,636.83,508.35
2016,10,21,8,30,776.0,62.0,0.8,16.0,350.0,674.33,532.31
2016,10,21,8,45,801.5,64.5,0.7,17.0,392.5,700.15,545.86
2016,10,21,9,0,827.0,67.0,0.6,18.0,435.0,723.23,556.95
2016,10,21,9,15,844.0,69.0,0.65,18.5,473.0,730.04,559.72
2016,10,21,9,30,861.0,71.0,0.7,19.0,511.0,740.17,565.04
2016,10,21,9,45,871.5,73.5,0.75,20.0,542.0,742.72,564.07
2016,10,21,10,0,882.0,76.0,0.8,21.0,573.0,741.88,560.97
2016,10,21,10,15,891.0,77.5,0.85,21.5,598.5,735.36,555.22
2016,10,21,10,30,900.0,79.0,0.9,22.0,624.0,725.4,547.3
2016,10,21,10,45,904.5,80.0,1.0,22.5,641.5,708.38,535.02
2016,10,21,11,0,909.0,81.0,1.1,23.0,659.0,688.11,519.48
2016,10,21,11,15,912.0,81.5,1.15,23.0,669.0,663.2,500.9
2016,10,21,11,30,915.0,82.0,1.2,23.0,679.0,635.27,479.8
2016,10,21,11,45,914.5,82.5,1.3,23.5,681.0,602.45,454.19
2016,10,21,12,0,914.0,83.0,1.4,24.0,683.0,567.06,426.07
2016,10,21,12,15,912.5,83.0,1.45,24.0,677.0,528.3,395.26
2016,10,21,12,30,911.0,83.0,1.5,24.0,671.0,487.39,361.92
2016,10,21,12,45,903.5,83.5,1.6,24.0,656.5,442.5,324.86
2016,10,21,13,0,896.0,84.0,1.7,24.0,642.0,396.32,285.74
2016,10,21,13,15,889.0,83.0,1.75,24.0,621.0,347.97,243.91
2016,10,21,13,30,882.0,82.0,1.8,24.0,600.0,298.75,200.91
2016,10,21,13,45,870.5,80.5,1.9,24.0,571.5,247.57,156.94
2016,10,21,14,0,859.0,79.0,2.0,24.0,543.0,196.42,114.99
2016,10,21,14,15,844.0,77.0,2.05,23.5,508.5,138.03,72.55
2016,10,21,14,30,829.0,75.0,2.1,23.0,474.0,86.86,45.93
2016,10,21,14,45,807.0,72.5,2.2,23.0,433.5,54.14,40.98
2016,10,21,15,0,785.0,70.0,2.3,23.0,393.0,53.25,40.36
2016,10,21,15,15,755.0,66.5,2.05,22.5,349.0,51.55,39.07
2016,10,21,15,30,725.0,63.0,1.8,22.0,305.0,49.86,37.76
2016,10,21,15,45,679.5,58.5,1.6,21.5,258.0,47.25,35.6
2016,10,21,16,0,634.0,54.0,1.4,21.0,211.0,40.85,30.03
2016,10,21,16,15,564.5,47.5,1.4,20.0,164.5,36.74,26.37
2016,10,21,16,30,495.0,41.0,1.4,19.0,118.0,32.6,22.47
2016,10,21,16,45,373.0,31.0,1.4,18.0,77.0,25.13,15.18
2016,10,21,17,0,251.0,21.0,1.4,17.0,36.0,17.46,0.0
2016,10,21,17,15,125.5,10.5,1.55,16.5,18.0,9.55,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,65.5,17.5,1.5,10.5,24.5,71.65,0.0
2016,10,22,7,0,131.0,35.0,1.6,11.0,49.0,147.78,114.28
2016,10,22,7,15,165.5,54.0,1.7,11.5,80.5,195.96,160.96
2016,10,22,7,30,200.0,73.0,1.8,12.0,112.0,244.17,203.76
2016,10,22,7,45,223.5,91.0,1.95,12.5,146.0,283.48,237.71
2016,10,22,8,0,247.0,109.0,2.1,13.0,180.0,322.58,270.31
2016,10,22,8,15,264.5,125.0,2.0,13.5,212.5,354.14,295.3
2016,10,22,8,30,282.0,141.0,1.9,14.0,245.0,384.99,318.87
2016,10,22,8,45,286.5,159.0,1.85,14.5,275.5,407.6,335.04
2016,10,22,9,0,291.0,177.0,1.8,15.0,306.0,428.69,349.65
2016,10,22,9,15,395.0,172.5,1.8,15.5,363.0,510.66,412.83
2016,10,22,9,30,499.0,168.0,1.8,16.0,420.0,578.0,462.84
2016,10,22,9,45,681.5,129.0,1.85,16.5,496.5,669.62,531.21
2016,10,22,10,0,864.0,90.0,1.9,17.0,573.0,746.23,585.15
2016,10,22,10,15,758.0,123.5,1.9,17.0,561.5,693.74,544.59
2016,10,22,10,30,652.0,157.0,1.9,17.0,550.0,637.04,500.65
2016,10,22,10,45,612.5,176.5,1.95,17.5,554.0,611.04,479.27
2016,10,22,11,0,573.0,196.0,2.0,18.0,558.0,579.97,453.97
2016,10,22,11,15,558.0,205.5,2.0,18.0,562.0,558.62,436.7
2016,10,22,11,30,543.0,215.0,2.0,18.0,566.0,535.93,418.22
2016,10,22,11,45,725.0,155.5,2.05,18.0,626.5,562.51,437.85
2016,10,22,12,0,907.0,96.0,2.1,18.0,687.0,571.76,442.78
2016,10,22,12,15,905.0,96.0,2.15,18.0,681.0,532.77,410.26
2016,10,22,12,30,903.0,96.0,2.2,18.0,675.0,491.68,375.56
2016,10,22,12,45,899.5,95.0,2.3,18.0,661.5,447.2,337.43
2016,10,22,13,0,896.0,94.0,2.4,18.0,648.0,401.14,297.0
2016,10,22,13,15,759.0,127.0,2.45,18.0,585.0,333.92,242.58
2016,10,22,13,30,622.0,160.0,2.5,18.0,522.0,283.75,202.76
2016,10,22,13,45,590.5,160.5,2.55,18.0,491.0,241.21,166.88
2016,10,22,14,0,559.0,161.0,2.6,18.0,460.0,200.25,134.03
2016,10,22,14,15,551.5,151.5,2.65,17.5,430.5,157.91,102.87
2016,10,22,14,30,544.0,142.0,2.7,17.0,401.0,116.2,79.27
2016,10,22,14,45,321.5,157.0,2.75,17.0,306.5,111.97,92.32
2016,10,22,15,0,99.0,172.0,2.8,17.0,212.0,131.05,109.04
2016,10,22,15,15,92.5,154.0,2.7,16.5,188.0,118.44,98.51
2016,10,22,15,30,86.0,136.0,2.6,16.0,164.0,105.51,87.6
2016,10,22,15,45,79.0,115.5,2.55,16.0,138.5,90.77,74.72
2016,10,22,16,0,72.0,95.0,2.5,16.0,113.0,75.7,61.33
2016,10,22,16,15,59.5,75.0,2.4,15.5,87.5,60.6,47.78
2016,10,22,16,30,47.0,55.0,2.3,15.0,62.0,45.2,33.74
2016,10,22,16,45,23.5,36.5,2.2,14.5,40.0,30.54,19.7
2016,10,22,17,0,0.0,18.0,2.1,14.0,18.0,15.68,0.0
2016,10,22,17,15,0.0,9.0,2.15,13.5,9.0,8.19,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,6,45,189.5,15.0,1.25,10.5,33.5,153.04,0.0
2016,10,23,7,0,379.0,30.0,1.3,11.0,67.0,309.61,238.89
2016,10,23,7,15,476.0,38.5,1.5,11.5,112.0,390.8,319.63
2016,10,23,7,30,573.0,47.0,1.7,12.0,157.0,476.03,393.27
2016,10,23,7,45,631.0,52.5,1.9,12.5,204.5,532.94,441.33
2016,10,23,8,0,689.0,58.0,2.1,13.0,252.0,585.34,483.1
2016,10,23,8,15,727.0,62.5,2.1,13.5,298.5,626.71,513.71
2016,10,23,8,30,765.0,67.0,2.1,14.0,345.0,666.2,541.71
2016,10,23,8,45,789.5,70.0,2.1,14.5,387.5,691.56,558.29
2016,10,23,9,0,814.0,73.0,2.1,15.0,430.0,714.17,572.49
2016,10,23,9,15,833.0,75.5,2.1,15.5,468.0,729.03,580.8
2016,10,23,9,30,852.0,78.0,2.1,16.0,506.0,740.67,586.76
2016,10,23,9,45,869.0,78.5,2.15,16.5,538.5,739.48,583.84
2016,10,23,10,0,886.0,79.0,2.2,17.0,571.0,740.85,583.0
2016,10,23,10,15,895.0,80.5,2.3,17.0,596.0,734.1,577.82
2016,10,23,10,30,904.0,82.0,2.4,17.0,621.0,723.9,570.3
2016,10,23,10,45,911.0,82.5,2.5,17.5,639.5,707.82,556.8
2016,10,23,11,0,918.0,83.0,2.6,18.0,658.0,688.4,540.35
2016,10,23,11,15,921.0,83.5,2.7,18.0,668.0,663.18,520.36
2016,10,23,11,30,924.0,84.0,2.8,18.0,678.0,634.92,497.71
2016,10,23,11,45,924.5,84.0,2.9,18.5,680.0,601.85,470.04
2016,10,23,12,0,925.0,84.0,3.0,19.0,682.0,566.15,439.82
2016,10,23,12,15,923.0,83.5,3.05,19.0,675.5,526.29,406.42
2016,10,23,12,30,921.0,83.0,3.1,19.0,669.0,484.31,370.52
2016,10,23,12,45,910.0,85.0,3.2,19.5,654.0,439.03,330.65
2016,10,23,13,0,899.0,87.0,3.3,20.0,639.0,392.69,289.19
2016,10,23,13,15,891.0,85.5,3.35,20.0,617.0,343.53,245.32
2016,10,23,13,30,883.0,84.0,3.4,20.0,595.0,293.63,200.56
2016,10,23,13,45,872.0,82.0,3.45,20.0,566.0,242.21,155.37
2016,10,23,14,0,861.0,80.0,3.5,20.0,537.0,184.62,107.71
2016,10,23,14,15,844.5,78.0,3.6,19.5,502.0,132.43,70.48
2016,10,23,14,30,828.0,76.0,3.7,19.0,467.0,81.37,45.41
2016,10,23,14,45,804.5,73.5,3.85,19.0,426.0,55.2,42.64
2016,10,23,15,0,781.0,71.0,4.0,19.0,385.0,54.32,42.01
2016,10,23,15,15,748.5,67.0,4.1,18.5,340.5,52.22,40.35
2016,10,23,15,30,716.0,63.0,4.2,18.0,296.0,50.12,38.65
2016,10,23,15,45,665.0,59.0,4.3,17.5,248.5,43.83,33.17
2016,10,23,16,0,614.0,55.0,4.4,17.0,201.0,41.89,31.42
2016,10,23,16,15,539.5,47.5,4.3,16.0,155.0,36.97,26.94
2016,10,23,16,30,465.0,40.0,4.2,15.0,109.0,31.97,22.18
2016,10,23,16,45,232.5,34.5,4.15,14.5,69.0,26.98,16.46
2016,10,23,17,0,0.0,29.0,4.1,14.0,29.0,23.32,0.0
2016,10,23,17,15,0.0,14.5,4.0,13.5,14.5,13.19,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,1.65,12.5,12.5,11.01,0.0
2016,10,24,7,0,0.0,25.0,1.8,13.0,25.0,22.69,12.03
2016,10,24,7,15,0.0,43.5,2.2,13.0,43.5,43.21,30.57
2016,10,24,7,30,0.0,62.0,2.6,13.0,62.0,62.26,47.35
2016,10,24,7,45,3.5,80.0,3.0,13.5,81.0,82.28,64.78
2016,10,24,8,0,7.0,98.0,3.4,14.0,100.0,102.03,81.71
2016,10,24,8,15,12.0,115.0,3.7,14.0,119.0,121.5,98.32
2016,10,24,8,30,17.0,132.0,4.0,14.0,138.0,140.94,114.68
2016,10,24,8,45,11.0,140.0,4.35,14.5,144.5,142.07,115.0
2016,10,24,9,0,5.0,148.0,4.7,15.0,151.0,143.56,115.58
2016,10,24,9,15,88.5,184.0,4.7,15.0,228.5,253.45,208.36
2016,10,24,9,30,172.0,220.0,4.7,15.0,306.0,364.26,299.05
2016,10,24,9,45,196.5,233.5,4.7,15.5,337.5,390.94,319.14
2016,10,24,10,0,221.0,247.0,4.7,16.0,369.0,416.23,338.05
2016,10,24,10,15,324.0,238.0,4.65,16.0,425.5,482.5,390.96
2016,10,24,10,30,427.0,229.0,4.6,16.0,482.0,543.4,438.36
2016,10,24,10,45,268.0,258.5,4.6,16.0,419.5,442.75,356.37
2016,10,24,11,0,109.0,288.0,4.6,16.0,357.0,341.23,273.38
2016,10,24,11,15,124.0,294.5,4.6,16.0,373.5,356.33,285.22
2016,10,24,11,30,139.0,301.0,4.6,16.0,390.0,362.17,289.4
2016,10,24,11,45,139.0,302.0,4.6,16.5,391.5,353.12,281.14
2016,10,24,12,0,139.0,303.0,4.6,17.0,393.0,343.62,272.57
2016,10,24,12,15,154.5,300.5,4.6,17.0,399.0,338.08,267.6
2016,10,24,12,30,170.0,298.0,4.6,17.0,405.0,330.9,261.1
2016,10,24,12,45,100.0,269.0,4.7,17.5,332.0,268.15,211.13
2016,10,24,13,0,30.0,240.0,4.8,18.0,259.0,213.12,167.86
2016,10,24,13,15,23.0,223.0,4.9,18.0,237.5,196.86,155.08
2016,10,24,13,30,16.0,206.0,5.0,18.0,216.0,178.84,140.87
2016,10,24,13,45,84.5,221.5,5.1,18.0,267.0,195.31,151.53
2016,10,24,14,0,153.0,237.0,5.2,18.0,318.0,201.27,153.41
2016,10,24,14,15,76.5,126.5,5.15,17.5,167.0,107.4,80.96
2016,10,24,14,30,0.0,16.0,5.1,17.0,16.0,14.09,6.25
2016,10,24,14,45,0.0,27.0,5.05,17.0,27.0,23.79,15.39
2016,10,24,15,0,0.0,38.0,5.0,17.0,38.0,33.5,24.02
2016,10,24,15,15,0.0,33.5,4.75,16.5,33.5,29.52,20.6
2016,10,24,15,30,0.0,29.0,4.5,16.0,29.0,25.53,17.13
2016,10,24,15,45,0.0,24.0,4.25,16.0,24.0,21.11,13.19
2016,10,24,16,0,0.0,19.0,4.0,16.0,19.0,16.7,9.21
2016,10,24,16,15,0.0,14.5,3.75,15.5,14.5,12.74,5.61
2016,10,24,16,30,0.0,10.0,3.5,15.0,10.0,8.77,1.98
2016,10,24,16,45,0.0,6.0,3.25,14.5,6.0,5.26,0.0
2016,10,24,17,0,0.0,2.0,3.0,14.0,2.0,1.75,0.0
2016,10,24,17,15,0.0,1.0,3.1,14.0,1.0,0.91,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,1.9,13.5,5.0,4.55,0.0
2016,10,25,7,0,0.0,10.0,2.0,14.0,10.0,8.78,1.05
2016,10,25,7,15,0.0,18.0,2.25,14.0,18.0,15.82,7.57
2016,10,25,7,30,0.0,26.0,2.5,14.0,26.0,22.88,13.82
2016,10,25,7,45,0.0,34.5,2.75,14.5,34.5,30.4,20.37
2016,10,25,8,0,0.0,43.0,3.0,15.0,43.0,37.92,26.84
2016,10,25,8,15,0.0,51.5,3.15,15.0,51.5,45.45,33.29
2016,10,25,8,30,0.0,60.0,3.3,15.0,60.0,53.0,39.66
2016,10,25,8,45,2.5,103.5,3.5,15.5,104.5,96.81,76.52
2016,10,25,9,0,5.0,147.0,3.7,16.0,149.0,142.68,114.38
2016,10,25,9,15,2.5,128.0,3.75,16.5,129.0,119.29,94.43
2016,10,25,9,30,0.0,109.0,3.8,17.0,109.0,98.0,76.37
2016,10,25,9,45,0.0,119.0,3.9,17.5,119.0,107.12,83.59
2016,10,25,10,0,0.0,129.0,4.0,18.0,129.0,116.18,90.68
2016,10,25,10,15,64.5,200.0,4.0,18.0,238.5,237.65,190.52
2016,10,25,10,30,129.0,271.0,4.0,18.0,348.0,360.42,287.91
2016,10,25,10,45,64.5,152.5,4.05,18.0,191.0,191.97,152.88
2016,10,25,11,0,0.0,34.0,4.1,18.0,34.0,30.04,19.32
2016,10,25,11,15,0.0,49.0,4.05,18.0,49.0,43.34,30.37
2016,10,25,11,30,0.0,64.0,4.0,18.0,64.0,56.66,41.35
2016,10,25,11,45,11.0,152.0,4.0,18.5,159.0,140.87,110.08
2016,10,25,12,0,22.0,240.0,4.0,19.0,254.0,222.91,175.33
2016,10,25,12,15,26.0,244.5,3.95,19.0,261.0,226.38,177.83
2016,10,25,12,30,30.0,249.0,3.9,19.0,268.0,228.87,179.67
2016,10,25,12,45,16.0,212.5,3.85,19.0,222.5,190.52,149.27
2016,10,25,13,0,2.0,176.0,3.8,19.0,177.0,153.62,120.04
2016,10,25,13,15,1.0,170.5,3.7,19.0,171.0,147.85,115.58
2016,10,25,13,30,0.0,165.0,3.6,19.0,165.0,142.18,111.19
2016,10,25,13,45,0.0,157.0,3.55,19.0,157.0,134.79,105.39
2016,10,25,14,0,0.0,149.0,3.5,19.0,149.0,127.42,99.61
2016,10,25,14,15,0.0,139.0,3.4,19.0,139.0,118.51,92.55
2016,10,25,14,30,0.0,129.0,3.3,19.0,129.0,109.64,85.49
2016,10,25,14,45,0.0,117.5,3.2,19.0,117.5,100.04,81.47
2016,10,25,15,0,0.0,106.0,3.1,19.0,106.0,90.61,73.52
2016,10,25,15,15,0.0,93.5,2.75,18.5,93.5,80.32,64.87
2016,10,25,15,30,0.0,81.0,2.4,18.0,81.0,69.92,55.99
2016,10,25,15,45,0.0,68.0,2.1,18.0,68.0,59.05,46.45
2016,10,25,16,0,0.0,55.0,1.8,18.0,55.0,48.07,36.67
2016,10,25,16,15,0.0,41.5,1.65,17.5,41.5,36.6,26.4
2016,10,25,16,30,0.0,28.0,1.5,17.0,28.0,24.68,15.61
2016,10,25,16,45,0.0,17.5,1.35,16.5,17.5,15.4,6.46
2016,10,25,17,0,0.0,7.0,1.2,16.0,7.0,6.37,0.0
2016,10,25,17,15,0.0,3.5,1.2,15.5,3.5,3.18,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,45,184.5,13.0,0.95,12.5,29.0,118.29,0.0
2016,10,26,7,0,369.0,26.0,0.9,13.0,58.0,294.88,213.8
2016,10,26,7,15,469.0,34.0,0.95,13.5,101.5,375.33,301.33
2016,10,26,7,30,569.0,42.0,1.0,14.0,145.0,454.18,369.35
2016,10,26,7,45,629.0,47.0,1.1,14.5,191.5,512.13,417.51
2016,10,26,8,0,689.0,52.0,1.2,15.0,238.0,569.84,462.54
2016,10,26,8,15,727.0,56.0,1.3,15.5,283.5,609.94,492.42
2016,10,26,8,30,765.0,60.0,1.4,16.0,329.0,648.26,519.95
2016,10,26,8,45,791.5,62.5,1.55,16.5,371.0,674.09,537.9
2016,10,26,9,0,818.0,65.0,1.7,17.0,413.0,697.24,553.59
2016,10,26,9,15,836.0,67.0,1.85,17.5,450.0,704.59,557.56
2016,10,26,9,30,854.0,69.0,2.0,18.0,487.0,715.05,563.89
2016,10,26,9,45,869.5,69.5,2.2,18.5,518.5,718.64,565.52
2016,10,26,10,0,885.0,70.0,2.4,19.0,550.0,718.9,564.8
2016,10,26,10,15,894.0,71.5,2.45,19.5,575.0,712.26,558.29
2016,10,26,10,30,903.0,73.0,2.5,20.0,600.0,702.2,549.49
2016,10,26,10,45,907.0,74.5,2.65,20.5,617.0,685.37,535.34
2016,10,26,11,0,911.0,76.0,2.8,21.0,634.0,665.32,518.57
2016,10,26,11,15,914.5,76.5,2.85,21.0,644.5,640.76,498.8
2016,10,26,11,30,918.0,77.0,2.9,21.0,655.0,613.18,476.41
2016,10,26,11,45,917.0,78.0,3.0,21.5,657.0,580.69,449.17
2016,10,26,12,0,916.0,79.0,3.1,22.0,659.0,545.66,419.47
2016,10,26,12,15,915.5,79.0,3.15,22.0,654.0,507.54,387.43
2016,10,26,12,30,915.0,79.0,3.2,22.0,649.0,467.19,352.82
2016,10,26,12,45,908.0,80.0,3.3,22.0,635.0,423.16,314.63
2016,10,26,13,0,901.0,81.0,3.4,22.0,621.0,377.77,274.49
2016,10,26,13,15,894.0,80.0,3.45,22.0,600.5,329.55,231.46
2016,10,26,13,30,887.0,79.0,3.5,22.0,580.0,280.48,187.61
2016,10,26,13,45,875.5,78.0,3.6,22.0,551.5,229.9,143.72
2016,10,26,14,0,864.0,77.0,3.7,22.0,523.0,179.34,102.83
2016,10,26,14,15,848.5,75.0,3.75,21.5,488.5,121.26,62.73
2016,10,26,14,30,833.0,73.0,3.8,21.0,454.0,70.38,41.06
2016,10,26,14,45,810.5,70.0,3.9,20.5,414.0,53.02,40.54
2016,10,26,15,0,788.0,67.0,4.0,20.0,374.0,51.67,39.56
2016,10,26,15,15,755.5,63.5,3.95,19.5,329.5,49.86,38.15
2016,10,26,15,30,723.0,60.0,3.9,19.0,285.0,48.08,36.7
2016,10,26,15,45,674.5,55.0,3.9,19.0,238.5,44.95,33.92
2016,10,26,16,0,626.0,50.0,3.9,19.0,192.0,41.81,31.02
2016,10,26,16,15,547.5,43.5,3.75,18.0,146.0,34.03,24.04
2016,10,26,16,30,469.0,37.0,3.6,17.0,100.0,29.78,19.89
2016,10,26,16,45,234.5,30.0,3.5,16.0,61.5,23.57,12.38
2016,10,26,17,0,0.0,23.0,3.4,15.0,23.0,20.92,0.0
2016,10,26,17,15,0.0,11.5,3.2,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.5,1.2,12.5,6.5,5.91,0.0
2016,10,27,7,0,0.0,13.0,1.2,13.0,13.0,11.43,2.7
2016,10,27,7,15,0.0,23.0,1.45,13.5,23.0,20.25,11.22
2016,10,27,7,30,0.0,33.0,1.7,14.0,33.0,29.09,19.05
2016,10,27,7,45,0.0,43.5,2.0,14.5,43.5,38.38,27.16
2016,10,27,8,0,0.0,54.0,2.3,15.0,54.0,47.69,35.16
2016,10,27,8,15,0.0,65.0,2.35,15.0,65.0,57.83,43.82
2016,10,27,8,30,0.0,76.0,2.4,15.0,76.0,68.12,52.51
2016,10,27,8,45,0.0,85.5,2.5,15.5,85.5,76.87,59.67
2016,10,27,9,0,0.0,95.0,2.6,16.0,95.0,85.58,66.71
2016,10,27,9,15,0.0,79.5,2.6,16.5,79.5,70.35,53.68
2016,10,27,9,30,0.0,64.0,2.6,17.0,64.0,56.57,41.96
2016,10,27,9,45,0.0,83.0,2.65,17.5,83.0,73.48,55.84
2016,10,27,10,0,0.0,102.0,2.7,18.0,102.0,90.88,69.95
2016,10,27,10,15,0.0,116.5,2.55,18.0,116.5,104.16,80.69
2016,10,27,10,30,0.0,131.0,2.4,18.0,131.0,117.34,91.3
2016,10,27,10,45,3.0,161.0,2.3,18.0,163.0,146.72,115.03
2016,10,27,11,0,6.0,191.0,2.2,18.0,195.0,175.64,138.12
2016,10,27,11,15,6.5,193.5,2.4,17.5,198.0,177.22,139.53
2016,10,27,11,30,7.0,196.0,2.6,17.0,201.0,178.74,140.99
2016,10,27,11,45,9.5,204.0,2.8,17.0,210.5,186.15,146.94
2016,10,27,12,0,12.0,212.0,3.0,17.0,220.0,193.15,152.56
2016,10,27,12,15,11.5,210.5,3.15,17.0,218.0,190.11,150.12
2016,10,27,12,30,11.0,209.0,3.3,17.0,216.0,187.07,147.72
2016,10,27,12,45,5.5,172.5,3.5,17.0,176.0,152.73,120.15
2016,10,27,13,0,0.0,136.0,3.7,17.0,136.0,119.25,93.13
2016,10,27,13,15,0.0,129.5,3.45,16.5,129.5,113.4,88.66
2016,10,27,13,30,0.0,123.0,3.2,16.0,123.0,107.6,84.17
2016,10,27,13,45,7.5,153.5,2.95,16.0,157.5,133.19,105.06
2016,10,27,14,0,15.0,184.0,2.7,16.0,192.0,155.78,123.36
2016,10,27,14,15,16.0,175.5,2.55,16.0,183.5,146.58,116.09
2016,10,27,14,30,17.0,167.0,2.4,16.0,175.0,137.09,108.92
2016,10,27,14,45,8.5,123.0,2.3,16.0,127.0,104.0,85.84
2016,10,27,15,0,0.0,79.0,2.2,16.0,79.0,69.39,55.81
2016,10,27,15,15,0.0,69.5,2.0,16.0,69.5,61.3,48.82
2016,10,27,15,30,0.0,60.0,1.8,16.0,60.0,53.01,41.54
2016,10,27,15,45,0.0,49.5,1.6,16.0,49.5,43.69,33.26
2016,10,27,16,0,0.0,39.0,1.4,16.0,39.0,34.39,24.88
2016,10,27,16,15,0.0,29.0,1.3,15.5,29.0,25.54,16.87
2016,10,27,16,30,0.0,19.0,1.2,15.0,19.0,16.71,8.79
2016,10,27,16,45,0.0,11.5,1.1,15.0,11.5,10.1,1.86
2016,10,27,17,0,0.0,4.0,1.0,15.0,4.0,3.64,0.0
2016,10,27,17,15,0.0,2.0,1.0,15.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.75,13.5,7.5,6.82,0.0
2016,10,28,7,0,0.0,15.0,0.7,14.0,15.0,13.2,3.64
2016,10,28,7,15,0.0,27.5,0.65,14.0,27.5,24.24,14.47
2016,10,28,7,30,0.0,40.0,0.6,14.0,40.0,35.51,24.49
2016,10,28,7,45,0.0,54.0,0.6,14.0,54.0,49.22,36.47
2016,10,28,8,0,0.0,68.0,0.6,14.0,68.0,62.69,48.1
2016,10,28,8,15,0.0,81.5,0.7,14.0,81.5,75.43,58.95
2016,10,28,8,30,0.0,95.0,0.8,14.0,95.0,88.07,69.55
2016,10,28,8,45,0.0,108.0,0.9,14.5,108.0,100.08,79.34
2016,10,28,9,0,0.0,121.0,1.0,15.0,121.0,112.02,88.92
2016,10,28,9,15,0.0,82.5,1.2,15.0,82.5,73.13,56.3
2016,10,28,9,30,0.0,44.0,1.4,15.0,44.0,38.84,27.36
2016,10,28,9,45,0.0,50.0,1.6,15.5,50.0,44.17,31.74
2016,10,28,10,0,0.0,56.0,1.8,16.0,56.0,49.5,36.07
2016,10,28,10,15,0.0,67.0,1.9,16.0,67.0,59.27,44.16
2016,10,28,10,30,0.0,78.0,2.0,16.0,78.0,69.06,52.22
2016,10,28,10,45,0.0,96.0,2.15,16.5,96.0,85.16,65.35
2016,10,28,11,0,0.0,114.0,2.3,17.0,114.0,101.39,78.46
2016,10,28,11,15,0.0,116.0,2.4,17.0,116.0,103.08,79.77
2016,10,28,11,30,0.0,118.0,2.5,17.0,118.0,104.76,81.1
2016,10,28,11,45,0.0,110.0,2.6,17.5,110.0,97.54,75.03
2016,10,28,12,0,0.0,102.0,2.7,18.0,102.0,90.4,69.06
2016,10,28,12,15,0.0,101.0,2.75,18.0,101.0,89.48,68.33
2016,10,28,12,30,0.0,100.0,2.8,18.0,100.0,88.56,67.62
2016,10,28,12,45,17.0,169.0,2.85,18.0,179.5,154.02,120.68
2016,10,28,13,0,34.0,238.0,2.9,18.0,259.0,211.81,166.51
2016,10,28,13,15,29.5,225.5,2.95,18.0,243.0,196.13,153.93
2016,10,28,13,30,25.0,213.0,3.0,18.0,227.0,185.5,145.63
2016,10,28,13,45,18.0,195.5,3.1,18.0,205.5,167.56,131.62
2016,10,28,14,0,11.0,178.0,3.2,18.0,184.0,150.57,118.42
2016,10,28,14,15,5.5,121.0,3.25,18.0,124.0,104.63,81.36
2016,10,28,14,30,0.0,64.0,3.3,18.0,64.0,56.56,41.87
2016,10,28,14,45,369.5,68.0,3.4,18.0,208.5,44.03,33.13
2016,10,28,15,0,739.0,72.0,3.5,18.0,353.0,55.65,43.42
2016,10,28,15,15,705.0,68.0,3.4,17.5,310.0,53.59,41.77
2016,10,28,15,30,671.0,64.0,3.3,17.0,267.0,47.07,36.12
2016,10,28,15,45,623.5,58.0,3.25,16.5,222.0,43.58,33.06
2016,10,28,16,0,576.0,52.0,3.2,16.0,177.0,40.03,29.81
2016,10,28,16,15,494.0,44.5,2.9,15.5,133.0,35.02,25.12
2016,10,28,16,30,412.0,37.0,2.6,15.0,89.0,29.97,20.09
2016,10,28,16,45,279.0,25.0,2.35,14.5,53.5,20.52,8.92
2016,10,28,17,0,146.0,13.0,2.1,14.0,18.0,11.82,0.0
2016,10,28,17,15,73.0,6.5,2.0,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,114.5,13.5,1.2,12.5,22.5,77.17,0.0
2016,10,29,7,0,229.0,27.0,1.3,13.0,45.0,202.17,130.78
2016,10,29,7,15,337.0,38.0,1.6,13.5,85.0,292.42,234.89
2016,10,29,7,30,445.0,49.0,1.9,14.0,125.0,382.09,313.73
2016,10,29,7,45,520.0,55.5,2.2,14.5,170.5,447.97,370.32
2016,10,29,8,0,595.0,62.0,2.5,15.0,216.0,514.59,425.39
2016,10,29,8,15,335.0,99.5,2.7,15.0,189.5,379.06,314.98
2016,10,29,8,30,75.0,137.0,2.9,15.0,163.0,201.36,165.44
2016,10,29,8,45,51.0,147.5,3.1,15.5,166.0,191.94,156.89
2016,10,29,9,0,27.0,158.0,3.3,16.0,169.0,182.57,147.89
2016,10,29,9,15,415.0,119.5,3.45,16.0,316.0,453.43,374.81
2016,10,29,9,30,803.0,81.0,3.6,16.0,463.0,687.95,558.22
2016,10,29,9,45,576.5,147.5,3.8,16.5,431.5,588.3,476.27
2016,10,29,10,0,350.0,214.0,4.0,17.0,400.0,478.43,386.29
2016,10,29,10,15,304.5,234.0,4.1,17.0,401.0,458.45,369.37
2016,10,29,10,30,259.0,254.0,4.2,17.0,402.0,437.98,351.77
2016,10,29,10,45,261.0,262.0,4.3,17.5,415.0,436.27,349.11
2016,10,29,11,0,263.0,270.0,4.4,18.0,428.0,433.3,345.39
2016,10,29,11,15,264.0,274.5,4.4,18.0,435.0,425.13,338.13
2016,10,29,11,30,265.0,279.0,4.4,18.0,442.0,415.89,330.0
2016,10,29,11,45,267.5,279.0,4.4,18.5,444.0,402.34,317.87
2016,10,29,12,0,270.0,279.0,4.4,19.0,446.0,387.84,304.93
2016,10,29,12,15,586.0,180.0,4.35,19.0,538.0,435.43,339.63
2016,10,29,12,30,902.0,81.0,4.3,19.0,630.0,453.23,347.27
2016,10,29,12,45,899.0,79.5,4.25,19.0,616.5,409.21,307.71
2016,10,29,13,0,896.0,78.0,4.2,19.0,603.0,363.61,266.33
2016,10,29,13,15,888.5,77.0,4.1,19.0,582.0,315.77,222.76
2016,10,29,13,30,881.0,76.0,4.0,19.0,561.0,267.14,178.69
2016,10,29,13,45,871.5,74.0,3.9,19.0,533.5,216.77,134.64
2016,10,29,14,0,862.0,72.0,3.8,19.0,506.0,166.25,94.07
2016,10,29,14,15,845.5,70.0,3.7,19.0,471.5,115.29,60.98
2016,10,29,14,30,829.0,68.0,3.6,19.0,437.0,58.25,45.25
2016,10,29,14,45,805.5,65.5,3.5,19.0,397.0,49.93,38.15
2016,10,29,15,0,782.0,63.0,3.4,19.0,357.0,48.86,37.3
2016,10,29,15,15,748.5,59.5,3.1,18.5,313.5,46.95,35.78
2016,10,29,15,30,715.0,56.0,2.8,18.0,270.0,45.06,34.21
2016,10,29,15,45,662.5,51.5,2.5,17.5,223.5,42.24,31.73
2016,10,29,16,0,610.0,47.0,2.2,17.0,177.0,39.45,29.16
2016,10,29,16,15,528.0,40.0,2.0,16.0,132.5,31.38,21.85
2016,10,29,16,30,446.0,33.0,1.8,15.0,88.0,26.56,17.09
2016,10,29,16,45,296.0,22.5,1.6,14.5,52.0,18.35,6.6
2016,10,29,17,0,146.0,12.0,1.4,14.0,16.0,10.91,0.0
2016,10,29,17,15,73.0,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
