Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,45,91.0,14.0,2.75,12.5,21.0,64.0,0.0
2016,10,30,7,0,182.0,28.0,3.0,13.0,42.0,174.4,105.3
2016,10,30,7,15,291.5,40.5,3.3,13.0,81.0,265.3,213.82
2016,10,30,7,30,401.0,53.0,3.6,13.0,120.0,355.77,295.18
2016,10,30,7,45,359.0,72.5,3.95,13.5,146.5,356.9,298.73
2016,10,30,8,0,317.0,92.0,4.3,14.0,173.0,355.42,298.39
2016,10,30,8,15,361.5,101.0,4.45,14.0,210.0,398.16,334.87
2016,10,30,8,30,406.0,110.0,4.6,14.0,247.0,440.73,370.14
2016,10,30,8,45,203.0,61.5,4.85,14.5,130.0,232.62,196.04
2016,10,30,9,0,0.0,13.0,5.1,15.0,13.0,11.44,4.11
2016,10,30,9,15,0.0,10.0,5.3,15.0,10.0,8.8,1.85
2016,10,30,9,30,0.0,7.0,5.5,15.0,7.0,6.16,0.0
2016,10,30,9,45,0.0,8.0,5.75,15.5,8.0,7.05,0.32
2016,10,30,10,0,0.0,9.0,6.0,16.0,9.0,7.93,1.04
2016,10,30,10,15,0.0,13.0,6.1,16.0,13.0,11.46,4.01
2016,10,30,10,30,0.0,17.0,6.2,16.0,17.0,15.0,6.97
2016,10,30,10,45,411.0,62.0,6.3,16.5,306.5,339.81,282.01
2016,10,30,11,0,822.0,107.0,6.4,17.0,596.0,630.5,511.57
2016,10,30,11,15,456.0,193.0,6.45,17.0,465.0,467.56,377.82
2016,10,30,11,30,90.0,279.0,6.5,17.0,334.0,305.58,244.54
2016,10,30,11,45,45.0,153.5,6.6,17.0,181.0,162.15,128.61
2016,10,30,12,0,0.0,28.0,6.7,17.0,28.0,24.73,15.0
2016,10,30,12,15,0.0,28.0,6.7,17.0,28.0,24.73,15.02
2016,10,30,12,30,0.0,28.0,6.7,17.0,28.0,24.73,15.03
2016,10,30,12,45,3.5,108.5,6.7,17.0,110.5,97.14,75.14
2016,10,30,13,0,7.0,189.0,6.7,17.0,193.0,165.61,131.3
2016,10,30,13,15,3.5,106.0,6.6,17.0,108.0,94.4,72.92
2016,10,30,13,30,0.0,23.0,6.5,17.0,23.0,20.29,11.38
2016,10,30,13,45,86.5,122.5,6.4,17.0,166.0,116.23,87.65
2016,10,30,14,0,173.0,222.0,6.3,17.0,309.0,188.83,143.72
2016,10,30,14,15,165.5,208.5,6.1,16.5,287.0,164.73,126.34
2016,10,30,14,30,158.0,195.0,5.9,16.0,265.0,141.39,118.4
2016,10,30,14,45,153.5,177.5,5.75,16.0,240.0,129.14,108.03
2016,10,30,15,0,149.0,160.0,5.6,16.0,215.0,117.86,98.4
2016,10,30,15,15,141.5,140.5,5.25,15.5,188.0,105.03,87.47
2016,10,30,15,30,134.0,121.0,4.9,15.0,161.0,91.8,76.01
2016,10,30,15,45,321.0,90.0,4.55,15.0,163.0,66.37,53.42
2016,10,30,16,0,508.0,59.0,4.2,15.0,165.0,46.15,35.28
2016,10,30,16,15,416.0,50.0,3.8,14.5,122.0,40.08,29.56
2016,10,30,16,30,324.0,41.0,3.4,14.0,79.0,33.95,23.34
2016,10,30,16,45,186.5,26.5,3.05,14.0,46.0,20.89,7.15
2016,10,30,17,0,49.0,12.0,2.7,14.0,13.0,10.91,0.0
2016,10,30,17,15,24.5,6.0,2.65,13.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,110.0,13.0,1.05,9.5,21.0,73.42,0.0
2016,10,31,7,0,220.0,26.0,1.0,10.0,42.0,190.17,106.01
2016,10,31,7,15,338.0,37.0,1.25,10.5,82.0,289.1,232.32
2016,10,31,7,30,456.0,48.0,1.5,11.0,122.0,384.32,317.09
2016,10,31,7,45,534.5,54.0,1.75,12.0,168.0,451.64,374.72
2016,10,31,8,0,613.0,60.0,2.0,13.0,214.0,519.64,430.48
2016,10,31,8,15,658.0,65.0,2.05,13.0,258.5,563.32,465.76
2016,10,31,8,30,703.0,70.0,2.1,13.0,303.0,605.65,498.59
2016,10,31,8,45,524.0,110.5,2.2,13.5,297.0,522.83,430.79
2016,10,31,9,0,345.0,151.0,2.3,14.0,291.0,426.9,351.84
2016,10,31,9,15,263.0,177.5,2.3,14.0,290.0,394.96,324.4
2016,10,31,9,30,181.0,204.0,2.3,14.0,289.0,348.98,285.44
2016,10,31,9,45,93.0,187.5,2.35,14.5,231.5,251.17,204.5
2016,10,31,10,0,5.0,171.0,2.4,15.0,174.0,160.68,128.29
2016,10,31,10,15,74.5,214.5,2.4,15.0,256.5,258.7,209.28
2016,10,31,10,30,144.0,258.0,2.4,15.0,339.0,354.41,285.46
2016,10,31,10,45,288.5,242.5,2.4,15.5,411.0,432.32,346.76
2016,10,31,11,0,433.0,227.0,2.4,16.0,483.0,501.83,399.49
2016,10,31,11,15,431.0,232.0,2.45,16.0,490.0,487.69,387.05
2016,10,31,11,30,429.0,237.0,2.5,16.0,497.0,472.05,373.83
2016,10,31,11,45,330.0,259.0,2.6,16.0,459.5,415.01,328.38
2016,10,31,12,0,231.0,281.0,2.7,16.0,422.0,365.15,288.65
2016,10,31,12,15,277.0,270.0,2.8,16.0,437.5,364.62,287.28
2016,10,31,12,30,323.0,259.0,2.9,16.0,453.0,356.91,279.44
2016,10,31,12,45,323.0,252.5,3.0,16.5,443.0,331.84,257.51
2016,10,31,13,0,323.0,246.0,3.1,17.0,433.0,306.28,235.04
2016,10,31,13,15,319.5,238.0,3.2,17.0,417.5,278.18,210.95
2016,10,31,13,30,316.0,230.0,3.3,17.0,402.0,250.08,186.93
2016,10,31,13,45,170.5,209.5,3.4,17.0,302.0,193.56,146.65
2016,10,31,14,0,25.0,189.0,3.5,17.0,202.0,159.63,125.79
2016,10,31,14,15,47.5,186.0,3.5,16.5,207.5,148.07,116.39
2016,10,31,14,30,70.0,183.0,3.5,16.0,213.0,139.01,116.13
2016,10,31,14,45,35.0,116.0,3.55,16.0,131.0,94.9,78.08
2016,10,31,15,0,0.0,49.0,3.6,16.0,49.0,43.24,32.8
2016,10,31,15,15,0.0,43.0,3.45,15.5,43.0,37.92,28.21
2016,10,31,15,30,0.0,37.0,3.3,15.0,37.0,32.6,23.54
2016,10,31,15,45,0.0,30.0,3.15,15.0,30.0,26.41,17.96
2016,10,31,16,0,0.0,23.0,3.0,15.0,23.0,20.23,12.34
2016,10,31,16,15,0.0,17.0,2.75,14.5,17.0,14.94,7.49
2016,10,31,16,30,0.0,11.0,2.5,14.0,11.0,9.66,2.57
2016,10,31,16,45,0.0,6.0,2.25,13.5,6.0,5.26,0.0
2016,10,31,17,0,0.0,1.0,2.0,13.0,1.0,0.91,0.0
2016,10,31,17,15,0.0,0.5,2.05,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,113.5,12.0,1.35,10.5,19.5,74.09,0.0
2016,11,1,7,0,227.0,24.0,1.4,11.0,39.0,190.12,92.58
2016,11,1,7,15,347.5,34.5,1.6,11.5,79.5,291.08,232.32
2016,11,1,7,30,468.0,45.0,1.8,12.0,120.0,386.84,318.21
2016,11,1,7,45,542.5,51.5,2.05,12.5,165.5,451.76,374.74
2016,11,1,8,0,617.0,58.0,2.3,13.0,211.0,517.43,429.62
2016,11,1,8,15,663.0,62.5,2.25,13.0,255.5,560.99,464.77
2016,11,1,8,30,709.0,67.0,2.2,13.0,300.0,599.16,494.12
2016,11,1,8,45,742.5,70.0,2.15,13.5,342.5,629.6,515.4
2016,11,1,9,0,776.0,73.0,2.1,14.0,385.0,657.48,534.08
2016,11,1,9,15,797.5,76.0,2.05,14.0,422.0,673.96,544.8
2016,11,1,9,30,819.0,79.0,2.0,14.0,459.0,687.32,553.15
2016,11,1,9,45,836.5,80.5,2.0,14.5,491.0,692.84,554.99
2016,11,1,10,0,854.0,82.0,2.0,15.0,523.0,694.96,554.34
2016,11,1,10,15,864.5,83.0,1.95,15.0,547.5,688.27,547.46
2016,11,1,10,30,875.0,84.0,1.9,15.0,572.0,674.37,535.38
2016,11,1,10,45,882.5,85.0,1.85,15.5,589.5,659.55,521.44
2016,11,1,11,0,890.0,86.0,1.8,16.0,607.0,641.49,504.97
2016,11,1,11,15,893.5,86.5,1.75,16.0,617.0,617.34,484.76
2016,11,1,11,30,897.0,87.0,1.7,16.0,627.0,590.26,462.06
2016,11,1,11,45,897.0,87.0,1.7,16.5,628.5,558.02,434.53
2016,11,1,12,0,897.0,87.0,1.7,17.0,630.0,523.29,404.62
2016,11,1,12,15,894.5,87.0,1.7,17.0,624.0,485.09,372.16
2016,11,1,12,30,892.0,87.0,1.7,17.0,618.0,444.89,337.32
2016,11,1,12,45,887.0,86.0,1.75,17.0,604.0,401.07,298.99
2016,11,1,13,0,882.0,85.0,1.8,17.0,590.0,355.86,258.69
2016,11,1,13,15,873.5,84.0,1.75,17.0,569.0,308.49,216.08
2016,11,1,13,30,865.0,83.0,1.7,17.0,548.0,255.65,169.32
2016,11,1,13,45,851.5,81.5,1.65,17.0,519.5,205.32,126.21
2016,11,1,14,0,838.0,80.0,1.6,17.0,491.0,155.35,87.27
2016,11,1,14,15,820.0,77.5,1.55,17.0,456.5,104.91,56.17
2016,11,1,14,30,802.0,75.0,1.5,17.0,422.0,56.55,44.18
2016,11,1,14,45,773.5,72.5,1.5,17.0,381.5,55.58,43.49
2016,11,1,15,0,745.0,70.0,1.5,17.0,341.0,54.69,42.79
2016,11,1,15,15,708.0,66.0,1.4,16.5,297.5,52.56,41.06
2016,11,1,15,30,671.0,62.0,1.3,16.0,254.0,46.08,35.42
2016,11,1,15,45,614.5,56.5,1.2,16.0,208.5,42.9,32.51
2016,11,1,16,0,558.0,51.0,1.1,16.0,163.0,39.71,29.47
2016,11,1,16,15,466.5,42.5,1.1,15.0,119.5,33.79,23.95
2016,11,1,16,30,375.0,34.0,1.1,14.0,76.0,27.77,17.87
2016,11,1,16,45,187.5,17.0,1.15,13.5,38.0,13.53,0.53
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,45,126.0,11.0,0.65,8.0,19.0,79.73,0.0
2016,11,2,7,0,252.0,22.0,0.7,8.0,38.0,200.43,80.81
2016,11,2,7,15,371.0,32.5,0.85,8.5,78.5,301.92,240.66
2016,11,2,7,30,490.0,43.0,1.0,9.0,119.0,396.63,326.58
2016,11,2,7,45,559.0,50.0,1.2,9.5,164.5,458.58,380.81
2016,11,2,8,0,628.0,57.0,1.4,10.0,210.0,521.17,433.23
2016,11,2,8,15,673.0,61.5,1.55,10.5,254.5,564.0,467.86
2016,11,2,8,30,718.0,66.0,1.7,11.0,299.0,601.45,496.86
2016,11,2,8,45,750.0,69.5,1.9,12.0,341.0,631.35,518.24
2016,11,2,9,0,782.0,73.0,2.1,13.0,383.0,658.65,537.06
2016,11,2,9,15,803.0,75.5,2.15,13.5,420.0,674.12,546.69
2016,11,2,9,30,824.0,78.0,2.2,14.0,457.0,686.46,553.94
2016,11,2,9,45,850.0,76.5,2.3,15.0,490.5,694.33,557.14
2016,11,2,10,0,876.0,75.0,2.4,16.0,524.0,694.01,554.32
2016,11,2,10,15,886.0,76.5,2.35,16.0,548.5,687.84,548.01
2016,11,2,10,30,896.0,78.0,2.3,16.0,573.0,678.28,538.94
2016,11,2,10,45,902.5,78.5,2.25,16.5,590.5,662.0,523.83
2016,11,2,11,0,909.0,79.0,2.2,17.0,608.0,642.48,506.24
2016,11,2,11,15,912.0,79.5,2.0,17.0,617.5,617.71,484.71
2016,11,2,11,30,915.0,80.0,1.8,17.0,627.0,589.98,460.67
2016,11,2,11,45,915.5,80.0,1.65,17.5,629.0,557.6,432.23
2016,11,2,12,0,916.0,80.0,1.5,18.0,631.0,522.64,401.46
2016,11,2,12,15,914.0,79.5,1.35,18.0,625.0,483.68,367.9
2016,11,2,12,30,912.0,79.0,1.2,18.0,619.0,442.65,332.05
2016,11,2,12,45,908.5,78.0,1.05,18.5,605.0,398.74,292.72
2016,11,2,13,0,905.0,77.0,0.9,19.0,591.0,353.26,251.66
2016,11,2,13,15,897.0,76.0,0.75,19.0,570.0,305.2,208.91
2016,11,2,13,30,889.0,75.0,0.6,19.0,549.0,256.37,165.89
2016,11,2,13,45,876.5,73.5,0.45,19.0,520.5,205.85,123.41
2016,11,2,14,0,864.0,72.0,0.3,19.0,492.0,155.46,85.17
2016,11,2,14,15,847.0,70.0,0.35,19.0,457.5,98.21,50.07
2016,11,2,14,30,830.0,68.0,0.4,19.0,423.0,51.53,39.45
2016,11,2,14,45,805.0,65.5,0.5,19.0,383.0,50.42,38.66
2016,11,2,15,0,780.0,63.0,0.6,19.0,343.0,49.34,37.79
2016,11,2,15,15,744.5,59.0,0.65,18.5,299.5,47.0,35.88
2016,11,2,15,30,709.0,55.0,0.7,18.0,256.0,44.67,33.89
2016,11,2,15,45,654.0,50.5,0.75,17.5,210.0,41.83,31.36
2016,11,2,16,0,599.0,46.0,0.8,17.0,164.0,39.04,28.73
2016,11,2,16,15,511.0,38.5,0.9,16.0,120.0,30.52,20.97
2016,11,2,16,30,423.0,31.0,1.0,15.0,76.0,25.24,15.51
2016,11,2,16,45,211.5,15.5,1.1,14.5,38.0,12.31,0.0
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,132.5,10.5,1.45,7.5,18.0,82.43,0.0
2016,11,3,7,0,265.0,21.0,1.5,8.0,36.0,204.39,58.84
2016,11,3,7,15,386.5,30.5,1.75,8.5,76.5,307.67,244.97
2016,11,3,7,30,508.0,40.0,2.0,9.0,117.0,402.48,333.64
2016,11,3,7,45,578.5,46.5,2.3,10.0,163.0,464.63,388.55
2016,11,3,8,0,649.0,53.0,2.6,11.0,209.0,522.36,437.47
2016,11,3,8,15,693.5,57.5,2.55,11.5,254.0,565.91,472.42
2016,11,3,8,30,738.0,62.0,2.5,12.0,299.0,607.78,504.0
2016,11,3,8,45,769.0,65.5,2.5,13.0,341.0,636.94,523.82
2016,11,3,9,0,800.0,69.0,2.5,14.0,383.0,663.5,540.99
2016,11,3,9,15,820.5,71.5,2.5,14.5,420.0,678.56,550.06
2016,11,3,9,30,841.0,74.0,2.5,15.0,457.0,690.47,556.71
2016,11,3,9,45,859.5,74.5,2.55,15.5,489.0,695.3,558.35
2016,11,3,10,0,878.0,75.0,2.6,16.0,521.0,692.06,554.12
2016,11,3,10,15,887.5,76.5,2.5,16.5,545.5,685.5,546.08
2016,11,3,10,30,897.0,78.0,2.4,17.0,570.0,675.57,535.46
2016,11,3,10,45,903.5,78.5,2.3,17.5,587.5,659.28,520.1
2016,11,3,11,0,910.0,79.0,2.2,18.0,605.0,639.75,502.27
2016,11,3,11,15,913.0,79.5,2.1,18.5,614.5,614.98,480.39
2016,11,3,11,30,916.0,80.0,2.0,19.0,624.0,587.25,456.08
2016,11,3,11,45,916.0,80.5,1.9,19.5,626.0,555.11,428.17
2016,11,3,12,0,916.0,81.0,1.8,20.0,628.0,520.41,397.9
2016,11,3,12,15,914.0,80.5,1.75,20.0,621.5,481.48,364.84
2016,11,3,12,30,912.0,80.0,1.7,20.0,615.0,440.49,329.42
2016,11,3,12,45,905.0,80.0,1.65,20.0,601.0,396.27,290.77
2016,11,3,13,0,898.0,80.0,1.6,20.0,587.0,350.74,250.4
2016,11,3,13,15,890.0,79.0,1.55,20.0,565.5,303.03,207.96
2016,11,3,13,30,882.0,78.0,1.5,20.0,544.0,254.56,165.21
2016,11,3,13,45,867.5,77.0,1.45,20.5,515.5,199.02,118.58
2016,11,3,14,0,853.0,76.0,1.4,21.0,487.0,148.78,80.52
2016,11,3,14,15,835.5,73.5,1.35,20.5,452.5,97.86,50.94
2016,11,3,14,30,818.0,71.0,1.3,20.0,418.0,53.86,41.33
2016,11,3,14,45,791.0,68.5,1.3,20.0,378.0,52.8,40.56
2016,11,3,15,0,764.0,66.0,1.3,20.0,338.0,51.81,39.77
2016,11,3,15,15,727.5,62.0,1.15,19.5,294.5,49.55,37.93
2016,11,3,15,30,691.0,58.0,1.0,19.0,251.0,47.32,36.05
2016,11,3,15,45,634.0,52.5,0.9,18.5,205.0,39.97,29.57
2016,11,3,16,0,577.0,47.0,0.8,18.0,159.0,36.64,26.48
2016,11,3,16,15,484.5,39.0,0.85,17.5,115.5,31.01,21.2
2016,11,3,16,30,392.0,31.0,0.9,17.0,72.0,25.31,15.25
2016,11,3,16,45,196.0,15.5,1.0,16.5,36.0,12.37,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,110.5,10.5,0.85,9.5,16.5,69.97,0.0
2016,11,4,7,0,221.0,21.0,0.8,10.0,33.0,176.32,22.57
2016,11,4,7,15,346.0,31.5,0.95,10.5,72.5,282.94,220.61
2016,11,4,7,30,471.0,42.0,1.1,11.0,112.0,379.77,310.04
2016,11,4,7,45,544.5,49.0,1.3,11.5,157.0,443.71,365.98
2016,11,4,8,0,618.0,56.0,1.5,12.0,202.0,508.47,420.17
2016,11,4,8,15,664.5,61.5,1.45,12.5,247.0,553.12,455.14
2016,11,4,8,30,711.0,67.0,1.4,13.0,292.0,596.47,487.42
2016,11,4,8,45,742.0,70.5,1.4,13.5,333.5,621.05,504.46
2016,11,4,9,0,773.0,74.0,1.4,14.0,375.0,647.42,522.18
2016,11,4,9,15,795.0,77.0,1.35,14.5,412.0,664.03,531.8
2016,11,4,9,30,817.0,80.0,1.3,15.0,449.0,677.53,539.02
2016,11,4,9,45,832.5,82.0,1.3,16.0,480.5,682.1,538.92
2016,11,4,10,0,848.0,84.0,1.3,17.0,512.0,683.32,536.24
2016,11,4,10,15,858.5,85.5,1.25,17.5,536.5,677.19,528.76
2016,11,4,10,30,869.0,87.0,1.2,18.0,561.0,667.68,518.86
2016,11,4,10,45,876.5,88.0,1.15,18.5,578.5,652.35,504.72
2016,11,4,11,0,884.0,89.0,1.1,19.0,596.0,633.75,488.15
2016,11,4,11,15,887.0,89.5,1.1,19.0,605.5,606.89,466.85
2016,11,4,11,30,890.0,90.0,1.1,19.0,615.0,579.75,444.91
2016,11,4,11,45,891.5,90.0,1.1,19.5,617.0,548.58,418.73
2016,11,4,12,0,893.0,90.0,1.1,20.0,619.0,514.84,390.12
2016,11,4,12,15,891.0,89.5,1.15,20.0,612.5,476.67,358.58
2016,11,4,12,30,889.0,89.0,1.2,20.0,606.0,436.48,324.6
2016,11,4,12,45,886.0,87.0,1.25,20.5,593.0,392.8,286.48
2016,11,4,13,0,883.0,85.0,1.3,21.0,580.0,347.59,246.43
2016,11,4,13,15,874.5,84.0,1.3,21.0,558.5,296.33,201.8
2016,11,4,13,30,866.0,83.0,1.3,21.0,537.0,247.86,159.54
2016,11,4,13,45,853.5,81.0,1.35,21.0,509.0,197.54,117.69
2016,11,4,14,0,841.0,79.0,1.4,21.0,481.0,147.49,80.28
2016,11,4,14,15,823.0,76.5,1.4,21.0,446.5,97.24,51.63
2016,11,4,14,30,805.0,74.0,1.4,21.0,412.0,56.23,43.21
2016,11,4,14,45,779.5,70.5,1.4,21.0,372.5,54.46,41.82
2016,11,4,15,0,754.0,67.0,1.4,21.0,333.0,52.7,40.38
2016,11,4,15,15,716.5,63.0,1.25,20.5,289.5,50.48,38.57
2016,11,4,15,30,679.0,59.0,1.1,20.0,246.0,48.29,36.72
2016,11,4,15,45,623.0,53.0,0.95,19.5,200.5,40.45,29.84
2016,11,4,16,0,567.0,47.0,0.8,19.0,155.0,36.73,26.41
2016,11,4,16,15,473.5,39.0,0.85,18.0,112.0,31.11,21.19
2016,11,4,16,30,380.0,31.0,0.9,17.0,69.0,25.43,15.15
2016,11,4,16,45,190.0,15.5,0.95,16.5,34.5,12.44,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,111.5,9.5,1.1,10.0,15.5,69.24,0.0
2016,11,5,7,0,223.0,19.0,1.1,10.0,31.0,173.37,0.0
2016,11,5,7,15,345.0,30.0,1.25,10.5,69.5,279.47,216.02
2016,11,5,7,30,467.0,41.0,1.4,11.0,108.0,374.32,305.92
2016,11,5,7,45,534.0,48.5,1.55,12.0,151.5,434.29,358.35
2016,11,5,8,0,601.0,56.0,1.7,13.0,195.0,494.93,408.59
2016,11,5,8,15,647.0,61.5,1.65,13.5,239.0,538.82,443.32
2016,11,5,8,30,693.0,67.0,1.6,14.0,283.0,581.46,475.4
2016,11,5,8,45,721.5,71.5,1.6,14.5,323.5,605.11,492.09
2016,11,5,9,0,750.0,76.0,1.6,15.0,364.0,630.73,509.55
2016,11,5,9,15,771.5,79.0,1.6,15.5,400.0,646.93,519.44
2016,11,5,9,30,793.0,82.0,1.6,16.0,436.0,660.09,526.83
2016,11,5,9,45,812.0,83.0,1.6,16.5,467.5,666.05,528.78
2016,11,5,10,0,831.0,84.0,1.6,17.0,499.0,668.67,528.23
2016,11,5,10,15,709.5,120.0,1.55,17.0,486.0,614.96,485.25
2016,11,5,10,30,588.0,156.0,1.5,17.0,473.0,557.16,439.65
2016,11,5,10,45,727.0,122.0,1.45,17.5,526.5,592.87,465.4
2016,11,5,11,0,866.0,88.0,1.4,18.0,580.0,618.78,482.12
2016,11,5,11,15,723.0,132.0,1.45,18.0,548.0,554.95,432.13
2016,11,5,11,30,580.0,176.0,1.5,18.0,516.0,489.33,381.3
2016,11,5,11,45,727.0,131.5,1.55,18.5,558.5,501.76,388.73
2016,11,5,12,0,874.0,87.0,1.6,19.0,601.0,500.11,383.63
2016,11,5,12,15,719.5,133.0,1.7,19.0,553.0,436.77,333.44
2016,11,5,12,30,565.0,179.0,1.8,19.0,505.0,380.12,288.97
2016,11,5,12,45,708.0,133.0,1.95,19.5,532.5,363.12,269.96
2016,11,5,13,0,851.0,87.0,2.1,20.0,560.0,333.56,238.72
2016,11,5,13,15,842.0,85.5,2.15,19.5,539.0,286.73,197.39
2016,11,5,13,30,833.0,84.0,2.2,19.0,518.0,239.41,155.94
2016,11,5,13,45,735.0,100.0,2.3,19.0,468.0,187.6,116.16
2016,11,5,14,0,637.0,116.0,2.4,19.0,418.0,148.15,90.38
2016,11,5,14,15,572.5,121.5,2.45,18.5,378.0,111.81,71.95
2016,11,5,14,30,508.0,127.0,2.5,18.0,338.0,87.75,71.19
2016,11,5,14,45,486.0,119.0,2.55,18.0,305.0,83.44,67.63
2016,11,5,15,0,464.0,111.0,2.6,18.0,272.0,79.05,63.91
2016,11,5,15,15,442.5,98.0,2.4,17.5,236.0,70.94,57.0
2016,11,5,15,30,421.0,85.0,2.2,17.0,200.0,62.57,49.73
2016,11,5,15,45,383.0,72.5,2.05,17.0,162.5,54.21,42.22
2016,11,5,16,0,345.0,60.0,1.9,17.0,125.0,45.59,34.32
2016,11,5,16,15,282.5,46.0,1.85,16.0,89.5,35.45,25.05
2016,11,5,16,30,220.0,32.0,1.8,15.0,54.0,25.01,14.7
2016,11,5,16,45,110.0,16.0,1.75,14.5,27.0,12.59,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.9,13.0,6.5,5.91,0.0
2016,11,6,7,0,0.0,13.0,0.9,13.0,13.0,11.45,0.0
2016,11,6,7,15,5.0,30.5,1.05,13.0,31.5,34.32,21.26
2016,11,6,7,30,10.0,48.0,1.2,13.0,50.0,56.14,41.54
2016,11,6,7,45,20.5,66.5,1.35,13.5,71.0,89.56,70.63
2016,11,6,8,0,31.0,85.0,1.5,14.0,92.0,115.95,93.52
2016,11,6,8,15,38.0,102.5,1.65,14.0,113.0,138.21,112.68
2016,11,6,8,30,45.0,120.0,1.8,14.0,134.0,160.23,131.3
2016,11,6,8,45,49.5,136.5,1.95,14.5,154.0,178.94,146.54
2016,11,6,9,0,54.0,153.0,2.1,15.0,174.0,197.35,161.25
2016,11,6,9,15,60.0,169.5,2.15,15.0,194.5,216.41,176.57
2016,11,6,9,30,66.0,186.0,2.2,15.0,215.0,234.98,191.32
2016,11,6,9,45,119.5,203.0,2.25,15.5,260.5,296.81,241.27
2016,11,6,10,0,173.0,220.0,2.3,16.0,306.0,345.46,279.51
2016,11,6,10,15,88.5,196.0,2.35,16.0,240.0,247.79,199.77
2016,11,6,10,30,4.0,172.0,2.4,16.0,174.0,158.89,126.15
2016,11,6,10,45,145.0,209.5,2.45,16.5,291.5,295.78,238.24
2016,11,6,11,0,286.0,247.0,2.5,17.0,409.0,416.79,332.39
2016,11,6,11,15,385.5,228.0,2.5,17.0,449.5,441.92,351.02
2016,11,6,11,30,485.0,209.0,2.5,17.0,490.0,467.01,369.13
2016,11,6,11,45,339.0,239.5,2.5,17.5,436.5,394.81,310.88
2016,11,6,12,0,193.0,270.0,2.5,18.0,383.0,332.74,261.28
2016,11,6,12,15,185.5,267.5,2.5,18.0,375.5,315.14,246.9
2016,11,6,12,30,178.0,265.0,2.5,18.0,368.0,297.69,232.41
2016,11,6,12,45,500.5,178.0,2.55,18.5,456.5,325.81,246.98
2016,11,6,13,0,823.0,91.0,2.6,19.0,545.0,326.17,235.04
2016,11,6,13,15,644.0,137.0,2.55,19.0,484.0,273.85,194.28
2016,11,6,13,30,465.0,183.0,2.5,19.0,423.0,236.34,168.05
2016,11,6,13,45,458.0,173.0,2.45,19.0,399.0,199.11,137.43
2016,11,6,14,0,451.0,163.0,2.4,19.0,375.0,162.34,109.71
2016,11,6,14,15,338.0,167.0,2.3,18.5,319.5,135.98,98.45
2016,11,6,14,30,225.0,171.0,2.2,18.0,264.0,120.39,99.31
2016,11,6,14,45,217.0,155.5,2.15,18.0,238.0,111.03,91.46
2016,11,6,15,0,209.0,140.0,2.1,18.0,212.0,101.39,83.27
2016,11,6,15,15,199.0,122.5,1.85,17.5,183.5,90.12,73.7
2016,11,6,15,30,189.0,105.0,1.6,17.0,155.0,78.49,63.63
2016,11,6,15,45,171.0,86.5,1.35,16.5,125.5,65.75,52.38
2016,11,6,16,0,153.0,68.0,1.1,16.0,96.0,52.6,40.55
2016,11,6,16,15,120.5,50.5,1.05,15.5,68.5,39.71,28.73
2016,11,6,16,30,88.0,33.0,1.0,15.0,41.0,26.45,15.61
2016,11,6,16,45,44.0,16.5,1.0,15.0,20.5,13.56,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.75,11.5,8.5,7.73,0.0
2016,11,7,7,0,0.0,17.0,0.7,12.0,17.0,16.77,0.0
2016,11,7,7,15,65.5,33.0,0.85,12.0,42.0,91.3,65.47
2016,11,7,7,30,131.0,49.0,1.0,12.0,67.0,161.08,130.01
2016,11,7,7,45,154.0,67.0,1.15,12.5,96.0,198.0,163.05
2016,11,7,8,0,177.0,85.0,1.3,13.0,125.0,234.55,194.75
2016,11,7,8,15,191.5,102.5,1.3,13.5,154.0,264.32,219.59
2016,11,7,8,30,206.0,120.0,1.3,14.0,183.0,293.34,242.97
2016,11,7,8,45,215.0,136.5,1.3,15.0,210.5,316.39,260.27
2016,11,7,9,0,224.0,153.0,1.3,16.0,238.0,338.37,276.17
2016,11,7,9,15,283.5,161.0,1.3,16.5,279.0,383.76,311.46
2016,11,7,9,30,343.0,169.0,1.3,17.0,320.0,428.05,344.83
2016,11,7,9,45,382.0,174.5,1.35,17.5,353.5,453.77,363.27
2016,11,7,10,0,421.0,180.0,1.4,18.0,387.0,488.82,388.27
2016,11,7,10,15,412.5,192.5,1.4,18.5,403.5,485.59,383.46
2016,11,7,10,30,404.0,205.0,1.4,19.0,420.0,471.26,370.82
2016,11,7,10,45,455.5,198.0,1.45,19.5,448.0,492.0,385.17
2016,11,7,11,0,507.0,191.0,1.5,20.0,476.0,499.66,389.32
2016,11,7,11,15,507.0,195.0,1.5,20.0,483.5,484.66,376.54
2016,11,7,11,30,507.0,199.0,1.5,20.0,491.0,467.88,362.43
2016,11,7,11,45,652.0,153.0,1.5,20.5,530.0,479.55,368.9
2016,11,7,12,0,797.0,107.0,1.5,21.0,569.0,477.38,363.48
2016,11,7,12,15,795.0,106.5,1.55,21.0,563.5,442.01,333.6
2016,11,7,12,30,793.0,106.0,1.6,21.0,558.0,404.88,301.8
2016,11,7,12,45,644.5,148.0,1.65,21.0,509.5,350.16,258.6
2016,11,7,13,0,496.0,190.0,1.7,21.0,461.0,304.91,223.85
2016,11,7,13,15,475.5,186.5,1.7,21.0,439.0,268.34,193.21
2016,11,7,13,30,455.0,183.0,1.7,21.0,417.0,233.03,163.98
2016,11,7,13,45,452.5,172.5,1.7,21.0,394.0,196.66,134.36
2016,11,7,14,0,450.0,162.0,1.7,21.0,371.0,160.3,107.28
2016,11,7,14,15,438.0,152.5,1.65,21.0,344.0,124.33,85.9
2016,11,7,14,30,426.0,143.0,1.6,21.0,317.0,98.47,79.46
2016,11,7,14,45,415.5,129.5,1.6,21.0,285.5,90.6,72.92
2016,11,7,15,0,405.0,116.0,1.6,21.0,254.0,82.52,66.1
2016,11,7,15,15,385.0,102.5,1.4,20.5,219.5,74.12,59.03
2016,11,7,15,30,365.0,89.0,1.2,20.0,185.0,65.45,51.58
2016,11,7,15,45,331.5,75.0,1.0,19.5,149.5,56.05,43.33
2016,11,7,16,0,298.0,61.0,0.8,19.0,114.0,46.34,34.61
2016,11,7,16,15,238.5,46.0,0.8,18.5,80.5,35.45,24.67
2016,11,7,16,30,179.0,31.0,0.8,18.0,47.0,24.23,13.32
2016,11,7,16,45,89.5,15.5,0.85,17.5,23.5,12.22,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.0,11.0,11.5,10.46,0.0
2016,11,8,7,0,0.0,23.0,1.0,11.0,23.0,20.92,0.0
2016,11,8,7,15,214.0,30.5,1.25,11.5,59.0,199.34,145.61
2016,11,8,7,30,428.0,38.0,1.5,12.0,95.0,341.77,277.34
2016,11,8,7,45,504.0,45.0,1.8,13.0,137.5,405.07,333.36
2016,11,8,8,0,580.0,52.0,2.1,14.0,180.0,469.54,387.74
2016,11,8,8,15,628.0,57.0,2.05,14.5,222.5,513.24,423.1
2016,11,8,8,30,676.0,62.0,2.0,15.0,265.0,555.88,455.93
2016,11,8,8,45,709.5,65.5,1.95,15.5,305.5,581.8,474.65
2016,11,8,9,0,743.0,69.0,1.9,16.0,346.0,609.35,493.73
2016,11,8,9,15,765.0,72.0,1.8,16.5,381.5,625.73,503.39
2016,11,8,9,30,787.0,75.0,1.7,17.0,417.0,639.14,510.49
2016,11,8,9,45,811.0,74.5,1.65,17.5,449.0,646.68,513.44
2016,11,8,10,0,835.0,74.0,1.6,18.0,481.0,650.89,513.8
2016,11,8,10,15,845.5,75.5,1.55,18.5,504.5,645.1,506.63
2016,11,8,10,30,856.0,77.0,1.5,19.0,528.0,632.55,494.63
2016,11,8,10,45,861.5,78.0,1.5,19.5,545.0,617.13,480.72
2016,11,8,11,0,867.0,79.0,1.5,20.0,562.0,598.64,464.43
2016,11,8,11,15,870.5,79.5,1.5,20.0,571.5,575.5,445.37
2016,11,8,11,30,874.0,80.0,1.5,20.0,581.0,549.52,423.84
2016,11,8,11,45,874.0,80.5,1.55,20.5,582.5,519.04,397.97
2016,11,8,12,0,874.0,81.0,1.6,21.0,584.0,486.13,369.73
2016,11,8,12,15,872.0,81.0,1.6,21.0,578.5,449.61,338.62
2016,11,8,12,30,870.0,81.0,1.6,21.0,573.0,411.11,305.22
2016,11,8,12,45,866.0,80.0,1.65,21.5,560.0,369.23,268.09
2016,11,8,13,0,862.0,79.0,1.7,22.0,547.0,325.92,229.26
2016,11,8,13,15,853.5,77.5,1.7,22.0,527.0,279.82,188.54
2016,11,8,13,30,845.0,76.0,1.7,22.0,507.0,228.26,144.09
2016,11,8,13,45,832.0,74.5,1.7,22.0,479.5,179.88,104.34
2016,11,8,14,0,819.0,73.0,1.7,22.0,452.0,131.8,69.67
2016,11,8,14,15,801.5,71.0,1.65,22.0,419.0,83.67,44.62
2016,11,8,14,30,784.0,69.0,1.6,22.0,386.0,52.68,40.03
2016,11,8,14,45,757.5,66.0,1.6,22.0,348.0,51.2,38.86
2016,11,8,15,0,731.0,63.0,1.6,22.0,310.0,49.75,37.67
2016,11,8,15,15,693.5,59.0,1.4,21.5,268.0,47.43,35.76
2016,11,8,15,30,656.0,55.0,1.2,21.0,226.0,45.14,33.8
2016,11,8,15,45,596.5,49.5,1.0,20.5,182.5,37.92,27.45
2016,11,8,16,0,537.0,44.0,0.8,20.0,139.0,34.53,24.28
2016,11,8,16,15,441.0,35.5,0.85,19.0,98.0,28.39,18.56
2016,11,8,16,30,345.0,27.0,0.9,18.0,57.0,22.14,11.37
2016,11,8,16,45,172.5,13.5,0.95,17.5,28.5,12.28,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
