Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,6,45,65.0,7.5,1.0,11.0,10.0,6.82,0.0
2016,11,9,7,0,130.0,15.0,1.0,11.0,20.0,85.92,0.0
2016,11,9,7,15,251.0,28.0,1.25,11.5,54.5,215.54,153.26
2016,11,9,7,30,372.0,41.0,1.5,12.0,89.0,309.13,250.18
2016,11,9,7,45,451.0,49.5,1.75,13.0,131.0,375.22,308.77
2016,11,9,8,0,530.0,58.0,2.0,14.0,173.0,442.49,365.41
2016,11,9,8,15,580.5,64.5,2.0,14.5,215.5,489.07,403.38
2016,11,9,8,30,631.0,71.0,2.0,15.0,258.0,534.61,438.89
2016,11,9,8,45,668.0,75.0,2.05,15.5,298.5,566.43,462.71
2016,11,9,9,0,705.0,79.0,2.1,16.0,339.0,596.08,484.08
2016,11,9,9,15,729.5,82.5,2.2,16.5,375.0,614.09,496.23
2016,11,9,9,30,754.0,86.0,2.3,17.0,411.0,626.38,503.89
2016,11,9,9,45,783.5,85.0,2.4,17.5,444.0,637.31,510.39
2016,11,9,10,0,813.0,84.0,2.5,18.0,477.0,644.8,514.12
2016,11,9,10,15,824.5,85.5,2.45,18.5,501.0,639.8,507.57
2016,11,9,10,30,836.0,87.0,2.4,19.0,525.0,631.53,498.58
2016,11,9,10,45,844.5,87.5,2.4,19.5,542.0,617.05,485.14
2016,11,9,11,0,853.0,88.0,2.4,20.0,559.0,599.4,469.21
2016,11,9,11,15,856.5,89.0,2.35,20.0,569.0,576.32,449.68
2016,11,9,11,30,860.0,90.0,2.3,20.0,579.0,550.39,427.67
2016,11,9,11,45,861.0,89.5,2.25,20.5,581.0,518.99,400.39
2016,11,9,12,0,862.0,89.0,2.2,21.0,583.0,485.16,370.83
2016,11,9,12,15,859.5,89.0,2.1,21.0,577.0,448.03,338.75
2016,11,9,12,30,857.0,89.0,2.0,21.0,571.0,409.01,304.53
2016,11,9,12,45,859.5,85.0,1.95,21.5,559.0,366.34,266.34
2016,11,9,13,0,862.0,81.0,1.9,22.0,547.0,321.83,226.16
2016,11,9,13,15,853.0,80.0,1.75,22.0,526.0,275.4,184.96
2016,11,9,13,30,844.0,79.0,1.6,22.0,505.0,228.43,144.04
2016,11,9,13,45,830.0,77.5,1.5,22.0,477.5,179.99,104.47
2016,11,9,14,0,816.0,76.0,1.4,22.0,450.0,131.97,70.23
2016,11,9,14,15,797.0,73.5,1.3,22.0,416.5,83.61,45.57
2016,11,9,14,30,778.0,71.0,1.2,22.0,383.0,54.33,41.46
2016,11,9,14,45,750.0,68.0,1.15,22.0,344.5,52.88,40.33
2016,11,9,15,0,722.0,65.0,1.1,22.0,306.0,51.48,39.18
2016,11,9,15,15,682.5,60.5,1.0,21.5,264.0,48.78,36.94
2016,11,9,15,30,643.0,56.0,0.9,21.0,222.0,42.15,31.2
2016,11,9,15,45,583.5,50.0,0.8,20.5,178.5,38.39,27.85
2016,11,9,16,0,524.0,44.0,0.7,20.0,135.0,34.6,24.31
2016,11,9,16,15,426.0,35.5,0.75,19.5,94.5,28.47,18.53
2016,11,9,16,30,328.0,27.0,0.8,19.0,54.0,22.23,11.0
2016,11,9,16,45,164.0,13.5,0.9,18.5,27.0,12.28,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.0,1.05,11.5,6.0,0.0,0.0
2016,11,10,7,0,0.0,12.0,1.0,12.0,12.0,10.91,0.0
2016,11,10,7,15,49.0,29.0,1.2,12.5,35.0,74.23,47.56
2016,11,10,7,30,98.0,46.0,1.4,13.0,58.0,137.0,108.5
2016,11,10,7,45,121.5,64.5,1.6,13.5,86.0,162.77,132.74
2016,11,10,8,0,145.0,83.0,1.8,14.0,114.0,199.25,164.62
2016,11,10,8,15,160.0,101.0,1.8,14.5,142.0,229.08,189.89
2016,11,10,8,30,175.0,119.0,1.8,15.0,170.0,258.33,213.9
2016,11,10,8,45,189.0,134.0,1.8,15.5,196.5,282.24,232.92
2016,11,10,9,0,203.0,149.0,1.8,16.0,223.0,305.56,250.96
2016,11,10,9,15,263.5,158.0,1.75,16.0,264.0,364.18,297.72
2016,11,10,9,30,324.0,167.0,1.7,16.0,305.0,409.73,333.12
2016,11,10,9,45,391.5,167.0,1.65,16.5,346.0,459.69,370.53
2016,11,10,10,0,459.0,167.0,1.6,17.0,387.0,495.68,396.46
2016,11,10,10,15,486.5,169.5,1.5,17.5,413.0,505.23,401.29
2016,11,10,10,30,514.0,172.0,1.4,18.0,439.0,512.12,404.08
2016,11,10,10,45,680.5,129.0,1.35,18.5,495.0,559.35,438.27
2016,11,10,11,0,847.0,86.0,1.3,19.0,551.0,591.07,459.43
2016,11,10,11,15,603.5,159.5,1.15,19.0,493.5,503.13,389.82
2016,11,10,11,30,360.0,233.0,1.0,19.0,436.0,411.81,318.89
2016,11,10,11,45,357.5,235.0,0.9,19.5,437.5,395.56,304.92
2016,11,10,12,0,355.0,237.0,0.8,20.0,439.0,378.37,289.59
2016,11,10,12,15,283.0,245.5,0.75,20.0,405.5,336.88,257.21
2016,11,10,12,30,211.0,254.0,0.7,20.0,372.0,298.78,227.9
2016,11,10,12,45,105.5,172.0,0.7,20.5,231.0,184.06,140.34
2016,11,10,13,0,0.0,90.0,0.7,21.0,90.0,79.67,59.67
2016,11,10,13,15,147.5,150.5,0.65,21.0,224.5,162.14,120.96
2016,11,10,13,30,295.0,211.0,0.6,21.0,359.0,221.96,160.83
2016,11,10,13,45,541.5,145.0,0.6,21.5,398.0,185.37,120.7
2016,11,10,14,0,788.0,79.0,0.6,22.0,437.0,130.01,69.83
2016,11,10,14,15,768.0,76.5,0.6,22.0,404.0,83.15,46.64
2016,11,10,14,30,748.0,74.0,0.6,22.0,371.0,56.63,43.44
2016,11,10,14,45,719.5,70.5,0.65,22.0,333.0,54.86,42.04
2016,11,10,15,0,691.0,67.0,0.7,22.0,295.0,48.47,36.58
2016,11,10,15,15,651.0,62.5,0.65,21.5,254.0,46.1,34.62
2016,11,10,15,30,611.0,58.0,0.6,21.0,213.0,43.73,32.58
2016,11,10,15,45,549.5,51.5,0.6,20.5,170.5,39.62,28.91
2016,11,10,16,0,488.0,45.0,0.6,20.0,128.0,35.48,25.04
2016,11,10,16,15,389.5,35.5,0.7,19.5,89.0,28.5,18.49
2016,11,10,16,30,291.0,26.0,0.8,19.0,50.0,21.34,9.92
2016,11,10,16,45,145.5,13.0,0.9,18.5,25.0,11.82,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,12.5,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,0.9,13.0,16.0,14.55,0.0
2016,11,11,7,15,182.5,27.0,0.95,13.5,49.0,169.39,109.39
2016,11,11,7,30,365.0,38.0,1.0,14.0,82.0,298.99,237.96
2016,11,11,7,45,446.0,46.0,1.05,14.5,123.5,364.76,296.08
2016,11,11,8,0,527.0,54.0,1.1,15.0,165.0,431.93,352.13
2016,11,11,8,15,579.0,60.0,1.05,15.5,207.0,478.38,389.18
2016,11,11,8,30,631.0,66.0,1.0,16.0,249.0,523.92,423.75
2016,11,11,8,45,587.5,82.5,0.95,16.5,272.0,516.56,416.03
2016,11,11,9,0,544.0,99.0,0.9,17.0,295.0,505.5,405.49
2016,11,11,9,15,649.0,90.0,1.0,17.5,347.5,563.58,449.32
2016,11,11,9,30,754.0,81.0,1.1,18.0,400.0,615.48,486.87
2016,11,11,9,45,494.0,143.0,1.25,18.5,358.0,500.48,396.83
2016,11,11,10,0,234.0,205.0,1.4,19.0,316.0,366.77,291.34
2016,11,11,10,15,161.5,216.5,1.5,19.0,295.0,325.09,258.22
2016,11,11,10,30,89.0,228.0,1.6,19.0,274.0,276.04,218.59
2016,11,11,10,45,90.5,236.0,1.7,19.5,284.0,279.66,220.87
2016,11,11,11,0,92.0,244.0,1.8,20.0,294.0,282.82,222.54
2016,11,11,11,15,119.5,251.5,1.9,20.0,317.5,305.35,239.87
2016,11,11,11,30,147.0,259.0,2.0,20.0,341.0,318.58,249.7
2016,11,11,11,45,187.5,257.5,2.15,20.5,362.5,327.58,255.68
2016,11,11,12,0,228.0,256.0,2.3,21.0,384.0,333.37,258.75
2016,11,11,12,15,283.5,244.0,2.35,21.0,402.0,335.01,258.41
2016,11,11,12,30,339.0,232.0,2.4,21.0,420.0,328.84,251.32
2016,11,11,12,45,266.0,236.5,2.45,21.0,381.5,288.58,219.7
2016,11,11,13,0,193.0,241.0,2.5,21.0,343.0,254.7,193.8
2016,11,11,13,15,96.5,187.5,2.55,20.5,238.5,178.1,136.01
2016,11,11,13,30,0.0,134.0,2.6,20.0,134.0,115.95,89.92
2016,11,11,13,45,0.0,126.5,2.65,20.0,126.5,109.17,84.64
2016,11,11,14,0,0.0,119.0,2.7,20.0,119.0,102.42,79.28
2016,11,11,14,15,0.0,110.5,2.7,19.5,110.5,94.9,73.42
2016,11,11,14,30,0.0,102.0,2.7,19.0,102.0,87.59,70.9
2016,11,11,14,45,0.0,91.5,2.75,19.0,91.5,78.92,63.5
2016,11,11,15,0,0.0,81.0,2.8,19.0,81.0,70.16,55.96
2016,11,11,15,15,0.0,69.5,2.75,18.5,69.5,60.53,47.68
2016,11,11,15,30,0.0,58.0,2.7,18.0,58.0,50.81,39.17
2016,11,11,15,45,0.0,46.5,2.65,17.5,46.5,41.01,30.44
2016,11,11,16,0,0.0,35.0,2.6,17.0,35.0,30.87,21.3
2016,11,11,16,15,0.0,24.0,2.4,16.5,24.0,21.14,12.4
2016,11,11,16,30,0.0,13.0,2.2,16.0,13.0,11.43,2.51
2016,11,11,16,45,0.0,6.5,2.05,15.5,6.5,5.91,0.0
2016,11,11,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,66.0,6.0,0.9,12.5,8.0,0.0,0.0
2016,11,12,7,0,132.0,12.0,0.9,13.0,16.0,82.98,0.0
2016,11,12,7,15,271.0,23.0,1.0,13.5,49.5,213.95,130.54
2016,11,12,7,30,410.0,34.0,1.1,14.0,83.0,320.23,253.59
2016,11,12,7,45,491.5,41.0,1.2,14.5,124.5,385.15,312.21
2016,11,12,8,0,573.0,48.0,1.3,15.0,166.0,451.7,368.24
2016,11,12,8,15,623.0,53.0,1.25,15.0,208.0,495.87,404.52
2016,11,12,8,30,673.0,58.0,1.2,15.0,250.0,535.29,435.61
2016,11,12,8,45,708.5,61.0,1.2,15.5,290.0,565.53,457.77
2016,11,12,9,0,744.0,64.0,1.2,16.0,330.0,593.44,477.29
2016,11,12,9,15,767.5,67.0,1.15,16.5,365.5,610.65,487.73
2016,11,12,9,30,791.0,70.0,1.1,17.0,401.0,624.92,495.64
2016,11,12,9,45,811.5,70.5,1.05,17.5,432.0,631.13,497.43
2016,11,12,10,0,832.0,71.0,1.0,18.0,463.0,634.1,496.74
2016,11,12,10,15,843.0,72.5,1.0,18.0,487.0,628.76,491.27
2016,11,12,10,30,854.0,74.0,1.0,18.0,511.0,616.82,481.05
2016,11,12,10,45,861.5,74.5,1.0,18.5,528.0,602.28,467.87
2016,11,12,11,0,869.0,75.0,1.0,19.0,545.0,584.64,452.26
2016,11,12,11,15,873.0,75.5,1.05,19.0,554.5,561.99,433.96
2016,11,12,11,30,877.0,76.0,1.1,19.0,564.0,536.48,413.11
2016,11,12,11,45,877.5,76.5,1.2,19.5,566.0,506.48,387.91
2016,11,12,12,0,878.0,77.0,1.3,20.0,568.0,474.02,360.19
2016,11,12,12,15,875.5,76.5,1.4,20.0,562.5,437.06,328.99
2016,11,12,12,30,873.0,76.0,1.5,20.0,557.0,398.17,295.39
2016,11,12,12,45,862.5,77.0,1.6,20.5,543.0,356.23,258.2
2016,11,12,13,0,852.0,78.0,1.7,21.0,529.0,313.32,219.75
2016,11,12,13,15,843.0,77.0,1.7,21.0,508.5,264.24,176.65
2016,11,12,13,30,834.0,76.0,1.7,21.0,488.0,218.09,136.57
2016,11,12,13,45,821.0,74.5,1.75,21.0,461.0,170.66,98.06
2016,11,12,14,0,808.0,73.0,1.8,21.0,434.0,123.54,65.15
2016,11,12,14,15,789.0,70.5,1.8,20.5,401.5,75.97,42.44
2016,11,12,14,30,770.0,68.0,1.8,20.0,369.0,52.24,40.04
2016,11,12,14,45,743.0,65.0,1.85,20.0,331.5,50.73,38.82
2016,11,12,15,0,716.0,62.0,1.9,20.0,294.0,49.27,37.59
2016,11,12,15,15,676.0,57.5,1.75,19.5,252.5,46.49,35.24
2016,11,12,15,30,636.0,53.0,1.6,19.0,211.0,43.71,32.81
2016,11,12,15,45,573.0,47.5,1.45,18.5,168.5,36.57,26.43
2016,11,12,16,0,510.0,42.0,1.3,18.0,126.0,33.13,23.16
2016,11,12,16,15,405.5,33.5,1.3,17.0,86.5,26.93,17.25
2016,11,12,16,30,301.0,25.0,1.3,16.0,47.0,20.62,8.54
2016,11,12,16,45,150.5,12.5,1.35,15.5,23.5,11.37,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,53.5,5.5,0.55,11.5,7.0,0.0,0.0
2016,11,13,7,0,107.0,11.0,0.5,12.0,14.0,68.08,0.0
2016,11,13,7,15,243.0,23.0,0.5,12.0,46.5,195.41,109.59
2016,11,13,7,30,379.0,35.0,0.5,12.0,79.0,301.45,238.03
2016,11,13,7,45,459.5,43.5,0.5,12.5,120.0,366.89,296.71
2016,11,13,8,0,540.0,52.0,0.5,13.0,161.0,433.94,352.25
2016,11,13,8,15,592.5,58.0,0.7,13.0,203.0,480.53,391.74
2016,11,13,8,30,645.0,64.0,0.9,13.0,245.0,526.2,429.24
2016,11,13,8,45,681.5,68.0,1.1,13.5,285.0,557.3,453.64
2016,11,13,9,0,718.0,72.0,1.3,14.0,325.0,586.29,475.67
2016,11,13,9,15,742.5,75.0,1.2,14.5,361.0,600.67,483.94
2016,11,13,9,30,767.0,78.0,1.1,15.0,397.0,615.59,492.12
2016,11,13,9,45,785.5,80.0,1.05,16.0,427.5,622.31,493.4
2016,11,13,10,0,804.0,82.0,1.0,17.0,458.0,625.83,492.2
2016,11,13,10,15,816.0,83.5,0.95,17.5,482.0,621.34,485.96
2016,11,13,10,30,828.0,85.0,0.9,18.0,506.0,613.61,477.34
2016,11,13,10,45,835.0,86.5,0.9,18.5,522.5,599.61,464.56
2016,11,13,11,0,842.0,88.0,0.9,19.0,539.0,582.52,449.41
2016,11,13,11,15,846.0,88.5,1.0,19.0,549.0,559.7,431.51
2016,11,13,11,30,850.0,89.0,1.1,19.0,559.0,534.06,411.01
2016,11,13,11,45,852.0,89.0,1.25,19.0,561.5,504.24,387.03
2016,11,13,12,0,854.0,89.0,1.4,19.0,564.0,471.93,360.31
2016,11,13,12,15,852.0,88.5,1.45,19.0,558.5,435.15,328.95
2016,11,13,12,30,850.0,88.0,1.5,19.0,553.0,396.48,295.31
2016,11,13,12,45,855.5,84.0,1.55,19.5,542.0,355.37,258.32
2016,11,13,13,0,861.0,80.0,1.6,20.0,531.0,312.16,219.05
2016,11,13,13,15,852.0,78.5,1.5,20.0,511.0,265.75,177.79
2016,11,13,13,30,843.0,77.0,1.4,20.0,491.0,218.8,136.98
2016,11,13,13,45,831.0,75.0,1.35,20.0,464.0,170.73,97.99
2016,11,13,14,0,819.0,73.0,1.3,20.0,437.0,122.87,64.74
2016,11,13,14,15,799.5,70.5,1.25,20.0,403.5,74.81,42.22
2016,11,13,14,30,780.0,68.0,1.2,20.0,370.0,52.42,40.2
2016,11,13,14,45,752.5,65.0,1.15,20.0,332.0,50.9,38.98
2016,11,13,15,0,725.0,62.0,1.1,20.0,294.0,49.42,37.74
2016,11,13,15,15,684.5,57.5,0.95,19.5,252.5,46.63,35.38
2016,11,13,15,30,644.0,53.0,0.8,19.0,211.0,43.85,32.94
2016,11,13,15,45,581.5,47.5,0.65,18.5,168.5,36.69,26.55
2016,11,13,16,0,519.0,42.0,0.5,18.0,126.0,33.26,23.27
2016,11,13,16,15,415.0,33.0,0.55,17.5,86.0,26.6,16.88
2016,11,13,16,30,311.0,24.0,0.6,17.0,46.0,19.79,7.34
2016,11,13,16,45,155.5,12.0,0.65,16.5,23.0,10.91,0.0
2016,11,13,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,58.0,5.0,1.0,10.0,6.5,0.0,0.0
2016,11,14,7,0,116.0,10.0,1.0,10.0,13.0,71.69,0.0
2016,11,14,7,15,258.5,21.5,1.0,10.5,45.5,200.19,100.51
2016,11,14,7,30,401.0,33.0,1.0,11.0,78.0,310.92,246.29
2016,11,14,7,45,483.0,41.0,1.05,12.0,119.5,376.61,306.71
2016,11,14,8,0,565.0,49.0,1.1,13.0,161.0,444.05,363.24
2016,11,14,8,15,617.5,54.5,1.0,13.5,203.5,490.09,400.25
2016,11,14,8,30,670.0,60.0,0.9,14.0,246.0,535.22,434.5
2016,11,14,8,45,702.5,64.5,0.85,14.5,286.0,560.72,452.66
2016,11,14,9,0,735.0,69.0,0.8,15.0,326.0,588.23,471.36
2016,11,14,9,15,759.0,72.0,0.8,15.5,362.0,605.69,482.36
2016,11,14,9,30,783.0,75.0,0.8,16.0,398.0,620.2,490.86
2016,11,14,9,45,798.5,78.0,0.8,16.5,428.0,626.0,492.72
2016,11,14,10,0,814.0,81.0,0.8,17.0,458.0,628.59,492.16
2016,11,14,10,15,826.0,82.5,0.8,17.0,482.0,623.99,487.25
2016,11,14,10,30,838.0,84.0,0.8,17.0,506.0,616.12,479.91
2016,11,14,10,45,843.5,86.0,0.8,17.5,523.0,601.63,466.72
2016,11,14,11,0,849.0,88.0,0.8,18.0,540.0,584.06,451.19
2016,11,14,11,15,853.0,88.5,0.75,18.0,549.5,561.1,431.93
2016,11,14,11,30,857.0,89.0,0.7,18.0,559.0,535.32,410.27
2016,11,14,11,45,857.0,89.5,0.7,18.5,561.0,504.86,384.44
2016,11,14,12,0,857.0,90.0,0.7,19.0,563.0,472.03,356.33
2016,11,14,12,15,854.5,89.5,0.6,19.0,557.5,434.99,324.52
2016,11,14,12,30,852.0,89.0,0.5,19.0,552.0,396.09,290.68
2016,11,14,12,45,850.5,87.0,0.4,19.5,539.5,354.48,253.66
2016,11,14,13,0,849.0,85.0,0.3,20.0,527.0,311.31,215.1
2016,11,14,13,15,839.5,83.5,0.3,20.0,506.5,265.34,175.4
2016,11,14,13,30,830.0,82.0,0.3,20.0,486.0,218.91,136.06
2016,11,14,13,45,817.0,80.0,0.35,20.5,459.0,171.35,98.24
2016,11,14,14,0,804.0,78.0,0.4,21.0,432.0,124.15,66.13
2016,11,14,14,15,784.0,75.5,0.5,20.5,399.0,76.89,44.88
2016,11,14,14,30,764.0,73.0,0.6,20.0,366.0,56.44,43.69
2016,11,14,14,45,734.5,69.5,0.75,20.0,328.0,54.61,42.21
2016,11,14,15,0,705.0,66.0,0.9,20.0,290.0,52.83,40.7
2016,11,14,15,15,663.5,61.5,0.85,19.5,248.5,45.8,34.65
2016,11,14,15,30,622.0,57.0,0.8,19.0,207.0,43.4,32.53
2016,11,14,15,45,557.0,50.5,0.8,18.5,164.5,39.23,28.74
2016,11,14,16,0,492.0,44.0,0.8,18.0,122.0,35.05,24.77
2016,11,14,16,15,386.0,34.0,0.9,17.0,83.0,27.54,17.63
2016,11,14,16,30,280.0,24.0,1.0,16.0,44.0,19.84,6.73
2016,11,14,16,45,140.0,12.0,1.1,15.0,22.0,10.91,0.0
2016,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,7,15,223.0,14.0,1.75,11.5,38.5,166.88,69.43
2016,11,15,7,30,446.0,28.0,2.1,12.0,77.0,322.82,255.29
2016,11,15,7,45,523.5,34.5,2.5,12.5,117.5,385.62,316.48
2016,11,15,8,0,601.0,41.0,2.9,13.0,158.0,449.5,372.94
2016,11,15,8,15,649.5,45.5,2.95,13.5,199.5,492.79,409.9
2016,11,15,8,30,698.0,50.0,3.0,14.0,241.0,534.88,444.11
2016,11,15,8,45,728.5,53.0,3.05,14.5,280.0,561.6,464.8
2016,11,15,9,0,759.0,56.0,3.1,15.0,319.0,586.01,482.81
2016,11,15,9,15,387.0,103.0,3.2,15.0,237.5,390.28,323.46
2016,11,15,9,30,15.0,150.0,3.3,15.0,156.0,151.54,122.05
2016,11,15,9,45,26.5,167.0,3.4,15.5,179.0,174.44,141.13
2016,11,15,10,0,38.0,184.0,3.5,16.0,202.0,206.07,166.65
2016,11,15,10,15,153.0,199.5,3.55,16.0,275.5,300.22,244.45
2016,11,15,10,30,268.0,215.0,3.6,16.0,349.0,388.91,315.48
2016,11,15,10,45,264.5,224.0,3.7,16.5,360.5,385.62,311.04
2016,11,15,11,0,261.0,233.0,3.8,17.0,372.0,381.29,306.1
2016,11,15,11,15,279.0,234.0,3.9,17.0,385.0,379.88,304.21
2016,11,15,11,30,297.0,235.0,4.0,17.0,398.0,376.62,300.65
2016,11,15,11,45,149.5,202.5,4.15,17.0,284.5,257.97,205.72
2016,11,15,12,0,2.0,170.0,4.3,17.0,171.0,150.96,119.33
2016,11,15,12,15,45.5,205.5,4.4,17.0,230.0,199.21,158.33
2016,11,15,12,30,89.0,241.0,4.5,17.0,289.0,240.12,190.33
2016,11,15,12,45,102.0,237.0,4.6,17.0,291.0,233.83,184.44
2016,11,15,13,0,115.0,233.0,4.7,17.0,293.0,224.95,176.35
2016,11,15,13,15,96.0,221.0,4.7,16.5,270.0,203.69,159.57
2016,11,15,13,30,77.0,209.0,4.7,16.0,247.0,183.15,143.64
2016,11,15,13,45,43.5,183.0,4.75,16.0,204.0,153.11,120.58
2016,11,15,14,0,10.0,157.0,4.8,16.0,161.0,131.64,104.61
2016,11,15,14,15,5.0,142.0,4.7,15.5,144.0,118.03,93.97
2016,11,15,14,30,0.0,127.0,4.6,15.0,127.0,105.75,88.07
2016,11,15,14,45,0.0,114.5,4.55,15.0,114.5,95.74,79.41
2016,11,15,15,0,0.0,102.0,4.5,15.0,102.0,85.62,70.56
2016,11,15,15,15,0.0,87.5,4.3,14.5,87.5,73.92,60.31
2016,11,15,15,30,0.0,73.0,4.1,14.0,73.0,62.09,49.78
2016,11,15,15,45,0.0,58.0,3.9,14.0,58.0,49.75,38.55
2016,11,15,16,0,0.0,43.0,3.7,14.0,43.0,37.29,27.09
2016,11,15,16,15,0.0,29.0,3.55,13.5,29.0,25.47,16.04
2016,11,15,16,30,0.0,15.0,3.4,13.0,15.0,13.2,2.15
2016,11,15,16,45,0.0,7.5,3.25,12.5,7.5,6.82,0.0
2016,11,15,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,7,15,210.5,16.0,2.15,8.5,38.0,161.82,50.86
2016,11,16,7,30,421.0,32.0,2.5,9.0,76.0,318.65,252.9
2016,11,16,7,45,513.5,39.0,2.85,9.5,119.0,389.28,322.42
2016,11,16,8,0,606.0,46.0,3.2,10.0,162.0,455.85,382.1
2016,11,16,8,15,659.0,51.0,3.35,10.5,205.5,503.02,423.01
2016,11,16,8,30,712.0,56.0,3.5,11.0,249.0,548.77,460.94
2016,11,16,8,45,750.5,59.0,3.7,11.5,290.5,580.92,486.68
2016,11,16,9,0,789.0,62.0,3.9,12.0,332.0,610.62,509.53
2016,11,16,9,15,812.0,64.5,3.95,12.0,368.5,626.78,521.52
2016,11,16,9,30,835.0,67.0,4.0,12.0,405.0,639.88,530.76
2016,11,16,9,45,851.0,69.0,4.05,12.5,435.5,644.6,532.19
2016,11,16,10,0,867.0,71.0,4.1,13.0,466.0,646.0,530.87
2016,11,16,10,15,877.5,72.5,4.05,13.0,490.5,636.18,521.5
2016,11,16,10,30,888.0,74.0,4.0,13.0,515.0,627.28,512.6
2016,11,16,10,45,892.0,76.0,3.95,13.5,531.5,611.75,497.42
2016,11,16,11,0,896.0,78.0,3.9,14.0,548.0,593.11,479.67
2016,11,16,11,15,899.5,78.5,3.85,14.0,557.5,569.62,458.81
2016,11,16,11,30,903.0,79.0,3.8,14.0,567.0,543.22,435.29
2016,11,16,11,45,898.0,81.0,3.8,14.0,568.0,511.42,407.17
2016,11,16,12,0,893.0,83.0,3.8,14.0,569.0,477.41,376.71
2016,11,16,12,15,890.5,82.5,3.75,14.0,563.5,440.06,342.88
2016,11,16,12,30,888.0,82.0,3.7,14.0,558.0,400.74,306.76
2016,11,16,12,45,883.0,81.0,3.7,14.0,544.5,355.75,265.54
2016,11,16,13,0,878.0,80.0,3.7,14.0,531.0,311.33,224.27
2016,11,16,13,15,868.5,78.5,3.65,14.0,510.5,264.3,181.04
2016,11,16,13,30,859.0,77.0,3.6,14.0,490.0,216.75,138.51
2016,11,16,13,45,840.5,76.5,3.6,14.0,462.0,168.57,98.87
2016,11,16,14,0,822.0,76.0,3.6,14.0,434.0,121.19,66.13
2016,11,16,14,15,801.5,73.5,3.55,14.0,400.5,73.22,44.48
2016,11,16,14,30,781.0,71.0,3.5,14.0,367.0,55.15,43.67
2016,11,16,14,45,746.0,69.0,3.45,14.0,327.5,54.49,43.16
2016,11,16,15,0,711.0,67.0,3.4,14.0,288.0,49.23,38.51
2016,11,16,15,15,667.5,62.0,3.0,13.5,246.5,46.42,36.06
2016,11,16,15,30,624.0,57.0,2.6,13.0,205.0,43.6,33.51
2016,11,16,15,45,547.0,51.0,2.25,12.5,161.5,39.83,29.96
2016,11,16,16,0,470.0,45.0,1.9,12.0,118.0,36.1,26.27
2016,11,16,16,15,359.5,34.5,1.8,11.5,79.0,28.15,18.44
2016,11,16,16,30,249.0,24.0,1.7,11.0,40.0,19.99,5.38
2016,11,16,16,45,124.5,12.0,1.65,10.5,20.0,10.91,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,215.0,14.5,1.45,4.5,36.5,160.18,29.29
2016,11,17,7,30,430.0,29.0,1.8,5.0,73.0,319.19,253.99
2016,11,17,7,45,519.5,36.0,2.15,6.0,115.0,380.93,318.15
2016,11,17,8,0,609.0,43.0,2.5,7.0,157.0,452.49,381.74
2016,11,17,8,15,662.0,47.5,2.6,7.5,200.0,498.72,422.12
2016,11,17,8,30,715.0,52.0,2.7,8.0,243.0,543.64,459.58
2016,11,17,8,45,752.5,55.0,2.85,8.5,284.0,574.96,484.79
2016,11,17,9,0,790.0,58.0,3.0,9.0,325.0,603.92,507.14
2016,11,17,9,15,813.5,60.5,2.95,9.5,361.5,620.38,518.15
2016,11,17,9,30,837.0,63.0,2.9,10.0,398.0,633.83,526.35
2016,11,17,9,45,855.5,64.0,2.9,10.5,429.5,634.48,524.67
2016,11,17,10,0,874.0,65.0,2.9,11.0,461.0,636.75,523.96
2016,11,17,10,15,885.0,66.5,2.85,11.5,485.5,631.53,517.03
2016,11,17,10,30,896.0,68.0,2.8,12.0,510.0,622.99,507.44
2016,11,17,10,45,905.0,68.0,2.8,12.5,527.5,608.26,493.18
2016,11,17,11,0,914.0,68.0,2.8,13.0,545.0,590.27,476.21
2016,11,17,11,15,917.5,68.5,2.75,13.5,555.0,566.61,454.43
2016,11,17,11,30,921.0,69.0,2.7,14.0,565.0,539.99,430.05
2016,11,17,11,45,923.0,69.0,2.65,14.5,567.5,509.29,402.1
2016,11,17,12,0,925.0,69.0,2.6,15.0,570.0,475.94,371.57
2016,11,17,12,15,923.0,68.5,2.55,15.0,564.5,437.98,337.52
2016,11,17,12,30,921.0,68.0,2.5,15.0,559.0,397.95,301.09
2016,11,17,12,45,915.5,67.5,2.5,15.0,545.5,354.91,261.69
2016,11,17,13,0,910.0,67.0,2.5,15.0,532.0,310.43,220.64
2016,11,17,13,15,901.5,66.0,2.4,15.0,511.5,263.61,177.77
2016,11,17,13,30,893.0,65.0,2.3,15.0,491.0,216.05,135.48
2016,11,17,13,45,879.5,63.5,2.25,15.0,464.0,166.9,95.28
2016,11,17,14,0,866.0,62.0,2.2,15.0,437.0,117.94,61.8
2016,11,17,14,15,847.5,60.5,2.1,15.0,403.5,69.24,41.05
2016,11,17,14,30,829.0,59.0,2.0,15.0,370.0,46.01,35.41
2016,11,17,14,45,802.0,56.0,1.9,15.0,331.5,44.27,33.93
2016,11,17,15,0,775.0,53.0,1.8,15.0,293.0,42.54,32.42
2016,11,17,15,15,735.0,49.5,1.55,14.5,251.0,40.34,30.51
2016,11,17,15,30,695.0,46.0,1.3,14.0,209.0,38.17,28.55
2016,11,17,15,45,633.0,41.0,1.05,13.5,165.5,34.62,25.23
2016,11,17,16,0,571.0,36.0,0.8,13.0,122.0,31.08,21.77
2016,11,17,16,15,462.5,28.0,0.8,12.5,82.5,24.55,15.24
2016,11,17,16,30,354.0,20.0,0.8,12.0,43.0,17.9,3.33
2016,11,17,16,45,177.0,10.0,0.8,11.5,21.5,9.1,0.0
2016,11,17,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,198.5,14.5,1.45,5.5,34.0,149.44,0.3
2016,11,18,7,30,397.0,29.0,1.7,6.0,68.0,298.87,234.4
2016,11,18,7,45,490.0,37.0,1.95,6.5,110.0,369.49,306.99
2016,11,18,8,0,583.0,45.0,2.2,7.0,152.0,442.6,372.24
2016,11,18,8,15,639.5,50.5,2.15,7.5,195.5,485.73,409.83
2016,11,18,8,30,696.0,56.0,2.1,8.0,239.0,533.83,449.23
2016,11,18,8,45,735.0,60.0,2.1,9.0,281.0,567.23,474.52
2016,11,18,9,0,774.0,64.0,2.1,10.0,323.0,598.25,496.78
2016,11,18,9,15,798.5,67.0,2.3,10.5,359.5,615.92,509.7
2016,11,18,9,30,823.0,70.0,2.5,11.0,396.0,630.57,519.87
2016,11,18,9,45,844.5,71.0,2.7,12.0,428.0,637.72,523.01
2016,11,18,10,0,866.0,72.0,2.9,13.0,460.0,641.49,523.3
2016,11,18,10,15,876.5,73.5,3.1,13.5,484.0,635.5,516.8
2016,11,18,10,30,887.0,75.0,3.3,14.0,508.0,622.91,505.13
2016,11,18,10,45,892.5,76.0,3.55,15.0,525.0,607.28,490.04
2016,11,18,11,0,898.0,77.0,3.8,16.0,542.0,588.54,472.25
2016,11,18,11,15,900.5,77.5,3.85,16.0,551.5,564.61,451.41
2016,11,18,11,30,903.0,78.0,3.9,16.0,561.0,537.84,427.92
2016,11,18,11,45,901.0,78.5,3.95,16.5,562.0,506.2,399.38
2016,11,18,12,0,899.0,79.0,4.0,17.0,563.0,472.21,368.48
2016,11,18,12,15,895.5,79.0,4.05,17.0,557.0,434.95,335.08
2016,11,18,12,30,892.0,79.0,4.1,17.0,551.0,395.79,299.43
2016,11,18,12,45,886.0,78.0,4.2,17.5,537.5,353.2,260.01
2016,11,18,13,0,880.0,77.0,4.3,18.0,524.0,309.3,219.24
2016,11,18,13,15,870.5,75.5,4.25,18.0,503.5,259.06,174.0
2016,11,18,13,30,861.0,74.0,4.2,18.0,483.0,211.67,132.24
2016,11,18,13,45,846.5,72.5,4.2,18.0,455.5,163.33,93.06
2016,11,18,14,0,832.0,71.0,4.2,18.0,428.0,115.4,60.65
2016,11,18,14,15,812.5,69.0,3.95,17.5,395.0,67.6,40.57
2016,11,18,14,30,793.0,67.0,3.7,17.0,362.0,52.19,40.54
2016,11,18,14,45,765.5,63.5,3.5,17.0,324.0,50.21,38.87
2016,11,18,15,0,738.0,60.0,3.3,17.0,286.0,48.27,37.18
2016,11,18,15,15,696.0,56.0,2.9,16.0,244.5,45.84,35.16
2016,11,18,15,30,654.0,52.0,2.5,15.0,203.0,43.46,33.08
2016,11,18,15,45,588.0,46.0,2.1,14.5,160.5,35.86,26.17
2016,11,18,16,0,522.0,40.0,1.7,14.0,118.0,31.94,22.35
2016,11,18,16,15,407.5,30.5,1.65,13.0,78.5,24.72,15.24
2016,11,18,16,30,293.0,21.0,1.6,12.0,39.0,17.34,2.1
2016,11,18,16,45,146.5,10.5,1.6,11.5,19.5,9.55,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
