Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,15,0.0,8.5,3.75,11.0,8.5,7.47,0.0
2016,11,19,7,30,0.0,17.0,3.7,11.0,17.0,14.96,6.08
2016,11,19,7,45,0.0,28.5,3.65,11.0,28.5,25.12,15.52
2016,11,19,8,0,0.0,40.0,3.6,11.0,40.0,35.3,24.62
2016,11,19,8,15,0.0,52.5,3.55,11.0,52.5,47.3,35.22
2016,11,19,8,30,0.0,65.0,3.5,11.0,65.0,59.23,45.68
2016,11,19,8,45,0.0,76.5,3.45,11.5,76.5,69.97,54.88
2016,11,19,9,0,0.0,88.0,3.4,12.0,88.0,80.64,63.88
2016,11,19,9,15,19.5,122.0,3.5,12.0,129.5,127.54,104.15
2016,11,19,9,30,39.0,156.0,3.6,12.0,171.0,183.93,151.72
2016,11,19,9,45,21.5,154.0,3.7,12.5,162.5,158.09,129.1
2016,11,19,10,0,4.0,152.0,3.8,13.0,154.0,143.0,115.66
2016,11,19,10,15,2.0,99.5,3.8,13.0,100.5,90.04,71.04
2016,11,19,10,30,0.0,47.0,3.8,13.0,47.0,41.5,29.82
2016,11,19,10,45,3.0,110.5,3.85,13.5,112.5,100.29,79.41
2016,11,19,11,0,6.0,174.0,3.9,14.0,178.0,160.32,129.01
2016,11,19,11,15,4.0,170.5,3.9,14.0,173.5,154.95,124.35
2016,11,19,11,30,2.0,167.0,3.9,14.0,169.0,149.86,120.06
2016,11,19,11,45,67.5,206.0,3.9,14.5,242.5,217.47,175.21
2016,11,19,12,0,133.0,245.0,3.9,15.0,316.0,278.28,223.05
2016,11,19,12,15,111.0,240.0,3.85,15.0,299.0,254.04,202.9
2016,11,19,12,30,89.0,235.0,3.8,15.0,282.0,234.32,186.76
2016,11,19,12,45,59.5,217.0,3.8,15.0,248.5,203.62,162.11
2016,11,19,13,0,30.0,199.0,3.8,15.0,215.0,176.01,140.26
2016,11,19,13,15,15.0,165.0,3.75,15.0,173.0,144.71,115.09
2016,11,19,13,30,0.0,131.0,3.7,15.0,131.0,113.14,89.68
2016,11,19,13,45,0.0,117.0,3.65,15.0,117.0,101.18,79.87
2016,11,19,14,0,0.0,103.0,3.6,15.0,103.0,89.34,70.09
2016,11,19,14,15,0.0,77.5,3.45,15.0,77.5,68.36,52.54
2016,11,19,14,30,0.0,52.0,3.3,15.0,52.0,45.9,35.31
2016,11,19,14,45,0.0,46.5,3.15,15.0,46.5,41.02,31.03
2016,11,19,15,0,0.0,41.0,3.0,15.0,41.0,36.14,26.71
2016,11,19,15,15,0.0,35.0,2.65,14.5,35.0,30.83,22.0
2016,11,19,15,30,0.0,29.0,2.3,14.0,29.0,25.53,17.23
2016,11,19,15,45,0.0,22.5,2.0,14.0,22.5,19.79,11.96
2016,11,19,16,0,0.0,16.0,1.7,14.0,16.0,14.06,6.69
2016,11,19,16,15,0.0,10.5,1.6,13.5,10.5,9.22,2.1
2016,11,19,16,30,0.0,5.0,1.5,13.0,5.0,4.38,0.0
2016,11,19,16,45,0.0,2.5,1.45,12.5,2.5,2.27,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.5,1.3,10.5,12.5,11.0,0.0
2016,11,20,7,30,0.0,25.0,1.4,11.0,25.0,23.04,12.18
2016,11,20,7,45,0.0,41.5,1.5,11.5,41.5,40.99,28.76
2016,11,20,8,0,0.0,58.0,1.6,12.0,58.0,57.72,43.54
2016,11,20,8,15,2.5,74.5,1.7,12.0,75.0,75.39,59.08
2016,11,20,8,30,5.0,91.0,1.8,12.0,92.0,92.74,74.19
2016,11,20,8,45,9.0,105.5,1.95,12.5,108.5,108.47,87.58
2016,11,20,9,0,13.0,120.0,2.1,13.0,125.0,124.17,100.71
2016,11,20,9,15,16.5,133.0,2.0,13.0,139.5,137.79,112.06
2016,11,20,9,30,20.0,146.0,1.9,13.0,154.0,151.33,123.2
2016,11,20,9,45,10.0,143.5,1.85,13.5,147.5,140.0,113.05
2016,11,20,10,0,0.0,141.0,1.8,14.0,141.0,129.57,103.76
2016,11,20,10,15,0.0,75.0,1.75,14.0,75.0,66.34,50.75
2016,11,20,10,30,0.0,9.0,1.7,14.0,9.0,7.92,1.12
2016,11,20,10,45,0.0,20.0,1.65,14.0,20.0,17.63,9.42
2016,11,20,11,0,0.0,31.0,1.6,14.0,31.0,27.35,17.68
2016,11,20,11,15,0.0,21.5,1.65,14.0,21.5,18.96,10.52
2016,11,20,11,30,0.0,12.0,1.7,14.0,12.0,10.58,3.37
2016,11,20,11,45,7.5,103.0,1.8,14.0,107.0,94.74,74.4
2016,11,20,12,0,15.0,194.0,1.9,14.0,202.0,177.56,142.46
2016,11,20,12,15,7.5,103.0,1.9,14.0,107.0,94.03,73.48
2016,11,20,12,30,0.0,12.0,1.9,14.0,12.0,10.57,3.36
2016,11,20,12,45,0.0,74.0,1.95,14.0,74.0,65.47,49.93
2016,11,20,13,0,0.0,136.0,2.0,14.0,136.0,118.51,94.28
2016,11,20,13,15,0.0,92.5,1.9,14.0,92.5,81.61,63.49
2016,11,20,13,30,0.0,49.0,1.8,14.0,49.0,43.26,31.25
2016,11,20,13,45,0.0,64.5,1.75,14.0,64.5,57.01,43.0
2016,11,20,14,0,0.0,80.0,1.7,14.0,80.0,70.64,54.62
2016,11,20,14,15,0.0,46.5,1.5,14.0,46.5,41.03,29.53
2016,11,20,14,30,0.0,13.0,1.3,14.0,13.0,11.43,4.64
2016,11,20,14,45,0.0,11.5,1.15,14.0,11.5,10.11,3.47
2016,11,20,15,0,0.0,10.0,1.0,14.0,10.0,8.78,2.28
2016,11,20,15,15,0.0,8.5,0.85,13.5,8.5,7.46,1.09
2016,11,20,15,30,0.0,7.0,0.7,13.0,7.0,6.14,0.0
2016,11,20,15,45,0.0,5.5,0.55,13.0,5.5,4.82,0.0
2016,11,20,16,0,0.0,4.0,0.4,13.0,4.0,3.51,0.0
2016,11,20,16,15,0.0,2.5,0.35,12.5,2.5,2.19,0.0
2016,11,20,16,30,0.0,1.0,0.3,12.0,1.0,0.87,0.0
2016,11,20,16,45,0.0,0.5,0.3,12.0,0.5,0.45,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,177.5,14.0,1.25,8.5,29.5,132.51,0.0
2016,11,21,7,30,355.0,28.0,1.4,9.0,59.0,270.29,199.23
2016,11,21,7,45,454.5,35.5,1.55,9.5,99.0,342.31,278.93
2016,11,21,8,0,554.0,43.0,1.7,10.0,139.0,417.17,345.2
2016,11,21,8,15,611.5,48.0,1.8,10.5,180.5,459.43,382.41
2016,11,21,8,30,669.0,53.0,1.9,11.0,222.0,506.84,421.76
2016,11,21,8,45,710.5,56.0,2.0,11.5,262.5,540.18,448.4
2016,11,21,9,0,752.0,59.0,2.1,12.0,303.0,571.29,472.25
2016,11,21,9,15,777.0,62.0,2.15,12.0,339.0,589.22,485.68
2016,11,21,9,30,802.0,65.0,2.2,12.0,375.0,604.24,496.47
2016,11,21,9,45,808.5,70.0,2.25,12.5,403.5,606.75,496.27
2016,11,21,10,0,815.0,75.0,2.3,13.0,432.0,606.13,493.55
2016,11,21,10,15,828.0,77.0,2.3,13.0,456.5,602.97,489.51
2016,11,21,10,30,841.0,79.0,2.3,13.0,481.0,596.54,482.79
2016,11,21,10,45,850.0,79.5,2.3,13.5,498.5,582.85,469.51
2016,11,21,11,0,859.0,80.0,2.3,14.0,516.0,566.01,453.64
2016,11,21,11,15,863.5,81.0,2.3,14.0,526.5,544.19,434.47
2016,11,21,11,30,868.0,82.0,2.3,14.0,537.0,519.48,412.68
2016,11,21,11,45,870.5,81.5,2.3,14.5,540.0,489.54,385.65
2016,11,21,12,0,873.0,81.0,2.3,15.0,543.0,457.06,356.13
2016,11,21,12,15,871.0,81.0,2.25,15.0,537.5,420.89,323.66
2016,11,21,12,30,869.0,81.0,2.2,15.0,532.0,382.75,288.95
2016,11,21,12,45,870.5,78.0,2.2,15.0,521.0,341.17,250.87
2016,11,21,13,0,872.0,75.0,2.2,15.0,510.0,301.14,213.48
2016,11,21,13,15,863.0,74.0,2.15,15.0,490.0,252.16,169.33
2016,11,21,13,30,854.0,73.0,2.1,15.0,470.0,205.94,128.64
2016,11,21,13,45,839.0,71.5,2.1,15.0,443.0,158.2,90.2
2016,11,21,14,0,824.0,70.0,2.1,15.0,416.0,110.91,58.72
2016,11,21,14,15,804.0,67.5,2.0,15.0,383.5,63.41,39.68
2016,11,21,14,30,784.0,65.0,1.9,15.0,351.0,50.76,39.65
2016,11,21,14,45,753.5,62.0,1.8,15.0,313.5,49.13,38.27
2016,11,21,15,0,723.0,59.0,1.7,15.0,276.0,47.56,36.89
2016,11,21,15,15,679.0,55.0,1.45,14.5,235.0,45.11,34.74
2016,11,21,15,30,635.0,51.0,1.2,14.0,194.0,42.71,32.54
2016,11,21,15,45,564.5,45.0,1.0,13.5,152.0,35.14,25.62
2016,11,21,16,0,494.0,39.0,0.8,13.0,110.0,31.19,21.75
2016,11,21,16,15,374.0,29.5,0.85,12.5,72.5,23.95,14.39
2016,11,21,16,30,254.0,20.0,0.9,12.0,35.0,16.54,0.0
2016,11,21,16,45,127.0,10.0,0.95,11.5,17.5,9.1,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,152.0,14.5,1.05,7.5,27.5,95.06,0.0
2016,11,22,7,30,304.0,29.0,1.1,8.0,55.0,239.56,172.65
2016,11,22,7,45,403.0,38.0,1.2,8.5,94.0,313.69,255.5
2016,11,22,8,0,502.0,47.0,1.3,9.0,133.0,389.08,322.18
2016,11,22,8,15,563.0,53.5,1.3,9.5,174.0,439.65,365.51
2016,11,22,8,30,624.0,60.0,1.3,10.0,215.0,489.66,406.4
2016,11,22,8,45,429.5,94.5,1.35,10.5,210.0,405.0,337.29
2016,11,22,9,0,235.0,129.0,1.4,11.0,205.0,308.59,257.11
2016,11,22,9,15,250.0,141.0,1.4,11.0,229.5,327.86,273.1
2016,11,22,9,30,265.0,153.0,1.4,11.0,254.0,346.07,287.25
2016,11,22,9,45,374.5,147.5,1.45,11.5,303.0,413.94,341.43
2016,11,22,10,0,484.0,142.0,1.5,12.0,352.0,468.38,383.36
2016,11,22,10,15,501.0,147.0,1.5,12.0,375.5,473.69,385.96
2016,11,22,10,30,518.0,152.0,1.5,12.0,399.0,476.61,386.9
2016,11,22,10,45,446.0,175.5,1.55,12.5,393.0,444.6,359.44
2016,11,22,11,0,374.0,199.0,1.6,13.0,387.0,405.72,327.05
2016,11,22,11,15,441.5,187.5,1.6,13.0,414.0,422.5,339.21
2016,11,22,11,30,509.0,176.0,1.6,13.0,441.0,427.34,341.19
2016,11,22,11,45,443.5,192.5,1.6,13.5,424.5,391.09,310.42
2016,11,22,12,0,378.0,209.0,1.6,14.0,408.0,353.68,279.22
2016,11,22,12,15,363.0,210.0,1.55,14.0,399.5,330.07,258.96
2016,11,22,12,30,348.0,211.0,1.5,14.0,391.0,306.62,238.63
2016,11,22,12,45,384.5,197.5,1.45,14.0,392.0,287.51,220.44
2016,11,22,13,0,421.0,184.0,1.4,14.0,393.0,264.52,198.53
2016,11,22,13,15,339.0,190.0,1.35,14.0,354.0,228.03,169.99
2016,11,22,13,30,257.0,196.0,1.3,14.0,315.0,197.51,147.62
2016,11,22,13,45,326.5,173.5,1.3,14.0,316.0,172.24,124.29
2016,11,22,14,0,396.0,151.0,1.3,14.0,317.0,136.3,95.31
2016,11,22,14,15,475.5,124.5,1.15,13.5,308.0,93.89,69.49
2016,11,22,14,30,555.0,98.0,1.0,13.0,299.0,70.25,57.29
2016,11,22,14,45,518.0,94.5,0.9,13.0,267.0,69.28,56.53
2016,11,22,15,0,481.0,91.0,0.8,13.0,235.0,66.46,54.05
2016,11,22,15,15,446.0,81.5,0.8,12.5,199.5,60.34,48.64
2016,11,22,15,30,411.0,72.0,0.8,12.0,164.0,54.07,42.96
2016,11,22,15,45,368.0,59.5,0.8,11.5,128.5,45.33,34.9
2016,11,22,16,0,325.0,47.0,0.8,11.0,93.0,36.32,26.43
2016,11,22,16,15,237.5,33.5,0.85,10.5,60.5,26.18,16.3
2016,11,22,16,30,150.0,20.0,0.9,10.0,28.0,15.78,0.0
2016,11,22,16,45,75.0,10.0,0.95,10.0,14.0,9.1,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,109.0,16.0,1.25,7.5,25.0,72.95,0.0
2016,11,23,7,30,218.0,32.0,1.2,8.0,50.0,194.62,135.46
2016,11,23,7,45,319.5,43.5,1.2,9.0,88.0,270.16,219.2
2016,11,23,8,0,421.0,55.0,1.2,10.0,126.0,346.88,286.29
2016,11,23,8,15,489.0,63.0,1.35,10.0,166.5,403.03,335.22
2016,11,23,8,30,557.0,71.0,1.5,10.0,207.0,458.55,382.1
2016,11,23,8,45,600.0,76.5,1.65,10.5,246.5,494.48,411.24
2016,11,23,9,0,643.0,82.0,1.8,11.0,286.0,528.39,437.84
2016,11,23,9,15,674.0,86.0,1.85,11.0,321.5,550.63,454.86
2016,11,23,9,30,705.0,90.0,1.9,11.0,357.0,570.18,469.36
2016,11,23,9,45,735.0,91.0,2.0,11.5,389.0,582.76,477.57
2016,11,23,10,0,765.0,92.0,2.1,12.0,421.0,592.18,483.08
2016,11,23,10,15,505.0,147.5,2.15,12.0,369.5,475.49,388.9
2016,11,23,10,30,245.0,203.0,2.2,12.0,318.0,358.25,293.0
2016,11,23,10,45,533.5,149.0,2.3,12.5,412.5,466.9,380.78
2016,11,23,11,0,822.0,95.0,2.4,13.0,507.0,557.74,449.68
2016,11,23,11,15,827.0,95.5,2.4,13.0,517.0,536.5,430.2
2016,11,23,11,30,832.0,96.0,2.4,13.0,527.0,512.46,408.87
2016,11,23,11,45,837.5,95.0,2.45,13.0,530.5,484.46,384.13
2016,11,23,12,0,843.0,94.0,2.5,13.0,534.0,453.83,356.66
2016,11,23,12,15,840.5,93.5,2.5,13.0,529.0,418.02,324.4
2016,11,23,12,30,838.0,93.0,2.5,13.0,524.0,380.38,289.99
2016,11,23,12,45,831.0,92.5,2.55,13.0,511.0,339.7,252.7
2016,11,23,13,0,824.0,92.0,2.6,13.0,498.0,297.92,214.14
2016,11,23,13,15,813.5,90.5,2.65,13.0,478.5,253.62,173.83
2016,11,23,13,30,803.0,89.0,2.7,13.0,459.0,208.99,134.5
2016,11,23,13,45,789.5,86.0,2.8,13.0,432.5,162.61,97.03
2016,11,23,14,0,776.0,83.0,2.9,13.0,406.0,116.68,66.32
2016,11,23,14,15,754.0,80.5,2.8,13.0,374.0,66.19,43.95
2016,11,23,14,30,732.0,78.0,2.7,13.0,342.0,55.85,44.52
2016,11,23,14,45,701.0,74.0,2.6,13.0,304.5,53.92,42.86
2016,11,23,15,0,670.0,70.0,2.5,13.0,267.0,52.03,41.18
2016,11,23,15,15,622.0,64.5,2.15,12.5,226.5,48.87,38.38
2016,11,23,15,30,574.0,59.0,1.8,12.0,186.0,45.72,35.47
2016,11,23,15,45,501.5,51.5,1.5,11.5,145.0,40.74,30.79
2016,11,23,16,0,429.0,44.0,1.2,11.0,104.0,35.73,25.86
2016,11,23,16,15,304.5,32.5,1.2,10.5,67.5,26.76,16.67
2016,11,23,16,30,180.0,21.0,1.2,10.0,31.0,17.54,0.0
2016,11,23,16,45,90.0,10.5,1.2,9.5,15.5,9.55,0.0
2016,11,23,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,119.0,15.5,0.85,4.0,24.5,77.52,0.0
2016,11,24,7,30,238.0,31.0,0.9,4.0,49.0,202.42,137.4
2016,11,24,7,45,348.5,42.0,0.95,4.5,88.5,282.81,231.92
2016,11,24,8,0,459.0,53.0,1.0,5.0,128.0,366.23,306.25
2016,11,24,8,15,526.0,60.5,1.0,5.5,169.5,421.5,353.94
2016,11,24,8,30,593.0,68.0,1.0,6.0,211.0,476.02,398.99
2016,11,24,8,45,644.0,72.0,1.05,6.5,252.0,515.39,430.56
2016,11,24,9,0,695.0,76.0,1.1,7.0,293.0,552.7,459.36
2016,11,24,9,15,724.5,79.5,1.2,7.5,329.5,573.39,474.64
2016,11,24,9,30,754.0,83.0,1.3,8.0,366.0,591.29,487.35
2016,11,24,9,45,779.5,84.5,1.4,9.0,398.0,598.59,490.76
2016,11,24,10,0,805.0,86.0,1.5,10.0,430.0,606.07,493.98
2016,11,24,10,15,818.5,88.0,1.5,10.5,455.0,603.35,489.34
2016,11,24,10,30,832.0,90.0,1.5,11.0,480.0,597.34,482.11
2016,11,24,10,45,842.5,90.5,1.5,11.5,498.0,584.72,469.75
2016,11,24,11,0,853.0,91.0,1.5,12.0,516.0,568.88,454.75
2016,11,24,11,15,858.0,92.0,1.35,12.0,526.5,547.49,435.18
2016,11,24,11,30,863.0,93.0,1.2,12.0,537.0,523.19,413.06
2016,11,24,11,45,865.5,92.5,1.1,12.5,540.0,493.44,386.01
2016,11,24,12,0,868.0,92.0,1.0,13.0,543.0,461.17,356.58
2016,11,24,12,15,866.0,91.5,1.0,13.0,538.0,424.75,324.61
2016,11,24,12,30,864.0,91.0,1.0,13.0,533.0,386.41,290.37
2016,11,24,12,45,858.5,90.0,1.0,13.5,520.5,344.77,252.47
2016,11,24,13,0,853.0,89.0,1.0,14.0,508.0,301.87,213.23
2016,11,24,13,15,843.5,87.5,1.0,14.0,488.0,256.59,172.8
2016,11,24,13,30,834.0,86.0,1.0,14.0,468.0,210.83,133.18
2016,11,24,13,45,818.5,84.0,1.0,14.0,441.0,163.67,95.82
2016,11,24,14,0,803.0,82.0,1.0,14.0,414.0,117.08,65.44
2016,11,24,14,15,781.0,79.0,0.9,13.5,381.0,70.37,47.58
2016,11,24,14,30,759.0,76.0,0.8,13.0,348.0,59.95,48.19
2016,11,24,14,45,727.5,72.0,0.75,13.0,310.5,52.6,41.71
2016,11,24,15,0,696.0,68.0,0.7,13.0,273.0,50.64,39.97
2016,11,24,15,15,648.5,63.0,0.65,12.5,231.5,47.82,37.48
2016,11,24,15,30,601.0,58.0,0.6,12.0,190.0,45.04,34.9
2016,11,24,15,45,526.5,50.5,0.6,11.5,148.0,40.0,30.15
2016,11,24,16,0,452.0,43.0,0.6,11.0,106.0,34.93,25.17
2016,11,24,16,15,327.0,32.0,0.65,10.5,68.5,26.39,16.28
2016,11,24,16,30,202.0,21.0,0.7,10.0,31.0,17.62,0.0
2016,11,24,16,45,101.0,10.5,0.8,10.0,15.5,9.55,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.5,0.95,6.0,11.5,10.46,0.0
2016,11,25,7,30,0.0,23.0,0.9,6.0,23.0,22.11,9.19
2016,11,25,7,45,11.5,40.5,0.9,6.5,42.0,54.66,40.54
2016,11,25,8,0,23.0,58.0,0.9,7.0,61.0,80.96,64.43
2016,11,25,8,15,33.0,75.5,1.05,7.5,82.0,105.53,86.35
2016,11,25,8,30,43.0,93.0,1.2,8.0,103.0,129.6,107.5
2016,11,25,8,45,49.5,109.5,1.35,8.5,123.0,149.73,124.81
2016,11,25,9,0,56.0,126.0,1.5,9.0,143.0,169.53,141.49
2016,11,25,9,15,63.0,140.0,1.4,9.0,161.5,186.1,155.32
2016,11,25,9,30,70.0,154.0,1.3,9.0,180.0,202.4,168.67
2016,11,25,9,45,82.0,168.0,1.2,9.5,201.5,221.38,183.78
2016,11,25,10,0,94.0,182.0,1.1,10.0,223.0,239.7,198.03
2016,11,25,10,15,189.5,188.0,1.0,10.5,275.0,307.59,253.18
2016,11,25,10,30,285.0,194.0,0.9,11.0,327.0,371.41,302.7
2016,11,25,10,45,222.0,208.5,0.8,11.5,314.5,332.59,269.27
2016,11,25,11,0,159.0,223.0,0.7,12.0,302.0,303.87,244.72
2016,11,25,11,15,123.0,225.0,0.65,12.0,287.0,278.99,224.24
2016,11,25,11,30,87.0,227.0,0.6,12.0,272.0,250.74,201.21
2016,11,25,11,45,61.5,218.0,0.55,12.5,250.0,225.15,180.14
2016,11,25,12,0,36.0,209.0,0.5,13.0,228.0,201.61,160.88
2016,11,25,12,15,101.0,219.5,0.45,13.0,271.5,231.72,183.96
2016,11,25,12,30,166.0,230.0,0.4,13.0,315.0,256.89,201.71
2016,11,25,12,45,203.5,221.5,0.4,13.0,322.5,250.24,194.32
2016,11,25,13,0,241.0,213.0,0.4,13.0,330.0,239.51,183.41
2016,11,25,13,15,315.0,192.0,0.35,13.0,339.5,223.28,166.26
2016,11,25,13,30,389.0,171.0,0.3,13.0,349.0,198.22,141.85
2016,11,25,13,45,256.5,174.0,0.3,13.0,289.0,163.35,119.76
2016,11,25,14,0,124.0,177.0,0.3,13.0,229.0,142.33,109.82
2016,11,25,14,15,109.5,162.5,0.3,12.5,205.5,121.54,96.48
2016,11,25,14,30,95.0,148.0,0.3,12.0,182.0,114.33,96.14
2016,11,25,14,45,87.0,133.5,0.3,12.0,162.5,103.93,87.17
2016,11,25,15,0,79.0,119.0,0.3,12.0,143.0,93.29,77.87
2016,11,25,15,15,70.5,102.0,0.4,11.5,121.0,80.86,66.99
2016,11,25,15,30,62.0,85.0,0.5,11.0,99.0,68.15,55.61
2016,11,25,15,45,50.5,67.0,0.6,11.0,77.0,54.53,43.07
2016,11,25,16,0,39.0,49.0,0.7,11.0,55.0,40.63,30.1
2016,11,25,16,15,19.5,32.5,0.75,10.5,35.5,27.48,17.06
2016,11,25,16,30,0.0,16.0,0.8,10.0,16.0,14.08,0.0
2016,11,25,16,45,0.0,8.0,0.85,10.0,8.0,7.28,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.35,8.0,6.0,5.46,0.0
2016,11,26,7,30,0.0,12.0,2.4,8.0,12.0,10.55,0.92
2016,11,26,7,45,0.0,22.5,2.5,8.5,22.5,19.81,10.86
2016,11,26,8,0,0.0,33.0,2.6,9.0,33.0,29.1,19.3
2016,11,26,8,15,0.0,45.0,2.65,9.0,45.0,40.01,29.05
2016,11,26,8,30,0.0,57.0,2.7,9.0,57.0,51.52,39.27
2016,11,26,8,45,0.0,68.0,2.8,9.0,68.0,61.82,48.33
2016,11,26,9,0,0.0,79.0,2.9,9.0,79.0,72.05,57.23
2016,11,26,9,15,0.0,89.5,2.9,9.0,89.5,81.7,65.52
2016,11,26,9,30,0.0,100.0,2.9,9.0,100.0,91.29,73.69
2016,11,26,9,45,0.0,115.0,2.95,9.5,115.0,105.33,85.44
2016,11,26,10,0,0.0,130.0,3.0,10.0,130.0,119.2,96.92
2016,11,26,10,15,11.0,153.5,3.0,10.0,158.5,147.89,121.2
2016,11,26,10,30,22.0,177.0,3.0,10.0,187.0,175.86,144.59
2016,11,26,10,45,14.0,172.5,3.05,10.0,179.0,165.06,135.17
2016,11,26,11,0,6.0,168.0,3.1,10.0,171.0,155.0,126.5
2016,11,26,11,15,113.5,197.5,3.2,10.0,255.5,247.54,204.04
2016,11,26,11,30,221.0,227.0,3.3,10.0,340.0,320.81,263.21
2016,11,26,11,45,284.5,218.5,3.45,10.0,364.5,335.24,273.54
2016,11,26,12,0,348.0,210.0,3.6,10.0,389.0,339.83,275.37
2016,11,26,12,15,174.0,153.0,3.7,10.0,242.5,205.89,166.28
2016,11,26,12,30,0.0,96.0,3.8,10.0,96.0,84.86,67.14
2016,11,26,12,45,215.0,137.5,3.95,10.5,241.5,184.74,145.6
2016,11,26,13,0,430.0,179.0,4.1,11.0,387.0,261.08,199.65
2016,11,26,13,15,215.0,98.5,4.05,11.0,202.5,128.32,95.12
2016,11,26,13,30,0.0,18.0,4.0,11.0,18.0,15.85,8.05
2016,11,26,13,45,49.5,96.5,3.95,11.0,117.0,88.6,68.4
2016,11,26,14,0,99.0,175.0,3.9,11.0,216.0,143.3,113.58
2016,11,26,14,15,265.5,146.0,3.8,10.5,243.0,108.74,85.87
2016,11,26,14,30,432.0,117.0,3.7,10.0,270.0,82.76,69.27
2016,11,26,14,45,383.0,114.0,3.6,10.0,239.0,81.59,68.3
2016,11,26,15,0,334.0,111.0,3.5,10.0,208.0,83.27,69.81
2016,11,26,15,15,302.0,97.5,3.4,10.0,175.0,73.94,61.32
2016,11,26,15,30,270.0,84.0,3.3,10.0,142.0,64.38,52.47
2016,11,26,15,45,214.5,69.0,3.2,10.0,109.0,53.45,42.24
2016,11,26,16,0,159.0,54.0,3.1,10.0,76.0,42.27,31.59
2016,11,26,16,15,79.5,37.5,3.05,9.5,48.5,30.4,19.38
2016,11,26,16,30,0.0,21.0,3.0,9.0,21.0,17.87,0.0
2016,11,26,16,45,0.0,10.5,3.0,9.0,10.5,9.55,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,127.5,13.0,2.55,7.5,21.5,78.75,0.0
2016,11,27,7,30,255.0,26.0,2.7,8.0,43.0,197.11,107.74
2016,11,27,7,45,376.5,35.0,2.9,8.5,81.5,289.28,233.06
2016,11,27,8,0,498.0,44.0,3.1,9.0,120.0,375.98,312.65
2016,11,27,8,15,565.5,50.0,3.2,9.0,161.5,429.12,360.84
2016,11,27,8,30,633.0,56.0,3.3,9.0,203.0,481.86,406.81
2016,11,27,8,45,680.5,59.5,3.45,9.5,243.5,518.06,437.12
2016,11,27,9,0,728.0,63.0,3.6,10.0,284.0,548.97,462.05
2016,11,27,9,15,756.5,66.0,3.6,10.0,320.0,569.12,477.8
2016,11,27,9,30,785.0,69.0,3.6,10.0,356.0,586.38,490.71
2016,11,27,9,45,712.0,84.5,3.6,10.5,361.5,554.39,462.47
2016,11,27,10,0,639.0,100.0,3.6,11.0,367.0,517.57,430.58
2016,11,27,10,15,748.0,87.5,3.45,11.5,417.5,557.34,460.46
2016,11,27,10,30,857.0,75.0,3.3,12.0,468.0,590.74,483.9
2016,11,27,10,45,866.0,75.5,3.15,12.5,486.0,577.19,469.76
2016,11,27,11,0,875.0,76.0,3.0,13.0,504.0,560.46,453.2
2016,11,27,11,15,879.5,76.5,2.8,13.0,514.5,536.79,431.71
2016,11,27,11,30,884.0,77.0,2.6,13.0,525.0,512.33,409.18
2016,11,27,11,45,883.5,78.0,2.45,13.0,527.5,483.28,382.78
2016,11,27,12,0,883.0,79.0,2.3,13.0,530.0,451.32,353.6
2016,11,27,12,15,880.5,78.5,2.2,13.0,525.0,414.7,320.31
2016,11,27,12,30,878.0,78.0,2.1,13.0,520.0,376.14,284.84
2016,11,27,12,45,650.5,128.0,2.05,13.0,451.5,310.14,232.83
2016,11,27,13,0,423.0,178.0,2.0,13.0,383.0,258.14,194.49
2016,11,27,13,15,403.0,174.0,1.9,13.0,363.0,226.43,167.25
2016,11,27,13,30,383.0,170.0,1.8,13.0,343.0,198.12,143.57
2016,11,27,13,45,397.0,157.0,1.7,13.0,327.0,164.19,115.43
2016,11,27,14,0,411.0,144.0,1.6,13.0,311.0,130.92,91.3
2016,11,27,14,15,309.5,144.0,1.5,13.0,264.0,108.0,84.03
2016,11,27,14,30,208.0,144.0,1.4,13.0,217.0,103.88,87.02
2016,11,27,14,45,191.5,131.0,1.35,13.0,192.5,99.26,83.03
2016,11,27,15,0,175.0,118.0,1.3,13.0,168.0,90.04,74.9
2016,11,27,15,15,160.5,101.5,1.15,12.5,142.0,78.42,64.64
2016,11,27,15,30,146.0,85.0,1.0,12.0,116.0,66.5,53.91
2016,11,27,15,45,124.0,67.5,0.9,11.5,89.5,53.61,42.12
2016,11,27,16,0,102.0,50.0,0.8,11.0,63.0,39.28,28.87
2016,11,27,16,15,51.0,34.0,0.85,10.5,40.5,27.9,17.19
2016,11,27,16,30,0.0,18.0,0.9,10.0,18.0,15.59,0.0
2016,11,27,16,45,0.0,9.0,1.0,9.5,9.0,8.19,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,96.0,13.5,1.1,9.0,19.5,62.42,0.0
2016,11,28,7,30,192.0,27.0,1.3,9.0,39.0,164.32,78.26
2016,11,28,7,45,306.0,38.0,1.5,9.5,75.5,250.52,198.9
2016,11,28,8,0,420.0,49.0,1.7,10.0,112.0,333.85,274.78
2016,11,28,8,15,491.0,56.5,1.9,10.0,152.5,390.27,325.04
2016,11,28,8,30,562.0,64.0,2.1,10.0,193.0,446.25,373.31
2016,11,28,8,45,612.0,68.5,2.3,10.0,232.5,484.95,406.26
2016,11,28,9,0,662.0,73.0,2.5,10.0,272.0,521.78,436.71
2016,11,28,9,15,613.5,85.0,2.6,10.0,287.0,503.48,421.47
2016,11,28,9,30,565.0,97.0,2.7,10.0,302.0,482.48,403.89
2016,11,28,9,45,460.0,127.0,2.85,10.5,303.5,439.39,366.88
2016,11,28,10,0,355.0,157.0,3.0,11.0,305.0,389.58,324.32
2016,11,28,10,15,425.5,153.5,3.05,11.0,340.5,429.46,356.3
2016,11,28,10,30,496.0,150.0,3.1,11.0,376.0,455.74,376.54
2016,11,28,10,45,492.0,157.5,3.2,11.5,389.5,447.44,367.76
2016,11,28,11,0,488.0,165.0,3.3,12.0,403.0,437.38,357.65
2016,11,28,11,15,498.5,166.5,3.4,12.0,414.0,427.31,348.13
2016,11,28,11,30,509.0,168.0,3.5,12.0,425.0,415.08,336.59
2016,11,28,11,45,453.0,182.5,3.6,12.0,412.0,382.5,308.71
2016,11,28,12,0,397.0,197.0,3.7,12.0,399.0,347.97,279.45
2016,11,28,12,15,574.5,158.0,3.7,12.0,447.5,365.4,288.94
2016,11,28,12,30,752.0,119.0,3.7,12.0,496.0,367.38,283.47
2016,11,28,12,45,380.5,144.0,3.75,12.5,334.5,240.09,185.04
2016,11,28,13,0,9.0,169.0,3.8,13.0,173.0,147.78,118.78
2016,11,28,13,15,7.0,162.5,3.8,13.0,166.0,140.49,112.99
2016,11,28,13,30,5.0,156.0,3.8,13.0,159.0,133.36,107.25
2016,11,28,13,45,356.0,127.5,3.8,13.0,272.0,137.18,95.21
2016,11,28,14,0,707.0,99.0,3.8,13.0,385.0,117.39,70.17
2016,11,28,14,15,682.0,95.0,3.65,12.5,353.5,74.32,61.0
2016,11,28,14,30,657.0,91.0,3.5,12.0,322.0,65.97,53.78
2016,11,28,14,45,637.0,83.5,3.4,12.0,287.5,61.55,49.87
2016,11,28,15,0,617.0,76.0,3.3,12.0,253.0,57.06,45.85
2016,11,28,15,15,566.0,70.0,2.85,11.5,213.5,53.64,42.78
2016,11,28,15,30,515.0,64.0,2.4,11.0,174.0,50.25,39.62
2016,11,28,15,45,456.5,53.5,2.0,11.0,135.0,42.74,32.55
2016,11,28,16,0,398.0,43.0,1.6,11.0,96.0,35.04,25.12
2016,11,28,16,15,273.5,31.5,1.5,10.0,61.5,26.04,15.6
2016,11,28,16,30,149.0,20.0,1.4,9.0,27.0,15.84,0.0
2016,11,28,16,45,74.5,10.0,1.3,8.5,13.5,9.1,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,29,7,15,199.5,9.5,2.1,4.5,22.0,112.37,0.0
2016,11,29,7,30,399.0,19.0,2.3,5.0,44.0,259.21,108.6
2016,11,29,7,45,504.0,26.0,2.5,5.5,83.5,342.54,275.09
2016,11,29,8,0,609.0,33.0,2.7,6.0,123.0,419.29,350.05
2016,11,29,8,15,668.5,37.5,2.75,6.5,165.0,467.58,394.42
2016,11,29,8,30,728.0,42.0,2.8,7.0,207.0,515.04,435.64
2016,11,29,8,45,765.0,45.0,2.85,7.5,247.0,545.36,461.09
2016,11,29,9,0,802.0,48.0,2.9,8.0,287.0,568.54,479.66
2016,11,29,9,15,826.5,50.0,2.75,8.5,323.0,585.1,491.19
2016,11,29,9,30,851.0,52.0,2.6,9.0,359.0,598.9,499.79
2016,11,29,9,45,867.0,54.0,2.5,9.5,389.5,604.43,501.57
2016,11,29,10,0,883.0,56.0,2.4,10.0,420.0,606.78,500.55
2016,11,29,10,15,894.0,57.5,2.3,10.0,444.5,602.23,494.86
2016,11,29,10,30,905.0,59.0,2.2,10.0,469.0,594.4,486.42
2016,11,29,10,45,911.0,60.0,2.15,10.5,486.5,579.85,471.95
2016,11,29,11,0,917.0,61.0,2.1,11.0,504.0,562.16,454.86
2016,11,29,11,15,921.0,61.5,2.1,11.0,514.5,539.78,434.88
2016,11,29,11,30,925.0,62.0,2.1,11.0,525.0,514.43,412.14
2016,11,29,11,45,924.0,63.0,2.15,11.5,528.0,484.45,384.7
2016,11,29,12,0,923.0,64.0,2.2,12.0,531.0,451.96,354.71
2016,11,29,12,15,921.0,64.0,2.25,12.0,526.5,415.78,321.77
2016,11,29,12,30,919.0,64.0,2.3,12.0,522.0,377.49,286.36
2016,11,29,12,45,903.0,67.0,2.35,12.5,508.5,335.78,247.41
