Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,13,0,887.0,70.0,2.4,13.0,495.0,293.32,207.75
2016,11,29,13,15,878.0,69.0,2.4,13.0,475.5,248.47,166.67
2016,11,29,13,30,869.0,68.0,2.4,13.0,456.0,202.91,126.48
2016,11,29,13,45,855.0,66.5,2.4,13.0,430.0,150.89,84.7
2016,11,29,14,0,841.0,65.0,2.4,13.0,404.0,103.63,53.99
2016,11,29,14,15,821.5,63.0,2.35,12.5,372.5,56.39,45.02
2016,11,29,14,30,802.0,61.0,2.3,12.0,341.0,48.1,37.79
2016,11,29,14,45,774.5,57.5,2.25,12.0,304.0,45.97,35.91
2016,11,29,15,0,747.0,54.0,2.2,12.0,267.0,43.85,34.0
2016,11,29,15,15,703.5,50.0,1.9,11.5,226.5,41.24,31.66
2016,11,29,15,30,660.0,46.0,1.6,11.0,186.0,38.66,29.24
2016,11,29,15,45,589.5,40.5,1.3,10.5,144.5,34.64,25.41
2016,11,29,16,0,519.0,35.0,1.0,10.0,103.0,30.66,21.39
2016,11,29,16,15,394.0,26.0,1.0,9.5,66.0,21.13,11.57
2016,11,29,16,30,269.0,17.0,1.0,9.0,29.0,14.02,0.0
2016,11,29,16,45,134.5,8.5,1.05,9.0,14.5,7.73,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,15,116.0,11.0,1.0,7.0,18.0,70.04,0.0
2016,11,30,7,30,232.0,22.0,0.9,7.0,36.0,175.38,54.9
2016,11,30,7,45,341.0,32.0,0.85,7.5,71.5,263.3,206.9
2016,11,30,8,0,450.0,42.0,0.8,8.0,107.0,342.07,280.31
2016,11,30,8,15,519.0,49.0,0.8,8.0,147.0,396.15,328.03
2016,11,30,8,30,588.0,56.0,0.8,8.0,187.0,450.12,373.56
2016,11,30,8,45,631.5,60.5,0.85,8.5,225.5,484.62,401.6
2016,11,30,9,0,675.0,65.0,0.9,9.0,264.0,517.35,427.12
2016,11,30,9,15,706.0,69.0,0.95,9.0,300.0,539.52,444.27
2016,11,30,9,30,737.0,73.0,1.0,9.0,336.0,556.29,456.83
2016,11,30,9,45,476.5,123.0,1.1,9.5,298.5,443.41,365.41
2016,11,30,10,0,216.0,173.0,1.2,10.0,261.0,312.84,258.29
2016,11,30,10,15,504.5,130.0,1.2,10.0,352.5,449.95,370.47
2016,11,30,10,30,793.0,87.0,1.2,10.0,444.0,562.57,456.76
2016,11,30,10,45,401.5,128.5,1.25,10.5,309.5,366.11,299.19
2016,11,30,11,0,10.0,170.0,1.3,11.0,175.0,159.22,128.58
2016,11,30,11,15,5.0,140.5,1.35,11.0,143.0,128.19,103.28
2016,11,30,11,30,0.0,111.0,1.4,11.0,111.0,98.55,78.43
2016,11,30,11,45,8.5,149.0,1.5,11.5,153.5,136.07,109.69
2016,11,30,12,0,17.0,187.0,1.6,12.0,196.0,172.17,139.13
2016,11,30,12,15,14.5,183.0,1.7,12.0,190.5,166.02,133.95
2016,11,30,12,30,12.0,179.0,1.8,12.0,185.0,160.09,129.11
2016,11,30,12,45,12.0,175.5,1.95,12.0,181.5,155.54,125.4
2016,11,30,13,0,12.0,172.0,2.1,12.0,178.0,150.93,121.65
2016,11,30,13,15,10.5,166.0,2.15,12.0,171.0,143.94,115.96
2016,11,30,13,30,9.0,160.0,2.2,12.0,164.0,137.04,110.39
2016,11,30,13,45,7.5,151.0,2.25,12.0,154.5,127.93,103.01
2016,11,30,14,0,6.0,142.0,2.3,12.0,145.0,118.97,95.78
2016,11,30,14,15,3.5,131.5,2.15,11.5,133.0,109.05,92.05
2016,11,30,14,30,1.0,121.0,2.0,11.0,121.0,100.38,84.65
2016,11,30,14,45,321.0,96.0,1.9,11.0,187.0,68.53,56.31
2016,11,30,15,0,641.0,71.0,1.8,11.0,253.0,53.17,42.53
2016,11,30,15,15,591.5,65.5,1.6,10.5,213.5,50.03,39.72
2016,11,30,15,30,542.0,60.0,1.4,10.0,174.0,46.91,36.79
2016,11,30,15,45,456.0,52.5,1.25,10.0,134.0,41.93,31.96
2016,11,30,16,0,370.0,45.0,1.1,10.0,94.0,36.97,26.9
2016,11,30,16,15,249.5,32.5,1.1,9.5,60.0,25.52,15.06
2016,11,30,16,30,129.0,20.0,1.1,9.0,26.0,15.84,0.0
2016,11,30,16,45,64.5,10.0,1.15,9.0,13.0,9.1,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,169.5,9.5,1.9,4.5,19.0,95.98,0.0
2016,12,1,7,30,339.0,19.0,2.1,5.0,38.0,222.3,46.54
2016,12,1,7,45,457.0,26.5,2.3,5.5,77.0,313.98,248.38
2016,12,1,8,0,575.0,34.0,2.5,6.0,116.0,397.66,330.93
2016,12,1,8,15,639.5,39.0,2.8,6.5,158.0,449.07,378.64
2016,12,1,8,30,704.0,44.0,3.1,7.0,200.0,499.76,423.37
2016,12,1,8,45,745.5,47.5,3.4,7.5,240.5,533.3,452.36
2016,12,1,9,0,787.0,51.0,3.7,8.0,281.0,564.7,478.31
2016,12,1,9,15,814.0,53.5,3.8,8.5,317.5,583.36,492.5
2016,12,1,9,30,841.0,56.0,3.9,9.0,354.0,594.59,500.24
2016,12,1,9,45,854.0,59.5,4.0,9.5,384.5,600.12,502.78
2016,12,1,10,0,867.0,63.0,4.1,10.0,415.0,602.48,502.55
2016,12,1,10,15,879.5,64.5,4.1,10.0,440.5,598.94,498.05
2016,12,1,10,30,892.0,66.0,4.1,10.0,466.0,592.13,490.74
2016,12,1,10,45,901.0,66.5,4.15,10.5,484.5,578.92,477.43
2016,12,1,11,0,910.0,67.0,4.2,11.0,503.0,562.5,461.31
2016,12,1,11,15,914.5,68.0,4.2,11.5,513.5,541.1,440.77
2016,12,1,11,30,919.0,69.0,4.2,12.0,524.0,516.71,417.48
2016,12,1,11,45,920.5,68.5,4.25,12.5,527.5,486.54,389.34
2016,12,1,12,0,922.0,68.0,4.3,13.0,531.0,453.79,358.59
2016,12,1,12,15,920.0,68.0,4.3,13.0,526.5,417.73,325.13
2016,12,1,12,30,918.0,68.0,4.3,13.0,522.0,379.57,289.28
2016,12,1,12,45,912.5,67.5,4.3,13.0,510.0,337.96,250.14
2016,12,1,13,0,907.0,67.0,4.3,13.0,498.0,294.89,209.53
2016,12,1,13,15,897.5,66.0,4.25,13.0,478.5,249.28,167.33
2016,12,1,13,30,888.0,65.0,4.2,13.0,459.0,202.96,126.16
2016,12,1,13,45,872.5,64.0,4.2,13.0,432.5,155.45,88.05
2016,12,1,14,0,857.0,63.0,4.2,13.0,406.0,102.83,52.96
2016,12,1,14,15,837.0,61.0,4.0,13.0,374.0,54.93,43.65
2016,12,1,14,30,817.0,59.0,3.8,13.0,342.0,46.66,36.33
2016,12,1,14,45,787.0,56.0,3.65,13.0,304.5,44.87,34.76
2016,12,1,15,0,757.0,53.0,3.5,13.0,267.0,43.11,33.18
2016,12,1,15,15,713.0,49.0,3.1,12.0,226.5,40.47,30.87
2016,12,1,15,30,669.0,45.0,2.7,11.0,186.0,37.84,28.48
2016,12,1,15,45,596.0,39.5,2.3,10.5,144.0,33.78,24.59
2016,12,1,16,0,523.0,34.0,1.9,10.0,102.0,29.74,20.53
2016,12,1,16,15,396.5,25.5,2.0,9.5,65.5,22.61,12.63
2016,12,1,16,30,270.0,17.0,2.1,9.0,29.0,14.06,0.0
2016,12,1,16,45,135.0,8.5,2.25,8.5,14.5,7.73,0.0
2016,12,1,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,15,176.5,9.0,2.75,4.5,18.5,98.75,0.0
2016,12,2,7,30,353.0,18.0,3.0,5.0,37.0,227.33,16.22
2016,12,2,7,45,464.5,25.5,3.25,5.5,75.0,316.12,248.46
2016,12,2,8,0,576.0,33.0,3.5,6.0,113.0,395.82,330.18
2016,12,2,8,15,640.0,38.0,3.65,6.5,154.5,446.76,377.84
2016,12,2,8,30,704.0,43.0,3.8,7.0,196.0,497.04,422.31
2016,12,2,8,45,742.5,47.0,4.0,8.0,236.0,529.33,449.46
2016,12,2,9,0,781.0,51.0,4.2,9.0,276.0,559.48,473.6
2016,12,2,9,15,807.5,53.5,4.35,9.5,312.5,577.85,487.92
2016,12,2,9,30,834.0,56.0,4.5,10.0,349.0,588.84,495.79
2016,12,2,9,45,847.5,59.0,4.7,10.5,379.5,594.15,498.63
2016,12,2,10,0,861.0,62.0,4.9,11.0,410.0,596.35,498.63
2016,12,2,10,15,873.5,63.5,4.85,11.0,435.0,592.97,494.11
2016,12,2,10,30,886.0,65.0,4.8,11.0,460.0,586.35,486.76
2016,12,2,10,45,894.0,66.0,4.75,11.5,478.0,573.36,473.22
2016,12,2,11,0,902.0,67.0,4.7,12.0,496.0,557.19,456.93
2016,12,2,11,15,906.5,67.5,4.65,12.0,507.0,535.56,436.86
2016,12,2,11,30,911.0,68.0,4.6,12.0,518.0,510.98,414.03
2016,12,2,11,45,913.0,68.0,4.6,12.5,521.5,481.9,386.5
2016,12,2,12,0,915.0,68.0,4.6,13.0,525.0,450.21,356.36
2016,12,2,12,15,913.0,68.0,4.6,13.0,520.5,414.49,323.09
2016,12,2,12,30,911.0,68.0,4.6,13.0,516.0,376.69,287.46
2016,12,2,12,45,903.5,68.0,4.7,13.0,504.0,335.32,248.6
2016,12,2,13,0,896.0,68.0,4.8,13.0,492.0,292.64,208.38
2016,12,2,13,15,886.5,67.0,4.8,13.0,472.5,247.58,166.6
2016,12,2,13,30,877.0,66.0,4.8,13.0,453.0,201.83,125.87
2016,12,2,13,45,861.0,65.0,4.85,13.5,426.5,154.83,87.96
2016,12,2,14,0,845.0,64.0,4.9,14.0,400.0,102.86,53.22
2016,12,2,14,15,824.0,61.5,4.65,13.5,368.0,55.21,43.81
2016,12,2,14,30,803.0,59.0,4.4,13.0,336.0,46.6,36.27
2016,12,2,14,45,772.5,56.5,4.2,13.0,299.5,45.23,35.08
2016,12,2,15,0,742.0,54.0,4.0,13.0,263.0,43.92,33.9
2016,12,2,15,15,697.0,50.0,3.6,12.0,222.5,41.3,31.61
2016,12,2,15,30,652.0,46.0,3.2,11.0,182.0,38.72,29.25
2016,12,2,15,45,580.0,40.0,2.8,10.5,141.0,34.22,24.98
2016,12,2,16,0,508.0,34.0,2.4,10.0,100.0,29.73,20.49
2016,12,2,16,15,381.0,25.5,2.4,9.5,64.0,20.71,11.04
2016,12,2,16,30,254.0,17.0,2.4,9.0,28.0,14.06,0.0
2016,12,2,16,45,127.0,8.5,2.4,8.5,14.0,7.73,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,15,141.0,9.0,1.8,5.5,16.0,80.23,0.0
2016,12,3,7,30,282.0,18.0,2.1,6.0,32.0,193.2,0.0
2016,12,3,7,45,399.5,26.5,2.4,6.5,68.5,287.35,221.93
2016,12,3,8,0,517.0,35.0,2.7,7.0,105.0,362.54,300.34
2016,12,3,8,15,584.0,40.0,2.7,7.5,145.0,414.75,348.42
2016,12,3,8,30,651.0,45.0,2.7,8.0,185.0,466.24,393.24
2016,12,3,8,45,696.5,48.5,2.7,8.5,224.5,501.8,423.19
2016,12,3,9,0,742.0,52.0,2.7,9.0,264.0,535.4,450.14
2016,12,3,9,15,770.5,54.5,2.7,9.5,300.0,554.96,464.78
2016,12,3,9,30,799.0,57.0,2.7,10.0,336.0,571.76,476.57
2016,12,3,9,45,814.5,60.0,2.7,10.5,366.0,578.25,479.67
2016,12,3,10,0,830.0,63.0,2.7,11.0,396.0,581.63,480.05
2016,12,3,10,15,843.5,64.5,2.7,11.0,421.0,578.86,476.28
2016,12,3,10,30,857.0,66.0,2.7,11.0,446.0,569.81,467.49
2016,12,3,10,45,867.0,66.5,2.75,11.5,464.0,557.97,455.54
2016,12,3,11,0,877.0,67.0,2.8,12.0,482.0,542.99,440.88
2016,12,3,11,15,882.0,67.5,2.85,12.5,493.0,522.31,421.46
2016,12,3,11,30,887.0,68.0,2.9,13.0,504.0,498.75,399.39
2016,12,3,11,45,888.5,68.0,2.95,13.5,507.5,470.28,373.04
2016,12,3,12,0,890.0,68.0,3.0,14.0,511.0,439.29,344.17
2016,12,3,12,15,888.5,68.0,3.0,14.0,507.0,404.76,312.44
2016,12,3,12,30,887.0,68.0,3.0,14.0,503.0,368.17,278.39
2016,12,3,12,45,881.5,67.5,3.0,14.5,491.5,328.01,240.56
2016,12,3,13,0,876.0,67.0,3.0,15.0,480.0,286.44,201.44
2016,12,3,13,15,867.5,66.0,2.95,15.0,461.5,242.6,161.34
2016,12,3,13,30,859.0,65.0,2.9,15.0,443.0,198.0,122.13
2016,12,3,13,45,844.0,64.0,2.9,15.0,418.0,152.09,85.7
2016,12,3,14,0,829.0,63.0,2.9,15.0,393.0,101.1,51.99
2016,12,3,14,15,809.0,61.0,2.7,15.0,362.0,54.75,43.13
2016,12,3,14,30,789.0,59.0,2.5,15.0,331.0,46.54,35.94
2016,12,3,14,45,756.5,57.0,2.3,15.0,294.5,45.58,35.12
2016,12,3,15,0,724.0,55.0,2.1,15.0,258.0,44.71,34.34
2016,12,3,15,15,679.5,50.5,1.8,14.0,218.5,41.69,31.71
2016,12,3,15,30,635.0,46.0,1.5,13.0,179.0,38.67,28.99
2016,12,3,15,45,557.5,40.5,1.25,12.5,138.0,34.65,25.16
2016,12,3,16,0,480.0,35.0,1.0,12.0,97.0,28.07,18.89
2016,12,3,16,15,354.5,26.0,1.05,11.5,62.0,21.14,11.25
2016,12,3,16,30,229.0,17.0,1.1,11.0,27.0,14.05,0.0
2016,12,3,16,45,114.5,8.5,1.15,10.5,13.5,7.73,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,14.5,0.65,6.0,14.5,13.19,0.0
2016,12,4,7,30,0.0,29.0,0.6,6.0,29.0,39.94,0.0
2016,12,4,7,45,237.0,33.0,0.55,6.5,64.5,204.63,154.78
2016,12,4,8,0,474.0,37.0,0.5,7.0,100.0,346.04,281.66
2016,12,4,8,15,545.5,43.5,0.4,7.5,140.5,400.55,328.53
2016,12,4,8,30,617.0,50.0,0.3,8.0,181.0,455.21,373.0
2016,12,4,8,45,662.5,54.0,0.25,8.5,220.0,486.26,397.49
2016,12,4,9,0,708.0,58.0,0.2,9.0,259.0,520.4,422.94
2016,12,4,9,15,737.5,61.5,0.25,9.5,294.5,541.8,438.5
2016,12,4,9,30,767.0,65.0,0.3,10.0,330.0,560.45,451.47
2016,12,4,9,45,767.0,72.5,0.35,10.5,358.0,562.75,451.57
2016,12,4,10,0,767.0,80.0,0.4,11.0,386.0,562.06,449.39
2016,12,4,10,15,782.0,82.0,0.35,11.0,410.5,561.36,446.86
2016,12,4,10,30,797.0,84.0,0.3,11.0,435.0,557.49,441.76
2016,12,4,10,45,809.0,84.5,0.3,11.5,453.5,547.15,431.47
2016,12,4,11,0,821.0,85.0,0.3,12.0,472.0,533.68,418.69
2016,12,4,11,15,826.5,85.5,0.25,12.0,482.5,513.77,401.13
2016,12,4,11,30,832.0,86.0,0.2,12.0,493.0,491.07,381.19
2016,12,4,11,45,835.5,85.5,0.2,12.5,497.0,463.73,357.14
2016,12,4,12,0,839.0,85.0,0.2,13.0,501.0,433.89,330.7
2016,12,4,12,15,621.0,135.5,0.35,13.0,442.0,363.71,277.58
2016,12,4,12,30,403.0,186.0,0.5,13.0,383.0,302.72,232.44
2016,12,4,12,45,426.5,176.0,0.7,13.0,380.5,279.85,212.44
2016,12,4,13,0,450.0,166.0,0.9,13.0,378.0,254.44,189.37
2016,12,4,13,15,376.5,172.0,1.05,13.0,344.5,219.85,162.26
2016,12,4,13,30,303.0,178.0,1.2,13.0,311.0,190.43,140.52
2016,12,4,13,45,348.0,160.0,1.35,13.0,304.5,163.44,116.97
2016,12,4,14,0,393.0,142.0,1.5,13.0,298.0,128.37,89.96
2016,12,4,14,15,499.5,119.5,1.3,13.0,301.5,89.46,74.2
2016,12,4,14,30,606.0,97.0,1.1,13.0,305.0,70.99,58.01
2016,12,4,14,45,582.5,89.5,0.95,13.0,271.5,66.62,54.19
2016,12,4,15,0,559.0,82.0,0.8,13.0,238.0,62.21,50.25
2016,12,4,15,15,506.0,75.0,0.8,12.5,200.0,58.07,46.56
2016,12,4,15,30,453.0,68.0,0.8,12.0,162.0,53.95,42.74
2016,12,4,15,45,390.5,57.0,0.8,11.5,125.0,43.73,33.33
2016,12,4,16,0,328.0,46.0,0.8,11.0,88.0,35.74,25.67
2016,12,4,16,15,164.0,34.5,0.85,10.5,55.5,27.0,15.97
2016,12,4,16,30,0.0,23.0,0.9,10.0,23.0,19.13,0.0
2016,12,4,16,45,0.0,11.5,0.95,10.0,11.5,10.46,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,1.35,6.0,3.0,2.73,0.0
2016,12,5,7,30,0.0,6.0,1.5,6.0,6.0,5.26,0.0
2016,12,5,7,45,0.0,14.0,1.7,6.5,14.0,12.31,3.92
2016,12,5,8,0,0.0,22.0,1.9,7.0,22.0,19.36,10.85
2016,12,5,8,15,0.0,31.0,1.9,7.0,31.0,27.32,18.08
2016,12,5,8,30,0.0,40.0,1.9,7.0,40.0,35.28,25.28
2016,12,5,8,45,0.0,49.0,1.9,7.5,49.0,43.25,32.35
2016,12,5,9,0,0.0,58.0,1.9,8.0,58.0,51.24,39.33
2016,12,5,9,15,0.0,66.0,1.9,8.0,66.0,58.61,45.77
2016,12,5,9,30,0.0,74.0,1.9,8.0,74.0,65.97,52.12
2016,12,5,9,45,124.5,118.5,1.95,8.5,168.0,200.73,169.35
2016,12,5,10,0,249.0,163.0,2.0,9.0,262.0,330.35,276.8
2016,12,5,10,15,291.0,168.0,2.0,9.0,290.5,352.96,294.21
2016,12,5,10,30,333.0,173.0,2.0,9.0,319.0,373.5,310.1
2016,12,5,10,45,336.0,180.5,2.0,9.0,333.0,372.64,308.17
2016,12,5,11,0,339.0,188.0,2.0,9.0,347.0,370.35,305.11
2016,12,5,11,15,338.0,193.0,2.0,9.0,354.5,362.15,297.2
2016,12,5,11,30,337.0,198.0,2.0,9.0,362.0,352.8,288.29
2016,12,5,11,45,302.5,205.5,2.05,9.0,353.5,329.71,268.41
2016,12,5,12,0,268.0,213.0,2.1,9.0,345.0,307.59,249.44
2016,12,5,12,15,247.0,213.5,2.05,9.0,334.5,285.75,230.54
2016,12,5,12,30,226.0,214.0,2.0,9.0,324.0,263.25,211.17
2016,12,5,12,45,234.0,208.0,1.95,9.0,320.0,247.6,196.76
2016,12,5,13,0,242.0,202.0,1.9,9.0,316.0,230.46,180.95
2016,12,5,13,15,208.0,196.5,1.8,9.0,291.5,204.67,159.69
2016,12,5,13,30,174.0,191.0,1.7,9.0,267.0,181.11,140.98
2016,12,5,13,45,154.0,180.5,1.6,9.0,245.0,158.62,123.37
2016,12,5,14,0,134.0,170.0,1.5,9.0,223.0,137.98,108.38
2016,12,5,14,15,122.5,159.0,1.35,9.0,204.5,119.06,96.18
2016,12,5,14,30,111.0,148.0,1.2,9.0,186.0,109.67,93.5
2016,12,5,14,45,108.5,132.0,1.05,9.0,166.0,99.07,84.1
2016,12,5,15,0,106.0,116.0,0.9,9.0,146.0,88.16,74.33
2016,12,5,15,15,94.5,99.0,0.85,8.5,123.0,76.28,63.68
2016,12,5,15,30,83.0,82.0,0.8,8.0,100.0,64.09,52.54
2016,12,5,15,45,70.5,64.5,0.75,8.0,77.0,51.25,40.54
2016,12,5,16,0,58.0,47.0,0.7,8.0,54.0,38.08,28.06
2016,12,5,16,15,29.0,30.5,0.7,8.0,34.0,25.84,15.21
2016,12,5,16,30,0.0,14.0,0.7,8.0,14.0,12.34,0.0
2016,12,5,16,45,0.0,7.0,0.7,8.0,7.0,6.37,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,128.0,8.5,1.0,2.5,14.0,72.4,0.0
2016,12,6,7,30,256.0,17.0,1.1,3.0,28.0,173.69,0.0
2016,12,6,7,45,383.5,26.0,1.25,4.0,64.0,275.37,204.13
2016,12,6,8,0,511.0,35.0,1.4,5.0,100.0,355.31,292.39
2016,12,6,8,15,582.5,40.5,1.35,5.5,141.0,410.71,343.1
2016,12,6,8,30,654.0,46.0,1.3,6.0,182.0,465.38,389.94
2016,12,6,8,45,575.0,63.0,1.3,6.5,200.0,446.43,375.14
2016,12,6,9,0,496.0,80.0,1.3,7.0,218.0,418.4,352.25
2016,12,6,9,15,521.5,86.0,1.5,7.5,248.5,439.39,369.71
2016,12,6,9,30,547.0,92.0,1.7,8.0,279.0,458.2,384.4
2016,12,6,9,45,567.0,98.5,1.9,8.5,307.5,471.85,394.44
2016,12,6,10,0,587.0,105.0,2.1,9.0,336.0,482.96,402.11
2016,12,6,10,15,728.0,86.5,2.15,9.0,391.5,534.89,442.95
2016,12,6,10,30,869.0,68.0,2.2,9.0,447.0,579.24,476.44
2016,12,6,10,45,876.5,69.5,2.25,9.5,465.0,564.02,461.56
2016,12,6,11,0,884.0,71.0,2.3,10.0,483.0,548.76,446.72
2016,12,6,11,15,889.0,71.5,2.35,10.0,494.5,528.08,428.11
2016,12,6,11,30,894.0,72.0,2.4,10.0,506.0,504.49,406.75
2016,12,6,11,45,891.0,73.5,2.45,10.5,509.0,475.47,379.9
2016,12,6,12,0,888.0,75.0,2.5,11.0,512.0,444.14,350.7
2016,12,6,12,15,886.0,75.0,2.55,11.0,508.0,409.59,318.95
2016,12,6,12,30,884.0,75.0,2.6,11.0,504.0,373.01,284.84
2016,12,6,12,45,879.0,74.0,2.7,11.0,492.5,330.35,245.34
2016,12,6,13,0,874.0,73.0,2.8,11.0,481.0,288.04,205.71
2016,12,6,13,15,864.5,72.0,2.9,11.0,462.5,243.56,164.71
2016,12,6,13,30,855.0,71.0,3.0,11.0,444.0,198.46,124.62
2016,12,6,13,45,839.5,69.5,3.1,11.0,418.5,151.86,87.02
2016,12,6,14,0,824.0,68.0,3.2,11.0,393.0,105.67,56.7
2016,12,6,14,15,803.0,66.0,3.1,10.5,362.0,59.63,39.62
2016,12,6,14,30,782.0,64.0,3.0,10.0,331.0,50.65,40.41
2016,12,6,14,45,750.5,61.0,2.95,10.0,294.5,48.97,38.92
2016,12,6,15,0,719.0,58.0,2.9,10.0,258.0,47.35,37.44
2016,12,6,15,15,673.0,53.5,2.55,9.5,218.5,44.39,34.75
2016,12,6,15,30,627.0,49.0,2.2,9.0,179.0,41.47,31.99
2016,12,6,15,45,554.5,43.0,1.85,8.5,138.5,33.92,24.92
2016,12,6,16,0,482.0,37.0,1.5,8.0,98.0,29.9,20.83
2016,12,6,16,15,351.5,27.5,1.45,7.5,62.5,22.54,12.56
2016,12,6,16,30,221.0,18.0,1.4,7.0,27.0,15.01,0.0
2016,12,6,16,45,110.5,9.0,1.4,6.5,13.5,8.19,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.7,3.0,8.5,7.73,0.0
2016,12,7,7,30,0.0,17.0,1.7,3.0,17.0,15.46,0.0
2016,12,7,7,45,77.0,30.5,1.75,3.0,40.5,99.44,70.25
2016,12,7,8,0,154.0,44.0,1.8,3.0,64.0,158.4,130.87
2016,12,7,8,15,175.5,60.5,1.65,3.0,90.5,190.99,161.87
2016,12,7,8,30,197.0,77.0,1.5,3.0,117.0,222.84,190.92
2016,12,7,8,45,209.5,92.0,1.35,3.5,143.0,246.46,211.56
2016,12,7,9,0,222.0,107.0,1.2,4.0,169.0,269.24,230.62
2016,12,7,9,15,231.5,120.5,1.15,4.5,192.5,287.28,245.18
2016,12,7,9,30,241.0,134.0,1.1,5.0,216.0,304.27,258.37
2016,12,7,9,45,224.0,149.0,1.1,5.5,231.0,305.84,258.27
2016,12,7,10,0,207.0,164.0,1.1,6.0,246.0,296.67,249.45
2016,12,7,10,15,161.5,176.5,1.1,6.0,243.0,277.51,232.47
2016,12,7,10,30,116.0,189.0,1.1,6.0,240.0,258.69,215.88
2016,12,7,10,45,152.0,197.0,1.1,6.5,266.5,280.63,233.37
2016,12,7,11,0,188.0,205.0,1.1,7.0,293.0,300.5,248.52
2016,12,7,11,15,100.0,189.5,1.2,7.0,236.5,226.8,187.27
2016,12,7,11,30,12.0,174.0,1.3,7.0,180.0,161.5,132.73
2016,12,7,11,45,17.0,181.0,1.45,7.5,189.5,168.64,138.63
2016,12,7,12,0,22.0,188.0,1.6,8.0,199.0,175.22,143.75
2016,12,7,12,15,16.5,180.5,1.7,8.0,188.5,164.67,134.92
2016,12,7,12,30,11.0,173.0,1.8,8.0,178.0,154.7,126.66
2016,12,7,12,45,98.0,189.5,1.95,8.0,235.0,192.06,155.62
2016,12,7,13,0,185.0,206.0,2.1,8.0,292.0,219.63,174.94
2016,12,7,13,15,189.5,197.5,2.1,8.0,282.5,201.69,158.77
2016,12,7,13,30,194.0,189.0,2.1,8.0,273.0,183.15,142.52
2016,12,7,13,45,97.0,160.0,2.15,8.0,202.0,138.21,109.25
2016,12,7,14,0,0.0,131.0,2.2,8.0,131.0,110.3,90.05
2016,12,7,14,15,0.0,120.5,2.05,8.0,120.5,100.93,82.16
2016,12,7,14,30,0.0,110.0,1.9,8.0,110.0,92.3,78.39
2016,12,7,14,45,0.0,98.0,1.8,8.0,98.0,82.65,69.75
2016,12,7,15,0,0.0,86.0,1.7,8.0,86.0,72.88,60.91
2016,12,7,15,15,0.0,72.5,1.55,7.5,72.5,61.89,50.94
2016,12,7,15,30,0.0,59.0,1.4,7.0,59.0,50.77,40.7
2016,12,7,15,45,0.0,45.5,1.25,7.0,45.5,39.52,30.15
2016,12,7,16,0,0.0,32.0,1.1,7.0,32.0,28.15,19.38
2016,12,7,16,15,0.0,20.0,1.15,6.5,20.0,17.62,8.65
2016,12,7,16,30,0.0,8.0,1.2,6.0,8.0,7.03,0.0
2016,12,7,16,45,0.0,4.0,1.25,6.0,4.0,3.64,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,4.2,10.0,3.0,2.73,0.0
2016,12,8,7,30,0.0,6.0,4.2,10.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,16.0,4.25,10.5,16.0,14.08,4.5
2016,12,8,8,0,0.0,26.0,4.3,11.0,26.0,22.91,13.44
2016,12,8,8,15,0.0,37.5,4.2,11.0,37.5,33.1,22.58
2016,12,8,8,30,0.0,49.0,4.1,11.0,49.0,44.19,32.41
2016,12,8,8,45,0.0,60.0,4.1,11.5,60.0,54.56,41.48
2016,12,8,9,0,0.0,71.0,4.1,12.0,71.0,64.84,50.34
2016,12,8,9,15,0.0,81.5,4.0,12.0,81.5,74.52,58.67
2016,12,8,9,30,0.0,92.0,3.9,12.0,92.0,84.15,66.87
2016,12,8,9,45,19.0,123.5,3.85,12.0,131.0,126.73,103.36
2016,12,8,10,0,38.0,155.0,3.8,12.0,170.0,177.23,145.92
2016,12,8,10,15,19.0,120.0,3.75,12.0,127.5,120.2,97.39
2016,12,8,10,30,0.0,85.0,3.7,12.0,85.0,75.45,59.07
2016,12,8,10,45,13.5,132.5,3.65,12.5,139.0,127.05,102.66
2016,12,8,11,0,27.0,180.0,3.6,13.0,193.0,178.14,144.89
2016,12,8,11,15,13.5,166.5,3.5,13.0,173.0,156.73,126.74
2016,12,8,11,30,0.0,153.0,3.4,13.0,153.0,136.67,109.91
2016,12,8,11,45,0.0,154.0,3.3,13.0,154.0,136.88,110.07
2016,12,8,12,0,0.0,155.0,3.2,13.0,155.0,137.09,110.21
2016,12,8,12,15,0.0,147.0,3.1,13.0,147.0,129.45,103.85
2016,12,8,12,30,0.0,139.0,3.0,13.0,139.0,121.98,97.65
2016,12,8,12,45,2.5,149.0,2.9,13.0,150.5,130.59,104.83
2016,12,8,13,0,5.0,159.0,2.8,13.0,162.0,138.52,111.39
2016,12,8,13,15,2.5,111.0,2.65,13.0,112.5,97.51,77.21
2016,12,8,13,30,0.0,63.0,2.5,13.0,63.0,55.67,42.03
2016,12,8,13,45,0.0,84.5,2.4,13.0,84.5,74.36,58.02
2016,12,8,14,0,0.0,106.0,2.3,13.0,106.0,91.23,72.38
2016,12,8,14,15,0.0,97.5,2.15,13.0,97.5,83.77,66.13
2016,12,8,14,30,0.0,89.0,2.0,13.0,89.0,76.63,63.05
2016,12,8,14,45,0.0,79.0,1.85,13.0,79.0,68.34,55.72
2016,12,8,15,0,0.0,69.0,1.7,13.0,69.0,59.97,48.25
2016,12,8,15,15,0.0,58.5,1.6,12.5,58.5,51.12,40.35
2016,12,8,15,30,0.0,48.0,1.5,12.0,48.0,42.2,32.24
2016,12,8,15,45,0.0,37.0,1.45,12.0,37.0,32.64,23.42
2016,12,8,16,0,0.0,26.0,1.4,12.0,26.0,22.91,14.37
2016,12,8,16,15,0.0,16.5,1.35,12.0,16.5,14.52,5.91
2016,12,8,16,30,0.0,7.0,1.3,12.0,7.0,6.14,0.0
2016,12,8,16,45,0.0,3.5,1.3,12.0,3.5,3.18,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,90.5,7.5,1.0,11.0,10.5,6.82,0.0
2016,12,9,7,30,181.0,15.0,1.0,11.0,21.0,107.78,0.0
2016,12,9,7,45,317.0,24.0,1.0,11.5,54.5,231.67,155.51
2016,12,9,8,0,453.0,33.0,1.0,12.0,88.0,325.36,258.68
2016,12,9,8,15,527.0,39.0,1.3,12.0,126.5,379.65,309.41
2016,12,9,8,30,601.0,45.0,1.6,12.0,165.0,429.88,354.19
2016,12,9,8,45,652.0,48.5,1.9,12.5,204.0,468.4,387.26
2016,12,9,9,0,703.0,52.0,2.2,13.0,243.0,505.11,417.57
2016,12,9,9,15,399.0,95.0,2.35,13.0,206.5,369.24,306.98
2016,12,9,9,30,95.0,138.0,2.5,13.0,170.0,210.54,173.65
2016,12,9,9,45,85.5,150.0,2.65,13.5,181.0,204.37,168.29
2016,12,9,10,0,76.0,162.0,2.8,14.0,192.0,207.79,170.36
2016,12,9,10,15,140.5,173.5,2.9,14.0,232.5,262.13,215.39
2016,12,9,10,30,205.0,185.0,3.0,14.0,273.0,304.85,250.04
2016,12,9,10,45,127.5,188.5,3.15,14.5,244.0,258.55,210.64
2016,12,9,11,0,50.0,192.0,3.3,15.0,215.0,208.16,168.29
2016,12,9,11,15,66.0,201.0,3.3,15.0,232.0,221.06,178.67
2016,12,9,11,30,82.0,210.0,3.3,15.0,249.0,232.65,187.69
2016,12,9,11,45,41.0,164.0,3.35,15.0,183.5,166.97,133.81
2016,12,9,12,0,0.0,118.0,3.4,15.0,118.0,104.42,82.27
2016,12,9,12,15,41.5,164.5,3.25,15.0,184.5,161.58,129.11
2016,12,9,12,30,83.0,211.0,3.1,15.0,251.0,211.44,168.67
2016,12,9,12,45,79.0,205.5,3.0,15.0,243.0,199.45,158.39
2016,12,9,13,0,75.0,200.0,2.9,15.0,235.0,187.7,148.51
2016,12,9,13,15,37.5,103.0,2.8,15.0,120.5,97.47,75.14
2016,12,9,13,30,0.0,6.0,2.7,15.0,6.0,5.28,0.0
2016,12,9,13,45,0.0,27.0,2.6,15.0,27.0,23.79,14.7
2016,12,9,14,0,0.0,48.0,2.5,15.0,48.0,42.36,30.55
2016,12,9,14,15,0.0,44.0,2.25,14.5,44.0,38.81,27.63
2016,12,9,14,30,0.0,40.0,2.0,14.0,40.0,35.26,26.03
2016,12,9,14,45,0.0,35.5,1.8,14.0,35.5,31.28,22.49
2016,12,9,15,0,0.0,31.0,1.6,14.0,31.0,27.3,18.91
2016,12,9,15,15,279.5,40.5,1.4,13.5,98.0,28.74,20.21
2016,12,9,15,30,559.0,50.0,1.2,13.0,165.0,38.54,28.88
2016,12,9,15,45,490.0,43.0,1.05,13.0,127.5,33.72,24.29
2016,12,9,16,0,421.0,36.0,0.9,13.0,90.0,28.85,19.47
2016,12,9,16,15,301.0,26.5,0.9,12.5,57.5,21.52,11.48
2016,12,9,16,30,181.0,17.0,0.9,12.0,25.0,14.0,0.0
2016,12,9,16,45,90.5,8.5,0.9,12.0,12.5,7.73,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
