Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,4.5,13.0,0.5,0.45,0.0
2016,12,10,7,30,0.0,1.0,4.5,13.0,1.0,0.91,0.0
2016,12,10,7,45,0.0,2.5,4.5,13.0,2.5,2.19,0.0
2016,12,10,8,0,0.0,4.0,4.5,13.0,4.0,3.5,0.0
2016,12,10,8,15,0.0,6.0,4.5,13.0,6.0,5.26,0.0
2016,12,10,8,30,0.0,8.0,4.5,13.0,8.0,7.02,0.35
2016,12,10,8,45,0.0,10.0,4.5,13.0,10.0,8.78,1.91
2016,12,10,9,0,0.0,12.0,4.5,13.0,12.0,10.54,3.45
2016,12,10,9,15,0.0,14.0,4.45,13.0,14.0,12.3,4.99
2016,12,10,9,30,0.0,16.0,4.4,13.0,16.0,14.07,6.51
2016,12,10,9,45,0.0,22.5,4.4,13.0,22.5,19.8,11.45
2016,12,10,10,0,0.0,29.0,4.4,13.0,29.0,25.55,16.37
2016,12,10,10,15,0.0,19.0,4.4,13.0,19.0,16.73,8.75
2016,12,10,10,30,0.0,9.0,4.4,13.0,9.0,7.92,1.16
2016,12,10,10,45,0.0,15.0,4.4,13.5,15.0,13.21,5.68
2016,12,10,11,0,0.0,21.0,4.4,14.0,21.0,18.5,10.17
2016,12,10,11,15,0.0,16.5,4.35,14.0,16.5,14.53,6.77
2016,12,10,11,30,0.0,12.0,4.3,14.0,12.0,10.57,3.38
2016,12,10,11,45,0.0,29.5,4.25,14.0,29.5,26.01,16.55
2016,12,10,12,0,0.0,47.0,4.2,14.0,47.0,41.5,29.71
2016,12,10,12,15,0.0,41.5,4.1,14.0,41.5,36.63,25.57
2016,12,10,12,30,0.0,36.0,4.0,14.0,36.0,31.76,21.45
2016,12,10,12,45,0.0,42.0,3.95,14.0,42.0,37.07,25.98
2016,12,10,13,0,0.0,48.0,3.9,14.0,48.0,42.38,30.51
2016,12,10,13,15,0.0,43.0,3.8,13.5,43.0,37.94,26.83
2016,12,10,13,30,0.0,38.0,3.7,13.0,38.0,33.51,23.14
2016,12,10,13,45,0.0,82.5,3.6,13.0,82.5,72.7,56.63
2016,12,10,14,0,0.0,127.0,3.5,13.0,127.0,107.31,86.01
2016,12,10,14,15,0.0,116.5,3.3,13.0,116.5,98.02,78.22
2016,12,10,14,30,0.0,106.0,3.1,13.0,106.0,89.36,74.35
2016,12,10,14,45,0.0,94.5,2.95,13.0,94.5,80.06,66.14
2016,12,10,15,0,0.0,83.0,2.8,13.0,83.0,70.64,57.75
2016,12,10,15,15,0.0,70.0,2.65,12.5,70.0,60.0,48.26
2016,12,10,15,30,0.0,57.0,2.5,12.0,57.0,49.24,38.51
2016,12,10,15,45,0.0,44.0,2.45,12.0,44.0,38.36,28.46
2016,12,10,16,0,0.0,31.0,2.4,12.0,31.0,27.35,18.22
2016,12,10,16,15,0.0,19.5,2.35,11.5,19.5,17.17,8.08
2016,12,10,16,30,0.0,8.0,2.3,11.0,8.0,7.03,0.0
2016,12,10,16,45,0.0,4.0,2.25,11.0,4.0,3.64,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,0.9,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,0.8,5.0,9.0,8.19,0.0
2016,12,11,7,45,8.5,24.5,0.75,5.5,25.5,32.63,16.35
2016,12,11,8,0,17.0,40.0,0.7,6.0,42.0,56.61,42.22
2016,12,11,8,15,26.5,56.5,0.75,6.0,61.0,80.17,63.92
2016,12,11,8,30,36.0,73.0,0.8,6.0,80.0,102.96,84.5
2016,12,11,8,45,41.5,88.5,0.9,6.5,98.5,121.51,100.89
2016,12,11,9,0,47.0,104.0,1.0,7.0,117.0,139.75,116.67
2016,12,11,9,15,51.0,118.5,1.05,7.0,134.0,155.47,130.17
2016,12,11,9,30,55.0,133.0,1.1,7.0,151.0,170.89,143.18
2016,12,11,9,45,56.5,145.5,1.15,7.0,165.5,182.04,152.38
2016,12,11,10,0,58.0,158.0,1.2,7.0,180.0,192.91,161.24
2016,12,11,10,15,33.0,155.0,1.3,7.5,168.0,171.08,141.97
2016,12,11,10,30,8.0,152.0,1.4,8.0,156.0,144.27,118.63
2016,12,11,10,45,54.0,176.5,1.55,8.5,201.5,198.62,164.44
2016,12,11,11,0,100.0,201.0,1.7,9.0,247.0,243.71,201.28
2016,12,11,11,15,107.0,207.0,1.75,9.5,257.0,247.68,203.54
2016,12,11,11,30,114.0,213.0,1.8,10.0,267.0,256.02,209.44
2016,12,11,11,45,288.5,192.0,1.85,10.5,331.0,311.36,252.66
2016,12,11,12,0,463.0,171.0,1.9,11.0,395.0,354.55,283.46
2016,12,11,12,15,347.5,190.5,1.85,11.0,358.0,304.18,242.01
2016,12,11,12,30,232.0,210.0,1.8,11.0,321.0,262.6,208.86
2016,12,11,12,45,184.5,207.5,1.8,11.0,294.5,233.17,184.92
2016,12,11,13,0,137.0,205.0,1.8,11.0,268.0,207.17,164.2
2016,12,11,13,15,69.5,175.5,1.85,11.0,207.5,161.74,128.77
2016,12,11,13,30,2.0,146.0,1.9,11.0,147.0,124.91,100.94
2016,12,11,13,45,1.0,118.0,1.95,11.0,118.5,101.62,81.53
2016,12,11,14,0,0.0,90.0,2.0,11.0,90.0,78.53,62.07
2016,12,11,14,15,0.0,83.0,1.8,10.5,83.0,72.44,57.09
2016,12,11,14,30,0.0,76.0,1.6,10.0,76.0,66.47,54.67
2016,12,11,14,45,0.0,67.5,1.45,10.0,67.5,59.28,48.24
2016,12,11,15,0,0.0,59.0,1.3,10.0,59.0,52.03,41.69
2016,12,11,15,15,0.0,50.0,1.15,9.5,50.0,44.14,34.55
2016,12,11,15,30,0.0,41.0,1.0,9.0,41.0,36.17,27.23
2016,12,11,15,45,0.0,31.5,0.85,9.0,31.5,27.76,19.38
2016,12,11,16,0,0.0,22.0,0.7,9.0,22.0,19.36,11.5
2016,12,11,16,15,0.0,14.0,0.75,8.5,14.0,12.31,4.35
2016,12,11,16,30,0.0,6.0,0.8,8.0,6.0,5.26,0.0
2016,12,11,16,45,0.0,3.0,0.85,7.5,3.0,2.73,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.1,4.5,8.5,0.0,0.0
2016,12,12,7,30,0.0,17.0,1.2,5.0,17.0,15.46,0.0
2016,12,12,7,45,211.0,25.0,1.3,5.5,49.0,171.23,104.7
2016,12,12,8,0,422.0,33.0,1.4,6.0,81.0,306.31,248.08
2016,12,12,8,15,500.5,40.0,1.5,6.5,120.0,363.82,302.43
2016,12,12,8,30,579.0,47.0,1.6,7.0,159.0,422.08,353.52
2016,12,12,8,45,624.5,52.5,1.7,7.5,197.0,458.67,385.09
2016,12,12,9,0,670.0,58.0,1.8,8.0,235.0,493.76,414.05
2016,12,12,9,15,703.0,61.5,1.7,8.0,271.0,513.72,429.83
2016,12,12,9,30,736.0,65.0,1.6,8.0,307.0,534.93,445.71
2016,12,12,9,45,541.5,104.0,1.55,8.5,291.0,459.24,382.16
2016,12,12,10,0,347.0,143.0,1.5,9.0,275.0,365.08,303.89
2016,12,12,10,15,459.0,131.5,1.5,9.0,319.0,419.99,348.54
2016,12,12,10,30,571.0,120.0,1.5,9.0,363.0,465.27,383.45
2016,12,12,10,45,583.5,123.0,1.55,9.0,380.0,461.51,378.82
2016,12,12,11,0,596.0,126.0,1.6,9.0,397.0,455.17,372.29
2016,12,12,11,15,537.5,144.5,1.6,9.0,394.0,421.72,343.86
2016,12,12,11,30,479.0,163.0,1.6,9.0,391.0,393.07,319.33
2016,12,12,11,45,409.0,179.5,1.65,9.0,375.5,358.38,290.21
2016,12,12,12,0,339.0,196.0,1.7,9.0,360.0,322.32,260.18
2016,12,12,12,15,290.5,202.0,1.75,9.0,342.0,293.05,235.62
2016,12,12,12,30,242.0,208.0,1.8,9.0,324.0,266.21,213.21
2016,12,12,12,45,291.0,196.0,1.85,9.0,332.5,256.51,202.61
2016,12,12,13,0,340.0,184.0,1.9,9.0,341.0,242.64,187.83
2016,12,12,13,15,267.5,185.5,1.85,9.0,306.0,208.92,160.97
2016,12,12,13,30,195.0,187.0,1.8,9.0,271.0,182.83,141.61
2016,12,12,13,45,148.5,176.5,1.8,9.0,238.5,156.3,121.71
2016,12,12,14,0,102.0,166.0,1.8,9.0,206.0,134.17,106.21
2016,12,12,14,15,96.0,154.5,1.7,9.0,190.0,121.05,97.82
2016,12,12,14,30,90.0,143.0,1.6,9.0,174.0,110.48,94.28
2016,12,12,14,45,86.0,128.0,1.55,9.0,154.5,99.86,84.86
2016,12,12,15,0,82.0,113.0,1.5,9.0,135.0,88.96,75.1
2016,12,12,15,15,73.5,96.5,1.3,8.5,114.5,76.87,64.22
2016,12,12,15,30,65.0,80.0,1.1,8.0,94.0,64.5,52.91
2016,12,12,15,45,53.0,63.0,0.95,8.0,72.5,51.54,40.8
2016,12,12,16,0,41.0,46.0,0.8,8.0,51.0,38.31,28.29
2016,12,12,16,15,20.5,30.0,0.8,7.5,32.5,25.52,15.19
2016,12,12,16,30,0.0,14.0,0.8,7.0,14.0,12.33,0.0
2016,12,12,16,45,0.0,7.0,0.8,7.0,7.0,6.37,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,45.5,6.0,0.75,6.5,7.0,0.0,0.0
2016,12,13,7,30,91.0,12.0,0.8,7.0,14.0,57.7,0.0
2016,12,13,7,45,212.0,24.0,0.85,7.5,43.5,169.63,97.5
2016,12,13,8,0,333.0,36.0,0.9,8.0,73.0,259.43,207.38
2016,12,13,8,15,412.0,44.0,0.95,8.0,109.5,317.43,261.72
2016,12,13,8,30,491.0,52.0,1.0,8.0,146.0,376.19,313.07
2016,12,13,8,45,245.5,45.5,1.05,8.5,92.5,216.99,182.76
2016,12,13,9,0,0.0,39.0,1.1,9.0,39.0,34.38,24.34
2016,12,13,9,15,0.0,45.0,1.0,9.0,45.0,39.69,29.16
2016,12,13,9,30,0.0,51.0,0.9,9.0,51.0,45.01,33.79
2016,12,13,9,45,0.0,56.5,0.8,9.5,56.5,49.89,37.92
2016,12,13,10,0,0.0,62.0,0.7,10.0,62.0,54.77,42.01
2016,12,13,10,15,126.0,119.5,0.6,10.0,173.0,195.25,162.42
2016,12,13,10,30,252.0,177.0,0.5,10.0,284.0,331.66,271.92
2016,12,13,10,45,328.5,173.0,0.45,10.5,318.5,360.47,292.27
2016,12,13,11,0,405.0,169.0,0.4,11.0,353.0,393.4,315.79
2016,12,13,11,15,587.5,129.0,0.35,11.0,404.0,435.82,346.54
2016,12,13,11,30,770.0,89.0,0.3,11.0,455.0,463.42,364.16
2016,12,13,11,45,449.5,152.5,0.3,11.5,367.0,351.68,276.65
2016,12,13,12,0,129.0,216.0,0.3,12.0,279.0,250.38,198.61
2016,12,13,12,15,451.0,152.5,0.3,12.0,368.5,313.22,243.74
2016,12,13,12,30,773.0,89.0,0.3,12.0,458.0,348.82,261.82
2016,12,13,12,45,535.5,140.0,0.3,12.0,393.0,284.16,212.48
2016,12,13,13,0,298.0,191.0,0.3,12.0,328.0,237.78,180.63
2016,12,13,13,15,149.0,118.5,0.35,12.0,187.0,131.23,98.93
2016,12,13,13,30,0.0,46.0,0.4,12.0,46.0,40.59,29.27
2016,12,13,13,45,0.0,29.5,0.45,12.0,29.5,25.99,16.88
2016,12,13,14,0,0.0,13.0,0.5,12.0,13.0,11.44,4.29
2016,12,13,14,15,0.0,12.0,0.45,11.5,12.0,10.55,3.56
2016,12,13,14,30,0.0,11.0,0.4,11.0,11.0,9.67,3.19
2016,12,13,14,45,0.0,10.0,0.4,11.0,10.0,8.79,2.39
2016,12,13,15,0,0.0,9.0,0.4,11.0,9.0,7.9,1.58
2016,12,13,15,15,0.0,7.5,0.4,10.5,7.5,6.58,0.37
2016,12,13,15,30,0.0,6.0,0.4,10.0,6.0,5.26,0.0
2016,12,13,15,45,0.0,4.5,0.45,10.0,4.5,3.94,0.0
2016,12,13,16,0,0.0,3.0,0.5,10.0,3.0,2.63,0.0
2016,12,13,16,15,0.0,1.5,0.5,10.0,1.5,1.31,0.0
2016,12,13,16,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.55,10.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,1.7,10.0,10.0,9.1,0.0
2016,12,14,7,45,55.0,24.5,1.85,10.5,30.5,65.71,32.02
2016,12,14,8,0,110.0,39.0,2.0,11.0,51.0,127.35,99.21
2016,12,14,8,15,136.0,55.0,2.1,11.0,76.5,161.02,131.19
2016,12,14,8,30,162.0,71.0,2.2,11.0,102.0,194.32,161.16
2016,12,14,8,45,179.0,87.0,2.35,11.5,128.0,221.82,185.16
2016,12,14,9,0,196.0,103.0,2.5,12.0,154.0,248.53,207.8
2016,12,14,9,15,204.5,117.5,2.55,12.0,178.0,267.26,223.48
2016,12,14,9,30,213.0,132.0,2.6,12.0,202.0,284.97,237.93
2016,12,14,9,45,216.5,144.5,2.65,12.5,221.0,296.18,246.26
2016,12,14,10,0,220.0,157.0,2.7,13.0,240.0,306.33,253.51
2016,12,14,10,15,121.0,159.0,2.65,13.0,205.5,235.36,193.73
2016,12,14,10,30,22.0,161.0,2.6,13.0,171.0,161.36,131.04
2016,12,14,10,45,62.5,180.0,2.55,13.0,209.0,207.21,169.31
2016,12,14,11,0,103.0,199.0,2.5,13.0,247.0,243.63,198.89
2016,12,14,11,15,99.5,204.0,2.5,13.0,251.0,241.34,196.38
2016,12,14,11,30,96.0,209.0,2.5,13.0,255.0,238.89,193.87
2016,12,14,11,45,65.5,201.5,2.5,13.5,233.5,212.69,171.79
2016,12,14,12,0,35.0,194.0,2.5,14.0,212.0,188.71,151.83
2016,12,14,12,15,21.0,180.0,2.5,14.0,191.0,166.16,133.38
2016,12,14,12,30,7.0,166.0,2.5,14.0,170.0,147.55,118.25
2016,12,14,12,45,3.5,128.0,2.5,14.0,130.0,113.19,89.88
2016,12,14,13,0,0.0,90.0,2.5,14.0,90.0,79.45,61.82
2016,12,14,13,15,0.0,97.0,2.45,13.5,97.0,85.26,66.94
2016,12,14,13,30,0.0,104.0,2.4,13.0,104.0,90.8,71.82
2016,12,14,13,45,0.0,96.0,2.35,13.0,96.0,83.83,66.02
2016,12,14,14,0,0.0,88.0,2.3,13.0,88.0,76.92,60.25
2016,12,14,14,15,0.0,81.0,2.1,13.0,81.0,70.86,55.18
2016,12,14,14,30,0.0,74.0,1.9,13.0,74.0,64.88,52.61
2016,12,14,14,45,0.0,66.0,1.7,13.0,66.0,58.09,46.6
2016,12,14,15,0,0.0,58.0,1.5,13.0,58.0,51.24,40.47
2016,12,14,15,15,0.0,49.0,1.45,12.5,49.0,43.25,33.32
2016,12,14,15,30,0.0,40.0,1.4,12.0,40.0,35.28,26.08
2016,12,14,15,45,0.0,31.0,1.35,12.0,31.0,27.31,18.71
2016,12,14,16,0,0.0,22.0,1.3,12.0,22.0,19.36,11.31
2016,12,14,16,15,0.0,14.0,1.3,11.5,14.0,12.31,4.33
2016,12,14,16,30,0.0,6.0,1.3,11.0,6.0,5.26,0.0
2016,12,14,16,45,0.0,3.0,1.35,11.0,3.0,2.73,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.75,12.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.7,12.0,6.0,5.46,0.0
2016,12,15,7,45,0.0,19.0,4.7,12.0,19.0,17.01,3.31
2016,12,15,8,0,0.0,32.0,4.7,12.0,32.0,30.85,19.44
2016,12,15,8,15,0.0,48.0,4.5,12.0,48.0,47.65,34.54
2016,12,15,8,30,0.0,64.0,4.3,12.0,64.0,63.58,48.65
2016,12,15,8,45,6.0,79.5,4.1,12.0,81.0,81.96,64.83
2016,12,15,9,0,12.0,95.0,3.9,12.0,98.0,100.15,80.7
2016,12,15,9,15,16.5,108.5,3.7,12.0,113.5,114.94,93.45
2016,12,15,9,30,21.0,122.0,3.5,12.0,129.0,129.65,105.95
2016,12,15,9,45,24.0,134.0,3.35,12.0,142.5,141.68,116.02
2016,12,15,10,0,27.0,146.0,3.2,12.0,156.0,161.63,132.63
2016,12,15,10,15,13.5,113.5,3.1,12.0,118.5,110.92,89.48
2016,12,15,10,30,0.0,81.0,3.0,12.0,81.0,71.8,56.0
2016,12,15,10,45,0.0,86.5,2.95,12.5,86.5,76.77,60.08
2016,12,15,11,0,0.0,92.0,2.9,13.0,92.0,81.71,64.06
2016,12,15,11,15,0.0,94.0,2.85,13.0,94.0,83.43,65.45
2016,12,15,11,30,0.0,96.0,2.8,13.0,96.0,85.14,66.85
2016,12,15,11,45,0.0,97.0,2.8,13.0,97.0,85.95,67.5
2016,12,15,12,0,0.0,98.0,2.8,13.0,98.0,86.75,68.16
2016,12,15,12,15,0.0,71.5,2.8,13.0,71.5,63.24,48.3
2016,12,15,12,30,0.0,45.0,2.8,13.0,45.0,39.72,28.35
2016,12,15,12,45,0.0,63.0,2.8,13.0,63.0,55.68,41.96
2016,12,15,13,0,0.0,81.0,2.8,13.0,81.0,71.68,55.56
2016,12,15,13,15,0.0,70.0,2.8,13.0,70.0,61.89,47.3
2016,12,15,13,30,0.0,59.0,2.8,13.0,59.0,52.12,39.04
2016,12,15,13,45,0.0,50.5,2.8,13.0,50.5,44.58,32.65
2016,12,15,14,0,0.0,42.0,2.8,13.0,42.0,37.04,26.25
2016,12,15,14,15,0.0,38.5,2.75,13.0,38.5,33.94,23.63
2016,12,15,14,30,0.0,35.0,2.7,13.0,35.0,30.84,22.16
2016,12,15,14,45,0.0,31.0,2.65,13.0,31.0,27.3,18.99
2016,12,15,15,0,0.0,27.0,2.6,13.0,27.0,23.76,15.8
2016,12,15,15,15,0.0,23.0,2.45,13.0,23.0,20.23,12.59
2016,12,15,15,30,0.0,19.0,2.3,13.0,19.0,16.7,9.34
2016,12,15,15,45,0.0,14.5,2.15,13.0,14.5,12.74,5.68
2016,12,15,16,0,0.0,10.0,2.0,13.0,10.0,8.77,2.01
2016,12,15,16,15,0.0,6.5,1.9,12.5,6.5,5.7,0.0
2016,12,15,16,30,0.0,3.0,1.8,12.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,1.7,12.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,7,15,80.0,6.0,4.25,6.0,7.5,0.0,0.0
2016,12,16,7,30,160.0,12.0,4.3,6.0,15.0,92.62,0.0
2016,12,16,7,45,316.0,21.5,4.4,6.5,48.0,219.36,104.27
2016,12,16,8,0,472.0,31.0,4.5,7.0,81.0,321.5,258.8
2016,12,16,8,15,555.0,37.5,4.6,7.0,121.5,383.49,321.4
2016,12,16,8,30,638.0,44.0,4.7,7.0,162.0,445.38,378.05
2016,12,16,8,45,687.0,48.5,4.8,7.5,202.0,484.48,413.02
2016,12,16,9,0,736.0,53.0,4.9,8.0,242.0,521.68,444.79
2016,12,16,9,15,768.5,56.0,4.9,8.0,279.5,544.96,464.45
2016,12,16,9,30,801.0,59.0,4.9,8.0,317.0,565.52,481.02
2016,12,16,9,45,825.0,61.0,4.95,8.5,349.5,576.82,488.67
2016,12,16,10,0,849.0,63.0,5.0,9.0,382.0,584.95,493.28
2016,12,16,10,15,863.5,64.5,4.9,9.0,408.0,583.64,490.39
2016,12,16,10,30,878.0,66.0,4.8,9.0,434.0,575.92,482.14
2016,12,16,10,45,886.5,67.5,4.75,9.0,453.5,565.13,471.22
2016,12,16,11,0,895.0,69.0,4.7,9.0,473.0,551.17,457.45
2016,12,16,11,15,901.0,69.5,4.65,9.0,485.5,531.72,438.96
2016,12,16,11,30,907.0,70.0,4.6,9.0,498.0,509.27,417.63
2016,12,16,11,45,909.0,70.5,4.55,9.5,503.0,482.07,391.29
2016,12,16,12,0,911.0,71.0,4.5,10.0,508.0,452.22,362.33
2016,12,16,12,15,910.0,71.0,4.4,10.0,506.0,418.2,330.07
2016,12,16,12,30,909.0,71.0,4.3,10.0,504.0,381.99,295.4
2016,12,16,12,45,905.0,70.5,4.2,10.0,493.5,342.35,257.49
2016,12,16,13,0,901.0,70.0,4.1,10.0,483.0,301.08,217.96
2016,12,16,13,15,892.5,69.0,4.0,10.0,466.0,256.94,176.5
2016,12,16,13,30,884.0,68.0,3.9,10.0,449.0,211.93,135.67
2016,12,16,13,45,870.5,66.5,3.8,10.0,424.5,160.68,93.03
2016,12,16,14,0,857.0,65.0,3.7,10.0,400.0,113.58,60.3
2016,12,16,14,15,837.5,63.0,3.5,9.5,369.5,66.27,39.36
2016,12,16,14,30,818.0,61.0,3.3,9.0,339.0,48.43,38.54
2016,12,16,14,45,790.0,58.0,3.1,9.0,303.0,46.65,36.97
2016,12,16,15,0,762.0,55.0,2.9,9.0,267.0,44.92,35.38
2016,12,16,15,15,718.5,51.0,2.6,8.5,227.5,42.28,32.99
2016,12,16,15,30,675.0,47.0,2.3,8.0,188.0,39.69,30.52
2016,12,16,15,45,607.0,41.0,2.0,7.5,147.0,35.18,26.2
2016,12,16,16,0,539.0,35.0,1.7,7.0,106.0,30.66,21.68
2016,12,16,16,15,269.5,33.5,1.7,6.5,69.0,27.89,17.54
2016,12,16,16,30,0.0,32.0,1.7,6.0,32.0,25.33,0.0
2016,12,16,16,45,0.0,16.0,1.7,6.0,16.0,14.55,0.0
2016,12,16,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,1.85,0.5,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,2.1,1.0,14.0,12.73,0.0
2016,12,17,7,45,259.5,21.5,2.35,1.5,48.5,188.39,82.42
2016,12,17,8,0,519.0,29.0,2.6,2.0,83.0,345.57,280.39
2016,12,17,8,15,599.0,35.0,2.6,2.5,124.5,405.56,341.79
2016,12,17,8,30,679.0,41.0,2.6,3.0,166.0,465.5,395.99
2016,12,17,8,45,727.5,45.0,2.65,3.5,207.0,503.94,430.13
2016,12,17,9,0,776.0,49.0,2.7,4.0,248.0,540.47,460.95
2016,12,17,9,15,807.0,52.0,2.75,4.5,286.0,562.98,479.01
2016,12,17,9,30,838.0,55.0,2.8,5.0,324.0,582.71,493.91
2016,12,17,9,45,858.5,57.5,2.9,5.5,356.5,588.35,497.14
2016,12,17,10,0,879.0,60.0,3.0,6.0,389.0,595.18,500.8
2016,12,17,10,15,893.0,61.5,3.0,6.0,415.5,593.76,498.07
2016,12,17,10,30,907.0,63.0,3.0,6.0,442.0,589.05,492.47
2016,12,17,10,45,915.5,64.5,3.0,6.5,462.0,577.94,480.63
2016,12,17,11,0,924.0,66.0,3.0,7.0,482.0,563.57,465.96
2016,12,17,11,15,929.5,66.5,2.95,7.0,494.5,543.37,447.02
2016,12,17,11,30,935.0,67.0,2.9,7.0,507.0,520.09,425.23
2016,12,17,11,45,935.5,67.5,2.85,7.5,512.0,491.57,398.06
2016,12,17,12,0,936.0,68.0,2.8,8.0,517.0,460.41,368.28
2016,12,17,12,15,934.5,68.0,2.7,8.0,514.5,425.49,335.47
2016,12,17,12,30,933.0,68.0,2.6,8.0,512.0,388.35,300.2
2016,12,17,12,45,923.0,69.0,2.55,8.5,500.5,347.46,261.1
2016,12,17,13,0,913.0,70.0,2.5,9.0,489.0,305.29,220.8
2016,12,17,13,15,904.5,69.0,2.4,9.0,471.5,260.68,179.11
2016,12,17,13,30,896.0,68.0,2.3,9.0,454.0,215.17,137.93
2016,12,17,13,45,882.0,66.5,2.25,9.0,429.5,163.34,94.82
2016,12,17,14,0,868.0,65.0,2.2,9.0,405.0,115.68,61.51
2016,12,17,14,15,848.0,63.0,2.0,8.5,374.0,67.81,39.9
2016,12,17,14,30,828.0,61.0,1.8,8.0,343.0,48.47,38.76
2016,12,17,14,45,798.5,58.5,1.6,8.0,306.5,47.1,37.55
2016,12,17,15,0,769.0,56.0,1.4,8.0,270.0,45.79,36.36
2016,12,17,15,15,725.0,52.0,1.25,7.5,230.0,43.17,33.97
2016,12,17,15,30,681.0,48.0,1.1,7.0,190.0,40.6,31.52
2016,12,17,15,45,610.5,42.0,1.0,6.5,148.5,36.1,27.19
2016,12,17,16,0,540.0,36.0,0.9,6.0,107.0,31.61,22.67
2016,12,17,16,15,270.0,34.5,0.9,5.5,70.0,28.81,18.52
2016,12,17,16,30,0.0,33.0,0.9,5.0,33.0,26.03,0.0
2016,12,17,16,45,0.0,16.5,0.95,5.0,16.5,15.01,0.0
2016,12,17,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,45,258.0,14.0,2.35,0.0,40.5,173.64,68.02
2016,12,18,8,0,516.0,28.0,2.6,0.0,81.0,342.71,279.09
2016,12,18,8,15,598.0,34.0,2.5,0.5,122.5,403.55,342.08
2016,12,18,8,30,680.0,40.0,2.4,1.0,164.0,464.57,397.36
2016,12,18,8,45,730.0,44.0,2.35,1.5,205.5,503.9,432.15
2016,12,18,9,0,780.0,48.0,2.3,2.0,247.0,541.39,463.53
2016,12,18,9,15,812.5,51.0,2.35,2.5,285.0,564.88,482.45
2016,12,18,9,30,845.0,54.0,2.4,3.0,323.0,585.6,498.2
2016,12,18,9,45,864.0,57.0,2.45,3.5,356.0,591.02,501.09
2016,12,18,10,0,883.0,60.0,2.5,4.0,389.0,597.64,504.43
2016,12,18,10,15,898.0,61.5,2.55,4.5,416.5,596.85,501.52
2016,12,18,10,30,913.0,63.0,2.6,5.0,444.0,592.74,495.71
2016,12,18,10,45,923.0,64.0,2.65,5.5,464.5,581.89,484.3
2016,12,18,11,0,933.0,65.0,2.7,6.0,485.0,567.74,469.99
2016,12,18,11,15,938.5,65.5,2.7,6.0,498.0,547.44,451.13
2016,12,18,11,30,944.0,66.0,2.7,6.0,511.0,524.06,429.38
2016,12,18,11,45,946.5,66.5,2.7,6.5,516.0,496.28,402.87
2016,12,18,12,0,949.0,67.0,2.7,7.0,521.0,465.72,373.58
2016,12,18,12,15,947.5,66.5,2.75,7.0,518.5,429.97,340.3
2016,12,18,12,30,946.0,66.0,2.8,7.0,516.0,391.99,304.42
2016,12,18,12,45,942.0,65.5,2.85,7.5,506.0,351.15,265.08
2016,12,18,13,0,938.0,65.0,2.9,8.0,496.0,308.6,224.01
2016,12,18,13,15,929.5,64.0,2.85,8.0,478.0,263.07,181.18
2016,12,18,13,30,921.0,63.0,2.8,8.0,460.0,216.6,138.81
2016,12,18,13,45,908.0,62.0,2.8,8.0,435.5,168.83,98.71
2016,12,18,14,0,895.0,61.0,2.8,8.0,411.0,120.93,64.94
2016,12,18,14,15,876.5,59.0,2.6,8.0,380.0,72.21,42.51
2016,12,18,14,30,858.0,57.0,2.4,8.0,349.0,45.4,35.95
2016,12,18,14,45,830.5,54.5,2.2,8.0,312.5,43.94,34.66
2016,12,18,15,0,803.0,52.0,2.0,8.0,276.0,42.52,33.36
2016,12,18,15,15,761.5,48.5,1.8,7.0,236.0,40.22,31.33
2016,12,18,15,30,720.0,45.0,1.6,6.0,196.0,37.97,29.24
2016,12,18,15,45,654.0,39.5,1.4,5.5,154.0,33.85,25.25
2016,12,18,16,0,588.0,34.0,1.2,5.0,112.0,29.72,21.09
2016,12,18,16,15,467.0,26.0,1.2,4.5,73.5,23.01,13.82
2016,12,18,16,30,346.0,18.0,1.2,4.0,35.0,16.21,0.0
2016,12,18,16,45,173.0,9.0,1.3,3.5,17.5,8.19,0.0
2016,12,18,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,230.0,15.0,1.65,0.5,38.0,162.77,54.94
2016,12,19,8,0,460.0,30.0,1.8,1.0,76.0,312.69,252.2
2016,12,19,8,15,543.0,36.5,1.8,1.5,116.0,374.47,315.38
2016,12,19,8,30,626.0,43.0,1.8,2.0,156.0,436.24,370.93
2016,12,19,8,45,678.0,47.0,1.8,2.5,196.0,476.57,406.35
2016,12,19,9,0,730.0,51.0,1.8,3.0,236.0,515.06,438.53
2016,12,19,9,15,762.5,54.5,1.85,3.5,273.0,539.13,457.83
2016,12,19,9,30,795.0,58.0,1.9,4.0,310.0,560.53,474.11
2016,12,19,9,45,809.5,62.0,1.95,4.5,341.0,568.84,479.22
2016,12,19,10,0,824.0,66.0,2.0,5.0,372.0,574.08,481.54
2016,12,19,10,15,839.5,67.5,2.1,5.5,398.5,573.88,479.53
2016,12,19,10,30,855.0,69.0,2.2,6.0,425.0,570.42,474.66
2016,12,19,10,45,864.5,70.5,2.3,6.5,445.0,560.34,464.28
2016,12,19,11,0,874.0,72.0,2.4,7.0,465.0,547.06,451.1
2016,12,19,11,15,767.0,92.5,2.4,7.0,444.0,491.54,404.54
2016,12,19,11,30,660.0,113.0,2.4,7.0,423.0,437.79,359.43
2016,12,19,11,45,774.5,94.0,2.4,7.5,461.5,448.04,363.93
2016,12,19,12,0,889.0,75.0,2.4,8.0,500.0,449.41,359.6
2016,12,19,12,15,716.5,111.5,2.4,8.0,453.0,383.28,304.47
2016,12,19,12,30,544.0,148.0,2.4,8.0,406.0,323.32,255.4
2016,12,19,12,45,539.0,145.5,2.45,8.5,397.0,293.92,227.94
2016,12,19,13,0,534.0,143.0,2.5,9.0,388.0,263.8,199.66
2016,12,19,13,15,697.5,107.0,2.4,9.0,415.0,243.95,173.76
2016,12,19,13,30,861.0,71.0,2.3,9.0,442.0,210.28,135.58
2016,12,19,13,45,846.5,69.5,2.25,9.0,418.0,164.07,96.91
2016,12,19,14,0,832.0,68.0,2.2,9.0,394.0,118.07,64.26
2016,12,19,14,15,811.5,65.5,2.0,8.5,363.5,71.54,42.12
2016,12,19,14,30,791.0,63.0,1.8,8.0,333.0,49.83,39.99
2016,12,19,14,45,760.5,60.0,1.6,8.0,297.5,48.09,38.46
2016,12,19,15,0,730.0,57.0,1.4,8.0,262.0,46.4,36.91
2016,12,19,15,15,685.0,53.0,1.3,7.5,223.5,43.82,34.56
2016,12,19,15,30,640.0,49.0,1.2,7.0,185.0,41.29,32.16
2016,12,19,15,45,567.5,43.5,1.1,6.5,144.5,34.15,25.44
2016,12,19,16,0,495.0,38.0,1.0,6.0,104.0,30.53,21.75
2016,12,19,16,15,247.5,35.0,1.0,5.5,68.0,27.41,17.56
2016,12,19,16,30,0.0,32.0,1.0,5.0,32.0,25.58,0.0
2016,12,19,16,45,0.0,16.0,1.05,5.0,16.0,14.55,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,45,197.5,15.0,1.75,2.5,34.5,145.08,40.17
2016,12,20,8,0,395.0,30.0,1.9,3.0,69.0,285.4,227.81
2016,12,20,8,15,480.5,37.0,1.9,3.5,107.0,345.98,289.72
2016,12,20,8,30,566.0,44.0,1.9,4.0,145.0,407.88,345.23
2016,12,20,8,45,619.5,48.5,1.95,5.0,183.5,443.68,376.55
2016,12,20,9,0,673.0,53.0,2.0,6.0,222.0,483.39,409.23
2016,12,20,9,15,707.0,56.0,2.0,6.5,258.0,507.71,428.6
2016,12,20,9,30,741.0,59.0,2.0,7.0,294.0,529.52,445.07
