Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,9,45,771.0,60.0,2.0,7.5,326.5,543.79,454.89
2016,12,20,10,0,801.0,61.0,2.0,8.0,359.0,555.04,461.85
2016,12,20,10,15,816.5,63.0,2.05,8.5,384.5,555.81,460.37
2016,12,20,10,30,832.0,65.0,2.1,9.0,410.0,553.41,456.19
2016,12,20,10,45,842.5,66.0,2.15,9.5,429.5,543.88,446.2
2016,12,20,11,0,853.0,67.0,2.2,10.0,449.0,529.04,431.87
2016,12,20,11,15,859.5,67.5,2.2,10.0,462.0,511.25,415.46
2016,12,20,11,30,866.0,68.0,2.2,10.0,475.0,490.55,396.35
2016,12,20,11,45,867.5,69.0,2.25,10.5,480.0,465.23,372.61
2016,12,20,12,0,869.0,70.0,2.3,11.0,485.0,437.37,346.34
2016,12,20,12,15,868.5,70.0,2.3,11.0,483.5,405.34,316.72
2016,12,20,12,30,868.0,70.0,2.3,11.0,482.0,371.16,284.71
2016,12,20,12,45,856.5,71.5,2.35,11.0,471.5,330.78,247.46
2016,12,20,13,0,845.0,73.0,2.4,11.0,461.0,290.95,210.28
2016,12,20,13,15,837.0,72.0,2.4,11.0,444.5,248.89,171.24
2016,12,20,13,30,829.0,71.0,2.4,11.0,428.0,206.04,132.57
2016,12,20,13,45,815.5,69.5,2.4,11.0,405.0,161.48,95.37
2016,12,20,14,0,802.0,68.0,2.4,11.0,382.0,117.08,63.76
2016,12,20,14,15,783.0,65.5,2.2,11.0,353.5,72.07,41.88
2016,12,20,14,30,764.0,63.0,2.0,11.0,325.0,49.64,39.32
2016,12,20,14,45,738.0,60.0,1.85,11.0,291.0,47.93,37.84
2016,12,20,15,0,712.0,57.0,1.7,11.0,257.0,46.27,36.34
2016,12,20,15,15,669.5,52.5,1.5,10.0,219.5,43.26,33.7
2016,12,20,15,30,627.0,48.0,1.3,9.0,182.0,40.27,30.98
2016,12,20,15,45,564.0,42.0,1.1,8.5,143.0,35.82,26.74
2016,12,20,16,0,501.0,36.0,0.9,8.0,104.0,28.72,19.97
2016,12,20,16,15,384.5,27.5,0.95,7.5,68.5,22.24,13.15
2016,12,20,16,30,268.0,19.0,1.0,7.0,33.0,15.63,0.0
2016,12,20,16,45,134.0,9.5,1.05,6.5,16.5,8.64,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,14.5,1.95,5.5,33.5,139.83,30.12
2016,12,21,8,0,380.0,29.0,2.2,6.0,67.0,275.95,217.34
2016,12,21,8,15,466.0,36.5,2.2,6.5,104.5,337.06,279.66
2016,12,21,8,30,552.0,44.0,2.2,7.0,142.0,399.71,335.49
2016,12,21,8,45,607.5,48.5,2.2,7.5,180.5,440.9,371.47
2016,12,21,9,0,663.0,53.0,2.2,8.0,219.0,477.44,402.13
2016,12,21,9,15,698.0,56.5,2.2,8.5,255.0,502.99,422.48
2016,12,21,9,30,733.0,60.0,2.2,9.0,291.0,526.07,439.93
2016,12,21,9,45,764.0,61.0,2.25,9.5,323.5,541.08,450.52
2016,12,21,10,0,795.0,62.0,2.3,10.0,356.0,553.06,458.25
2016,12,21,10,15,811.5,64.0,2.25,10.0,382.5,554.55,457.77
2016,12,21,10,30,828.0,66.0,2.2,10.0,409.0,552.86,454.57
2016,12,21,10,45,840.0,66.5,2.2,10.5,429.0,543.74,444.74
2016,12,21,11,0,852.0,67.0,2.2,11.0,449.0,529.27,430.56
2016,12,21,11,15,859.0,68.0,2.25,11.0,462.0,512.37,415.08
2016,12,21,11,30,866.0,69.0,2.3,11.0,475.0,492.52,396.84
2016,12,21,11,45,870.5,69.0,2.4,11.5,481.5,467.6,373.59
2016,12,21,12,0,875.0,69.0,2.5,12.0,488.0,439.99,347.66
2016,12,21,12,15,875.0,69.0,2.55,12.0,486.5,408.04,318.23
2016,12,21,12,30,875.0,69.0,2.6,12.0,485.0,373.89,286.34
2016,12,21,12,45,869.0,69.0,2.65,12.5,475.5,335.81,250.33
2016,12,21,13,0,863.0,69.0,2.7,13.0,466.0,296.29,212.89
2016,12,21,13,15,855.5,68.0,2.7,13.0,450.0,254.29,173.99
2016,12,21,13,30,848.0,67.0,2.7,13.0,434.0,207.38,132.05
2016,12,21,13,45,836.5,65.5,2.7,13.0,411.5,162.29,94.38
2016,12,21,14,0,825.0,64.0,2.7,13.0,389.0,117.12,62.1
2016,12,21,14,15,806.5,62.0,2.55,12.5,359.5,71.46,39.84
2016,12,21,14,30,788.0,60.0,2.4,12.0,330.0,47.31,37.07
2016,12,21,14,45,760.5,57.5,2.3,12.0,296.0,45.94,35.88
2016,12,21,15,0,733.0,55.0,2.2,12.0,262.0,44.62,34.7
2016,12,21,15,15,691.5,51.0,1.9,11.5,224.0,42.0,32.35
2016,12,21,15,30,650.0,47.0,1.6,11.0,186.0,39.4,29.93
2016,12,21,15,45,584.0,41.5,1.3,10.5,146.5,35.37,26.11
2016,12,21,16,0,518.0,36.0,1.0,10.0,107.0,31.35,22.13
2016,12,21,16,15,403.0,27.5,1.05,9.5,70.5,22.22,13.08
2016,12,21,16,30,288.0,19.0,1.1,9.0,34.0,15.6,0.0
2016,12,21,16,45,144.0,9.5,1.15,8.5,17.0,8.64,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,215.0,14.5,1.55,4.5,35.0,152.63,24.9
2016,12,22,8,0,430.0,29.0,1.6,5.0,70.0,303.2,237.91
2016,12,22,8,15,517.0,36.0,1.5,5.5,110.0,358.59,296.75
2016,12,22,8,30,604.0,43.0,1.4,6.0,150.0,422.97,353.38
2016,12,22,8,45,657.0,47.5,1.35,6.5,190.0,464.5,388.93
2016,12,22,9,0,710.0,52.0,1.3,7.0,230.0,504.31,421.29
2016,12,22,9,15,744.0,55.5,1.3,7.5,267.0,529.5,440.86
2016,12,22,9,30,778.0,59.0,1.3,8.0,304.0,552.08,457.48
2016,12,22,9,45,801.0,61.5,1.35,9.0,336.0,564.04,464.62
2016,12,22,10,0,824.0,64.0,1.4,10.0,368.0,572.92,468.95
2016,12,22,10,15,840.0,65.5,1.5,10.5,395.0,573.33,467.6
2016,12,22,10,30,856.0,67.0,1.6,11.0,422.0,570.49,463.5
2016,12,22,10,45,866.5,68.5,1.7,11.5,442.0,561.28,454.22
2016,12,22,11,0,877.0,70.0,1.8,12.0,462.0,548.84,442.17
2016,12,22,11,15,883.5,70.5,1.8,12.0,475.5,528.35,423.98
2016,12,22,11,30,890.0,71.0,1.8,12.0,489.0,507.14,404.79
2016,12,22,11,45,893.0,71.5,1.85,12.5,495.0,481.39,381.08
2016,12,22,12,0,896.0,72.0,1.9,13.0,501.0,452.95,354.74
2016,12,22,12,15,895.5,72.0,1.9,13.0,499.0,420.09,324.86
2016,12,22,12,30,895.0,72.0,1.9,13.0,497.0,385.0,292.54
2016,12,22,12,45,892.5,71.0,1.9,13.0,488.0,346.3,256.74
2016,12,22,13,0,890.0,70.0,1.9,13.0,479.0,305.85,219.07
2016,12,22,13,15,881.5,69.0,1.8,13.0,462.5,262.47,179.15
2016,12,22,13,30,873.0,68.0,1.7,13.0,446.0,214.26,136.27
2016,12,22,13,45,861.0,66.5,1.6,13.0,422.5,167.93,97.66
2016,12,22,14,0,849.0,65.0,1.5,13.0,399.0,121.53,64.41
2016,12,22,14,15,829.0,63.0,1.25,13.0,369.0,74.6,41.09
2016,12,22,14,30,809.0,61.0,1.0,13.0,339.0,48.22,37.74
2016,12,22,14,45,779.5,58.0,0.8,13.0,303.5,46.42,36.21
2016,12,22,15,0,750.0,55.0,0.6,13.0,268.0,44.67,34.64
2016,12,22,15,15,707.0,51.5,0.65,12.0,229.0,42.46,32.75
2016,12,22,15,30,664.0,48.0,0.7,11.0,190.0,40.32,30.8
2016,12,22,15,45,595.5,42.5,0.75,10.5,149.5,36.29,26.98
2016,12,22,16,0,527.0,37.0,0.8,10.0,109.0,32.3,23.0
2016,12,22,16,15,411.5,28.5,0.85,9.5,72.5,23.09,13.9
2016,12,22,16,30,296.0,20.0,0.9,9.0,36.0,16.49,0.34
2016,12,22,16,45,148.0,10.0,1.0,9.0,18.0,9.1,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,21.0,16.5,4.2,6.5,18.5,33.23,0.0
2016,12,23,8,0,42.0,33.0,4.3,7.0,37.0,71.55,52.27
2016,12,23,8,15,60.5,49.5,4.35,7.0,58.5,101.35,81.42
2016,12,23,8,30,79.0,66.0,4.4,7.0,80.0,130.26,107.98
2016,12,23,8,45,89.0,83.0,4.45,7.0,102.0,154.4,129.87
2016,12,23,9,0,99.0,100.0,4.5,7.0,124.0,177.84,150.74
2016,12,23,9,15,105.5,115.5,4.65,7.0,145.0,196.49,167.08
2016,12,23,9,30,112.0,131.0,4.8,7.0,166.0,214.52,182.56
2016,12,23,9,45,118.5,144.0,4.95,7.5,184.5,228.78,194.25
2016,12,23,10,0,125.0,157.0,5.1,8.0,203.0,242.41,205.19
2016,12,23,10,15,62.5,107.5,5.1,8.0,130.5,138.73,115.73
2016,12,23,10,30,0.0,58.0,5.1,8.0,58.0,51.23,39.07
2016,12,23,10,45,0.0,70.0,5.2,8.5,70.0,61.89,48.21
2016,12,23,11,0,0.0,82.0,5.3,9.0,82.0,72.6,57.29
2016,12,23,11,15,14.5,133.5,5.05,9.0,140.5,127.08,103.98
2016,12,23,11,30,29.0,185.0,4.8,9.0,199.0,185.19,152.99
2016,12,23,11,45,14.5,96.5,4.55,9.5,103.5,94.01,75.28
2016,12,23,12,0,0.0,8.0,4.3,10.0,8.0,7.04,0.44
2016,12,23,12,15,0.0,13.5,4.3,10.0,13.5,11.89,4.65
2016,12,23,12,30,0.0,19.0,4.3,10.0,19.0,16.74,8.86
2016,12,23,12,45,0.0,30.0,4.3,10.0,30.0,26.45,17.27
2016,12,23,13,0,0.0,41.0,4.3,10.0,41.0,36.18,25.69
2016,12,23,13,15,0.5,93.5,4.45,10.0,94.0,82.45,65.49
2016,12,23,13,30,1.0,146.0,4.6,10.0,147.0,125.14,101.91
2016,12,23,13,45,0.5,87.0,4.8,10.0,87.5,76.56,60.53
2016,12,23,14,0,0.0,28.0,5.0,10.0,28.0,24.67,15.81
2016,12,23,14,15,0.0,26.0,5.0,9.5,26.0,22.89,14.34
2016,12,23,14,30,0.0,24.0,5.0,9.0,24.0,21.12,13.66
2016,12,23,14,45,0.0,21.5,5.0,9.0,21.5,18.91,11.66
2016,12,23,15,0,0.0,19.0,5.0,9.0,19.0,16.71,9.64
2016,12,23,15,15,0.0,16.0,4.7,8.5,16.0,14.06,7.22
2016,12,23,15,30,0.0,13.0,4.4,8.0,13.0,11.42,4.78
2016,12,23,15,45,0.0,10.0,4.15,8.0,10.0,8.78,2.3
2016,12,23,16,0,0.0,7.0,3.9,8.0,7.0,6.14,0.0
2016,12,23,16,15,0.0,4.5,3.6,7.5,4.5,3.94,0.0
2016,12,23,16,30,0.0,2.0,3.3,7.0,2.0,1.75,0.0
2016,12,23,16,45,0.0,1.0,3.05,7.0,1.0,0.91,0.0
2016,12,23,17,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,221.5,13.5,2.25,3.5,34.5,150.94,7.29
2016,12,24,8,0,443.0,27.0,2.5,4.0,69.0,300.27,235.8
2016,12,24,8,15,530.0,33.5,2.45,4.0,108.5,363.49,303.79
2016,12,24,8,30,617.0,40.0,2.4,4.0,148.0,427.39,362.14
2016,12,24,8,45,673.0,44.0,2.4,4.5,188.5,470.12,399.95
2016,12,24,9,0,729.0,48.0,2.4,5.0,229.0,511.3,434.65
2016,12,24,9,15,762.5,51.0,2.45,5.5,266.0,535.78,454.49
2016,12,24,9,30,796.0,54.0,2.5,6.0,303.0,557.68,471.33
2016,12,24,9,45,821.0,55.5,2.65,6.5,336.0,569.8,480.0
2016,12,24,10,0,846.0,57.0,2.8,7.0,369.0,574.83,482.68
2016,12,24,10,15,861.5,58.5,2.9,7.0,396.0,575.4,482.02
2016,12,24,10,30,877.0,60.0,3.0,7.0,423.0,572.77,478.51
2016,12,24,10,45,888.0,61.0,3.1,7.5,443.5,563.77,468.8
2016,12,24,11,0,899.0,62.0,3.2,8.0,464.0,551.53,456.23
2016,12,24,11,15,905.0,62.5,3.2,8.0,477.5,532.93,438.83
2016,12,24,11,30,911.0,63.0,3.2,8.0,491.0,511.31,418.61
2016,12,24,11,45,914.5,63.0,3.25,8.5,497.0,485.04,393.6
2016,12,24,12,0,918.0,63.0,3.3,9.0,503.0,456.02,365.84
2016,12,24,12,15,917.5,63.0,3.3,9.0,501.5,422.77,334.66
2016,12,24,12,30,917.0,63.0,3.3,9.0,500.0,387.23,300.95
2016,12,24,12,45,906.5,65.0,3.35,9.0,490.5,348.27,264.06
2016,12,24,13,0,896.0,67.0,3.4,9.0,481.0,308.01,225.74
2016,12,24,13,15,888.5,66.0,3.35,9.0,464.5,264.75,184.85
2016,12,24,13,30,881.0,65.0,3.3,9.0,448.0,220.5,144.09
2016,12,24,13,45,870.0,63.5,3.25,9.0,425.0,174.56,104.62
2016,12,24,14,0,859.0,62.0,3.2,9.0,402.0,128.35,70.31
2016,12,24,14,15,841.0,60.0,3.0,8.5,372.5,76.03,41.07
2016,12,24,14,30,823.0,58.0,2.8,8.0,343.0,45.82,36.31
2016,12,24,14,45,797.5,55.5,2.6,8.0,308.5,44.39,35.06
2016,12,24,15,0,772.0,53.0,2.4,8.0,274.0,43.0,33.8
2016,12,24,15,15,731.5,49.5,2.05,7.5,235.0,40.74,31.75
2016,12,24,15,30,691.0,46.0,1.7,7.0,196.0,38.51,29.66
2016,12,24,15,45,629.0,40.5,1.4,6.5,155.5,34.42,25.75
2016,12,24,16,0,567.0,35.0,1.1,6.0,115.0,30.33,21.68
2016,12,24,16,15,453.0,27.5,1.1,5.5,77.5,24.16,15.26
2016,12,24,16,30,339.0,20.0,1.1,5.0,40.0,17.93,3.02
2016,12,24,16,45,169.5,10.0,1.15,4.5,20.0,9.1,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,215.0,14.0,1.55,1.5,33.5,150.92,0.0
2016,12,25,8,0,430.0,28.0,1.8,2.0,67.0,293.59,230.76
2016,12,25,8,15,518.0,34.5,1.8,2.5,106.5,357.67,299.36
2016,12,25,8,30,606.0,41.0,1.8,3.0,146.0,422.21,357.59
2016,12,25,8,45,659.0,45.5,1.85,3.5,186.0,463.84,394.48
2016,12,25,9,0,712.0,50.0,1.9,4.0,226.0,503.88,428.33
2016,12,25,9,15,746.5,53.5,1.95,4.5,263.5,529.64,449.17
2016,12,25,9,30,781.0,57.0,2.0,5.0,301.0,552.83,467.02
2016,12,25,9,45,799.5,60.5,2.05,5.5,333.0,563.6,474.19
2016,12,25,10,0,818.0,64.0,2.1,6.0,365.0,571.33,478.54
2016,12,25,10,15,834.0,66.0,2.1,6.5,392.0,572.68,477.32
2016,12,25,10,30,850.0,68.0,2.1,7.0,419.0,570.8,473.29
2016,12,25,10,45,860.0,69.0,2.15,7.5,439.5,561.14,463.16
2016,12,25,11,0,870.0,70.0,2.2,8.0,460.0,548.31,450.31
2016,12,25,11,15,876.0,71.0,2.25,8.0,473.0,528.47,432.47
2016,12,25,11,30,882.0,72.0,2.3,8.0,486.0,507.98,413.65
2016,12,25,11,45,883.5,72.5,2.35,8.0,492.0,482.0,389.99
2016,12,25,12,0,885.0,73.0,2.4,8.0,498.0,453.45,363.68
2016,12,25,12,15,884.0,73.0,2.45,8.0,496.0,420.95,333.57
2016,12,25,12,30,883.0,73.0,2.5,8.0,494.0,386.28,300.98
2016,12,25,12,45,599.5,131.0,2.55,8.5,415.0,308.82,239.3
2016,12,25,13,0,316.0,189.0,2.6,9.0,336.0,247.7,193.93
2016,12,25,13,15,282.5,186.5,2.6,9.0,314.5,219.83,170.4
2016,12,25,13,30,249.0,184.0,2.6,9.0,293.0,194.31,149.35
2016,12,25,13,45,243.5,176.0,2.6,9.0,277.5,171.22,129.98
2016,12,25,14,0,238.0,168.0,2.6,9.0,262.0,148.4,112.27
2016,12,25,14,15,234.5,155.5,2.45,8.5,242.5,122.99,95.12
2016,12,25,14,30,231.0,143.0,2.3,8.0,223.0,103.4,88.32
2016,12,25,14,45,482.5,100.0,2.15,8.0,246.0,72.15,60.25
2016,12,25,15,0,734.0,57.0,2.0,8.0,269.0,46.15,36.66
2016,12,25,15,15,692.5,53.0,1.9,7.5,230.5,43.56,34.34
2016,12,25,15,30,651.0,49.0,1.8,7.0,192.0,41.01,31.94
2016,12,25,15,45,588.5,43.0,1.7,6.5,152.5,36.56,27.69
2016,12,25,16,0,526.0,37.0,1.6,6.0,113.0,32.09,23.27
2016,12,25,16,15,416.0,29.0,1.65,5.5,76.0,23.37,14.65
2016,12,25,16,30,306.0,21.0,1.7,5.0,39.0,17.26,3.54
2016,12,25,16,45,153.0,10.5,1.8,4.5,19.5,9.55,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,222.0,13.5,2.0,0.5,34.0,150.71,0.0
2016,12,26,8,0,444.0,27.0,2.2,1.0,68.0,300.68,236.75
2016,12,26,8,15,531.5,33.5,2.35,1.5,107.5,364.44,306.79
2016,12,26,8,30,619.0,40.0,2.5,2.0,147.0,428.84,365.97
2016,12,26,8,45,669.5,45.0,2.7,2.5,187.0,469.73,403.12
2016,12,26,9,0,720.0,50.0,2.9,3.0,227.0,509.03,437.26
2016,12,26,9,15,754.5,53.0,2.85,3.5,264.5,534.33,457.82
2016,12,26,9,30,789.0,56.0,2.8,4.0,302.0,557.05,475.23
2016,12,26,9,45,809.0,59.5,2.8,4.5,335.0,568.8,483.12
2016,12,26,10,0,829.0,63.0,2.8,5.0,368.0,577.49,488.07
2016,12,26,10,15,845.0,64.5,2.75,5.5,395.0,578.29,486.22
2016,12,26,10,30,861.0,66.0,2.7,6.0,422.0,575.83,481.51
2016,12,26,10,45,872.0,67.5,2.65,6.5,443.0,564.41,469.53
2016,12,26,11,0,883.0,69.0,2.6,7.0,464.0,553.06,457.3
2016,12,26,11,15,889.0,69.5,2.5,7.0,477.5,534.83,440.01
2016,12,26,11,30,895.0,70.0,2.4,7.0,491.0,513.62,419.99
2016,12,26,11,45,898.5,70.0,2.35,7.5,497.0,487.81,395.35
2016,12,26,12,0,902.0,70.0,2.3,8.0,503.0,459.28,368.06
2016,12,26,12,15,901.0,70.0,2.25,8.0,501.5,426.34,337.4
2016,12,26,12,30,900.0,70.0,2.2,8.0,500.0,391.18,304.28
2016,12,26,12,45,896.0,69.5,2.2,8.5,491.0,352.54,267.37
2016,12,26,13,0,892.0,69.0,2.2,9.0,482.0,312.22,228.72
2016,12,26,13,15,884.0,68.0,2.15,9.0,465.5,269.03,188.23
2016,12,26,13,30,876.0,67.0,2.1,9.0,449.0,224.89,147.75
2016,12,26,13,45,863.0,65.5,2.1,9.0,426.0,178.87,108.25
2016,12,26,14,0,850.0,64.0,2.1,9.0,403.0,127.87,69.45
2016,12,26,14,15,831.0,62.0,2.0,8.5,373.5,80.88,43.68
2016,12,26,14,30,812.0,60.0,1.9,8.0,344.0,47.27,37.63
2016,12,26,14,45,784.5,57.5,1.85,8.0,309.5,45.87,36.42
2016,12,26,15,0,757.0,55.0,1.8,8.0,275.0,44.52,35.2
2016,12,26,15,15,717.0,51.5,1.65,7.5,236.0,42.31,33.2
2016,12,26,15,30,677.0,48.0,1.5,7.0,197.0,40.14,31.17
2016,12,26,15,45,614.5,42.5,1.35,6.5,157.0,36.11,27.31
2016,12,26,16,0,552.0,37.0,1.2,6.0,117.0,32.09,23.31
2016,12,26,16,15,444.0,29.0,1.2,5.5,79.5,25.5,16.58
2016,12,26,16,30,336.0,21.0,1.2,5.0,42.0,18.81,5.23
2016,12,26,16,45,168.0,10.5,1.25,4.5,21.0,9.55,0.0
2016,12,26,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,187.5,14.5,1.25,2.5,31.5,136.85,0.0
2016,12,27,8,0,375.0,29.0,1.3,3.0,63.0,273.31,212.05
2016,12,27,8,15,464.5,36.5,1.35,3.5,101.0,336.58,279.76
2016,12,27,8,30,554.0,44.0,1.4,4.0,139.0,401.58,338.06
2016,12,27,8,45,613.5,48.5,1.5,4.5,179.0,440.97,373.22
2016,12,27,9,0,673.0,53.0,1.6,5.0,219.0,484.91,410.32
2016,12,27,9,15,709.0,56.5,1.45,5.5,255.5,511.7,430.92
2016,12,27,9,30,745.0,60.0,1.3,6.0,292.0,536.01,448.39
2016,12,27,9,45,773.5,62.0,1.2,6.5,325.5,551.3,458.17
2016,12,27,10,0,802.0,64.0,1.1,7.0,359.0,563.57,465.03
2016,12,27,10,15,818.5,66.0,1.15,7.5,386.0,565.58,464.69
2016,12,27,10,30,835.0,68.0,1.2,8.0,413.0,564.39,461.68
2016,12,27,10,45,845.0,69.5,1.25,8.5,433.5,555.73,452.68
2016,12,27,11,0,855.0,71.0,1.3,9.0,454.0,543.92,441.03
2016,12,27,11,15,862.0,72.0,1.35,9.0,467.5,526.86,425.82
2016,12,27,11,30,869.0,73.0,1.4,9.0,481.0,506.78,407.86
2016,12,27,11,45,872.0,73.5,1.5,9.5,487.5,481.37,384.79
2016,12,27,12,0,875.0,74.0,1.6,10.0,494.0,453.32,359.04
2016,12,27,12,15,874.5,74.0,1.55,10.0,493.0,421.46,329.82
2016,12,27,12,30,874.0,74.0,1.5,10.0,492.0,386.08,297.18
2016,12,27,12,45,860.0,76.0,1.5,10.5,481.5,346.89,260.79
2016,12,27,13,0,846.0,78.0,1.5,11.0,471.0,306.81,223.42
2016,12,27,13,15,692.5,105.5,1.45,11.0,420.0,252.38,179.88
2016,12,27,13,30,539.0,133.0,1.4,11.0,369.0,209.62,148.02
2016,12,27,13,45,516.0,129.5,1.4,11.0,346.0,174.28,118.88
2016,12,27,14,0,493.0,126.0,1.4,11.0,323.0,140.39,93.73
2016,12,27,14,15,472.0,122.0,1.3,10.5,299.5,107.87,74.76
2016,12,27,14,30,451.0,118.0,1.2,10.0,276.0,83.59,69.92
2016,12,27,14,45,434.5,108.0,1.15,10.0,247.5,77.48,64.56
2016,12,27,15,0,418.0,98.0,1.1,10.0,219.0,71.25,58.99
2016,12,27,15,15,390.5,87.0,1.05,9.5,188.0,64.1,52.61
2016,12,27,15,30,363.0,76.0,1.0,9.0,157.0,56.78,45.95
2016,12,27,15,45,323.5,63.0,0.95,8.5,124.5,47.71,37.54
2016,12,27,16,0,284.0,50.0,0.9,8.0,92.0,38.39,28.76
2016,12,27,16,15,214.0,36.5,0.9,7.5,62.5,28.34,18.98
2016,12,27,16,30,144.0,23.0,0.9,7.0,33.0,18.05,5.44
2016,12,27,16,45,72.0,11.5,0.95,7.0,16.5,10.46,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,221.5,13.0,2.7,2.5,33.0,149.51,0.0
2016,12,28,8,0,443.0,26.0,2.7,3.0,66.0,299.65,233.31
2016,12,28,8,15,530.0,32.5,2.55,3.5,105.5,362.98,303.54
2016,12,28,8,30,617.0,39.0,2.4,4.0,145.0,427.17,361.77
2016,12,28,8,45,673.0,43.0,2.25,4.5,185.5,470.24,399.6
2016,12,28,9,0,729.0,47.0,2.1,5.0,226.0,511.83,434.14
2016,12,28,9,15,762.5,50.0,2.1,5.5,263.0,536.73,454.1
2016,12,28,9,30,796.0,53.0,2.1,6.0,300.0,559.09,471.06
2016,12,28,9,45,822.5,54.0,2.15,7.0,333.5,567.58,475.79
2016,12,28,10,0,849.0,55.0,2.2,8.0,367.0,577.62,481.17
2016,12,28,10,15,864.0,56.5,2.3,8.5,394.0,578.36,479.87
2016,12,28,10,30,879.0,58.0,2.4,9.0,421.0,575.91,475.8
2016,12,28,10,45,889.5,58.5,2.55,9.5,441.5,566.49,466.22
2016,12,28,11,0,900.0,59.0,2.7,10.0,462.0,553.87,453.82
2016,12,28,11,15,906.0,59.5,2.7,10.0,476.0,535.7,437.05
2016,12,28,11,30,912.0,60.0,2.7,10.0,490.0,514.49,417.49
2016,12,28,11,45,914.5,60.5,2.75,10.5,496.0,488.66,393.22
2016,12,28,12,0,917.0,61.0,2.8,11.0,502.0,460.09,366.27
2016,12,28,12,15,916.5,61.0,2.75,11.0,501.0,427.19,335.78
2016,12,28,12,30,916.0,61.0,2.7,11.0,500.0,391.99,302.76
2016,12,28,12,45,910.0,61.5,2.7,11.5,491.5,353.33,266.01
2016,12,28,13,0,904.0,62.0,2.7,12.0,483.0,313.07,227.61
2016,12,28,13,15,896.5,61.0,2.65,12.0,467.0,269.71,187.1
2016,12,28,13,30,889.0,60.0,2.6,12.0,451.0,225.33,146.48
2016,12,28,13,45,877.5,59.0,2.6,12.0,428.5,179.53,107.04
2016,12,28,14,0,866.0,58.0,2.6,12.0,406.0,133.47,72.11
2016,12,28,14,15,849.0,56.5,2.4,11.5,377.0,86.68,45.88
2016,12,28,14,30,832.0,55.0,2.2,11.0,348.0,49.02,38.74
2016,12,28,14,45,807.0,52.5,2.0,11.0,313.5,41.85,32.34
2016,12,28,15,0,782.0,50.0,1.8,11.0,279.0,40.38,31.03
2016,12,28,15,15,745.0,46.5,1.6,10.5,241.0,38.04,28.95
2016,12,28,15,30,708.0,43.0,1.4,10.0,203.0,35.72,26.81
2016,12,28,15,45,649.0,38.5,1.2,9.5,162.5,32.45,23.71
2016,12,28,16,0,590.0,34.0,1.0,9.0,122.0,29.2,20.49
2016,12,28,16,15,488.5,27.0,1.05,8.5,84.0,23.48,14.76
2016,12,28,16,30,387.0,20.0,1.1,8.0,46.0,17.71,5.83
2016,12,28,16,45,193.5,10.0,1.15,7.5,23.0,9.1,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,193.5,14.5,3.25,4.0,32.0,139.79,0.0
2016,12,29,8,0,387.0,29.0,3.3,4.0,64.0,280.19,217.0
2016,12,29,8,15,480.5,36.5,3.3,4.0,103.0,346.11,289.68
2016,12,29,8,30,574.0,44.0,3.3,4.0,142.0,413.85,352.07
2016,12,29,8,45,630.5,49.0,3.3,4.5,182.5,452.37,387.1
2016,12,29,9,0,687.0,54.0,3.3,5.0,223.0,495.47,423.99
2016,12,29,9,15,724.0,58.0,3.35,5.5,261.0,523.76,447.27
2016,12,29,9,30,761.0,62.0,3.4,6.0,299.0,549.51,467.48
2016,12,29,9,45,771.5,68.0,3.5,7.0,330.0,558.73,472.7
2016,12,29,10,0,782.0,74.0,3.6,8.0,361.0,564.97,475.1
2016,12,29,10,15,800.5,76.0,3.55,8.5,389.0,568.49,475.59
2016,12,29,10,30,819.0,78.0,3.5,9.0,417.0,568.76,473.19
2016,12,29,10,45,834.0,79.0,3.45,9.5,438.5,562.65,465.49
2016,12,29,11,0,849.0,80.0,3.4,10.0,460.0,553.23,454.95
2016,12,29,11,15,856.5,80.5,3.35,10.0,474.5,536.05,438.84
2016,12,29,11,30,864.0,81.0,3.3,10.0,489.0,515.84,419.99
2016,12,29,11,45,869.0,81.0,3.25,10.5,496.0,490.98,396.31
2016,12,29,12,0,874.0,81.0,3.2,11.0,503.0,463.34,369.98
2016,12,29,12,15,873.5,81.0,3.15,11.0,502.0,430.83,339.95
2016,12,29,12,30,873.0,81.0,3.1,11.0,501.0,396.12,307.52
2016,12,29,12,45,881.0,77.0,3.1,11.5,494.5,358.36,271.38
2016,12,29,13,0,889.0,73.0,3.1,12.0,488.0,320.73,234.81
2016,12,29,13,15,881.0,72.0,3.0,12.0,472.0,274.45,191.96
2016,12,29,13,30,873.0,71.0,2.9,12.0,456.0,229.83,151.12
2016,12,29,13,45,861.0,69.5,2.8,12.0,433.0,183.49,111.1
2016,12,29,14,0,849.0,68.0,2.7,12.0,410.0,137.03,75.5
2016,12,29,14,15,830.5,65.5,2.5,12.0,380.5,89.55,47.85
2016,12,29,14,30,812.0,63.0,2.3,12.0,351.0,49.53,39.03
2016,12,29,14,45,785.0,60.5,2.15,12.0,316.5,48.18,37.89
2016,12,29,15,0,758.0,58.0,2.0,12.0,282.0,46.9,36.75
2016,12,29,15,15,718.0,54.0,1.75,11.0,243.0,44.31,34.54
2016,12,29,15,30,678.0,50.0,1.5,10.0,204.0,41.75,32.26
2016,12,29,15,45,614.0,45.0,1.25,9.5,163.5,38.23,28.92
2016,12,29,16,0,550.0,40.0,1.0,9.0,123.0,31.81,22.84
2016,12,29,16,15,443.0,31.5,1.05,8.5,84.5,25.4,16.49
2016,12,29,16,30,336.0,23.0,1.1,8.0,46.0,18.88,7.19
2016,12,29,16,45,168.0,11.5,1.15,7.5,23.0,10.46,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,166.0,15.0,0.6,5.5,29.5,125.98,0.0
2016,12,30,8,0,332.0,30.0,0.7,6.0,59.0,251.24,190.71
2016,12,30,8,15,424.5,38.5,0.85,6.0,97.0,317.09,260.15
2016,12,30,8,30,517.0,47.0,1.0,6.0,135.0,384.87,320.71
2016,12,30,8,45,571.5,53.5,1.15,6.5,174.0,428.51,358.9
2016,12,30,9,0,626.0,60.0,1.3,7.0,213.0,471.1,394.75
2016,12,30,9,15,664.0,64.0,1.35,7.5,250.0,499.1,417.16
2016,12,30,9,30,702.0,68.0,1.4,8.0,287.0,524.89,436.91
2016,12,30,9,45,742.5,68.5,1.45,8.5,321.5,542.85,449.97
2016,12,30,10,0,783.0,69.0,1.5,9.0,356.0,561.13,462.67
2016,12,30,10,15,800.0,71.0,1.55,9.5,383.5,563.88,462.82
2016,12,30,10,30,817.0,73.0,1.6,10.0,411.0,563.46,460.36
2016,12,30,10,45,826.5,75.0,1.7,10.5,431.5,555.56,452.15
2016,12,30,11,0,836.0,77.0,1.8,11.0,452.0,544.55,441.3
2016,12,30,11,15,843.5,77.5,1.85,11.0,466.0,527.78,426.29
2016,12,30,11,30,851.0,78.0,1.9,11.0,480.0,508.04,408.58
2016,12,30,11,45,853.5,79.0,1.95,11.5,486.5,483.54,385.98
2016,12,30,12,0,856.0,80.0,2.0,12.0,493.0,456.41,360.85
2016,12,30,12,15,855.5,80.0,2.05,12.0,492.5,424.58,332.13
2016,12,30,12,30,855.0,80.0,2.1,12.0,492.0,390.59,301.0
2016,12,30,12,45,851.0,79.5,2.15,12.5,483.5,352.97,265.86
2016,12,30,13,0,847.0,79.0,2.2,13.0,475.0,313.78,229.03
2016,12,30,13,15,839.0,78.0,2.3,13.0,459.5,271.79,190.39
2016,12,30,13,30,831.0,77.0,2.4,13.0,444.0,228.95,151.53
2016,12,30,13,45,818.0,75.5,2.5,13.0,421.5,184.29,113.2
2016,12,30,14,0,805.0,74.0,2.6,13.0,399.0,139.69,78.97
2016,12,30,14,15,786.0,71.5,2.6,12.5,370.5,94.23,52.18
2016,12,30,14,30,767.0,69.0,2.6,12.0,342.0,54.06,43.09
2016,12,30,14,45,737.5,66.0,2.6,12.0,308.0,52.43,41.69
2016,12,30,15,0,708.0,63.0,2.6,12.0,274.0,50.86,40.3
2016,12,30,15,15,667.5,59.0,2.4,11.0,236.5,44.24,34.47
2016,12,30,15,30,627.0,55.0,2.2,10.0,199.0,42.06,32.53
2016,12,30,15,45,557.0,49.5,2.0,9.5,158.5,38.55,29.21
2016,12,30,16,0,487.0,44.0,1.8,9.0,118.0,35.08,25.77
2016,12,30,16,15,382.0,34.5,1.9,8.5,81.5,27.91,18.71
2016,12,30,16,30,277.0,25.0,2.0,8.0,45.0,20.59,8.92
2016,12,30,16,45,138.5,12.5,2.1,7.5,22.5,11.37,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
